Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,552.0,46.0,1.3,13.0,150.0,51.31,29.49
2016,1,11,16,15,469.0,38.5,1.25,12.5,111.0,32.0,22.52
2016,1,11,16,30,386.0,31.0,1.2,12.0,72.0,25.75,16.15
2016,1,11,16,45,193.0,15.5,1.2,12.0,36.0,12.55,0.24
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,178.5,14.0,3.65,8.5,30.5,198.79,0.0
2016,1,12,8,0,357.0,28.0,3.6,9.0,61.0,397.54,305.72
2016,1,12,8,15,448.5,36.0,3.5,9.0,100.0,496.38,409.38
2016,1,12,8,30,540.0,44.0,3.4,9.0,139.0,599.6,498.6
2016,1,12,8,45,597.0,49.5,3.35,9.5,179.5,669.7,556.55
2016,1,12,9,0,654.0,55.0,3.3,10.0,220.0,731.46,605.2
2016,1,12,9,15,482.0,88.0,3.15,10.0,220.5,617.18,516.39
2016,1,12,9,30,310.0,121.0,3.0,10.0,221.0,473.59,400.7
2016,1,12,9,45,324.0,132.0,2.95,10.5,246.5,499.04,420.84
2016,1,12,10,0,338.0,143.0,2.9,11.0,272.0,523.32,438.63
2016,1,12,10,15,424.5,139.0,2.95,11.5,313.0,621.64,515.56
2016,1,12,10,30,511.0,135.0,3.0,12.0,354.0,694.45,570.02
2016,1,12,10,45,491.5,147.5,3.05,12.5,367.5,682.16,558.53
2016,1,12,11,0,472.0,160.0,3.1,13.0,381.0,667.71,545.29
2016,1,12,11,15,477.0,165.0,3.1,13.0,394.5,665.53,542.91
2016,1,12,11,30,482.0,170.0,3.1,13.0,408.0,661.03,538.72
2016,1,12,11,45,454.5,180.0,3.15,13.5,407.5,630.97,513.66
2016,1,12,12,0,427.0,190.0,3.2,14.0,407.0,600.09,488.14
2016,1,12,12,15,402.5,195.5,3.2,14.0,400.5,566.61,461.45
2016,1,12,12,30,378.0,201.0,3.2,14.0,394.0,516.06,421.74
2016,1,12,12,45,476.5,174.0,3.25,14.0,413.5,558.91,456.37
2016,1,12,13,0,575.0,147.0,3.3,14.0,433.0,575.14,469.53
2016,1,12,13,15,523.5,155.0,3.3,14.0,410.0,518.81,423.74
2016,1,12,13,30,472.0,163.0,3.3,14.0,387.0,465.21,379.94
2016,1,12,13,45,316.5,177.5,3.35,14.0,324.5,351.38,287.2
2016,1,12,14,0,161.0,192.0,3.4,14.0,262.0,256.02,208.54
2016,1,12,14,15,168.0,179.0,3.45,14.0,248.5,235.09,190.76
2016,1,12,14,30,175.0,166.0,3.5,14.0,235.0,213.54,171.85
2016,1,12,14,45,166.0,153.0,3.6,14.0,213.5,185.99,147.87
2016,1,12,15,0,157.0,140.0,3.7,14.0,192.0,159.63,124.79
2016,1,12,15,15,149.0,123.5,3.75,13.5,168.5,131.97,100.87
2016,1,12,15,30,141.0,107.0,3.8,13.0,145.0,105.68,78.46
2016,1,12,15,45,127.0,90.0,3.9,13.0,120.0,79.89,57.6
2016,1,12,16,0,113.0,73.0,4.0,13.0,95.0,56.33,40.46
2016,1,12,16,15,91.0,55.5,4.1,12.5,70.5,40.56,30.03
2016,1,12,16,30,69.0,38.0,4.2,12.0,46.0,28.3,18.39
2016,1,12,16,45,34.5,23.0,4.3,12.0,27.0,17.41,3.81
2016,1,12,17,0,0.0,8.0,4.4,12.0,8.0,6.29,0.0
2016,1,12,17,15,0.0,4.0,4.5,12.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,137.0,17.0,5.6,12.5,29.5,165.23,0.0
2016,1,13,8,0,274.0,34.0,5.8,13.0,59.0,330.72,254.17
2016,1,13,8,15,373.0,43.5,5.9,13.0,97.5,437.76,361.43
2016,1,13,8,30,472.0,53.0,6.0,13.0,136.0,548.67,458.24
2016,1,13,8,45,532.0,60.0,6.15,13.0,176.5,623.21,522.56
2016,1,13,9,0,592.0,67.0,6.3,13.0,217.0,697.58,584.55
2016,1,13,9,15,633.5,71.5,6.4,13.0,255.5,750.24,627.34
2016,1,13,9,30,675.0,76.0,6.5,13.0,294.0,801.02,667.45
2016,1,13,9,45,691.5,82.5,6.65,13.5,327.0,827.68,686.81
2016,1,13,10,0,708.0,89.0,6.8,14.0,360.0,851.4,703.51
2016,1,13,10,15,728.5,92.0,6.9,14.0,389.0,871.38,718.22
2016,1,13,10,30,749.0,95.0,7.0,14.0,418.0,888.01,730.29
2016,1,13,10,45,603.5,129.5,7.1,14.0,399.0,777.91,644.4
2016,1,13,11,0,458.0,164.0,7.2,14.0,380.0,659.6,549.68
2016,1,13,11,15,386.5,185.0,7.2,14.0,371.5,582.62,486.44
2016,1,13,11,30,315.0,206.0,7.2,14.0,363.0,530.08,441.66
2016,1,13,11,45,290.0,214.0,7.25,14.0,360.0,504.56,419.98
2016,1,13,12,0,265.0,222.0,7.3,14.0,357.0,479.07,398.26
2016,1,13,12,15,328.0,211.0,7.25,13.5,378.5,504.76,420.92
2016,1,13,12,30,391.0,200.0,7.2,13.0,400.0,525.61,439.29
2016,1,13,12,45,208.0,197.5,7.2,13.0,304.0,350.51,292.71
2016,1,13,13,0,25.0,195.0,7.2,13.0,208.0,179.88,146.89
2016,1,13,13,15,184.0,193.0,7.15,13.0,281.5,305.77,254.85
2016,1,13,13,30,343.0,191.0,7.1,13.0,355.0,401.34,334.39
2016,1,13,13,45,557.0,141.0,7.05,13.0,393.0,463.59,385.04
2016,1,13,14,0,771.0,91.0,7.0,13.0,431.0,496.51,408.87
2016,1,13,14,15,753.0,88.5,6.7,13.0,403.5,439.73,357.73
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,383.65,306.43
2016,1,13,14,45,717.5,81.0,6.15,13.0,344.0,326.37,253.4
2016,1,13,15,0,700.0,76.0,5.9,13.0,312.0,270.37,201.01
2016,1,13,15,15,663.5,72.0,5.5,12.5,274.5,212.61,148.71
2016,1,13,15,30,627.0,68.0,5.1,12.0,237.0,158.84,102.13
2016,1,13,15,45,589.0,60.0,4.75,12.0,198.0,105.86,61.32
2016,1,13,16,0,551.0,52.0,4.4,12.0,159.0,57.63,34.2
2016,1,13,16,15,463.5,44.0,4.2,11.5,118.5,36.37,26.51
2016,1,13,16,30,376.0,36.0,4.0,11.0,78.0,29.81,19.9
2016,1,13,16,45,232.5,24.5,3.8,10.5,46.5,20.15,6.6
2016,1,13,17,0,89.0,13.0,3.6,10.0,15.0,10.23,0.0
2016,1,13,17,15,44.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,22.0,16.0,2.75,9.5,18.0,42.49,0.0
2016,1,14,8,0,44.0,32.0,2.9,10.0,36.0,93.38,69.16
2016,1,14,8,15,63.5,49.5,3.1,10.0,59.0,134.53,109.68
2016,1,14,8,30,83.0,67.0,3.3,10.0,82.0,174.42,146.06
2016,1,14,8,45,93.5,84.5,3.5,10.5,105.5,205.61,173.73
2016,1,14,9,0,104.0,102.0,3.7,11.0,129.0,236.34,200.31
2016,1,14,9,15,110.0,118.5,3.85,11.0,151.0,260.66,221.11
2016,1,14,9,30,116.0,135.0,4.0,11.0,173.0,284.54,241.14
2016,1,14,9,45,120.0,149.0,4.2,11.5,192.0,302.14,255.21
2016,1,14,10,0,124.0,163.0,4.4,12.0,211.0,319.36,268.72
2016,1,14,10,15,170.0,174.5,4.55,12.0,245.0,373.67,314.49
2016,1,14,10,30,216.0,186.0,4.7,12.0,279.0,427.03,358.75
2016,1,14,10,45,159.5,197.0,4.85,12.0,268.0,379.34,317.45
2016,1,14,11,0,103.0,208.0,5.0,12.0,257.0,311.09,259.47
2016,1,14,11,15,89.5,213.0,5.2,12.0,256.5,298.24,248.27
2016,1,14,11,30,76.0,218.0,5.4,12.0,256.0,285.93,237.42
2016,1,14,11,45,74.0,221.5,5.65,12.0,259.5,282.6,234.47
2016,1,14,12,0,72.0,225.0,5.9,12.0,263.0,279.35,231.6
2016,1,14,12,15,50.5,214.5,6.1,12.0,241.0,244.27,201.82
2016,1,14,12,30,29.0,204.0,6.3,12.0,219.0,211.52,173.92
2016,1,14,12,45,31.0,203.0,6.5,12.0,219.0,208.64,171.62
2016,1,14,13,0,33.0,202.0,6.7,12.0,219.0,205.66,169.21
2016,1,14,13,15,16.5,122.5,6.75,12.0,131.0,107.5,86.43
2016,1,14,13,30,0.0,43.0,6.8,12.0,43.0,32.9,22.6
2016,1,14,13,45,0.0,72.0,6.85,12.0,72.0,55.27,41.81
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,78.44,61.66
2016,1,14,14,15,0.0,106.0,6.75,12.0,106.0,82.45,65.17
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,86.37,68.62
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,77.74,61.34
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,69.26,54.13
2016,1,14,15,15,0.0,79.0,6.3,11.5,79.0,60.52,46.74
2016,1,14,15,30,0.0,68.0,6.2,11.0,68.0,51.92,39.37
2016,1,14,15,45,0.0,55.5,6.15,11.0,55.5,42.35,31.0
2016,1,14,16,0,0.0,43.0,6.1,11.0,43.0,32.9,22.65
2016,1,14,16,15,0.0,32.0,6.1,11.0,32.0,24.43,16.03
2016,1,14,16,30,0.0,21.0,6.1,11.0,21.0,16.0,8.12
2016,1,14,16,45,0.0,12.0,6.2,11.0,12.0,9.12,0.32
2016,1,14,17,0,0.0,3.0,6.3,11.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.35,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,10.5,30.5,185.97,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,61.0,365.03,276.94
2016,1,15,8,15,408.0,40.5,0.55,11.0,100.0,465.97,373.38
2016,1,15,8,30,501.0,49.0,0.7,11.0,139.0,570.79,459.77
2016,1,15,8,45,558.5,55.5,0.9,11.0,179.5,642.58,518.34
2016,1,15,9,0,616.0,62.0,1.1,11.0,220.0,714.33,574.96
2016,1,15,9,15,654.5,66.5,1.3,11.0,258.0,764.32,613.86
2016,1,15,9,30,693.0,71.0,1.5,11.0,296.0,812.47,650.5
2016,1,15,9,45,639.5,86.5,1.7,11.5,312.0,782.85,628.89
2016,1,15,10,0,586.0,102.0,1.9,12.0,328.0,748.63,604.02
2016,1,15,10,15,563.5,116.5,1.95,12.0,347.0,740.0,597.52
2016,1,15,10,30,541.0,131.0,2.0,12.0,366.0,719.98,582.27
2016,1,15,10,45,543.0,139.0,2.15,12.0,385.5,722.88,584.88
2016,1,15,11,0,545.0,147.0,2.3,12.0,405.0,723.2,585.37
2016,1,15,11,15,500.5,163.5,2.25,12.0,406.5,687.4,557.0
2016,1,15,11,30,456.0,180.0,2.2,12.0,408.0,650.29,527.18
2016,1,15,11,45,450.5,185.0,2.2,12.5,413.5,634.66,513.87
2016,1,15,12,0,445.0,190.0,2.2,13.0,419.0,617.32,499.14
2016,1,15,12,15,246.5,203.5,2.15,13.0,330.5,429.84,350.71
2016,1,15,12,30,48.0,217.0,2.1,13.0,242.0,240.39,195.24
2016,1,15,12,45,333.0,177.0,2.05,13.0,346.0,438.78,360.94
2016,1,15,13,0,618.0,137.0,2.0,13.0,450.0,606.13,491.37
2016,1,15,13,15,715.0,111.0,1.9,13.0,463.5,611.45,493.29
2016,1,15,13,30,812.0,85.0,1.8,13.0,477.0,603.58,485.65
2016,1,15,13,45,806.0,82.0,1.75,13.0,457.0,552.94,444.15
2016,1,15,14,0,800.0,79.0,1.7,13.0,437.0,501.15,400.94
2016,1,15,14,15,782.0,76.5,1.6,13.0,409.0,443.48,351.75
2016,1,15,14,30,764.0,74.0,1.5,13.0,381.0,386.43,301.82
2016,1,15,14,45,743.0,70.5,1.45,13.5,348.0,328.33,249.62
2016,1,15,15,0,722.0,67.0,1.4,14.0,315.0,271.78,198.08
2016,1,15,15,15,687.5,63.5,1.3,13.5,277.5,214.07,147.0
2016,1,15,15,30,653.0,60.0,1.2,13.0,240.0,157.85,99.07
2016,1,15,15,45,601.0,54.5,1.1,13.0,200.0,104.0,58.57
2016,1,15,16,0,549.0,49.0,1.0,13.0,160.0,56.52,32.45
2016,1,15,16,15,469.0,42.0,1.0,12.5,120.5,34.72,25.08
2016,1,15,16,30,389.0,35.0,1.0,12.0,81.0,28.95,19.35
2016,1,15,16,45,253.0,24.0,1.05,12.0,49.0,19.7,8.06
2016,1,15,17,0,117.0,13.0,1.1,12.0,17.0,10.23,0.0
2016,1,15,17,15,58.5,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,4.35,12.5,29.5,159.17,0.0
2016,1,16,8,0,255.0,35.0,4.4,13.0,59.0,318.37,247.3
2016,1,16,8,15,348.5,45.5,4.35,13.0,97.0,418.01,344.34
2016,1,16,8,30,442.0,56.0,4.3,13.0,135.0,524.69,435.89
2016,1,16,8,45,513.0,61.0,4.3,13.0,176.0,607.16,504.8
2016,1,16,9,0,584.0,66.0,4.3,13.0,217.0,689.43,570.94
2016,1,16,9,15,336.0,101.5,4.2,13.0,191.5,495.75,416.8
2016,1,16,9,30,88.0,137.0,4.1,13.0,166.0,239.38,200.47
2016,1,16,9,45,91.0,150.5,4.0,13.5,183.5,254.44,212.93
2016,1,16,10,0,94.0,164.0,3.9,14.0,201.0,269.43,224.51
2016,1,16,10,15,47.0,127.0,3.8,14.0,145.5,168.93,139.3
2016,1,16,10,30,0.0,90.0,3.7,14.0,90.0,70.53,54.42
2016,1,16,10,45,0.0,99.0,3.65,14.5,99.0,78.29,60.84
2016,1,16,11,0,0.0,108.0,3.6,15.0,108.0,86.05,67.14
2016,1,16,11,15,2.5,139.5,3.55,15.0,141.0,117.4,93.34
2016,1,16,11,30,5.0,171.0,3.5,15.0,174.0,149.53,119.92
2016,1,16,11,45,12.0,183.5,3.5,15.0,190.0,166.74,134.24
2016,1,16,12,0,19.0,196.0,3.5,15.0,206.0,183.5,148.15
2016,1,16,12,15,11.5,185.0,3.5,15.0,191.5,164.6,132.27
2016,1,16,12,30,4.0,174.0,3.5,15.0,177.0,146.87,117.41
2016,1,16,12,45,4.0,172.5,3.5,15.0,175.0,144.6,115.59
2016,1,16,13,0,4.0,171.0,3.5,15.0,173.0,142.43,113.84
2016,1,16,13,15,11.5,177.5,3.4,15.0,183.5,152.52,122.42
2016,1,16,13,30,19.0,184.0,3.3,15.0,194.0,161.8,130.24
2016,1,16,13,45,92.5,191.0,3.2,15.0,233.5,217.68,177.0
2016,1,16,14,0,166.0,198.0,3.1,15.0,273.0,264.57,214.84
2016,1,16,14,15,248.5,177.0,3.0,15.0,281.0,279.07,225.2
2016,1,16,14,30,331.0,156.0,2.9,15.0,289.0,274.86,218.98
2016,1,16,14,45,314.0,146.0,2.8,15.0,264.0,237.07,185.83
2016,1,16,15,0,297.0,136.0,2.7,15.0,239.0,201.12,154.14
2016,1,16,15,15,281.5,122.0,2.55,14.5,210.5,164.24,122.07
2016,1,16,15,30,266.0,108.0,2.4,14.0,182.0,129.42,92.5
2016,1,16,15,45,241.5,92.5,2.3,14.0,151.5,94.79,65.21
2016,1,16,16,0,217.0,77.0,2.2,14.0,121.0,63.57,44.25
2016,1,16,16,15,178.5,61.0,2.15,13.5,91.5,44.61,33.66
2016,1,16,16,30,140.0,45.0,2.1,13.0,62.0,33.25,23.01
2016,1,16,16,45,70.0,29.0,2.1,13.0,37.5,21.61,10.02
2016,1,16,17,0,0.0,13.0,2.1,13.0,13.0,10.23,0.0
2016,1,16,17,15,0.0,6.5,2.15,13.0,6.5,5.11,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.5,5.65,13.5,14.5,11.05,0.0
2016,1,17,8,0,0.0,29.0,5.7,14.0,29.0,25.78,14.59
2016,1,17,8,15,3.0,46.5,5.7,14.0,47.0,47.91,34.41
2016,1,17,8,30,6.0,64.0,5.7,14.0,65.0,68.52,52.62
2016,1,17,8,45,13.0,80.5,5.75,14.0,83.5,90.65,72.19
2016,1,17,9,0,20.0,97.0,5.8,14.0,102.0,112.72,91.56
2016,1,17,9,15,25.0,112.0,5.8,14.0,119.5,147.42,121.25
2016,1,17,9,30,30.0,127.0,5.8,14.0,137.0,166.94,137.86
2016,1,17,9,45,33.0,141.0,5.8,14.0,153.0,183.03,151.3
2016,1,17,10,0,36.0,155.0,5.8,14.0,169.0,199.09,164.59
2016,1,17,10,15,18.0,134.0,5.75,14.0,141.0,133.36,108.49
2016,1,17,10,30,0.0,113.0,5.7,14.0,113.0,92.26,72.84
2016,1,17,10,45,0.0,90.5,5.7,14.5,90.5,70.54,54.29
2016,1,17,11,0,0.0,68.0,5.7,15.0,68.0,52.18,38.63
2016,1,17,11,15,4.0,122.5,5.7,15.0,124.5,102.58,81.15
2016,1,17,11,30,8.0,177.0,5.7,15.0,181.0,158.14,127.44
2016,1,17,11,45,8.5,180.0,5.75,15.0,184.5,159.95,128.81
2016,1,17,12,0,9.0,183.0,5.8,15.0,188.0,161.83,130.31
2016,1,17,12,15,4.5,162.5,5.85,15.0,165.0,137.26,109.74
2016,1,17,12,30,0.0,142.0,5.9,15.0,142.0,114.24,90.45
2016,1,17,12,45,0.0,149.5,5.95,15.0,149.5,120.56,95.75
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,126.84,101.03
2016,1,17,13,15,1.0,159.5,6.0,14.5,160.0,129.3,103.37
2016,1,17,13,30,2.0,162.0,6.0,14.0,163.0,131.63,105.63
2016,1,17,13,45,1.0,130.0,6.0,14.0,130.5,103.07,81.78
2016,1,17,14,0,0.0,98.0,6.0,14.0,98.0,75.93,58.99
2016,1,17,14,15,0.0,84.5,5.95,14.0,84.5,65.07,49.88
2016,1,17,14,30,0.0,71.0,5.9,14.0,71.0,54.48,40.96
2016,1,17,14,45,0.0,65.0,5.85,14.0,65.0,49.83,37.06
2016,1,17,15,0,0.0,59.0,5.8,14.0,59.0,45.19,33.15
2016,1,17,15,15,0.0,52.0,5.65,14.0,52.0,39.79,28.55
2016,1,17,15,30,0.0,45.0,5.5,14.0,45.0,34.39,23.91
2016,1,17,15,45,0.0,37.5,5.4,14.0,37.5,28.62,18.91
2016,1,17,16,0,0.0,30.0,5.3,14.0,30.0,22.86,13.87
2016,1,17,16,15,0.0,23.0,5.25,13.5,23.0,17.5,9.82
2016,1,17,16,30,0.0,16.0,5.2,13.0,16.0,12.16,4.86
2016,1,17,16,45,0.0,9.5,5.2,13.0,9.5,7.2,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,203.0,14.5,2.5,11.5,34.0,222.05,31.21
2016,1,18,8,0,406.0,29.0,2.7,12.0,68.0,439.81,341.45
2016,1,18,8,15,494.0,36.0,2.65,12.5,109.0,536.13,434.8
2016,1,18,8,30,582.0,43.0,2.6,13.0,150.0,626.97,510.59
2016,1,18,8,45,639.0,48.0,2.6,13.5,192.5,699.16,568.11
2016,1,18,9,0,696.0,53.0,2.6,14.0,235.0,770.73,622.22
2016,1,18,9,15,486.5,90.0,2.6,14.0,227.0,625.03,512.53
2016,1,18,9,30,277.0,127.0,2.6,14.0,219.0,449.7,373.9
2016,1,18,9,45,539.5,97.0,2.6,14.5,300.5,698.8,569.57
2016,1,18,10,0,802.0,67.0,2.6,15.0,382.0,910.91,720.77
2016,1,18,10,15,817.5,69.0,2.7,15.0,411.0,925.42,728.71
2016,1,18,10,30,833.0,71.0,2.8,15.0,440.0,936.35,736.05
2016,1,18,10,45,529.0,141.0,2.95,15.0,379.5,713.36,574.07
2016,1,18,11,0,225.0,211.0,3.1,15.0,319.0,451.63,368.59
2016,1,18,11,15,112.5,169.5,3.2,15.0,223.5,286.83,235.56
2016,1,18,11,30,0.0,128.0,3.3,15.0,128.0,103.27,81.11
2016,1,18,11,45,93.0,183.0,3.4,15.0,231.5,273.56,224.54
2016,1,18,12,0,186.0,238.0,3.5,15.0,335.0,410.61,335.53
2016,1,18,12,15,178.5,239.0,3.5,15.0,332.5,395.03,322.09
2016,1,18,12,30,171.0,240.0,3.5,15.0,330.0,379.5,309.31
2016,1,18,12,45,105.0,225.5,3.5,15.0,281.0,287.33,234.07
2016,1,18,13,0,39.0,211.0,3.5,15.0,232.0,218.38,176.69
2016,1,18,13,15,216.0,200.0,3.5,15.0,307.5,334.62,274.31
2016,1,18,13,30,393.0,189.0,3.5,15.0,383.0,432.17,352.72
2016,1,18,13,45,269.5,195.5,3.5,15.0,326.0,344.32,280.16
2016,1,18,14,0,146.0,202.0,3.5,15.0,269.0,258.13,209.35
2016,1,18,14,15,195.0,186.0,3.4,15.0,270.0,254.49,205.69
2016,1,18,14,30,244.0,170.0,3.3,15.0,271.0,252.97,202.53
2016,1,18,14,45,145.5,155.5,3.25,15.0,214.5,181.97,144.35
2016,1,18,15,0,47.0,141.0,3.2,15.0,158.0,125.75,99.45
2016,1,18,15,15,42.0,126.0,2.95,14.5,140.0,107.86,84.53
2016,1,18,15,30,37.0,111.0,2.7,14.0,122.0,90.89,70.35
2016,1,18,15,45,29.5,94.5,2.45,14.0,102.0,73.56,55.98
2016,1,18,16,0,22.0,78.0,2.2,14.0,82.0,57.58,42.95
2016,1,18,16,15,11.0,60.5,2.2,13.5,62.5,44.21,33.41
2016,1,18,16,30,0.0,43.0,2.2,13.0,43.0,31.77,21.91
2016,1,18,16,45,0.0,27.0,2.2,13.0,27.0,20.26,10.02
2016,1,18,17,0,0.0,11.0,2.2,13.0,11.0,8.37,0.0
2016,1,18,17,15,0.0,5.5,2.2,13.0,5.5,4.33,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,13.5,8.5,6.45,0.0
2016,1,19,8,0,0.0,17.0,8.8,14.0,17.0,12.93,4.59
2016,1,19,8,15,0.0,27.0,8.95,14.0,27.0,20.59,11.54
2016,1,19,8,30,0.0,37.0,9.1,14.0,37.0,28.27,18.33
2016,1,19,8,45,0.0,48.0,9.25,14.0,48.0,36.74,25.76
2016,1,19,9,0,0.0,59.0,9.4,14.0,59.0,46.13,33.92
2016,1,19,9,15,0.0,69.5,9.25,14.0,69.5,55.28,41.81
2016,1,19,9,30,0.0,80.0,9.1,14.0,80.0,64.42,49.6
2016,1,19,9,45,66.5,124.5,9.0,14.5,151.0,192.16,160.82
2016,1,19,10,0,133.0,169.0,8.9,15.0,222.0,335.19,281.58
2016,1,19,10,15,66.5,117.0,8.6,15.0,143.5,175.79,146.15
2016,1,19,10,30,0.0,65.0,8.3,15.0,65.0,49.85,36.73
2016,1,19,10,45,0.0,82.5,8.05,15.0,82.5,63.42,48.17
2016,1,19,11,0,0.0,100.0,7.8,15.0,100.0,78.63,60.92
2016,1,19,11,15,0.0,107.5,7.65,15.0,107.5,85.01,66.2
2016,1,19,11,30,0.0,115.0,7.5,15.0,115.0,91.38,71.48
2016,1,19,11,45,52.5,176.5,7.4,15.0,204.0,210.97,173.09
2016,1,19,12,0,105.0,238.0,7.3,15.0,293.0,321.52,264.96
2016,1,19,12,15,143.5,239.5,7.05,15.0,315.5,366.45,301.95
2016,1,19,12,30,182.0,241.0,6.8,15.0,338.0,389.24,320.86
2016,1,19,12,45,147.5,238.0,6.55,15.0,315.5,348.63,286.6
2016,1,19,13,0,113.0,235.0,6.3,15.0,293.0,295.88,242.68
2016,1,19,13,15,56.5,172.5,6.3,15.0,201.5,187.94,152.99
2016,1,19,13,30,0.0,110.0,6.3,15.0,110.0,85.82,66.84
2016,1,19,13,45,53.5,156.5,6.35,15.0,181.0,163.07,132.26
2016,1,19,14,0,107.0,203.0,6.4,15.0,252.0,229.45,187.19
2016,1,19,14,15,254.0,176.0,6.35,14.5,283.5,281.33,229.33
2016,1,19,14,30,401.0,149.0,6.3,14.0,315.0,306.08,246.55
2016,1,19,14,45,436.5,130.0,6.25,14.0,297.5,273.53,215.61
2016,1,19,15,0,472.0,111.0,6.2,14.0,280.0,236.77,180.17
2016,1,19,15,15,425.0,108.5,5.95,14.0,247.5,190.72,139.55
2016,1,19,15,30,378.0,106.0,5.7,14.0,215.0,149.84,105.06
2016,1,19,15,45,349.5,92.5,5.5,14.0,181.5,108.1,72.06
2016,1,19,16,0,321.0,79.0,5.3,14.0,148.0,70.15,47.44
2016,1,19,16,15,269.0,64.5,4.9,13.5,113.0,47.63,36.43
2016,1,19,16,30,217.0,50.0,4.5,13.0,78.0,37.2,26.66
2016,1,19,16,45,108.5,35.5,4.15,13.0,49.5,26.25,15.08
2016,1,19,17,0,0.0,21.0,3.8,13.0,21.0,15.39,0.0
2016,1,19,17,15,0.0,10.5,3.6,12.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.5,1.45,10.5,14.5,11.05,0.0
2016,1,20,8,0,0.0,29.0,1.6,11.0,29.0,24.7,14.28
2016,1,20,8,15,0.0,46.0,1.75,11.0,46.0,43.13,30.85
2016,1,20,8,30,0.0,63.0,1.9,11.0,63.0,60.17,45.94
2016,1,20,8,45,4.0,79.5,2.05,11.5,81.0,79.49,62.94
2016,1,20,9,0,8.0,96.0,2.2,12.0,99.0,98.65,79.57
2016,1,20,9,15,12.5,110.5,2.25,12.0,115.0,115.57,94.24
2016,1,20,9,30,17.0,125.0,2.3,12.0,131.0,132.65,108.84
2016,1,20,9,45,139.5,143.0,2.4,12.5,198.0,310.37,260.98
2016,1,20,10,0,262.0,161.0,2.5,13.0,265.0,473.35,393.37
2016,1,20,10,15,168.5,176.0,2.45,13.0,245.0,372.71,309.02
2016,1,20,10,30,75.0,191.0,2.4,13.0,225.0,272.56,224.69
2016,1,20,10,45,108.5,204.5,2.35,13.5,256.0,316.53,260.91
2016,1,20,11,0,142.0,218.0,2.3,14.0,287.0,380.83,311.74
2016,1,20,11,15,137.0,225.5,2.15,14.0,294.0,377.75,308.01
2016,1,20,11,30,132.0,233.0,2.0,14.0,301.0,374.37,304.42
2016,1,20,11,45,261.0,221.0,1.95,14.5,358.5,487.97,395.16
2016,1,20,12,0,390.0,209.0,1.9,15.0,416.0,573.26,460.7
2016,1,20,12,15,481.0,185.0,1.75,15.0,440.5,625.39,499.18
2016,1,20,12,30,572.0,161.0,1.6,15.0,465.0,650.18,517.17
2016,1,20,12,45,557.0,164.0,1.45,15.0,457.0,614.85,488.74
2016,1,20,13,0,542.0,167.0,1.3,15.0,449.0,578.74,460.07
2016,1,20,13,15,535.0,164.5,1.25,15.0,437.5,541.99,431.51
2016,1,20,13,30,528.0,162.0,1.2,15.0,426.0,504.43,401.85
2016,1,20,13,45,508.0,158.5,1.15,15.0,403.5,457.87,364.74
2016,1,20,14,0,488.0,155.0,1.1,15.0,381.0,412.25,327.71
2016,1,20,14,15,497.5,142.5,1.1,15.0,361.5,373.39,295.28
2016,1,20,14,30,507.0,130.0,1.1,15.0,342.0,332.95,260.44
2016,1,20,14,45,495.0,120.0,1.1,15.0,313.5,285.74,219.52
2016,1,20,15,0,483.0,110.0,1.1,15.0,285.0,239.6,178.82
2016,1,20,15,15,463.0,101.0,1.1,14.5,253.5,193.7,138.77
2016,1,20,15,30,443.0,92.0,1.1,14.0,222.0,150.09,101.62
2016,1,20,15,45,411.5,81.0,1.1,14.0,187.5,106.22,67.59
2016,1,20,16,0,380.0,70.0,1.1,14.0,153.0,66.42,42.89
2016,1,20,16,15,339.5,56.5,1.05,13.5,118.5,42.63,32.12
2016,1,20,16,30,299.0,43.0,1.0,13.0,84.0,32.76,22.94
2016,1,20,16,45,149.5,33.0,1.0,13.0,53.5,24.77,14.33
2016,1,20,17,0,0.0,23.0,1.0,13.0,23.0,16.74,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.0,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,34.0,202.73,67.95
2016,1,21,8,0,345.0,33.0,4.4,11.0,68.0,391.78,312.63
2016,1,21,8,15,432.0,41.5,4.3,11.0,108.0,488.58,404.93
2016,1,21,8,30,519.0,50.0,4.2,11.0,148.0,589.05,490.87
2016,1,21,8,45,580.0,54.5,4.15,11.5,189.5,662.18,550.64
2016,1,21,9,0,641.0,59.0,4.1,12.0,231.0,735.3,607.63
2016,1,21,9,15,677.0,63.0,3.95,12.5,269.5,782.92,642.45
2016,1,21,9,30,713.0,67.0,3.8,13.0,308.0,821.82,669.3
2016,1,21,9,45,739.5,69.5,3.7,13.5,343.0,854.47,690.77
2016,1,21,10,0,766.0,72.0,3.6,14.0,378.0,884.08,709.4
2016,1,21,10,15,599.5,116.0,3.65,14.5,366.5,778.6,629.21
2016,1,21,10,30,433.0,160.0,3.7,15.0,355.0,652.33,531.41
2016,1,21,10,45,496.5,154.0,3.8,15.5,388.5,699.05,567.46
2016,1,21,11,0,560.0,148.0,3.9,16.0,422.0,742.15,598.19
2016,1,21,11,15,556.0,155.0,4.0,16.0,434.5,733.0,590.77
2016,1,21,11,30,552.0,162.0,4.1,16.0,447.0,721.44,581.93
2016,1,21,11,45,542.0,169.0,4.2,16.0,453.5,702.17,566.74
2016,1,21,12,0,532.0,176.0,4.3,16.0,460.0,680.98,550.23
2016,1,21,12,15,456.5,195.0,4.3,16.0,439.0,615.98,498.57
2016,1,21,12,30,381.0,214.0,4.3,16.0,418.0,536.01,435.41
2016,1,21,12,45,301.0,225.0,4.35,16.0,385.0,467.45,380.2
2016,1,21,13,0,221.0,236.0,4.4,16.0,352.0,388.58,316.35
2016,1,21,13,15,250.5,225.5,4.4,15.5,354.0,397.77,324.4
2016,1,21,13,30,280.0,215.0,4.4,15.0,356.0,388.66,317.47
2016,1,21,13,45,161.0,203.0,4.45,15.0,283.5,278.71,227.2
2016,1,21,14,0,42.0,191.0,4.5,15.0,211.0,184.4,149.0
2016,1,21,14,15,143.0,183.5,4.55,15.0,245.0,228.41,185.13
2016,1,21,14,30,244.0,176.0,4.6,15.0,279.0,258.75,207.91
2016,1,21,14,45,129.0,155.5,4.7,15.0,209.5,176.44,140.44
2016,1,21,15,0,14.0,135.0,4.8,15.0,140.0,108.24,85.86
2016,1,21,15,15,10.0,121.0,4.8,14.5,124.5,94.67,74.74
2016,1,21,15,30,6.0,107.0,4.8,14.0,109.0,81.77,64.08
2016,1,21,15,45,3.0,91.0,4.85,14.0,92.0,68.23,52.63
2016,1,21,16,0,0.0,75.0,4.9,14.0,75.0,55.34,41.58
2016,1,21,16,15,0.0,58.0,4.9,14.0,58.0,42.84,32.23
2016,1,21,16,30,0.0,41.0,4.9,14.0,41.0,30.7,21.05
2016,1,21,16,45,0.0,26.5,4.95,14.0,26.5,20.11,10.71
2016,1,21,17,0,0.0,12.0,5.0,14.0,12.0,9.13,0.0
2016,1,21,17,15,0.0,6.0,5.05,14.0,6.0,4.72,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
