Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,6.55,13.5,3.5,2.64,0.0
2016,1,22,8,0,0.0,7.0,6.4,14.0,7.0,5.3,0.0
2016,1,22,8,15,0.0,11.5,6.4,14.0,11.5,8.72,1.65
2016,1,22,8,30,0.0,16.0,6.4,14.0,16.0,12.15,4.68
2016,1,22,8,45,0.0,21.0,6.4,14.0,21.0,15.97,8.03
2016,1,22,9,0,0.0,26.0,6.4,14.0,26.0,19.79,11.37
2016,1,22,9,15,0.0,30.0,6.5,14.0,30.0,22.86,14.02
2016,1,22,9,30,0.0,34.0,6.6,14.0,34.0,25.94,16.65
2016,1,22,9,45,0.0,83.0,6.75,14.0,83.0,65.76,50.68
2016,1,22,10,0,0.0,132.0,6.9,14.0,132.0,115.1,92.42
2016,1,22,10,15,0.0,113.5,6.95,14.0,113.5,93.42,73.92
2016,1,22,10,30,0.0,95.0,7.0,14.0,95.0,74.8,58.05
2016,1,22,10,45,0.5,128.0,7.05,14.0,128.5,105.73,84.09
2016,1,22,11,0,1.0,161.0,7.1,14.0,162.0,137.74,110.82
2016,1,22,11,15,8.5,177.0,7.2,14.0,182.0,159.4,129.1
2016,1,22,11,30,16.0,193.0,7.3,14.0,202.0,180.71,147.0
2016,1,22,11,45,13.0,190.5,7.4,14.5,198.0,173.44,140.43
2016,1,22,12,0,10.0,188.0,7.5,15.0,194.0,166.66,134.36
2016,1,22,12,15,5.0,161.5,7.3,14.5,164.5,136.14,109.01
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,107.66,85.22
2016,1,22,12,45,0.0,138.5,6.9,14.0,138.5,110.42,87.57
2016,1,22,13,0,0.0,142.0,6.7,14.0,142.0,113.18,89.91
2016,1,22,13,15,6.5,163.0,6.45,14.0,166.5,135.54,108.83
2016,1,22,13,30,13.0,184.0,6.2,14.0,191.0,157.3,127.13
2016,1,22,13,45,6.5,148.0,5.95,14.0,151.5,121.13,96.87
2016,1,22,14,0,0.0,112.0,5.7,14.0,112.0,87.2,68.41
2016,1,22,14,15,0.0,109.5,5.6,14.0,109.5,85.05,66.72
2016,1,22,14,30,0.0,107.0,5.5,14.0,107.0,82.9,65.02
2016,1,22,14,45,0.0,110.5,5.45,14.0,110.5,85.46,67.3
2016,1,22,15,0,0.0,114.0,5.4,14.0,114.0,87.8,69.39
2016,1,22,15,15,0.0,101.5,5.35,14.0,101.5,77.62,60.82
2016,1,22,15,30,0.0,89.0,5.3,14.0,89.0,67.61,52.31
2016,1,22,15,45,0.0,75.0,5.3,14.0,75.0,56.67,42.93
2016,1,22,16,0,0.0,61.0,5.3,14.0,61.0,45.96,33.63
2016,1,22,16,15,0.0,47.5,5.2,13.5,47.5,35.93,26.23
2016,1,22,16,30,0.0,34.0,5.1,13.0,34.0,25.99,17.09
2016,1,22,16,45,0.0,22.0,5.1,13.0,22.0,16.78,8.22
2016,1,22,17,0,0.0,10.0,5.1,13.0,10.0,7.6,0.0
2016,1,22,17,15,0.0,5.0,5.1,13.0,5.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,50.0,24.5,6.2,11.5,29.5,84.66,34.25
2016,1,23,8,0,100.0,49.0,6.4,12.0,59.0,179.27,142.47
2016,1,23,8,15,179.0,66.5,6.5,12.0,96.5,284.68,238.1
2016,1,23,8,30,258.0,84.0,6.6,12.0,134.0,379.53,322.45
2016,1,23,8,45,302.0,99.5,6.75,12.0,171.5,441.39,377.06
2016,1,23,9,0,346.0,115.0,6.9,12.0,209.0,504.41,431.19
2016,1,23,9,15,173.0,104.5,6.9,12.0,151.5,317.63,271.73
2016,1,23,9,30,0.0,94.0,6.9,12.0,94.0,78.63,62.09
2016,1,23,9,45,0.0,96.5,6.95,12.5,96.5,79.17,62.44
2016,1,23,10,0,0.0,99.0,7.0,13.0,99.0,80.2,63.08
2016,1,23,10,15,343.0,108.5,6.95,13.0,265.0,504.6,429.25
2016,1,23,10,30,686.0,118.0,6.9,13.0,431.0,861.85,712.86
2016,1,23,10,45,343.0,70.0,6.9,13.0,226.5,454.66,385.13
2016,1,23,11,0,0.0,22.0,6.9,13.0,22.0,16.8,8.69
2016,1,23,11,15,122.0,127.0,6.85,13.0,191.0,246.67,207.57
2016,1,23,11,30,244.0,232.0,6.8,13.0,360.0,497.04,413.82
2016,1,23,11,45,122.0,165.0,6.8,13.0,229.0,278.83,232.51
2016,1,23,12,0,0.0,98.0,6.8,13.0,98.0,76.07,58.88
2016,1,23,12,15,187.0,159.0,6.8,13.0,260.0,331.85,278.13
2016,1,23,12,30,374.0,220.0,6.8,13.0,422.0,537.44,447.22
2016,1,23,12,45,187.0,165.5,6.8,13.0,266.5,318.08,265.16
2016,1,23,13,0,0.0,111.0,6.8,13.0,111.0,86.69,67.85
2016,1,23,13,15,25.5,163.0,6.85,13.0,176.0,157.66,128.27
2016,1,23,13,30,51.0,215.0,6.9,13.0,241.0,220.76,181.16
2016,1,23,13,45,412.0,157.0,6.95,13.0,354.0,403.09,334.96
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,516.2,425.01
2016,1,23,14,15,756.5,97.0,7.0,12.5,439.5,459.79,375.36
2016,1,23,14,30,740.0,95.0,7.0,12.0,412.0,403.83,325.18
2016,1,23,14,45,715.0,92.0,7.05,12.0,378.5,344.69,270.9
2016,1,23,15,0,690.0,89.0,7.1,12.0,345.0,287.57,217.8
2016,1,23,15,15,655.5,84.5,6.95,12.0,307.0,229.28,164.42
2016,1,23,15,30,621.0,80.0,6.8,12.0,269.0,174.79,116.34
2016,1,23,15,45,571.0,74.0,6.7,12.0,228.0,121.5,74.65
2016,1,23,16,0,521.0,68.0,6.6,12.0,187.0,74.49,46.68
2016,1,23,16,15,443.5,59.0,6.4,11.5,145.5,47.88,37.13
2016,1,23,16,30,366.0,50.0,6.2,11.0,104.0,40.87,30.38
2016,1,23,16,45,256.0,37.0,6.05,11.0,68.0,28.12,17.97
2016,1,23,17,0,146.0,24.0,5.9,11.0,32.0,18.18,0.0
2016,1,23,17,15,73.0,12.0,5.75,10.5,16.0,9.44,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.29,0.0
2016,1,24,7,45,66.5,24.0,3.65,9.5,31.5,110.05,51.94
2016,1,24,8,0,133.0,40.0,3.6,10.0,55.0,198.98,160.61
2016,1,24,8,15,173.5,57.0,3.6,10.0,85.5,258.98,217.58
2016,1,24,8,30,214.0,74.0,3.6,10.0,116.0,319.96,272.23
2016,1,24,8,45,241.0,90.0,3.6,10.5,147.5,367.43,313.27
2016,1,24,9,0,268.0,106.0,3.6,11.0,179.0,414.98,352.97
2016,1,24,9,15,295.0,117.0,3.6,11.0,209.0,454.6,385.84
2016,1,24,9,30,322.0,128.0,3.6,11.0,239.0,494.11,417.81
2016,1,24,9,45,322.5,143.0,3.6,11.0,264.5,512.4,431.37
2016,1,24,10,0,323.0,158.0,3.6,11.0,290.0,529.05,443.45
2016,1,24,10,15,298.0,175.0,3.45,11.0,304.0,521.4,435.1
2016,1,24,10,30,273.0,192.0,3.3,11.0,318.0,512.15,425.63
2016,1,24,10,45,317.5,195.5,3.15,11.5,348.5,552.23,456.37
2016,1,24,11,0,362.0,199.0,3.0,12.0,379.0,590.21,484.53
2016,1,24,11,15,405.0,196.5,2.95,12.0,404.5,639.04,521.28
2016,1,24,11,30,448.0,194.0,2.9,12.0,430.0,662.87,539.05
2016,1,24,11,45,526.5,174.0,2.85,12.5,456.5,695.6,563.55
2016,1,24,12,0,605.0,154.0,2.8,13.0,483.0,731.29,589.42
2016,1,24,12,15,581.0,162.5,2.9,13.0,479.0,687.17,555.63
2016,1,24,12,30,557.0,171.0,3.0,13.0,475.0,651.51,528.16
2016,1,24,12,45,480.5,190.0,3.1,13.0,450.5,585.77,476.35
2016,1,24,13,0,404.0,209.0,3.2,13.0,426.0,507.8,414.74
2016,1,24,13,15,635.0,143.5,3.4,13.0,474.5,598.78,488.41
2016,1,24,13,30,866.0,78.0,3.6,13.0,523.0,640.02,520.97
2016,1,24,13,45,851.5,78.0,3.85,13.0,501.0,584.82,475.74
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,529.06,429.16
2016,1,24,14,15,822.5,76.5,4.2,13.0,451.5,471.53,379.55
2016,1,24,14,30,808.0,75.0,4.3,13.0,424.0,414.09,328.5
2016,1,24,14,45,784.0,73.0,4.4,13.0,390.0,353.18,273.48
2016,1,24,15,0,760.0,71.0,4.5,13.0,356.0,294.03,219.07
2016,1,24,15,15,729.5,67.5,4.25,12.5,317.5,234.1,164.55
2016,1,24,15,30,699.0,64.0,4.0,12.0,279.0,177.35,114.63
2016,1,24,15,45,659.0,58.5,3.75,12.0,238.0,118.5,68.18
2016,1,24,16,0,619.0,53.0,3.5,12.0,197.0,66.97,37.87
2016,1,24,16,15,550.5,46.5,3.3,11.5,154.5,38.68,28.99
2016,1,24,16,30,482.0,40.0,3.1,11.0,112.0,33.28,23.8
2016,1,24,16,45,369.0,30.5,2.95,10.5,74.5,25.26,15.81
2016,1,24,17,0,256.0,21.0,2.8,10.0,37.0,17.33,1.73
2016,1,24,17,15,128.0,10.5,2.65,10.0,18.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.0,5.5,0.5,10.0,6.0,0.0,0.0
2016,1,25,7,30,84.0,11.0,0.5,10.0,12.0,74.65,0.0
2016,1,25,7,45,224.5,23.0,0.5,10.5,44.0,258.48,138.08
2016,1,25,8,0,365.0,35.0,0.5,11.0,76.0,411.07,323.94
2016,1,25,8,15,450.5,43.5,0.45,11.0,117.0,507.69,407.18
2016,1,25,8,30,536.0,52.0,0.4,11.0,158.0,607.73,485.67
2016,1,25,8,45,592.0,57.0,0.35,11.5,200.0,677.68,536.92
2016,1,25,9,0,648.0,62.0,0.3,12.0,242.0,747.44,585.28
2016,1,25,9,15,362.0,102.5,0.3,12.0,206.0,522.43,420.65
2016,1,25,9,30,76.0,143.0,0.3,12.0,170.0,231.62,189.09
2016,1,25,9,45,159.0,156.5,0.3,12.5,220.0,347.12,285.23
2016,1,25,10,0,242.0,170.0,0.3,13.0,270.0,464.97,375.43
2016,1,25,10,15,500.0,133.0,0.35,13.0,358.0,692.69,545.9
2016,1,25,10,30,758.0,96.0,0.4,13.0,446.0,907.18,689.86
2016,1,25,10,45,521.0,155.0,0.5,13.5,401.5,725.88,562.31
2016,1,25,11,0,284.0,214.0,0.6,14.0,357.0,533.67,420.93
2016,1,25,11,15,230.5,228.0,0.6,14.0,346.5,467.76,372.29
2016,1,25,11,30,177.0,242.0,0.6,14.0,336.0,425.36,338.82
2016,1,25,11,45,174.0,248.0,0.65,14.0,342.0,420.35,335.17
2016,1,25,12,0,171.0,254.0,0.7,14.0,348.0,414.83,330.79
2016,1,25,12,15,194.5,251.5,0.7,14.0,358.5,421.43,336.18
2016,1,25,12,30,218.0,249.0,0.7,14.0,369.0,426.08,339.87
2016,1,25,12,45,408.0,202.0,0.75,14.0,423.5,542.83,430.88
2016,1,25,13,0,598.0,155.0,0.8,14.0,478.0,617.72,487.18
2016,1,25,13,15,509.0,175.5,0.85,14.0,445.5,538.25,426.19
2016,1,25,13,30,420.0,196.0,0.9,14.0,413.0,471.59,375.07
2016,1,25,13,45,441.5,182.5,0.95,14.5,402.5,444.44,353.57
2016,1,25,14,0,463.0,169.0,1.0,15.0,392.0,414.37,328.7
2016,1,25,14,15,525.5,144.0,1.05,14.5,384.0,390.35,308.58
2016,1,25,14,30,588.0,119.0,1.1,14.0,376.0,364.41,285.09
2016,1,25,14,45,564.0,116.0,1.15,14.0,346.5,313.77,241.3
2016,1,25,15,0,540.0,113.0,1.2,14.0,317.0,260.88,195.17
2016,1,25,15,15,603.5,91.0,1.2,14.0,297.0,223.77,158.46
2016,1,25,15,30,667.0,69.0,1.2,14.0,277.0,174.23,111.84
2016,1,25,15,45,624.0,63.5,1.2,14.0,236.5,119.27,69.47
2016,1,25,16,0,581.0,58.0,1.2,14.0,196.0,69.61,40.48
2016,1,25,16,15,513.0,51.0,1.2,13.5,154.0,41.89,31.64
2016,1,25,16,30,445.0,44.0,1.2,13.0,112.0,36.26,26.29
2016,1,25,16,45,336.5,33.5,1.2,12.5,74.5,27.56,17.8
2016,1,25,17,0,228.0,23.0,1.2,12.0,37.0,18.92,4.16
2016,1,25,17,15,114.0,11.5,1.25,12.0,18.5,9.05,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,9.0,13.0,10.23,0.0
2016,1,26,7,45,195.5,24.0,1.5,9.5,46.0,237.0,137.31
2016,1,26,8,0,391.0,35.0,1.6,10.0,79.0,433.45,348.01
2016,1,26,8,15,475.5,43.0,1.7,10.0,121.5,529.35,433.59
2016,1,26,8,30,560.0,51.0,1.8,10.0,164.0,628.53,515.59
2016,1,26,8,45,615.5,56.5,1.9,10.5,207.0,699.22,571.39
2016,1,26,9,0,671.0,62.0,2.0,11.0,250.0,769.74,624.61
2016,1,26,9,15,343.0,96.0,2.05,11.5,193.0,494.94,412.73
2016,1,26,9,30,15.0,130.0,2.1,12.0,136.0,134.42,109.39
2016,1,26,9,45,165.0,146.0,2.2,12.5,214.0,337.57,283.64
2016,1,26,10,0,315.0,162.0,2.3,13.0,292.0,526.32,435.26
2016,1,26,10,15,312.0,176.0,2.3,13.0,312.5,536.38,440.56
2016,1,26,10,30,309.0,190.0,2.3,13.0,333.0,544.84,445.79
2016,1,26,10,45,477.5,158.5,2.35,13.5,393.5,687.94,556.76
2016,1,26,11,0,646.0,127.0,2.4,14.0,454.0,814.58,647.61
2016,1,26,11,15,603.5,146.0,2.4,14.0,459.0,780.49,620.97
2016,1,26,11,30,561.0,165.0,2.4,14.0,464.0,736.06,588.19
2016,1,26,11,45,542.5,174.5,2.4,14.0,468.0,711.63,569.33
2016,1,26,12,0,524.0,184.0,2.4,14.0,472.0,685.55,549.0
2016,1,26,12,15,532.0,182.0,2.4,14.0,475.5,668.23,535.84
2016,1,26,12,30,540.0,180.0,2.4,14.0,479.0,648.45,520.67
2016,1,26,12,45,534.5,179.5,2.45,14.0,473.0,617.42,496.92
2016,1,26,13,0,529.0,179.0,2.5,14.0,467.0,585.05,471.88
2016,1,26,13,15,496.0,183.0,2.5,14.0,447.5,537.2,434.06
2016,1,26,13,30,463.0,187.0,2.5,14.0,428.0,490.69,396.83
2016,1,26,13,45,479.5,175.0,2.5,14.5,416.0,459.93,371.16
2016,1,26,14,0,496.0,163.0,2.5,15.0,404.0,426.67,342.74
2016,1,26,14,15,509.5,149.5,2.5,14.5,385.0,388.19,310.55
2016,1,26,14,30,523.0,136.0,2.5,14.0,366.0,347.67,275.51
2016,1,26,14,45,514.5,125.5,2.5,14.0,337.5,299.99,233.39
2016,1,26,15,0,506.0,115.0,2.5,14.0,309.0,252.95,191.11
2016,1,26,15,15,605.0,92.0,2.35,13.5,300.0,225.36,160.87
2016,1,26,15,30,704.0,69.0,2.2,13.0,291.0,180.9,116.61
2016,1,26,15,45,656.5,64.5,2.1,13.0,248.5,123.88,72.35
2016,1,26,16,0,609.0,60.0,2.0,13.0,206.0,72.67,42.5
2016,1,26,16,15,541.5,53.0,2.05,12.5,163.0,43.68,33.38
2016,1,26,16,30,474.0,46.0,2.1,12.0,120.0,38.04,28.0
2016,1,26,16,45,360.0,35.5,2.15,11.5,80.5,29.3,19.48
2016,1,26,17,0,246.0,25.0,2.2,11.0,41.0,20.63,6.63
2016,1,26,17,15,123.0,12.5,2.25,11.0,20.5,9.83,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.02,0.0
2016,1,27,7,45,176.0,26.0,3.95,9.5,46.5,223.78,137.81
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,402.85,329.15
2016,1,27,8,15,436.5,47.5,3.85,10.0,121.0,500.05,417.11
2016,1,27,8,30,521.0,57.0,3.7,10.0,163.0,600.5,501.9
2016,1,27,8,45,576.0,63.5,3.55,10.0,205.5,671.77,560.06
2016,1,27,9,0,631.0,70.0,3.4,10.0,248.0,742.75,615.35
2016,1,27,9,15,668.0,74.5,3.3,10.5,288.5,792.71,651.45
2016,1,27,9,30,705.0,79.0,3.2,11.0,329.0,840.7,684.68
2016,1,27,9,45,750.5,77.5,3.1,11.5,368.0,879.15,709.74
2016,1,27,10,0,796.0,76.0,3.0,12.0,407.0,923.27,738.19
2016,1,27,10,15,813.0,78.0,2.75,12.5,438.0,939.92,744.97
2016,1,27,10,30,830.0,80.0,2.5,13.0,469.0,952.93,749.05
2016,1,27,10,45,843.5,81.5,2.25,13.5,494.0,958.06,747.37
2016,1,27,11,0,857.0,83.0,2.0,14.0,519.0,959.31,742.91
2016,1,27,11,15,864.5,84.0,1.75,14.0,536.0,950.26,732.67
2016,1,27,11,30,872.0,85.0,1.5,14.0,553.0,937.4,719.85
2016,1,27,11,45,876.5,85.0,1.3,14.5,563.0,916.8,701.22
2016,1,27,12,0,881.0,85.0,1.1,15.0,573.0,892.62,680.35
2016,1,27,12,15,882.0,85.0,1.05,15.0,575.0,852.89,652.73
2016,1,27,12,30,883.0,85.0,1.0,15.0,577.0,819.79,629.82
2016,1,27,12,45,884.5,83.5,0.95,15.0,571.5,782.41,603.82
2016,1,27,13,0,886.0,82.0,0.9,15.0,566.0,742.17,575.77
2016,1,27,13,15,880.5,81.0,0.95,15.0,553.0,695.01,542.51
2016,1,27,13,30,875.0,80.0,1.0,15.0,540.0,645.94,506.1
2016,1,27,13,45,868.0,78.5,1.05,15.5,519.5,597.63,468.04
2016,1,27,14,0,861.0,77.0,1.1,16.0,499.0,543.23,424.32
2016,1,27,14,15,847.5,75.0,1.05,16.0,471.0,484.21,375.87
2016,1,27,14,30,834.0,73.0,1.0,16.0,443.0,425.13,325.87
2016,1,27,14,45,816.0,70.5,1.0,16.0,409.5,364.18,273.24
2016,1,27,15,0,798.0,68.0,1.0,16.0,376.0,304.27,220.22
2016,1,27,15,15,770.5,64.5,0.85,15.5,337.5,242.53,165.87
2016,1,27,15,30,743.0,61.0,0.7,15.0,299.0,183.57,115.36
2016,1,27,15,45,704.0,56.5,0.55,15.0,257.0,125.55,70.78
2016,1,27,16,0,665.0,52.0,0.4,15.0,215.0,72.28,40.32
2016,1,27,16,15,602.5,46.0,0.45,14.5,171.0,41.95,31.63
2016,1,27,16,30,540.0,40.0,0.5,14.0,127.0,33.6,23.98
2016,1,27,16,45,435.0,31.5,0.6,14.0,86.5,26.31,16.89
2016,1,27,17,0,330.0,23.0,0.7,14.0,46.0,19.14,6.75
2016,1,27,17,15,165.0,11.5,0.75,13.5,23.0,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.5,0.4,10.5,10.5,7.97,0.0
2016,1,28,8,0,0.0,18.0,0.4,11.0,18.0,13.69,5.77
2016,1,28,8,15,0.0,27.5,0.55,11.0,27.5,20.96,12.31
2016,1,28,8,30,0.0,37.0,0.7,11.0,37.0,28.25,18.81
2016,1,28,8,45,0.0,46.0,0.9,11.5,46.0,35.18,24.88
2016,1,28,9,0,0.0,55.0,1.1,12.0,55.0,42.11,30.87
2016,1,28,9,15,0.0,64.0,1.05,12.0,64.0,49.07,36.86
2016,1,28,9,30,0.0,73.0,1.0,12.0,73.0,56.6,43.28
2016,1,28,9,45,2.5,110.0,1.0,12.5,111.5,94.83,75.74
2016,1,28,10,0,5.0,147.0,1.0,13.0,150.0,134.98,109.08
2016,1,28,10,15,203.5,161.5,1.3,13.0,258.0,409.05,338.01
2016,1,28,10,30,402.0,176.0,1.6,13.0,366.0,642.59,519.29
2016,1,28,10,45,396.0,187.5,1.95,13.5,382.5,642.33,516.85
2016,1,28,11,0,390.0,199.0,2.3,14.0,399.0,617.52,498.52
2016,1,28,11,15,209.0,206.5,2.25,14.0,314.0,420.64,342.74
2016,1,28,11,30,28.0,214.0,2.2,14.0,229.0,211.72,170.79
2016,1,28,11,45,29.0,218.0,2.2,14.5,234.0,233.42,188.44
2016,1,28,12,0,30.0,222.0,2.2,15.0,239.0,234.94,189.13
2016,1,28,12,15,15.0,144.5,2.0,15.0,153.0,128.57,102.13
2016,1,28,12,30,0.0,67.0,1.8,15.0,67.0,51.47,37.74
2016,1,28,12,45,104.5,159.0,1.6,15.5,216.5,232.92,189.73
2016,1,28,13,0,209.0,251.0,1.4,16.0,366.0,394.81,316.64
2016,1,28,13,15,282.5,233.0,1.3,16.0,385.0,427.17,340.75
2016,1,28,13,30,356.0,215.0,1.2,16.0,404.0,437.19,347.99
2016,1,28,13,45,234.0,217.5,1.2,16.0,340.0,345.75,275.54
2016,1,28,14,0,112.0,220.0,1.2,16.0,276.0,246.47,196.65
2016,1,28,14,15,90.5,205.0,1.1,16.0,248.5,214.11,170.7
2016,1,28,14,30,69.0,190.0,1.0,16.0,221.0,184.57,146.68
2016,1,28,14,45,34.5,155.5,0.95,16.0,171.0,137.23,108.46
2016,1,28,15,0,0.0,121.0,0.9,16.0,121.0,93.04,72.87
2016,1,28,15,15,0.0,108.5,0.85,15.5,108.5,82.85,64.69
2016,1,28,15,30,0.0,96.0,0.8,15.0,96.0,72.82,56.46
2016,1,28,15,45,0.0,82.5,0.75,15.0,82.5,62.22,47.51
2016,1,28,16,0,0.0,69.0,0.7,15.0,69.0,51.81,38.6
2016,1,28,16,15,0.0,55.0,0.75,14.5,55.0,41.4,31.19
2016,1,28,16,30,0.0,41.0,0.8,14.0,41.0,31.15,21.85
2016,1,28,16,45,0.0,28.0,0.9,14.0,28.0,21.39,12.75
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,11.42,2.26
2016,1,28,17,15,0.0,7.5,1.05,13.5,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,10.0,4.1,15.0,10.0,7.61,0.86
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,11.43,4.12
2016,1,29,10,15,0.0,56.0,4.2,15.0,56.0,42.9,30.88
2016,1,29,10,30,0.0,97.0,4.2,15.0,97.0,76.19,58.9
2016,1,29,10,45,0.0,76.0,4.25,15.0,76.0,58.39,43.8
2016,1,29,11,0,0.0,55.0,4.3,15.0,55.0,42.17,30.08
2016,1,29,11,15,0.0,58.0,4.3,15.0,58.0,44.49,32.0
2016,1,29,11,30,0.0,61.0,4.3,15.0,61.0,46.82,33.92
2016,1,29,11,45,0.0,70.0,4.35,15.0,70.0,53.78,39.75
2016,1,29,12,0,0.0,79.0,4.4,15.0,79.0,60.76,45.58
2016,1,29,12,15,0.0,57.0,4.4,15.0,57.0,43.74,31.28
2016,1,29,12,30,0.0,35.0,4.4,15.0,35.0,26.8,17.01
2016,1,29,12,45,0.0,34.5,4.45,15.0,34.5,26.42,16.69
2016,1,29,13,0,0.0,34.0,4.5,15.0,34.0,26.03,16.38
2016,1,29,13,15,6.5,113.0,4.55,15.0,116.5,92.51,72.4
2016,1,29,13,30,13.0,192.0,4.6,15.0,199.0,163.33,131.22
2016,1,29,13,45,27.5,198.5,4.65,15.0,212.5,185.44,149.63
2016,1,29,14,0,42.0,205.0,4.7,15.0,226.0,195.58,158.07
2016,1,29,14,15,21.0,110.5,4.75,15.0,121.0,99.55,78.41
2016,1,29,14,30,0.0,16.0,4.8,15.0,16.0,12.2,4.74
2016,1,29,14,45,9.5,82.5,4.85,15.0,86.0,66.79,51.02
2016,1,29,15,0,19.0,149.0,4.9,15.0,156.0,120.24,95.76
2016,1,29,15,15,15.5,134.5,4.9,14.5,140.0,105.98,84.0
2016,1,29,15,30,12.0,120.0,4.9,14.0,124.0,92.33,72.76
2016,1,29,15,45,7.0,104.5,4.95,14.0,106.5,78.42,61.2
2016,1,29,16,0,2.0,89.0,5.0,14.0,89.0,65.34,50.21
2016,1,29,16,15,1.0,71.5,5.0,14.0,71.5,52.3,40.88
2016,1,29,16,30,0.0,54.0,5.0,14.0,54.0,39.92,29.51
2016,1,29,16,45,0.0,37.0,5.05,14.0,37.0,27.73,18.21
2016,1,29,17,0,0.0,20.0,5.1,14.0,20.0,15.26,5.43
2016,1,29,17,15,0.0,10.0,5.1,14.0,10.0,7.87,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,4.55,9.0,9.0,0.0,0.0
2016,1,30,7,30,0.0,18.0,4.7,9.0,18.0,14.16,0.0
2016,1,30,7,45,226.0,25.5,4.85,9.5,54.0,270.49,190.05
2016,1,30,8,0,452.0,33.0,5.0,10.0,90.0,483.33,397.78
2016,1,30,8,15,530.5,40.0,4.95,10.0,132.5,574.18,480.2
2016,1,30,8,30,609.0,47.0,4.9,10.0,175.0,659.79,553.47
2016,1,30,8,45,664.5,50.5,4.9,10.5,219.5,730.23,610.54
2016,1,30,9,0,720.0,54.0,4.9,11.0,264.0,799.91,664.36
2016,1,30,9,15,543.5,92.0,4.9,11.0,264.0,694.14,581.49
2016,1,30,9,30,367.0,130.0,4.9,11.0,264.0,564.29,476.59
2016,1,30,9,45,601.0,97.0,4.9,11.5,342.0,765.32,635.65
2016,1,30,10,0,835.0,64.0,4.9,12.0,420.0,936.37,761.69
2016,1,30,10,15,633.0,119.0,4.9,12.0,400.0,820.94,672.57
2016,1,30,10,30,431.0,174.0,4.9,12.0,380.0,669.54,553.75
2016,1,30,10,45,427.0,185.0,4.95,12.5,398.0,670.51,553.05
2016,1,30,11,0,423.0,196.0,5.0,13.0,416.0,669.25,549.93
2016,1,30,11,15,424.0,203.0,5.0,13.0,429.5,666.22,546.62
2016,1,30,11,30,425.0,210.0,5.0,13.0,443.0,661.01,541.7
2016,1,30,11,45,318.5,234.5,5.05,13.0,411.0,555.41,456.52
2016,1,30,12,0,212.0,259.0,5.1,13.0,379.0,454.98,374.26
2016,1,30,12,15,212.5,260.0,5.1,13.0,380.5,444.88,366.12
2016,1,30,12,30,213.0,261.0,5.1,13.0,382.0,434.1,357.15
2016,1,30,12,45,315.0,240.0,5.1,13.0,417.0,494.57,407.14
2016,1,30,13,0,417.0,219.0,5.1,13.0,452.0,544.07,447.15
2016,1,30,13,15,419.0,212.0,5.05,13.0,442.0,513.66,422.07
2016,1,30,13,30,421.0,205.0,5.0,13.0,432.0,481.99,395.92
2016,1,30,13,45,234.0,207.0,5.0,13.0,332.5,335.71,275.74
2016,1,30,14,0,47.0,209.0,5.0,13.0,233.0,201.62,164.11
2016,1,30,14,15,45.5,198.5,5.05,13.0,220.5,186.69,151.85
2016,1,30,14,30,44.0,188.0,5.1,13.0,208.0,172.13,139.64
2016,1,30,14,45,201.0,168.0,5.2,13.0,249.5,212.28,170.07
2016,1,30,15,0,358.0,148.0,5.3,13.0,291.0,231.6,179.88
2016,1,30,15,15,341.0,136.5,5.15,12.5,261.5,192.09,144.77
2016,1,30,15,30,324.0,125.0,5.0,12.0,232.0,154.65,112.33
2016,1,30,15,45,307.5,109.5,4.9,12.0,200.0,116.56,81.37
2016,1,30,16,0,291.0,94.0,4.8,12.0,168.0,80.9,57.02
2016,1,30,16,15,261.0,78.0,4.6,11.5,135.0,56.98,45.51
2016,1,30,16,30,231.0,62.0,4.4,11.0,102.0,45.62,35.01
2016,1,30,16,45,181.0,45.5,4.2,10.5,71.0,33.84,23.92
2016,1,30,17,0,131.0,29.0,4.0,10.0,40.0,21.81,11.05
2016,1,30,17,15,65.5,14.5,3.95,9.5,20.0,11.41,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,16.52,0.0
2016,1,31,7,45,240.0,28.0,3.55,8.5,58.5,286.17,207.29
2016,1,31,8,0,480.0,35.0,3.7,9.0,96.0,510.06,418.84
2016,1,31,8,15,559.0,41.5,3.95,9.0,140.5,591.99,493.37
2016,1,31,8,30,638.0,48.0,4.2,9.0,185.0,687.91,574.95
2016,1,31,8,45,691.5,52.0,4.5,9.0,230.5,757.95,633.64
2016,1,31,9,0,745.0,56.0,4.8,9.0,276.0,827.08,689.69
2016,1,31,9,15,778.0,59.5,5.05,9.0,318.0,874.17,726.97
2016,1,31,9,30,811.0,63.0,5.3,9.0,360.0,918.81,761.6
2016,1,31,9,45,831.0,66.5,5.55,9.5,397.5,947.66,782.22
2016,1,31,10,0,851.0,70.0,5.8,10.0,435.0,973.13,800.04
2016,1,31,10,15,868.0,71.5,5.95,10.0,467.5,989.25,811.56
2016,1,31,10,30,885.0,73.0,6.1,10.0,500.0,989.74,811.41
2016,1,31,10,45,900.5,73.5,6.35,10.5,526.5,995.38,814.39
2016,1,31,11,0,916.0,74.0,6.6,11.0,553.0,997.03,814.42
2016,1,31,11,15,923.5,74.5,6.85,11.0,571.0,986.93,807.24
2016,1,31,11,30,931.0,75.0,7.1,11.0,589.0,972.9,797.19
2016,1,31,11,45,936.5,75.0,7.35,11.0,600.0,952.51,782.35
2016,1,31,12,0,942.0,75.0,7.6,11.0,611.0,928.32,764.61
2016,1,31,12,15,942.5,75.5,7.85,11.0,613.0,896.75,741.13
2016,1,31,12,30,943.0,76.0,8.1,11.0,615.0,861.83,714.93
2016,1,31,12,45,934.5,78.0,8.4,11.5,608.0,818.46,680.79
2016,1,31,13,0,926.0,80.0,8.7,12.0,601.0,772.69,644.58
2016,1,31,13,15,920.5,79.5,8.9,11.5,587.0,724.15,606.85
2016,1,31,13,30,915.0,79.0,9.1,11.0,573.0,673.55,565.15
2016,1,31,13,45,899.5,80.0,9.35,11.0,550.5,616.78,516.29
2016,1,31,14,0,884.0,81.0,9.6,11.0,528.0,562.36,468.08
2016,1,31,14,15,870.0,79.0,9.65,11.0,499.5,501.47,413.26
2016,1,31,14,30,856.0,77.0,9.7,11.0,471.0,440.53,357.09
2016,1,31,14,45,829.0,76.5,9.75,11.0,435.0,376.55,297.46
2016,1,31,15,0,802.0,76.0,9.8,11.0,399.0,314.55,238.91
2016,1,31,15,15,773.5,73.0,9.8,10.5,359.5,252.29,180.93
2016,1,31,15,30,745.0,70.0,9.8,10.0,320.0,192.92,127.45
2016,1,31,15,45,698.5,66.0,9.8,10.0,275.5,130.73,77.52
2016,1,31,16,0,652.0,62.0,9.8,10.0,231.0,76.88,45.33
2016,1,31,16,15,587.5,55.5,9.8,9.5,186.0,45.87,35.87
2016,1,31,16,30,523.0,49.0,9.8,9.0,141.0,40.59,30.82
2016,1,31,16,45,418.0,39.5,9.85,9.0,99.0,32.68,23.11
2016,1,31,17,0,313.0,30.0,9.9,9.0,57.0,24.85,13.97
2016,1,31,17,15,156.5,15.0,9.95,9.0,28.5,11.8,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,9.83,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,19.67,0.0
2016,2,1,7,45,280.5,28.5,7.1,7.5,65.0,322.22,241.65
2016,2,1,8,0,561.0,32.0,7.2,8.0,105.0,565.61,472.34
2016,2,1,8,15,634.5,37.5,7.25,8.5,151.0,655.22,554.41
2016,2,1,8,30,708.0,43.0,7.3,9.0,197.0,746.38,632.69
2016,2,1,8,45,754.0,47.0,7.35,9.5,243.0,810.48,685.71
2016,2,1,9,0,800.0,51.0,7.4,10.0,289.0,873.47,735.37
2016,2,1,9,15,829.5,54.0,7.3,10.0,332.0,906.34,760.37
2016,2,1,9,30,859.0,57.0,7.2,10.0,375.0,947.0,790.55
2016,2,1,9,45,867.5,62.5,7.1,10.5,411.5,967.54,802.94
2016,2,1,10,0,876.0,68.0,7.0,11.0,448.0,984.39,812.24
