Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,890.5,70.0,6.85,11.0,480.0,998.62,820.68
2016,2,1,10,30,905.0,72.0,6.7,11.0,512.0,1009.09,826.25
2016,2,1,10,45,910.5,74.5,6.6,11.0,536.0,1007.39,823.04
2016,2,1,11,0,916.0,77.0,6.5,11.0,560.0,1001.79,817.13
2016,2,1,11,15,922.0,78.0,6.4,11.0,578.0,990.84,807.41
2016,2,1,11,30,928.0,79.0,6.3,11.0,596.0,976.0,794.99
2016,2,1,11,45,927.0,81.0,6.2,11.5,605.0,952.11,774.53
2016,2,1,12,0,926.0,83.0,6.1,12.0,614.0,924.7,751.71
2016,2,1,12,15,926.5,83.5,6.0,12.0,616.0,893.44,727.58
2016,2,1,12,30,927.0,84.0,5.9,12.0,618.0,858.88,701.06
2016,2,1,12,45,924.0,83.5,5.8,12.0,611.5,817.35,669.27
2016,2,1,13,0,921.0,83.0,5.7,12.0,605.0,773.13,635.4
2016,2,1,13,15,696.5,139.5,5.7,12.0,529.5,641.97,529.61
2016,2,1,13,30,472.0,196.0,5.7,12.0,454.0,506.58,418.34
2016,2,1,13,45,467.5,190.0,5.7,12.0,437.0,468.38,386.5
2016,2,1,14,0,463.0,184.0,5.7,12.0,420.0,429.65,353.31
2016,2,1,14,15,665.5,129.0,5.65,12.0,448.5,451.65,367.99
2016,2,1,14,30,868.0,74.0,5.6,12.0,477.0,443.13,354.32
2016,2,1,14,45,851.0,71.0,5.6,12.0,442.5,379.68,296.0
2016,2,1,15,0,834.0,68.0,5.6,12.0,408.0,317.13,237.61
2016,2,1,15,15,807.5,65.5,5.35,11.5,368.0,253.92,179.3
2016,2,1,15,30,781.0,63.0,5.1,11.0,328.0,193.29,125.13
2016,2,1,15,45,743.5,58.5,4.95,11.0,284.0,132.6,76.69
2016,2,1,16,0,706.0,54.0,4.8,11.0,240.0,76.48,43.46
2016,2,1,16,15,647.0,48.5,4.65,10.5,194.5,44.4,34.46
2016,2,1,16,30,588.0,43.0,4.5,10.0,149.0,39.36,29.66
2016,2,1,16,45,492.0,35.0,4.4,9.5,106.0,29.38,20.27
2016,2,1,17,0,396.0,27.0,4.3,9.0,63.0,22.59,12.62
2016,2,1,17,15,198.0,13.5,4.3,8.5,31.5,11.01,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,8.0,5.0,3.93,0.0
2016,2,2,7,30,0.0,10.0,3.6,8.0,10.0,7.6,0.0
2016,2,2,7,45,0.0,26.5,3.65,8.5,26.5,23.56,12.4
2016,2,2,8,0,0.0,43.0,3.7,9.0,43.0,40.96,28.97
2016,2,2,8,15,8.0,62.0,3.65,9.0,63.5,67.81,53.08
2016,2,2,8,30,16.0,81.0,3.6,9.0,84.0,93.98,76.54
2016,2,2,8,45,24.5,99.0,3.6,9.5,105.5,134.36,111.77
2016,2,2,9,0,33.0,117.0,3.6,10.0,127.0,161.2,134.91
2016,2,2,9,15,39.5,133.5,3.5,10.0,147.0,183.8,154.21
2016,2,2,9,30,46.0,150.0,3.4,10.0,167.0,206.42,173.24
2016,2,2,9,45,411.0,118.0,3.3,10.0,296.0,592.12,498.82
2016,2,2,10,0,776.0,86.0,3.2,10.0,425.0,919.97,744.43
2016,2,2,10,15,389.5,124.5,3.05,10.0,295.0,573.46,476.76
2016,2,2,10,30,3.0,163.0,2.9,10.0,165.0,142.9,115.83
2016,2,2,10,45,9.5,179.5,2.8,10.5,185.0,164.21,134.28
2016,2,2,11,0,16.0,196.0,2.7,11.0,205.0,185.29,151.53
2016,2,2,11,15,90.5,227.5,2.65,11.0,278.0,309.21,255.6
2016,2,2,11,30,165.0,259.0,2.6,11.0,351.0,431.51,354.3
2016,2,2,11,45,224.5,257.0,2.6,11.0,385.5,474.08,388.44
2016,2,2,12,0,284.0,255.0,2.6,11.0,420.0,533.33,434.97
2016,2,2,12,15,296.5,254.0,2.7,11.0,426.5,528.07,430.67
2016,2,2,12,30,309.0,253.0,2.8,11.0,433.0,520.95,425.26
2016,2,2,12,45,311.0,250.5,2.95,11.5,430.0,502.19,409.91
2016,2,2,13,0,313.0,248.0,3.1,12.0,427.0,482.34,393.61
2016,2,2,13,15,312.5,242.0,3.15,12.0,417.5,456.27,372.75
2016,2,2,13,30,312.0,236.0,3.2,12.0,408.0,429.56,351.1
2016,2,2,13,45,594.5,157.0,3.25,12.0,468.5,518.73,422.85
2016,2,2,14,0,877.0,78.0,3.3,12.0,529.0,553.88,448.25
2016,2,2,14,15,863.5,76.5,3.3,12.0,501.0,496.94,398.7
2016,2,2,14,30,850.0,75.0,3.3,12.0,473.0,436.99,345.85
2016,2,2,14,45,831.0,72.5,3.3,12.0,438.5,374.28,289.45
2016,2,2,15,0,812.0,70.0,3.3,12.0,404.0,312.69,232.92
2016,2,2,15,15,785.5,67.0,3.2,11.5,364.5,250.27,176.16
2016,2,2,15,30,759.0,64.0,3.1,11.0,325.0,190.48,123.28
2016,2,2,15,45,714.5,61.0,3.05,11.0,281.0,131.6,76.91
2016,2,2,16,0,670.0,58.0,3.0,11.0,237.0,78.15,45.74
2016,2,2,16,15,610.5,52.0,2.95,10.5,192.5,43.32,33.52
2016,2,2,16,30,551.0,46.0,2.9,10.0,148.0,38.34,28.81
2016,2,2,16,45,450.0,38.0,2.85,9.5,105.0,31.55,22.26
2016,2,2,17,0,349.0,30.0,2.8,9.0,62.0,24.89,14.86
2016,2,2,17,15,174.5,15.0,2.85,8.5,31.0,12.19,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,74.19,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,194.59,0.0
2016,2,3,7,45,301.0,29.0,3.05,6.5,61.5,339.99,262.71
2016,2,3,8,0,422.0,41.0,3.2,7.0,98.0,467.43,389.52
2016,2,3,8,15,498.5,48.5,3.2,7.0,141.5,557.78,469.4
2016,2,3,8,30,575.0,56.0,3.2,7.0,185.0,650.54,547.07
2016,2,3,8,45,622.5,62.0,3.25,7.5,228.5,715.51,598.8
2016,2,3,9,0,670.0,68.0,3.3,8.0,272.0,779.96,647.88
2016,2,3,9,15,450.0,111.0,3.3,8.5,256.0,619.98,521.53
2016,2,3,9,30,230.0,154.0,3.3,9.0,240.0,437.55,369.95
2016,2,3,9,45,226.0,170.5,3.3,9.5,263.0,451.97,380.7
2016,2,3,10,0,222.0,187.0,3.3,10.0,286.0,441.8,370.99
2016,2,3,10,15,515.0,139.0,3.2,10.0,388.0,717.86,592.88
2016,2,3,10,30,808.0,91.0,3.1,10.0,490.0,950.35,761.65
2016,2,3,10,45,614.5,147.0,3.05,10.5,459.5,822.23,663.28
2016,2,3,11,0,421.0,203.0,3.0,11.0,429.0,676.05,549.54
2016,2,3,11,15,512.0,182.5,3.0,11.0,465.5,728.84,591.9
2016,2,3,11,30,603.0,162.0,3.0,11.0,502.0,785.35,634.08
2016,2,3,11,45,325.0,204.0,3.0,11.5,388.0,526.44,430.76
2016,2,3,12,0,47.0,246.0,3.0,12.0,274.0,273.74,222.5
2016,2,3,12,15,23.5,190.5,3.0,12.0,204.5,190.98,155.06
2016,2,3,12,30,0.0,135.0,3.0,12.0,135.0,106.86,84.64
2016,2,3,12,45,8.5,174.0,3.05,12.5,179.0,147.01,118.28
2016,2,3,13,0,17.0,213.0,3.1,13.0,223.0,187.01,151.17
2016,2,3,13,15,44.5,228.5,3.1,13.0,253.5,231.04,187.73
2016,2,3,13,30,72.0,244.0,3.1,13.0,284.0,258.85,210.63
2016,2,3,13,45,151.0,237.0,3.15,13.0,317.0,303.14,247.2
2016,2,3,14,0,230.0,230.0,3.2,13.0,350.0,326.57,265.78
2016,2,3,14,15,211.0,218.5,3.15,12.5,324.0,290.36,235.76
2016,2,3,14,30,192.0,207.0,3.1,12.0,298.0,256.24,207.32
2016,2,3,14,45,359.0,165.5,3.1,12.0,320.0,272.39,216.16
2016,2,3,15,0,526.0,124.0,3.1,12.0,342.0,267.7,204.43
2016,2,3,15,15,489.5,120.0,3.05,11.5,308.0,218.27,160.82
2016,2,3,15,30,453.0,116.0,3.0,11.0,274.0,172.88,122.02
2016,2,3,15,45,423.0,104.0,3.0,11.0,236.5,126.62,85.13
2016,2,3,16,0,393.0,92.0,3.0,11.0,199.0,84.34,57.72
2016,2,3,16,15,352.5,78.5,2.95,10.5,161.0,57.81,46.56
2016,2,3,16,30,312.0,65.0,2.9,10.0,123.0,48.3,37.75
2016,2,3,16,45,247.0,50.0,2.9,10.0,88.0,37.39,27.43
2016,2,3,17,0,182.0,35.0,2.9,10.0,53.0,26.35,16.28
2016,2,3,17,15,91.0,17.5,2.9,10.0,26.5,13.28,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.0,9.0,3.6,7.0,13.5,79.83,0.0
2016,2,4,7,30,194.0,18.0,3.7,7.0,27.0,208.25,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,355.67,278.21
2016,2,4,8,0,446.0,40.0,3.9,8.0,102.0,487.2,405.83
2016,2,4,8,15,521.5,47.5,3.85,8.0,146.0,577.16,485.13
2016,2,4,8,30,597.0,55.0,3.8,8.0,190.0,669.63,562.34
2016,2,4,8,45,643.0,60.5,3.75,8.5,234.0,733.0,612.3
2016,2,4,9,0,689.0,66.0,3.7,9.0,278.0,795.75,659.45
2016,2,4,9,15,722.0,70.0,3.7,9.0,319.5,835.11,688.5
2016,2,4,9,30,755.0,74.0,3.7,9.0,361.0,880.17,721.07
2016,2,4,9,45,774.5,78.0,3.7,9.5,398.0,908.97,739.46
2016,2,4,10,0,794.0,82.0,3.7,10.0,435.0,934.51,755.21
2016,2,4,10,15,810.5,84.0,3.65,10.0,466.5,951.03,765.27
2016,2,4,10,30,827.0,86.0,3.6,10.0,498.0,963.87,772.73
2016,2,4,10,45,838.5,87.5,3.6,10.5,523.0,967.28,772.43
2016,2,4,11,0,850.0,89.0,3.6,11.0,548.0,966.82,769.58
2016,2,4,11,15,857.5,90.5,3.5,11.0,565.5,958.56,762.05
2016,2,4,11,30,865.0,92.0,3.4,11.0,583.0,946.45,752.0
2016,2,4,11,45,869.5,92.5,3.35,11.5,593.5,926.55,735.57
2016,2,4,12,0,874.0,93.0,3.3,12.0,604.0,903.01,716.78
2016,2,4,12,15,875.0,93.0,3.15,12.0,606.5,872.33,693.65
2016,2,4,12,30,876.0,93.0,3.0,12.0,609.0,838.43,668.32
2016,2,4,12,45,709.0,141.0,2.9,12.5,556.5,726.05,583.44
2016,2,4,13,0,542.0,189.0,2.8,13.0,504.0,607.73,490.19
2016,2,4,13,15,534.0,187.0,2.65,13.0,491.5,569.92,460.47
2016,2,4,13,30,526.0,185.0,2.5,13.0,479.0,531.32,429.18
2016,2,4,13,45,535.0,175.0,2.45,13.5,464.5,494.74,398.73
2016,2,4,14,0,544.0,165.0,2.4,14.0,450.0,456.24,366.08
2016,2,4,14,15,462.5,173.5,2.3,14.0,407.0,388.82,310.66
2016,2,4,14,30,381.0,182.0,2.2,14.0,364.0,321.31,255.13
2016,2,4,14,45,424.5,159.5,2.15,14.0,349.0,297.52,232.55
2016,2,4,15,0,468.0,137.0,2.1,14.0,334.0,260.9,198.21
2016,2,4,15,15,443.5,129.5,2.05,13.5,301.5,214.75,157.98
2016,2,4,15,30,419.0,122.0,2.0,13.0,269.0,171.38,121.08
2016,2,4,15,45,402.5,107.5,2.0,13.0,234.0,126.79,85.37
2016,2,4,16,0,386.0,93.0,2.0,13.0,199.0,84.6,57.66
2016,2,4,16,15,460.0,71.5,2.0,12.5,176.0,56.99,45.49
2016,2,4,16,30,534.0,50.0,2.0,12.0,153.0,41.32,31.29
2016,2,4,16,45,444.0,41.0,2.05,11.5,110.5,33.88,24.25
2016,2,4,17,0,354.0,32.0,2.1,11.0,68.0,26.5,16.59
2016,2,4,17,15,177.0,16.0,2.2,10.5,34.0,12.97,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,6.5,14.0,77.6,0.0
2016,2,5,7,30,187.0,19.0,3.2,7.0,28.0,205.43,0.0
2016,2,5,7,45,311.5,31.0,3.3,7.5,67.0,350.59,277.35
2016,2,5,8,0,436.0,43.0,3.4,8.0,106.0,482.0,401.63
2016,2,5,8,15,512.5,51.5,3.35,8.5,150.5,574.33,481.21
2016,2,5,8,30,589.0,60.0,3.3,9.0,195.0,669.1,558.42
2016,2,5,8,45,637.5,66.0,3.3,9.5,240.0,735.68,610.34
2016,2,5,9,0,686.0,72.0,3.3,10.0,285.0,801.61,659.45
2016,2,5,9,15,720.0,76.0,3.25,10.5,327.5,849.35,692.72
2016,2,5,9,30,754.0,80.0,3.2,11.0,370.0,887.01,717.5
2016,2,5,9,45,595.5,118.5,3.15,11.5,361.5,787.73,640.77
2016,2,5,10,0,437.0,157.0,3.1,12.0,353.0,665.95,545.88
2016,2,5,10,15,641.5,122.5,2.85,12.5,432.5,836.92,672.25
2016,2,5,10,30,846.0,88.0,2.6,13.0,512.0,986.07,772.57
2016,2,5,10,45,703.0,128.0,2.4,13.5,492.0,890.02,699.04
2016,2,5,11,0,560.0,168.0,2.2,14.0,472.0,772.59,612.06
2016,2,5,11,15,537.5,182.0,2.0,14.0,481.5,753.31,596.41
2016,2,5,11,30,515.0,196.0,1.8,14.0,491.0,731.88,577.91
2016,2,5,11,45,486.0,209.0,1.6,14.5,491.0,701.55,551.97
2016,2,5,12,0,457.0,222.0,1.4,15.0,491.0,670.06,525.4
2016,2,5,12,15,531.5,197.5,1.2,15.0,511.5,688.0,537.96
2016,2,5,12,30,606.0,173.0,1.0,15.0,532.0,707.09,549.9
2016,2,5,12,45,739.0,136.0,0.8,15.0,570.5,744.62,574.9
2016,2,5,13,0,872.0,99.0,0.6,15.0,609.0,764.07,585.5
2016,2,5,13,15,652.0,156.5,0.8,15.0,533.0,629.32,489.01
2016,2,5,13,30,432.0,214.0,1.0,15.0,457.0,497.97,392.11
2016,2,5,13,45,467.0,196.5,1.25,15.0,450.5,474.37,376.0
2016,2,5,14,0,502.0,179.0,1.5,15.0,444.0,446.41,354.25
2016,2,5,14,15,668.0,131.5,1.6,15.0,464.5,455.99,359.02
2016,2,5,14,30,834.0,84.0,1.7,15.0,485.0,439.74,340.77
2016,2,5,14,45,820.5,80.5,1.85,15.0,451.5,378.61,287.42
2016,2,5,15,0,807.0,77.0,2.0,15.0,418.0,318.0,233.28
2016,2,5,15,15,782.0,73.5,1.9,14.5,379.0,255.44,177.61
2016,2,5,15,30,757.0,70.0,1.8,14.0,340.0,195.35,125.5
2016,2,5,15,45,715.5,66.5,1.75,14.0,296.0,136.18,79.64
2016,2,5,16,0,674.0,63.0,1.7,14.0,252.0,78.26,45.28
2016,2,5,16,15,616.5,57.0,1.7,13.5,206.0,47.15,36.58
2016,2,5,16,30,559.0,51.0,1.7,13.0,160.0,42.28,32.06
2016,2,5,16,45,457.0,42.5,1.7,12.5,116.0,35.14,25.31
2016,2,5,17,0,355.0,34.0,1.7,12.0,72.0,28.14,18.1
2016,2,5,17,15,177.5,17.0,1.75,11.5,36.0,13.77,0.0
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,7.5,15.5,91.1,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,235.83,17.66
2016,2,6,7,45,341.5,30.0,3.85,8.5,69.5,374.42,298.2
2016,2,6,8,0,460.0,41.0,4.0,9.0,108.0,500.71,416.78
2016,2,6,8,15,532.5,48.5,3.9,9.5,152.5,588.59,492.49
2016,2,6,8,30,605.0,56.0,3.8,10.0,197.0,678.8,565.87
2016,2,6,8,45,657.0,60.0,3.7,10.5,242.5,746.01,617.82
2016,2,6,9,0,709.0,64.0,3.6,11.0,288.0,805.6,661.53
2016,2,6,9,15,740.0,67.5,3.5,11.5,329.5,850.75,692.6
2016,2,6,9,30,771.0,71.0,3.4,12.0,371.0,893.42,720.73
2016,2,6,9,45,794.0,73.5,3.35,12.5,408.5,923.95,739.54
2016,2,6,10,0,817.0,76.0,3.3,13.0,446.0,951.22,755.67
2016,2,6,10,15,832.0,78.0,3.1,13.0,477.0,966.25,763.1
2016,2,6,10,30,847.0,80.0,2.9,13.0,508.0,977.56,767.86
2016,2,6,10,45,859.5,81.0,2.75,13.5,533.5,981.21,766.26
2016,2,6,11,0,872.0,82.0,2.6,14.0,559.0,969.12,753.9
2016,2,6,11,15,878.5,82.5,2.5,14.0,576.5,958.73,744.94
2016,2,6,11,30,885.0,83.0,2.4,14.0,594.0,944.59,733.53
2016,2,6,11,45,726.5,134.5,2.35,14.5,558.5,851.21,665.89
2016,2,6,12,0,568.0,186.0,2.3,15.0,523.0,730.78,577.3
2016,2,6,12,15,478.5,215.0,2.4,15.0,500.0,660.99,524.97
2016,2,6,12,30,389.0,244.0,2.5,15.0,477.0,576.19,460.36
2016,2,6,12,45,414.5,235.0,2.6,15.5,481.0,582.56,464.87
2016,2,6,13,0,440.0,226.0,2.7,16.0,485.0,568.66,453.66
2016,2,6,13,15,437.5,221.5,2.7,16.0,474.0,536.13,428.28
2016,2,6,13,30,435.0,217.0,2.7,16.0,463.0,502.6,401.83
2016,2,6,13,45,466.0,200.0,2.75,16.0,455.0,476.92,381.39
2016,2,6,14,0,497.0,183.0,2.8,16.0,447.0,447.28,356.98
2016,2,6,14,15,461.0,180.0,2.8,16.0,415.0,393.64,312.81
2016,2,6,14,30,425.0,177.0,2.8,16.0,383.0,343.18,270.64
2016,2,6,14,45,465.5,155.0,2.8,16.0,366.5,308.48,239.24
2016,2,6,15,0,506.0,133.0,2.8,16.0,350.0,268.9,202.48
2016,2,6,15,15,487.5,124.0,2.65,15.5,317.0,220.69,160.2
2016,2,6,15,30,469.0,115.0,2.5,15.0,284.0,174.59,120.71
2016,2,6,15,45,576.0,86.0,2.35,15.0,267.5,132.83,82.51
2016,2,6,16,0,683.0,57.0,2.2,15.0,251.0,77.37,44.24
2016,2,6,16,15,628.5,52.0,2.15,14.5,206.0,47.07,36.37
2016,2,6,16,30,574.0,47.0,2.1,14.0,161.0,39.23,29.25
2016,2,6,16,45,486.5,39.0,2.05,13.5,117.5,32.47,22.91
2016,2,6,17,0,399.0,31.0,2.0,13.0,74.0,25.79,16.2
2016,2,6,17,15,199.5,15.5,1.95,12.5,37.0,12.57,0.01
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,3.2,10.0,17.5,123.34,0.0
2016,2,7,7,30,310.0,18.0,3.4,10.0,35.0,296.99,69.39
2016,2,7,7,45,432.0,26.5,3.6,10.5,76.5,434.37,344.62
2016,2,7,8,0,554.0,35.0,3.8,11.0,118.0,564.66,464.2
2016,2,7,8,15,621.5,40.5,3.9,11.5,164.0,649.18,536.39
2016,2,7,8,30,689.0,46.0,4.0,12.0,210.0,735.06,605.67
2016,2,7,8,45,733.0,49.5,4.15,12.5,255.5,796.6,653.29
2016,2,7,9,0,777.0,53.0,4.3,13.0,301.0,857.02,698.41
2016,2,7,9,15,806.0,56.0,4.2,13.0,344.0,900.32,728.68
2016,2,7,9,30,835.0,59.0,4.1,13.0,387.0,929.51,748.12
2016,2,7,9,45,849.0,63.0,4.05,13.5,424.0,953.43,762.15
2016,2,7,10,0,863.0,67.0,4.0,14.0,461.0,973.9,773.43
2016,2,7,10,15,877.5,69.0,3.8,14.5,493.0,988.46,779.38
2016,2,7,10,30,892.0,71.0,3.6,15.0,525.0,999.27,782.6
2016,2,7,10,45,902.0,72.5,3.45,15.5,550.5,1001.01,779.87
2016,2,7,11,0,912.0,74.0,3.3,16.0,576.0,998.8,774.57
2016,2,7,11,15,918.5,75.0,3.2,16.0,594.5,988.54,765.75
2016,2,7,11,30,925.0,76.0,3.1,16.0,613.0,974.34,754.45
2016,2,7,11,45,928.5,76.0,3.05,16.5,623.5,952.24,736.88
2016,2,7,12,0,932.0,76.0,3.0,17.0,634.0,926.44,716.99
2016,2,7,12,15,933.0,76.0,2.95,17.0,636.0,894.86,694.56
2016,2,7,12,30,934.0,76.0,2.9,17.0,638.0,859.93,669.83
2016,2,7,12,45,934.0,75.0,2.9,17.5,632.5,819.85,640.54
2016,2,7,13,0,934.0,74.0,2.9,18.0,627.0,776.82,609.09
2016,2,7,13,15,929.0,73.5,2.9,18.0,613.5,728.07,573.86
2016,2,7,13,30,924.0,73.0,2.9,18.0,600.0,677.16,534.51
2016,2,7,13,45,916.0,72.0,2.95,18.0,578.5,622.03,491.13
2016,2,7,14,0,908.0,71.0,3.0,18.0,557.0,565.52,445.34
2016,2,7,14,15,896.0,69.5,2.95,18.0,529.0,505.48,395.11
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,445.06,343.05
2016,2,7,14,45,867.5,66.0,2.9,18.0,466.0,382.4,287.94
2016,2,7,15,0,851.0,64.0,2.9,18.0,431.0,320.44,232.24
2016,2,7,15,15,827.0,61.5,2.7,17.5,391.5,255.41,174.4
2016,2,7,15,30,803.0,59.0,2.5,17.0,352.0,193.67,120.92
2016,2,7,15,45,769.5,55.5,2.35,17.0,308.0,132.55,73.55
2016,2,7,16,0,736.0,52.0,2.2,17.0,264.0,75.44,41.14
2016,2,7,16,15,684.5,47.5,2.15,16.5,218.0,43.93,33.32
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,39.67,29.41
2016,2,7,16,45,549.0,36.5,2.05,15.5,127.0,33.51,23.65
2016,2,7,17,0,465.0,30.0,2.0,15.0,82.0,27.45,17.59
2016,2,7,17,15,232.5,15.0,2.0,14.5,41.0,12.24,0.94
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,4.5,10.5,18.0,101.28,0.0
2016,2,8,7,30,248.0,21.0,4.6,11.0,36.0,261.55,93.32
2016,2,8,7,45,368.0,31.5,4.75,12.0,76.5,397.97,318.72
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,526.34,434.39
2016,2,8,8,15,561.0,49.0,4.8,13.0,163.0,615.04,510.58
2016,2,8,8,30,634.0,56.0,4.7,13.0,209.0,705.96,584.73
2016,2,8,8,45,678.0,61.0,4.6,13.5,254.5,767.85,631.96
2016,2,8,9,0,722.0,66.0,4.5,14.0,300.0,821.63,670.8
2016,2,8,9,15,754.0,70.0,4.35,14.5,342.5,868.74,702.59
2016,2,8,9,30,786.0,74.0,4.2,15.0,385.0,913.34,731.44
2016,2,8,9,45,817.5,74.0,4.05,15.5,425.0,949.37,753.51
2016,2,8,10,0,849.0,74.0,3.9,16.0,465.0,982.02,772.62
2016,2,8,10,15,864.0,76.0,3.8,16.5,497.0,997.09,779.33
2016,2,8,10,30,879.0,78.0,3.7,17.0,529.0,996.17,774.99
2016,2,8,10,45,890.0,79.0,3.6,17.5,555.0,998.22,772.99
2016,2,8,11,0,901.0,80.0,3.5,18.0,581.0,996.35,768.39
2016,2,8,11,15,907.5,81.0,3.4,18.0,599.0,986.13,759.69
2016,2,8,11,30,914.0,82.0,3.3,18.0,617.0,972.01,748.53
2016,2,8,11,45,918.0,82.0,3.2,18.5,627.0,950.49,731.08
2016,2,8,12,0,922.0,82.0,3.1,19.0,637.0,925.28,711.33
2016,2,8,12,15,922.5,82.0,3.0,19.0,639.5,893.44,688.49
2016,2,8,12,30,923.0,82.0,2.9,19.0,642.0,858.3,663.45
2016,2,8,12,45,925.5,80.0,2.8,19.5,637.0,819.35,634.52
2016,2,8,13,0,928.0,78.0,2.7,20.0,632.0,777.28,603.45
2016,2,8,13,15,923.0,77.5,2.65,20.0,618.5,728.66,568.32
2016,2,8,13,30,918.0,77.0,2.6,20.0,605.0,677.89,529.34
2016,2,8,13,45,909.5,76.0,2.55,20.0,583.5,622.62,486.04
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,566.03,440.54
2016,2,8,14,15,889.0,73.5,2.4,20.0,534.0,506.23,391.09
2016,2,8,14,30,877.0,72.0,2.3,20.0,506.0,446.03,339.88
2016,2,8,14,45,859.5,70.5,2.25,20.0,471.0,383.72,285.82
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,321.24,230.53
2016,2,8,15,15,818.0,66.5,2.05,19.5,396.0,257.61,174.63
2016,2,8,15,30,794.0,64.0,1.9,19.0,356.0,196.24,122.18
2016,2,8,15,45,759.0,60.5,1.75,19.0,312.0,135.34,75.62
2016,2,8,16,0,724.0,57.0,1.6,19.0,268.0,78.69,43.89
2016,2,8,16,15,672.0,52.0,1.6,18.5,221.5,47.5,36.17
2016,2,8,16,30,620.0,47.0,1.6,18.0,175.0,42.94,32.04
2016,2,8,16,45,534.5,39.5,1.65,17.5,129.5,33.16,23.19
2016,2,8,17,0,449.0,32.0,1.7,17.0,84.0,26.8,17.0
2016,2,8,17,15,292.0,21.0,1.7,16.5,48.5,17.35,4.85
2016,2,8,17,30,135.0,10.0,1.7,16.0,13.0,7.87,0.0
2016,2,8,17,45,67.5,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,10.5,19.5,113.7,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,290.03,132.33
2016,2,9,7,45,398.5,32.0,3.6,11.5,80.5,423.81,340.06
2016,2,9,8,0,517.0,42.0,3.8,12.0,122.0,551.53,453.8
2016,2,9,8,15,587.5,48.5,3.85,12.5,169.0,638.2,526.72
2016,2,9,8,30,658.0,55.0,3.9,13.0,216.0,718.28,590.78
2016,2,9,8,45,704.0,59.5,3.95,13.5,262.5,783.16,640.21
2016,2,9,9,0,750.0,64.0,4.0,14.0,309.0,846.78,686.55
2016,2,9,9,15,704.0,76.5,3.75,14.5,330.5,835.84,674.68
2016,2,9,9,30,658.0,89.0,3.5,15.0,352.0,813.24,654.34
2016,2,9,9,45,657.5,99.0,3.25,15.5,383.0,828.75,661.98
2016,2,9,10,0,657.0,109.0,3.0,16.0,414.0,840.96,666.59
2016,2,9,10,15,692.5,108.0,2.7,16.0,449.0,872.6,685.72
2016,2,9,10,30,728.0,107.0,2.4,16.0,484.0,900.77,701.55
2016,2,9,10,45,664.5,134.0,2.15,16.5,490.5,860.77,668.53
2016,2,9,11,0,601.0,161.0,1.9,17.0,497.0,815.8,632.89
2016,2,9,11,15,597.0,168.5,1.75,17.5,511.0,805.77,622.95
2016,2,9,11,30,593.0,176.0,1.6,18.0,525.0,792.87,610.8
2016,2,9,11,45,559.0,191.5,1.45,18.5,525.5,750.44,577.24
2016,2,9,12,0,525.0,207.0,1.3,19.0,526.0,715.5,549.08
2016,2,9,12,15,522.0,209.5,1.2,19.0,527.5,692.95,531.9
2016,2,9,12,30,519.0,212.0,1.1,19.0,529.0,668.44,513.16
2016,2,9,12,45,513.0,212.0,1.05,19.5,523.0,637.31,489.23
2016,2,9,13,0,507.0,212.0,1.0,20.0,517.0,604.84,464.26
2016,2,9,13,15,563.5,187.5,1.05,20.0,519.5,591.22,455.31
2016,2,9,13,30,620.0,163.0,1.1,20.0,522.0,578.12,445.7
2016,2,9,13,45,534.0,182.5,1.2,20.0,484.0,501.14,387.96
2016,2,9,14,0,448.0,202.0,1.3,20.0,446.0,437.3,339.16
2016,2,9,14,15,378.0,204.5,1.35,19.5,403.0,365.38,284.01
2016,2,9,14,30,308.0,207.0,1.4,19.0,360.0,310.84,241.3
2016,2,9,14,45,312.5,191.0,1.5,19.0,337.5,275.55,211.86
2016,2,9,15,0,317.0,175.0,1.6,19.0,315.0,239.84,181.26
2016,2,9,15,15,331.5,156.0,1.5,18.5,290.0,203.85,149.85
2016,2,9,15,30,346.0,137.0,1.4,18.0,265.0,166.44,117.55
2016,2,9,15,45,323.0,124.0,1.35,17.5,232.5,127.67,87.81
2016,2,9,16,0,300.0,111.0,1.3,17.0,200.0,91.95,65.11
2016,2,9,16,15,275.0,94.5,1.25,16.5,165.5,68.07,54.56
2016,2,9,16,30,250.0,78.0,1.2,16.0,131.0,56.82,44.52
2016,2,9,16,45,214.0,60.0,1.15,16.0,97.5,44.26,33.05
2016,2,9,17,0,178.0,42.0,1.1,16.0,64.0,31.35,21.05
2016,2,9,17,15,89.0,26.5,1.1,15.5,37.5,19.91,7.53
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.5,12.0,2.0,11.5,16.5,65.35,0.0
2016,2,10,7,30,149.0,24.0,2.0,12.0,33.0,188.95,99.19
2016,2,10,7,45,224.5,39.0,2.0,12.5,67.5,286.06,230.24
2016,2,10,8,0,300.0,54.0,2.0,13.0,102.0,375.97,310.97
2016,2,10,8,15,344.5,68.5,2.0,13.0,141.0,441.69,367.47
2016,2,10,8,30,389.0,83.0,2.0,13.0,180.0,508.88,422.74
2016,2,10,8,45,415.0,96.5,2.0,13.5,218.0,557.83,460.71
2016,2,10,9,0,441.0,110.0,2.0,14.0,256.0,606.12,496.69
2016,2,10,9,15,473.0,116.5,1.85,14.0,292.0,650.06,528.15
2016,2,10,9,30,505.0,123.0,1.7,14.0,328.0,692.94,557.71
2016,2,10,9,45,621.5,106.0,1.6,14.5,381.5,801.69,633.12
2016,2,10,10,0,738.0,89.0,1.5,15.0,435.0,890.35,690.34
2016,2,10,10,15,792.0,89.0,1.5,15.0,482.5,942.43,723.49
2016,2,10,10,30,846.0,89.0,1.5,15.0,530.0,990.62,753.93
2016,2,10,10,45,856.5,90.5,1.55,15.5,555.5,992.89,752.96
2016,2,10,11,0,867.0,92.0,1.6,16.0,581.0,991.2,750.11
2016,2,10,11,15,739.5,131.5,1.65,16.0,557.5,903.65,690.98
2016,2,10,11,30,612.0,171.0,1.7,16.0,534.0,806.27,624.57
2016,2,10,11,45,526.0,204.5,1.8,16.5,520.5,734.28,572.15
2016,2,10,12,0,440.0,238.0,1.9,17.0,507.0,671.71,524.69
2016,2,10,12,15,436.0,241.5,1.9,17.0,509.0,651.38,509.78
2016,2,10,12,30,432.0,245.0,1.9,17.0,511.0,629.37,493.2
2016,2,10,12,45,661.0,169.0,1.95,17.5,571.5,718.3,560.93
2016,2,10,13,0,890.0,93.0,2.0,18.0,632.0,765.99,595.65
2016,2,10,13,15,773.0,122.5,2.0,18.0,583.5,680.47,531.36
2016,2,10,13,30,656.0,152.0,2.0,18.0,535.0,591.26,463.78
2016,2,10,13,45,615.5,158.5,2.0,18.0,508.0,533.7,419.32
2016,2,10,14,0,575.0,165.0,2.0,18.0,481.0,472.76,371.27
2016,2,10,14,15,546.5,164.5,1.95,18.0,452.5,420.81,328.99
2016,2,10,14,30,518.0,164.0,1.9,18.0,424.0,370.92,287.46
2016,2,10,14,45,416.0,170.5,1.9,18.0,370.5,302.35,232.09
2016,2,10,15,0,314.0,177.0,1.9,18.0,317.0,240.23,182.45
2016,2,10,15,15,283.0,164.0,1.8,17.5,281.5,198.08,147.68
2016,2,10,15,30,252.0,151.0,1.7,17.0,246.0,159.89,116.82
2016,2,10,15,45,233.0,135.5,1.6,17.0,215.5,125.38,89.9
2016,2,10,16,0,214.0,120.0,1.5,17.0,185.0,93.58,68.49
2016,2,10,16,15,196.0,101.5,1.5,16.5,153.0,71.55,57.62
2016,2,10,16,30,178.0,83.0,1.5,16.0,121.0,59.35,46.77
2016,2,10,16,45,151.0,64.0,1.55,15.5,90.5,46.43,35.06
2016,2,10,17,0,124.0,45.0,1.6,15.0,60.0,33.2,22.83
2016,2,10,17,15,62.0,28.0,1.6,15.0,35.5,21.02,9.17
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,51.5,12.5,1.85,11.5,16.0,48.5,0.0
2016,2,11,7,30,103.0,25.0,1.9,12.0,32.0,138.03,79.96
2016,2,11,7,45,152.5,42.0,1.95,12.5,62.5,211.04,170.49
2016,2,11,8,0,202.0,59.0,2.0,13.0,93.0,278.63,231.73
2016,2,11,8,15,230.0,77.0,1.8,13.0,126.5,330.89,277.17
2016,2,11,8,30,258.0,95.0,1.6,13.0,160.0,383.48,320.96
2016,2,11,8,45,280.5,110.0,1.45,13.5,193.0,426.32,354.62
2016,2,11,9,0,303.0,125.0,1.3,14.0,226.0,469.12,386.74
2016,2,11,9,15,364.5,132.5,1.1,14.0,270.5,563.64,457.68
2016,2,11,9,30,426.0,140.0,0.9,14.0,315.0,635.83,508.75
2016,2,11,9,45,551.0,123.5,0.75,14.5,370.5,751.38,587.53
2016,2,11,10,0,676.0,107.0,0.6,15.0,426.0,858.44,654.71
2016,2,11,10,15,670.5,117.5,0.6,15.0,452.0,862.98,654.77
2016,2,11,10,30,665.0,128.0,0.6,15.0,478.0,864.06,654.22
2016,2,11,10,45,491.5,186.0,0.6,15.5,451.5,737.91,565.11
2016,2,11,11,0,318.0,244.0,0.6,16.0,425.0,599.73,463.49
2016,2,11,11,15,224.0,261.5,0.6,16.0,391.0,495.49,386.82
2016,2,11,11,30,130.0,279.0,0.6,16.0,357.0,417.03,326.34
2016,2,11,11,45,127.5,285.0,0.6,16.5,363.0,412.92,322.9
2016,2,11,12,0,125.0,291.0,0.6,17.0,369.0,408.36,318.48
2016,2,11,12,15,290.5,264.5,0.6,17.0,445.0,532.04,413.35
2016,2,11,12,30,456.0,238.0,0.6,17.0,521.0,642.31,493.2
2016,2,11,12,45,393.0,251.5,0.65,17.5,494.0,565.38,435.47
2016,2,11,13,0,330.0,265.0,0.7,18.0,467.0,509.81,394.08
2016,2,11,13,15,402.0,241.0,0.65,18.0,481.5,515.33,398.88
2016,2,11,13,30,474.0,217.0,0.6,18.0,496.0,527.25,406.76
2016,2,11,13,45,475.0,208.0,0.6,18.0,479.0,488.83,377.33
2016,2,11,14,0,476.0,199.0,0.6,18.0,462.0,449.37,346.9
2016,2,11,14,15,518.0,176.0,0.65,18.0,449.5,416.84,320.98
2016,2,11,14,30,560.0,153.0,0.7,18.0,437.0,379.11,289.53
2016,2,11,14,45,476.5,159.5,0.8,18.0,389.5,315.11,238.53
2016,2,11,15,0,393.0,166.0,0.9,18.0,342.0,259.86,194.41
2016,2,11,15,15,499.5,130.0,0.95,17.5,333.5,227.0,162.09
2016,2,11,15,30,606.0,94.0,1.0,17.0,325.0,184.3,120.96
2016,2,11,15,45,541.5,96.5,1.1,17.0,284.5,135.59,85.38
2016,2,11,16,0,477.0,99.0,1.2,17.0,244.0,91.17,60.69
2016,2,11,16,15,428.0,87.5,1.3,16.5,201.5,64.57,51.52
2016,2,11,16,30,379.0,76.0,1.4,16.0,159.0,56.39,44.22
2016,2,11,16,45,310.0,61.5,1.5,15.5,118.5,45.86,34.62
2016,2,11,17,0,241.0,47.0,1.6,15.0,78.0,35.22,24.66
2016,2,11,17,15,120.5,30.0,1.65,14.5,45.5,22.49,10.98
2016,2,11,17,30,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.8,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
