Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.65,11.5,22.5,103.72,0.0
2016,2,12,7,30,249.0,26.0,1.7,12.0,45.0,276.28,177.14
2016,2,12,7,45,359.0,37.0,1.8,12.5,86.0,396.65,319.74
2016,2,12,8,0,469.0,48.0,1.9,13.0,127.0,517.66,422.63
2016,2,12,8,15,337.0,74.5,1.8,13.0,140.5,443.12,367.61
2016,2,12,8,30,205.0,101.0,1.7,13.0,154.0,343.31,286.77
2016,2,12,8,45,227.5,116.5,1.65,13.5,185.5,385.23,321.3
2016,2,12,9,0,250.0,132.0,1.6,14.0,217.0,427.36,353.95
2016,2,12,9,15,330.5,138.5,1.55,14.0,266.0,513.82,422.3
2016,2,12,9,30,411.0,145.0,1.5,14.0,315.0,627.03,507.28
2016,2,12,9,45,427.0,157.0,1.5,14.5,348.0,658.0,527.08
2016,2,12,10,0,443.0,169.0,1.5,15.0,381.0,686.95,545.79
2016,2,12,10,15,631.5,132.0,1.6,15.0,456.0,840.93,656.75
2016,2,12,10,30,820.0,95.0,1.7,15.0,531.0,972.98,745.85
2016,2,12,10,45,744.5,119.5,1.8,15.0,529.0,924.48,711.31
2016,2,12,11,0,669.0,144.0,1.9,15.0,527.0,865.67,671.37
2016,2,12,11,15,608.0,170.5,1.95,15.0,527.0,819.58,639.36
2016,2,12,11,30,547.0,197.0,2.0,15.0,527.0,764.35,599.32
2016,2,12,11,45,543.0,202.5,2.15,15.5,534.5,747.94,587.15
2016,2,12,12,0,539.0,208.0,2.3,16.0,542.0,729.22,572.84
2016,2,12,12,15,424.0,242.5,2.35,16.0,506.0,642.01,506.34
2016,2,12,12,30,309.0,277.0,2.4,16.0,470.0,543.58,430.99
2016,2,12,12,45,336.0,268.5,2.5,16.0,476.5,537.74,427.73
2016,2,12,13,0,363.0,260.0,2.6,16.0,483.0,528.9,421.37
2016,2,12,13,15,423.0,238.0,2.65,16.0,493.0,540.62,430.55
2016,2,12,13,30,483.0,216.0,2.7,16.0,503.0,531.96,423.86
2016,2,12,13,45,307.0,236.0,2.75,16.0,416.0,402.8,321.99
2016,2,12,14,0,131.0,256.0,2.8,16.0,329.0,293.91,234.88
2016,2,12,14,15,186.0,240.0,2.8,16.0,338.0,294.4,235.07
2016,2,12,14,30,241.0,224.0,2.8,16.0,347.0,288.79,229.01
2016,2,12,14,45,327.0,194.0,2.8,16.0,349.0,282.28,220.52
2016,2,12,15,0,413.0,164.0,2.8,16.0,351.0,263.98,200.72
2016,2,12,15,15,443.5,142.5,2.65,15.5,327.0,222.89,163.28
2016,2,12,15,30,474.0,121.0,2.5,15.0,303.0,178.27,123.31
2016,2,12,15,45,434.0,114.0,2.45,15.0,265.5,132.88,88.58
2016,2,12,16,0,394.0,107.0,2.4,15.0,228.0,92.5,64.36
2016,2,12,16,15,358.0,93.0,2.45,14.5,189.5,67.42,54.49
2016,2,12,16,30,322.0,79.0,2.5,14.0,151.0,57.87,45.92
2016,2,12,16,45,266.5,63.5,2.55,14.0,113.5,46.92,35.8
2016,2,12,17,0,211.0,48.0,2.6,14.0,76.0,35.77,25.31
2016,2,12,17,15,105.5,32.0,2.65,14.0,46.0,23.84,12.6
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,3.8,10.0,25.5,137.92,0.0
2016,2,13,7,30,341.0,25.0,3.8,10.0,51.0,351.21,241.51
2016,2,13,7,45,454.0,33.5,3.85,10.5,95.0,471.54,385.62
2016,2,13,8,0,567.0,42.0,3.9,11.0,139.0,585.38,484.77
2016,2,13,8,15,631.0,48.0,3.75,11.5,187.0,668.87,553.59
2016,2,13,8,30,695.0,54.0,3.6,12.0,235.0,753.24,619.11
2016,2,13,8,45,738.0,57.5,3.45,12.5,282.0,814.73,663.91
2016,2,13,9,0,781.0,61.0,3.3,13.0,329.0,874.82,705.46
2016,2,13,9,15,809.0,64.0,3.15,13.5,373.0,917.57,732.61
2016,2,13,9,30,837.0,67.0,3.0,14.0,417.0,957.6,756.83
2016,2,13,9,45,864.0,67.5,2.9,14.5,457.0,978.08,766.97
2016,2,13,10,0,891.0,68.0,2.8,15.0,497.0,1006.97,782.88
2016,2,13,10,15,905.0,69.5,2.65,15.5,530.0,1020.48,787.32
2016,2,13,10,30,919.0,71.0,2.5,16.0,563.0,1030.09,789.18
2016,2,13,10,45,930.5,71.5,2.45,16.5,589.5,1031.84,786.93
2016,2,13,11,0,942.0,72.0,2.4,17.0,616.0,1029.48,782.17
2016,2,13,11,15,948.0,72.5,2.45,17.0,634.5,1017.59,773.84
2016,2,13,11,30,954.0,73.0,2.5,17.0,653.0,1001.64,763.01
2016,2,13,11,45,959.0,73.0,2.6,17.0,664.0,980.12,749.04
2016,2,13,12,0,964.0,73.0,2.7,17.0,675.0,954.66,732.41
2016,2,13,12,15,965.0,73.0,2.8,17.0,677.5,921.88,710.68
2016,2,13,12,30,966.0,73.0,2.9,17.0,680.0,885.6,686.4
2016,2,13,12,45,956.5,76.0,3.0,17.5,673.0,841.06,654.83
2016,2,13,13,0,947.0,79.0,3.1,18.0,666.0,794.03,621.27
2016,2,13,13,15,942.0,78.5,3.35,17.5,652.0,744.21,587.63
2016,2,13,13,30,937.0,78.0,3.6,17.0,638.0,692.18,549.28
2016,2,13,13,45,926.5,78.0,3.9,17.0,615.5,635.4,504.93
2016,2,13,14,0,916.0,78.0,4.2,17.0,593.0,577.42,457.99
2016,2,13,14,15,904.0,76.5,4.5,17.0,563.5,516.37,407.26
2016,2,13,14,30,892.0,75.0,4.8,17.0,534.0,454.89,354.2
2016,2,13,14,45,873.5,73.5,5.1,17.0,498.5,390.91,297.46
2016,2,13,15,0,855.0,72.0,5.4,17.0,463.0,326.68,239.28
2016,2,13,15,15,831.5,69.0,5.3,16.5,422.0,261.51,180.52
2016,2,13,15,30,808.0,66.0,5.2,16.0,381.0,198.58,125.56
2016,2,13,15,45,770.0,63.5,5.1,15.5,335.0,136.98,78.1
2016,2,13,16,0,732.0,61.0,5.0,15.0,289.0,79.99,46.69
2016,2,13,16,15,681.5,56.5,4.8,14.5,241.5,51.24,40.16
2016,2,13,16,30,631.0,52.0,4.6,14.0,194.0,43.52,33.2
2016,2,13,16,45,545.0,45.0,4.45,13.5,147.0,37.52,27.62
2016,2,13,17,0,459.0,38.0,4.3,13.0,100.0,31.64,21.91
2016,2,13,17,15,318.0,27.0,4.25,12.5,61.5,22.31,11.96
2016,2,13,17,30,177.0,16.0,4.2,12.0,23.0,12.59,0.0
2016,2,13,17,45,88.5,8.0,4.2,12.0,11.5,6.29,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.5,12.5,4.45,11.5,26.5,140.98,0.0
2016,2,14,7,30,349.0,25.0,4.5,12.0,53.0,360.16,257.21
2016,2,14,7,45,451.0,33.5,4.55,12.5,96.0,468.9,383.29
2016,2,14,8,0,553.0,42.0,4.6,13.0,139.0,582.93,482.01
2016,2,14,8,15,613.5,47.5,4.5,13.0,185.5,652.94,541.28
2016,2,14,8,30,674.0,53.0,4.4,13.0,232.0,732.89,605.04
2016,2,14,8,45,714.5,56.5,4.3,13.5,277.5,791.4,648.22
2016,2,14,9,0,755.0,60.0,4.2,14.0,323.0,848.57,688.42
2016,2,14,9,15,577.5,105.5,4.15,14.5,321.0,749.23,610.92
2016,2,14,9,30,400.0,151.0,4.1,15.0,319.0,623.28,511.24
2016,2,14,9,45,420.5,162.0,4.05,15.5,353.5,657.44,536.05
2016,2,14,10,0,441.0,173.0,4.0,16.0,388.0,689.68,558.07
2016,2,14,10,15,540.0,156.5,4.0,16.5,436.5,766.54,614.62
2016,2,14,10,30,639.0,140.0,4.0,17.0,485.0,852.68,674.95
2016,2,14,10,45,642.0,147.0,4.05,17.5,507.0,854.78,673.72
2016,2,14,11,0,645.0,154.0,4.1,18.0,529.0,853.6,670.87
2016,2,14,11,15,574.0,185.5,4.1,18.0,527.0,794.06,626.87
2016,2,14,11,30,503.0,217.0,4.1,18.0,525.0,744.35,587.99
2016,2,14,11,45,521.5,214.0,4.15,18.5,537.5,740.37,584.13
2016,2,14,12,0,540.0,211.0,4.2,19.0,550.0,733.22,577.67
2016,2,14,12,15,541.5,211.0,4.2,19.0,552.5,711.26,560.93
2016,2,14,12,30,543.0,211.0,4.2,19.0,555.0,687.04,542.51
2016,2,14,12,45,487.5,228.5,4.2,19.0,535.5,632.98,500.55
2016,2,14,13,0,432.0,246.0,4.2,19.0,516.0,580.58,459.64
2016,2,14,13,15,434.5,239.5,4.25,19.0,506.0,549.47,435.74
2016,2,14,13,30,437.0,233.0,4.3,19.0,496.0,516.95,410.29
2016,2,14,13,45,443.0,222.5,4.4,19.0,481.0,481.74,382.43
2016,2,14,14,0,449.0,212.0,4.5,19.0,466.0,445.09,352.72
2016,2,14,14,15,500.5,186.0,4.55,19.0,456.5,416.01,327.94
2016,2,14,14,30,552.0,160.0,4.6,19.0,447.0,380.68,296.73
2016,2,14,14,45,513.5,157.5,4.65,19.0,410.5,325.8,249.94
2016,2,14,15,0,475.0,155.0,4.7,19.0,374.0,274.79,206.09
2016,2,14,15,15,514.5,132.0,4.75,18.5,350.5,230.88,165.83
2016,2,14,15,30,554.0,109.0,4.8,18.0,327.0,185.75,124.95
2016,2,14,15,45,517.5,103.0,4.85,17.5,288.0,133.26,84.85
2016,2,14,16,0,481.0,97.0,4.9,17.0,249.0,88.7,59.21
2016,2,14,16,15,445.0,85.5,4.85,16.5,208.5,63.41,50.57
2016,2,14,16,30,409.0,74.0,4.8,16.0,168.0,55.32,43.36
2016,2,14,16,45,355.5,60.0,4.75,16.0,128.0,45.2,34.08
2016,2,14,17,0,302.0,46.0,4.7,16.0,88.0,34.91,24.49
2016,2,14,17,15,151.0,33.5,4.75,15.5,54.5,25.14,14.37
2016,2,14,17,30,0.0,21.0,4.8,15.0,21.0,15.38,0.0
2016,2,14,17,45,0.0,10.5,4.9,15.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,2.65,14.5,30.0,166.97,0.0
2016,2,15,7,30,418.0,25.0,2.7,15.0,60.0,404.89,292.87
2016,2,15,7,45,518.5,32.0,2.75,15.5,105.5,513.87,411.26
2016,2,15,8,0,619.0,39.0,2.8,16.0,151.0,628.18,506.32
2016,2,15,8,15,677.5,44.0,2.8,16.0,199.0,706.48,569.49
2016,2,15,8,30,736.0,49.0,2.8,16.0,247.0,785.48,629.91
2016,2,15,8,45,774.0,52.5,2.8,16.5,294.5,842.88,670.51
2016,2,15,9,0,812.0,56.0,2.8,17.0,342.0,898.77,708.27
2016,2,15,9,15,837.0,58.5,2.85,17.0,385.5,926.86,726.84
2016,2,15,9,30,862.0,61.0,2.9,17.0,429.0,963.26,751.01
2016,2,15,9,45,880.5,63.0,2.95,17.5,467.5,989.32,766.11
2016,2,15,10,0,899.0,65.0,3.0,18.0,506.0,1011.92,778.73
2016,2,15,10,15,911.5,66.5,3.0,18.0,538.0,1024.01,785.19
2016,2,15,10,30,924.0,68.0,3.0,18.0,570.0,1032.18,789.18
2016,2,15,10,45,932.5,69.0,3.05,18.5,595.5,1031.6,786.39
2016,2,15,11,0,941.0,70.0,3.1,19.0,621.0,1026.94,781.09
2016,2,15,11,15,946.0,70.5,3.1,19.0,639.5,1014.1,771.51
2016,2,15,11,30,951.0,71.0,3.1,19.0,658.0,997.23,759.45
2016,2,15,11,45,953.5,71.5,3.15,19.0,668.0,974.06,743.66
2016,2,15,12,0,956.0,72.0,3.2,19.0,678.0,947.08,725.35
2016,2,15,12,15,956.5,72.5,3.25,19.0,680.5,914.64,703.29
2016,2,15,12,30,957.0,73.0,3.3,19.0,683.0,878.73,678.76
2016,2,15,12,45,948.5,75.5,3.35,19.5,676.0,834.64,647.09
2016,2,15,13,0,940.0,78.0,3.4,20.0,669.0,788.04,613.52
2016,2,15,13,15,935.5,77.5,3.4,20.0,655.0,738.79,578.07
2016,2,15,13,30,931.0,77.0,3.4,20.0,641.0,687.3,538.46
2016,2,15,13,45,921.5,76.5,3.45,20.0,619.5,630.8,494.22
2016,2,15,14,0,912.0,76.0,3.5,20.0,598.0,573.05,447.68
2016,2,15,14,15,901.0,75.0,3.45,20.0,569.0,513.09,397.77
2016,2,15,14,30,890.0,74.0,3.4,20.0,540.0,452.59,345.91
2016,2,15,14,45,872.5,72.5,3.4,20.0,504.5,388.99,290.37
2016,2,15,15,0,855.0,71.0,3.4,20.0,469.0,324.89,233.36
2016,2,15,15,15,833.0,68.5,3.2,19.5,428.5,260.42,176.36
2016,2,15,15,30,811.0,66.0,3.0,19.0,388.0,197.97,122.86
2016,2,15,15,45,779.0,63.0,2.85,19.0,343.0,136.33,76.03
2016,2,15,16,0,747.0,60.0,2.7,19.0,298.0,78.53,44.96
2016,2,15,16,15,700.5,55.0,2.55,18.0,251.0,50.22,38.7
2016,2,15,16,30,654.0,50.0,2.4,17.0,204.0,45.69,34.76
2016,2,15,16,45,582.0,43.5,2.3,16.5,157.0,39.7,29.26
2016,2,15,17,0,510.0,37.0,2.2,16.0,110.0,31.07,21.28
2016,2,15,17,15,378.0,27.0,2.1,16.0,69.5,22.48,12.54
2016,2,15,17,30,246.0,17.0,2.0,16.0,29.0,14.03,0.0
2016,2,15,17,45,123.0,8.5,1.9,16.0,14.5,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.0,2.3,12.5,31.0,194.17,0.0
2016,2,16,7,30,397.0,26.0,2.4,13.0,62.0,401.3,299.57
2016,2,16,7,45,495.5,34.5,2.5,13.5,107.0,497.39,402.15
2016,2,16,8,0,594.0,43.0,2.6,14.0,152.0,611.28,497.16
2016,2,16,8,15,653.0,48.5,2.5,14.0,200.0,690.47,560.63
2016,2,16,8,30,712.0,54.0,2.4,14.0,248.0,770.23,621.03
2016,2,16,8,45,750.0,58.0,2.3,14.5,295.0,828.02,661.09
2016,2,16,9,0,788.0,62.0,2.2,15.0,342.0,884.25,698.08
2016,2,16,9,15,814.0,65.0,2.15,15.5,385.5,925.21,723.25
2016,2,16,9,30,840.0,68.0,2.1,16.0,429.0,963.36,745.75
2016,2,16,9,45,860.5,69.5,2.1,16.5,468.0,978.65,752.71
2016,2,16,10,0,881.0,71.0,2.1,17.0,507.0,1002.36,765.54
2016,2,16,10,15,893.5,72.5,2.15,17.5,539.5,1014.3,770.9
2016,2,16,10,30,906.0,74.0,2.2,18.0,572.0,1022.39,773.91
2016,2,16,10,45,726.0,133.0,2.25,18.5,543.5,923.43,704.89
2016,2,16,11,0,546.0,192.0,2.3,19.0,515.0,788.09,609.55
2016,2,16,11,15,603.0,179.0,2.35,19.0,546.0,824.34,636.46
2016,2,16,11,30,660.0,166.0,2.4,19.0,577.0,848.21,652.6
2016,2,16,11,45,662.0,168.5,2.45,19.5,585.5,831.41,639.35
2016,2,16,12,0,664.0,171.0,2.5,20.0,594.0,811.56,624.47
2016,2,16,12,15,663.5,171.5,2.5,20.0,596.0,784.63,605.27
2016,2,16,12,30,663.0,172.0,2.5,20.0,598.0,755.09,583.8
2016,2,16,12,45,663.5,170.0,2.55,20.0,593.0,721.46,559.55
2016,2,16,13,0,664.0,168.0,2.6,20.0,588.0,685.52,533.22
2016,2,16,13,15,796.5,123.0,2.6,20.0,616.5,694.34,540.6
2016,2,16,13,30,929.0,78.0,2.6,20.0,645.0,686.94,534.83
2016,2,16,13,45,921.5,77.0,2.6,20.5,623.5,631.15,490.24
2016,2,16,14,0,914.0,76.0,2.6,21.0,602.0,573.9,443.75
2016,2,16,14,15,903.0,74.5,2.55,21.0,573.0,513.29,394.05
2016,2,16,14,30,892.0,73.0,2.5,21.0,544.0,452.15,342.38
2016,2,16,14,45,877.0,71.0,2.45,21.0,509.0,388.85,287.62
2016,2,16,15,0,862.0,69.0,2.4,21.0,474.0,326.06,232.12
2016,2,16,15,15,840.5,66.5,2.2,20.5,433.5,259.85,174.24
2016,2,16,15,30,819.0,64.0,2.0,20.0,393.0,197.01,120.88
2016,2,16,15,45,786.0,61.0,1.85,20.0,347.5,134.75,74.09
2016,2,16,16,0,753.0,58.0,1.7,20.0,302.0,76.46,43.25
2016,2,16,16,15,707.5,53.5,1.55,19.5,254.5,49.09,37.48
2016,2,16,16,30,662.0,49.0,1.4,19.0,207.0,44.94,33.83
2016,2,16,16,45,584.5,43.5,1.3,18.5,159.5,39.7,29.06
2016,2,16,17,0,507.0,38.0,1.2,18.0,112.0,31.84,21.82
2016,2,16,17,15,253.5,34.0,1.15,17.5,71.0,25.95,15.51
2016,2,16,17,30,0.0,30.0,1.1,17.0,30.0,21.04,0.0
2016,2,16,17,45,0.0,15.0,1.05,17.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,10.5,7.55,15.0,10.5,7.98,0.0
2016,2,17,7,30,0.0,21.0,7.6,15.0,21.0,16.02,6.71
2016,2,17,7,45,0.0,36.0,7.65,15.0,36.0,28.73,18.23
2016,2,17,8,0,0.0,51.0,7.7,15.0,51.0,42.7,30.47
2016,2,17,8,15,0.0,68.0,7.6,15.0,68.0,58.69,44.36
2016,2,17,8,30,0.0,85.0,7.5,15.0,85.0,74.29,57.79
2016,2,17,8,45,0.0,101.5,7.45,15.5,101.5,89.07,70.23
2016,2,17,9,0,0.0,118.0,7.4,16.0,118.0,103.73,82.35
2016,2,17,9,15,159.0,145.0,7.55,16.0,214.0,327.49,275.19
2016,2,17,9,30,318.0,172.0,7.7,16.0,310.0,543.19,453.8
2016,2,17,9,45,276.0,195.5,7.85,16.5,323.0,528.69,438.3
2016,2,17,10,0,234.0,219.0,8.0,17.0,336.0,487.67,402.62
2016,2,17,10,15,227.0,235.0,8.05,17.0,354.5,494.74,407.02
2016,2,17,10,30,220.0,251.0,8.1,17.0,373.0,500.62,410.42
2016,2,17,10,45,267.0,256.0,8.15,17.0,410.5,570.1,465.61
2016,2,17,11,0,314.0,261.0,8.2,17.0,448.0,613.29,499.86
2016,2,17,11,15,381.5,253.5,8.1,17.0,487.5,659.23,536.55
2016,2,17,11,30,449.0,246.0,8.0,17.0,527.0,723.13,586.12
2016,2,17,11,45,469.0,242.0,7.95,17.0,539.5,720.58,583.65
2016,2,17,12,0,489.0,238.0,7.9,17.0,552.0,714.91,578.98
2016,2,17,12,15,360.0,271.5,7.9,16.5,503.5,596.77,484.85
2016,2,17,12,30,231.0,305.0,7.9,16.0,455.0,487.57,396.29
2016,2,17,12,45,115.5,235.0,7.95,16.0,310.0,312.85,254.35
2016,2,17,13,0,0.0,165.0,8.0,16.0,165.0,130.66,102.82
2016,2,17,13,15,0.0,138.0,8.05,16.0,138.0,107.98,84.28
2016,2,17,13,30,0.0,111.0,8.1,16.0,111.0,86.0,66.16
2016,2,17,13,45,0.0,134.0,8.15,16.0,134.0,104.29,81.42
2016,2,17,14,0,0.0,157.0,8.2,16.0,157.0,122.43,96.57
2016,2,17,14,15,0.0,112.0,8.2,16.0,112.0,86.48,66.85
2016,2,17,14,30,0.0,67.0,8.2,16.0,67.0,51.44,37.67
2016,2,17,14,45,0.0,42.5,8.25,16.0,42.5,32.53,21.84
2016,2,17,15,0,0.0,18.0,8.3,16.0,18.0,13.73,5.98
2016,2,17,15,15,0.0,16.0,8.3,15.5,16.0,12.19,4.72
2016,2,17,15,30,0.0,14.0,8.3,15.0,14.0,10.66,3.45
2016,2,17,15,45,0.0,12.5,8.35,15.0,12.5,9.51,2.48
2016,2,17,16,0,0.0,11.0,8.4,15.0,11.0,8.36,1.51
2016,2,17,16,15,0.0,9.0,8.45,14.5,9.0,6.83,0.46
2016,2,17,16,30,0.0,7.0,8.5,14.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,8.55,14.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,8.6,14.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,8.6,14.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,8.6,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,8.6,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,20.5,6.0,11.0,28.5,104.14,0.0
2016,2,18,7,30,159.0,41.0,6.1,11.0,57.0,216.72,170.13
2016,2,18,7,45,263.0,56.0,6.25,11.5,99.0,339.97,284.97
2016,2,18,8,0,367.0,71.0,6.4,12.0,141.0,456.04,387.05
2016,2,18,8,15,437.0,81.0,6.35,12.0,187.5,540.55,459.65
2016,2,18,8,30,507.0,91.0,6.3,12.0,234.0,628.09,532.12
2016,2,18,8,45,557.0,98.0,6.3,12.5,280.0,701.01,589.49
2016,2,18,9,0,607.0,105.0,6.3,13.0,326.0,769.6,641.54
2016,2,18,9,15,641.0,110.5,6.2,13.0,369.0,819.29,678.3
2016,2,18,9,30,675.0,116.0,6.1,13.0,412.0,866.66,712.52
2016,2,18,9,45,398.0,170.5,6.1,13.5,349.5,644.5,534.72
2016,2,18,10,0,121.0,225.0,6.1,14.0,287.0,379.84,313.64
2016,2,18,10,15,441.0,177.0,6.05,14.0,420.5,690.53,569.86
2016,2,18,10,30,761.0,129.0,6.0,14.0,554.0,964.28,777.04
2016,2,18,10,45,622.0,174.0,6.0,14.0,532.0,864.09,699.6
2016,2,18,11,0,483.0,219.0,6.0,14.0,510.0,755.55,614.23
2016,2,18,11,15,458.0,234.5,5.95,14.0,516.5,734.64,596.73
2016,2,18,11,30,433.0,250.0,5.9,14.0,523.0,711.85,577.54
2016,2,18,11,45,420.5,263.0,5.85,14.0,531.5,676.83,549.82
2016,2,18,12,0,408.0,276.0,5.8,14.0,540.0,661.71,536.95
2016,2,18,12,15,422.5,268.0,5.7,14.0,542.5,646.49,524.88
2016,2,18,12,30,437.0,260.0,5.6,14.0,545.0,646.38,523.99
2016,2,18,12,45,442.0,258.5,5.6,14.0,544.5,624.43,506.5
2016,2,18,13,0,447.0,257.0,5.6,14.0,544.0,600.42,487.31
2016,2,18,13,15,442.5,253.5,5.5,14.0,532.5,566.08,459.5
2016,2,18,13,30,438.0,250.0,5.4,14.0,521.0,530.84,430.7
2016,2,18,13,45,634.0,179.5,5.35,14.0,557.5,561.04,454.77
2016,2,18,14,0,830.0,109.0,5.3,14.0,594.0,562.25,453.59
2016,2,18,14,15,816.5,107.0,5.2,14.0,565.0,502.82,402.13
2016,2,18,14,30,803.0,105.0,5.1,14.0,536.0,443.37,349.6
2016,2,18,14,45,786.5,101.5,5.0,14.0,501.5,381.81,294.24
2016,2,18,15,0,770.0,98.0,4.9,14.0,467.0,318.86,236.95
2016,2,18,15,15,608.5,117.5,4.75,13.5,393.5,243.35,175.25
2016,2,18,15,30,447.0,137.0,4.6,13.0,320.0,182.28,128.91
2016,2,18,15,45,417.0,128.0,4.5,13.0,283.5,137.86,94.55
2016,2,18,16,0,387.0,119.0,4.4,13.0,247.0,97.32,70.24
2016,2,18,16,15,474.0,92.5,4.1,12.5,225.5,68.36,55.84
2016,2,18,16,30,561.0,66.0,3.8,12.0,204.0,53.44,42.47
2016,2,18,16,45,488.0,57.0,3.55,12.0,158.0,46.39,35.87
2016,2,18,17,0,415.0,48.0,3.3,12.0,112.0,39.33,29.08
2016,2,18,17,15,291.0,35.5,3.15,11.5,72.0,29.08,19.0
2016,2,18,17,30,167.0,23.0,3.0,11.0,32.0,17.51,0.0
2016,2,18,17,45,83.5,11.5,2.95,11.0,16.0,9.05,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,11.0,33.5,180.29,15.9
2016,2,19,7,30,332.0,33.0,6.1,11.0,67.0,356.82,285.67
2016,2,19,7,45,420.5,43.5,6.4,11.5,110.5,456.04,382.05
2016,2,19,8,0,509.0,54.0,6.7,12.0,154.0,560.94,473.7
2016,2,19,8,15,569.5,60.5,6.85,12.0,201.0,639.69,541.31
2016,2,19,8,30,630.0,67.0,7.0,12.0,248.0,719.58,607.28
2016,2,19,8,45,470.5,103.5,7.2,12.5,251.5,618.91,525.2
2016,2,19,9,0,311.0,140.0,7.4,13.0,255.0,493.95,419.76
2016,2,19,9,15,475.0,123.0,7.45,13.0,322.5,660.09,556.94
2016,2,19,9,30,639.0,106.0,7.5,13.0,390.0,818.82,681.36
2016,2,19,9,45,403.0,167.0,7.55,13.5,351.5,645.29,539.01
2016,2,19,10,0,167.0,228.0,7.6,14.0,313.0,429.68,356.93
2016,2,19,10,15,205.0,240.0,7.5,14.0,351.0,477.2,395.99
2016,2,19,10,30,243.0,252.0,7.4,14.0,389.0,523.64,433.22
2016,2,19,10,45,187.5,267.5,7.35,14.0,376.0,478.88,394.46
2016,2,19,11,0,132.0,283.0,7.3,14.0,363.0,434.21,355.95
2016,2,19,11,15,141.0,292.0,7.1,14.0,380.0,445.43,364.54
2016,2,19,11,30,150.0,301.0,6.9,14.0,397.0,455.57,372.13
2016,2,19,11,45,186.0,304.5,6.75,14.0,425.0,483.32,394.68
2016,2,19,12,0,222.0,308.0,6.6,14.0,453.0,508.37,414.79
2016,2,19,12,15,253.0,304.0,6.35,13.5,470.0,537.4,438.18
2016,2,19,12,30,284.0,300.0,6.1,13.0,487.0,543.04,443.28
2016,2,19,12,45,180.5,297.5,5.9,13.0,416.0,424.61,346.67
2016,2,19,13,0,77.0,295.0,5.7,13.0,345.0,317.49,258.12
2016,2,19,13,15,40.0,240.0,5.4,13.0,266.0,233.19,189.02
2016,2,19,13,30,3.0,185.0,5.1,13.0,187.0,148.09,118.43
2016,2,19,13,45,8.5,198.0,4.85,13.0,203.0,161.22,129.54
2016,2,19,14,0,14.0,211.0,4.6,13.0,219.0,173.42,139.72
2016,2,19,14,15,11.5,199.5,4.35,13.0,206.0,161.08,129.58
2016,2,19,14,30,9.0,188.0,4.1,13.0,193.0,149.2,119.87
2016,2,19,14,45,16.5,186.5,3.95,13.0,195.0,148.98,119.71
2016,2,19,15,0,24.0,185.0,3.8,13.0,197.0,147.53,118.37
2016,2,19,15,15,78.5,181.0,3.75,12.5,214.5,154.77,122.6
2016,2,19,15,30,133.0,177.0,3.7,12.0,232.0,153.32,118.99
2016,2,19,15,45,121.0,160.0,3.7,12.0,205.5,126.81,97.84
2016,2,19,16,0,109.0,143.0,3.7,12.0,179.0,102.13,80.05
2016,2,19,16,15,98.5,122.0,3.65,11.5,151.0,84.07,70.11
2016,2,19,16,30,88.0,101.0,3.6,11.0,123.0,70.64,58.09
2016,2,19,16,45,70.0,80.0,3.55,11.0,95.0,56.8,45.36
2016,2,19,17,0,52.0,59.0,3.5,11.0,67.0,42.84,32.35
2016,2,19,17,15,26.0,39.5,3.45,10.5,43.5,29.14,19.3
2016,2,19,17,30,0.0,20.0,3.4,10.0,20.0,15.12,1.06
2016,2,19,17,45,0.0,10.0,3.4,10.0,10.0,7.87,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,98.5,19.0,3.6,7.0,29.5,130.11,35.54
2016,2,20,7,30,197.0,38.0,3.6,7.0,59.0,254.72,207.24
2016,2,20,7,45,252.0,55.0,3.6,7.5,96.5,327.69,277.82
2016,2,20,8,0,307.0,72.0,3.6,8.0,134.0,404.18,345.75
2016,2,20,8,15,344.5,87.0,3.45,8.5,173.5,464.63,397.3
2016,2,20,8,30,382.0,102.0,3.3,9.0,213.0,526.04,447.29
2016,2,20,8,45,420.5,110.0,3.15,9.5,251.5,579.56,488.82
2016,2,20,9,0,459.0,118.0,3.0,10.0,290.0,633.16,528.66
2016,2,20,9,15,502.5,125.0,2.85,10.5,334.0,689.92,569.5
2016,2,20,9,30,546.0,132.0,2.7,11.0,378.0,745.74,608.21
2016,2,20,9,45,623.0,122.0,2.55,11.5,425.0,825.26,663.05
2016,2,20,10,0,700.0,112.0,2.4,12.0,472.0,891.52,706.14
2016,2,20,10,15,713.5,117.0,2.25,12.0,503.5,908.36,714.51
2016,2,20,10,30,727.0,122.0,2.1,12.0,535.0,921.73,720.83
2016,2,20,10,45,685.0,144.0,1.95,12.0,546.5,895.68,699.64
2016,2,20,11,0,643.0,166.0,1.8,12.0,558.0,865.47,676.12
2016,2,20,11,15,642.5,172.5,1.65,12.0,574.0,856.64,667.79
2016,2,20,11,30,642.0,179.0,1.5,12.0,590.0,844.66,657.09
2016,2,20,11,45,481.0,236.0,1.4,12.5,547.0,724.92,566.45
2016,2,20,12,0,320.0,293.0,1.3,13.0,504.0,599.98,471.02
2016,2,20,12,15,412.5,265.5,1.3,13.0,538.0,634.32,499.23
2016,2,20,12,30,505.0,238.0,1.3,13.0,572.0,680.81,533.58
2016,2,20,12,45,553.5,218.0,1.35,13.5,581.0,672.88,527.23
2016,2,20,13,0,602.0,198.0,1.4,14.0,590.0,665.83,521.58
2016,2,20,13,15,597.5,196.0,1.5,14.0,578.5,620.32,488.26
2016,2,20,13,30,593.0,194.0,1.6,14.0,567.0,579.97,458.02
2016,2,20,13,45,740.0,143.0,1.7,14.0,593.0,590.46,465.89
2016,2,20,14,0,887.0,92.0,1.8,14.0,619.0,573.01,450.78
2016,2,20,14,15,876.0,90.5,1.9,14.0,590.0,515.05,402.85
2016,2,20,14,30,865.0,89.0,2.0,14.0,561.0,453.85,350.95
2016,2,20,14,45,853.5,85.5,2.15,14.0,526.5,390.52,295.71
2016,2,20,15,0,842.0,82.0,2.3,14.0,492.0,327.44,239.17
2016,2,20,15,15,820.5,79.0,2.4,13.5,451.0,262.96,181.78
2016,2,20,15,30,799.0,76.0,2.5,13.0,410.0,200.51,127.85
2016,2,20,15,45,772.5,71.0,2.6,13.0,365.0,138.21,80.12
2016,2,20,16,0,746.0,66.0,2.7,13.0,320.0,79.18,48.73
2016,2,20,16,15,701.5,61.5,2.65,12.5,271.5,55.41,44.28
2016,2,20,16,30,657.0,57.0,2.6,12.0,223.0,47.49,37.18
2016,2,20,16,45,589.5,49.5,2.55,12.0,175.0,41.27,31.39
2016,2,20,17,0,522.0,42.0,2.5,12.0,127.0,35.08,25.44
2016,2,20,17,15,403.0,32.0,2.5,11.5,83.5,26.59,17.18
2016,2,20,17,30,284.0,22.0,2.5,11.0,40.0,18.21,4.1
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.0,8.65,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,16.5,3.2,8.5,40.0,219.79,94.39
2016,2,21,7,30,427.0,33.0,3.3,9.0,80.0,432.92,350.58
2016,2,21,7,45,521.0,41.0,3.45,10.0,128.0,537.27,445.53
2016,2,21,8,0,615.0,49.0,3.6,11.0,176.0,647.22,536.48
2016,2,21,8,15,671.0,54.5,3.6,11.0,225.5,715.74,592.34
2016,2,21,8,30,727.0,60.0,3.6,11.0,275.0,793.61,652.63
2016,2,21,8,45,767.0,63.5,3.6,11.5,324.0,853.33,695.48
2016,2,21,9,0,807.0,67.0,3.6,12.0,373.0,911.39,735.5
2016,2,21,9,15,832.5,70.0,3.55,12.0,417.5,952.26,762.84
2016,2,21,9,30,858.0,73.0,3.5,12.0,462.0,990.18,787.56
2016,2,21,9,45,877.5,75.0,3.5,12.5,502.0,1005.09,794.51
2016,2,21,10,0,897.0,77.0,3.5,13.0,542.0,1028.42,807.56
2016,2,21,10,15,910.0,79.0,3.45,13.0,575.5,1041.35,814.3
2016,2,21,10,30,923.0,81.0,3.4,13.0,609.0,1050.27,818.45
2016,2,21,10,45,932.0,82.0,3.4,13.5,635.5,1049.77,815.18
2016,2,21,11,0,941.0,83.0,3.4,14.0,662.0,1045.13,809.34
2016,2,21,11,15,946.5,84.0,3.4,14.0,680.5,1032.87,799.98
2016,2,21,11,30,952.0,85.0,3.4,14.0,699.0,1016.5,788.03
2016,2,21,11,45,954.5,85.5,3.4,14.5,709.5,992.68,769.65
2016,2,21,12,0,957.0,86.0,3.4,15.0,720.0,965.02,748.8
2016,2,21,12,15,765.0,149.5,3.5,15.0,657.0,848.87,667.18
2016,2,21,12,30,573.0,213.0,3.6,15.0,594.0,711.99,565.51
2016,2,21,12,45,570.0,212.5,3.7,15.0,589.0,680.06,542.19
2016,2,21,13,0,567.0,212.0,3.8,15.0,584.0,646.36,516.47
2016,2,21,13,15,566.5,207.0,3.9,15.0,572.0,608.6,487.34
2016,2,21,13,30,566.0,202.0,4.0,15.0,560.0,569.33,456.43
2016,2,21,13,45,607.5,180.5,4.15,15.0,553.5,544.7,436.48
2016,2,21,14,0,649.0,159.0,4.3,15.0,547.0,509.05,407.06
2016,2,21,14,15,773.5,121.0,4.45,15.0,562.0,492.63,390.81
2016,2,21,14,30,898.0,83.0,4.6,15.0,577.0,461.04,359.82
2016,2,21,14,45,674.5,128.0,4.75,15.0,486.0,360.18,277.14
2016,2,21,15,0,451.0,173.0,4.9,15.0,395.0,277.37,211.21
2016,2,21,15,15,485.5,150.0,4.95,14.5,370.5,233.4,170.89
2016,2,21,15,30,520.0,127.0,5.0,14.0,346.0,185.38,127.7
2016,2,21,15,45,636.0,97.0,5.05,14.0,336.0,139.24,86.6
2016,2,21,16,0,752.0,67.0,5.1,14.0,326.0,79.23,49.03
2016,2,21,16,15,706.0,62.5,4.95,13.5,277.0,56.26,44.85
2016,2,21,16,30,660.0,58.0,4.8,13.0,228.0,48.26,37.71
2016,2,21,16,45,590.0,51.0,4.65,12.5,179.0,42.42,32.35
2016,2,21,17,0,520.0,44.0,4.5,12.0,130.0,36.64,26.85
2016,2,21,17,15,400.5,33.5,4.4,11.5,86.5,27.78,18.3
2016,2,21,17,30,281.0,23.0,4.3,11.0,43.0,19.02,5.89
2016,2,21,17,45,140.5,11.5,4.25,11.0,21.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
