Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.0,16.0,2.95,9.5,42.5,233.65,124.28
2016,2,22,7,30,462.0,32.0,3.0,10.0,85.0,459.63,372.0
2016,2,22,7,45,548.5,39.5,3.1,10.5,133.0,549.11,453.83
2016,2,22,8,0,635.0,47.0,3.2,11.0,181.0,653.89,540.69
2016,2,22,8,15,688.5,52.0,3.15,11.5,230.5,728.95,599.61
2016,2,22,8,30,742.0,57.0,3.1,12.0,280.0,804.16,655.46
2016,2,22,8,45,776.5,61.0,3.05,12.5,328.5,859.44,693.92
2016,2,22,9,0,811.0,65.0,3.0,13.0,377.0,912.93,729.55
2016,2,22,9,15,836.0,68.0,3.0,13.5,421.5,953.32,755.01
2016,2,22,9,30,861.0,71.0,3.0,14.0,466.0,990.77,777.85
2016,2,22,9,45,878.0,73.5,3.0,14.5,505.0,1003.83,783.31
2016,2,22,10,0,895.0,76.0,3.0,15.0,544.0,1025.32,794.83
2016,2,22,10,15,908.0,78.0,2.95,15.0,577.5,1038.25,801.39
2016,2,22,10,30,921.0,80.0,2.9,15.0,611.0,1047.19,805.4
2016,2,22,10,45,818.5,112.0,2.9,15.5,599.5,984.83,759.81
2016,2,22,11,0,716.0,144.0,2.9,16.0,588.0,913.72,708.59
2016,2,22,11,15,684.5,161.5,2.9,16.0,595.5,885.91,688.9
2016,2,22,11,30,653.0,179.0,2.9,16.0,603.0,855.0,666.68
2016,2,22,11,45,624.0,193.0,2.95,16.5,603.0,820.44,640.6
2016,2,22,12,0,595.0,207.0,3.0,17.0,603.0,776.71,607.4
2016,2,22,12,15,636.0,193.0,3.05,17.0,618.5,780.87,611.0
2016,2,22,12,30,677.0,179.0,3.1,17.0,634.0,772.19,605.04
2016,2,22,12,45,675.5,177.5,3.2,17.0,628.0,736.44,578.82
2016,2,22,13,0,674.0,176.0,3.3,17.0,622.0,698.48,550.67
2016,2,22,13,15,629.5,186.5,3.35,17.0,596.5,639.4,505.48
2016,2,22,13,30,585.0,197.0,3.4,17.0,571.0,576.42,456.83
2016,2,22,13,45,630.0,174.5,3.45,17.0,565.0,552.27,437.46
2016,2,22,14,0,675.0,152.0,3.5,17.0,559.0,516.22,407.79
2016,2,22,14,15,594.5,169.0,3.45,17.0,515.5,447.51,351.59
2016,2,22,14,30,514.0,186.0,3.4,17.0,472.0,381.5,297.29
2016,2,22,14,45,694.5,133.0,3.4,17.0,493.0,370.66,281.54
2016,2,22,15,0,875.0,80.0,3.4,17.0,514.0,333.75,241.25
2016,2,22,15,15,854.5,77.5,3.2,16.5,472.0,267.78,182.45
2016,2,22,15,30,834.0,75.0,3.0,16.0,430.0,203.66,127.45
2016,2,22,15,45,803.0,71.5,2.9,16.0,383.5,139.79,79.55
2016,2,22,16,0,772.0,68.0,2.8,16.0,337.0,79.73,49.22
2016,2,22,16,15,728.5,63.0,2.65,15.5,287.5,56.93,45.08
2016,2,22,16,30,685.0,58.0,2.5,15.0,238.0,52.56,41.24
2016,2,22,16,45,615.0,51.5,2.45,14.5,187.5,43.02,32.65
2016,2,22,17,0,545.0,45.0,2.4,14.0,137.0,37.6,27.52
2016,2,22,17,15,426.5,35.0,2.35,13.5,92.0,29.12,19.4
2016,2,22,17,30,308.0,25.0,2.3,13.0,47.0,20.76,8.01
2016,2,22,17,45,154.0,12.5,2.25,13.0,23.5,9.83,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,7.87,0.0
2016,2,23,7,15,97.5,26.0,2.15,11.0,38.0,131.16,76.99
2016,2,23,7,30,195.0,42.0,2.3,11.0,66.0,256.77,209.34
2016,2,23,7,45,239.0,59.5,2.5,11.5,102.0,321.56,268.91
2016,2,23,8,0,283.0,77.0,2.7,12.0,138.0,388.81,327.35
2016,2,23,8,15,309.0,93.5,2.85,12.0,175.5,440.16,371.02
2016,2,23,8,30,335.0,110.0,3.0,12.0,213.0,491.72,413.35
2016,2,23,8,45,358.5,124.0,3.15,12.5,249.5,537.49,449.02
2016,2,23,9,0,382.0,138.0,3.3,13.0,286.0,582.64,483.19
2016,2,23,9,15,419.5,148.0,3.25,13.0,328.0,635.83,523.44
2016,2,23,9,30,457.0,158.0,3.2,13.0,370.0,688.08,562.01
2016,2,23,9,45,683.0,119.5,3.15,13.5,465.5,883.72,704.52
2016,2,23,10,0,909.0,81.0,3.1,14.0,561.0,1046.37,814.23
2016,2,23,10,15,921.5,82.5,2.9,14.5,594.5,1058.0,815.42
2016,2,23,10,30,934.0,84.0,2.7,15.0,628.0,1065.6,815.3
2016,2,23,10,45,942.5,85.5,2.5,15.5,654.5,1064.98,809.68
2016,2,23,11,0,951.0,87.0,2.3,16.0,681.0,1060.14,801.4
2016,2,23,11,15,956.5,88.0,2.15,16.0,700.0,1047.51,790.24
2016,2,23,11,30,962.0,89.0,2.0,16.0,719.0,1030.72,776.54
2016,2,23,11,45,962.5,90.5,1.9,16.5,729.0,1005.72,756.86
2016,2,23,12,0,963.0,92.0,1.8,17.0,739.0,976.89,734.92
2016,2,23,12,15,963.0,92.0,1.7,17.0,741.0,942.29,710.69
2016,2,23,12,30,963.0,92.0,1.6,17.0,743.0,904.22,684.21
2016,2,23,12,45,958.5,93.0,1.55,17.5,735.5,860.32,653.18
2016,2,23,13,0,954.0,94.0,1.5,18.0,728.0,813.6,620.22
2016,2,23,13,15,949.0,93.0,1.45,18.0,713.5,761.96,583.62
2016,2,23,13,30,944.0,92.0,1.4,18.0,699.0,708.08,543.51
2016,2,23,13,45,934.5,91.5,1.35,18.0,676.0,650.0,499.27
2016,2,23,14,0,925.0,91.0,1.3,18.0,653.0,590.62,452.76
2016,2,23,14,15,913.5,89.5,1.35,18.0,622.5,528.35,403.18
2016,2,23,14,30,902.0,88.0,1.4,18.0,592.0,466.09,351.67
2016,2,23,14,45,885.0,86.0,1.45,18.0,555.0,399.72,295.33
2016,2,23,15,0,868.0,84.0,1.5,18.0,518.0,334.18,238.21
2016,2,23,15,15,846.5,81.0,1.5,17.5,475.5,267.87,180.64
2016,2,23,15,30,825.0,78.0,1.5,17.0,433.0,203.58,126.6
2016,2,23,15,45,790.0,75.0,1.5,17.0,385.5,140.22,80.03
2016,2,23,16,0,755.0,72.0,1.5,17.0,338.0,81.2,51.05
2016,2,23,16,15,710.0,67.0,1.5,16.5,288.5,55.29,43.45
2016,2,23,16,30,665.0,62.0,1.5,16.0,239.0,51.29,39.98
2016,2,23,16,45,584.5,56.0,1.55,15.5,188.0,46.21,35.37
2016,2,23,17,0,504.0,50.0,1.6,15.0,137.0,41.3,30.7
2016,2,23,17,15,388.0,38.5,1.65,14.5,92.0,31.78,21.69
2016,2,23,17,30,272.0,27.0,1.7,14.0,47.0,22.31,9.94
2016,2,23,17,45,136.0,13.5,1.75,14.0,23.5,10.62,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.2,10.0,13.0,67.13,0.0
2016,2,24,7,15,220.5,25.0,1.3,10.5,48.0,243.68,160.24
2016,2,24,7,30,359.0,39.0,1.4,11.0,83.0,384.95,312.51
2016,2,24,7,45,451.0,48.5,1.55,11.5,130.0,488.03,401.26
2016,2,24,8,0,543.0,58.0,1.7,12.0,177.0,596.36,488.97
2016,2,24,8,15,599.0,64.5,1.65,12.0,225.5,672.29,547.68
2016,2,24,8,30,655.0,71.0,1.6,12.0,274.0,749.02,604.17
2016,2,24,8,45,697.5,75.0,1.6,12.5,322.0,809.51,645.68
2016,2,24,9,0,740.0,79.0,1.6,13.0,370.0,861.76,679.84
2016,2,24,9,15,766.5,82.5,1.5,13.5,413.5,903.41,704.22
2016,2,24,9,30,793.0,86.0,1.4,14.0,457.0,942.24,725.86
2016,2,24,9,45,814.0,88.0,1.3,14.5,496.0,970.48,739.68
2016,2,24,10,0,835.0,90.0,1.2,15.0,535.0,995.22,750.9
2016,2,24,10,15,848.5,92.0,1.15,15.5,567.5,1008.55,755.4
2016,2,24,10,30,862.0,94.0,1.1,16.0,600.0,1017.96,757.55
2016,2,24,10,45,871.0,96.0,1.05,16.5,625.5,1018.78,754.3
2016,2,24,11,0,880.0,98.0,1.0,17.0,651.0,1015.53,748.74
2016,2,24,11,15,886.0,99.0,0.95,17.0,669.5,991.61,731.56
2016,2,24,11,30,892.0,100.0,0.9,17.0,688.0,976.53,720.53
2016,2,24,11,45,893.5,101.0,0.9,17.5,697.5,953.39,704.0
2016,2,24,12,0,895.0,102.0,0.9,18.0,707.0,926.65,685.37
2016,2,24,12,15,895.5,102.0,1.0,18.0,709.0,894.48,666.3
2016,2,24,12,30,896.0,102.0,1.1,18.0,711.0,859.05,644.79
2016,2,24,12,45,895.0,101.0,1.2,18.0,705.0,818.28,619.29
2016,2,24,13,0,894.0,100.0,1.3,18.0,699.0,774.7,591.41
2016,2,24,13,15,889.0,99.0,1.4,18.0,685.0,725.69,557.6
2016,2,24,13,30,884.0,98.0,1.5,18.0,671.0,674.62,520.56
2016,2,24,13,45,876.5,97.0,1.65,18.0,649.0,620.21,480.02
2016,2,24,14,0,869.0,96.0,1.8,18.0,627.0,567.23,438.74
2016,2,24,14,15,857.5,94.0,1.85,18.0,598.0,506.46,389.58
2016,2,24,14,30,846.0,92.0,1.9,18.0,569.0,445.38,338.47
2016,2,24,14,45,829.5,90.0,1.95,18.0,533.0,382.46,284.38
2016,2,24,15,0,813.0,88.0,2.0,18.0,497.0,320.4,229.77
2016,2,24,15,15,791.0,84.5,2.0,17.5,456.5,256.95,174.45
2016,2,24,15,30,769.0,81.0,2.0,17.0,416.0,195.66,122.83
2016,2,24,15,45,737.5,77.5,2.05,17.0,370.5,135.85,78.78
2016,2,24,16,0,706.0,74.0,2.1,17.0,325.0,75.25,47.43
2016,2,24,16,15,662.0,68.5,2.05,16.5,277.0,55.72,43.83
2016,2,24,16,30,618.0,63.0,2.0,16.0,229.0,51.48,40.15
2016,2,24,16,45,551.0,55.5,1.95,15.5,181.0,45.47,34.73
2016,2,24,17,0,484.0,48.0,1.9,15.0,133.0,39.48,29.14
2016,2,24,17,15,377.5,37.0,1.9,14.5,90.0,30.42,20.61
2016,2,24,17,30,271.0,26.0,1.9,14.0,47.0,21.4,10.02
2016,2,24,17,45,135.5,13.0,1.95,14.0,23.5,10.23,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.2,12.0,14.0,60.09,0.0
2016,2,25,7,15,197.0,27.5,0.25,12.0,49.0,229.36,158.05
2016,2,25,7,30,323.0,43.0,0.3,12.0,84.0,359.69,288.91
2016,2,25,7,45,403.0,54.5,0.35,12.5,129.5,454.14,367.43
2016,2,25,8,0,483.0,66.0,0.4,13.0,175.0,553.0,444.78
2016,2,25,8,15,539.0,74.0,0.45,13.5,222.5,629.58,501.73
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,706.92,556.65
2016,2,25,8,45,633.5,88.0,0.55,14.5,316.0,765.19,595.81
2016,2,25,9,0,672.0,94.0,0.6,15.0,362.0,822.22,632.94
2016,2,25,9,15,700.0,98.5,0.65,15.0,405.0,865.15,660.69
2016,2,25,9,30,728.0,103.0,0.7,15.0,448.0,905.61,686.51
2016,2,25,9,45,753.5,105.0,0.75,15.5,486.5,937.46,705.05
2016,2,25,10,0,779.0,107.0,0.8,16.0,525.0,958.52,716.48
2016,2,25,10,15,729.5,126.5,0.8,16.5,536.5,936.6,699.05
2016,2,25,10,30,680.0,146.0,0.8,17.0,548.0,902.48,674.41
2016,2,25,10,45,523.5,207.0,0.8,17.5,524.5,792.5,597.98
2016,2,25,11,0,367.0,268.0,0.8,18.0,501.0,669.41,509.02
2016,2,25,11,15,451.0,247.5,0.75,18.0,541.5,739.56,559.2
2016,2,25,11,30,535.0,227.0,0.7,18.0,582.0,783.11,588.28
2016,2,25,11,45,535.5,231.0,0.65,18.5,591.0,768.47,575.17
2016,2,25,12,0,536.0,235.0,0.6,19.0,600.0,751.31,561.24
2016,2,25,12,15,561.0,226.5,0.45,19.0,610.0,740.41,551.73
2016,2,25,12,30,586.0,218.0,0.3,19.0,620.0,725.74,539.54
2016,2,25,12,45,593.0,213.0,0.2,19.5,616.5,696.46,517.08
2016,2,25,13,0,600.0,208.0,0.1,20.0,613.0,670.71,497.1
2016,2,25,13,15,599.0,204.0,0.2,20.0,601.5,631.66,470.94
2016,2,25,13,30,598.0,200.0,0.3,20.0,590.0,585.46,439.44
2016,2,25,13,45,722.5,152.0,0.4,20.0,607.5,584.84,439.75
2016,2,25,14,0,847.0,104.0,0.5,20.0,625.0,562.14,422.36
2016,2,25,14,15,835.5,102.0,0.7,20.0,596.5,502.4,377.24
2016,2,25,14,30,824.0,100.0,0.9,20.0,568.0,442.38,329.78
2016,2,25,14,45,804.0,99.0,1.1,20.0,532.5,380.2,278.54
2016,2,25,15,0,784.0,98.0,1.3,20.0,497.0,319.31,226.64
2016,2,25,15,15,761.5,94.5,1.55,19.5,456.0,257.38,173.98
2016,2,25,15,30,739.0,91.0,1.8,19.0,415.0,193.84,121.54
2016,2,25,15,45,707.5,86.5,2.05,18.5,370.0,134.41,78.45
2016,2,25,16,0,676.0,82.0,2.3,18.0,325.0,78.94,51.34
2016,2,25,16,15,632.0,75.5,2.25,17.5,277.5,60.42,47.77
2016,2,25,16,30,588.0,69.0,2.2,17.0,230.0,55.63,43.64
2016,2,25,16,45,531.0,60.0,2.15,16.5,183.0,48.74,37.48
2016,2,25,17,0,474.0,51.0,2.1,16.0,136.0,41.77,31.05
2016,2,25,17,15,369.5,39.5,2.0,15.5,93.0,32.39,22.28
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,23.02,11.75
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,11.02,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,12.0,10.0,7.87,0.0
2016,2,26,7,15,27.5,29.0,1.4,12.0,32.5,56.52,37.1
2016,2,26,7,30,55.0,48.0,1.5,12.0,55.0,116.53,93.19
2016,2,26,7,45,74.5,69.0,1.65,12.5,83.5,159.92,131.87
2016,2,26,8,0,94.0,90.0,1.8,13.0,112.0,203.07,169.44
2016,2,26,8,15,107.0,111.5,1.85,13.5,141.5,241.34,201.68
2016,2,26,8,30,120.0,133.0,1.9,14.0,171.0,279.43,232.84
2016,2,26,8,45,132.0,152.0,1.95,14.5,200.0,312.67,259.23
2016,2,26,9,0,144.0,171.0,2.0,15.0,229.0,345.82,284.92
2016,2,26,9,15,130.0,190.5,2.0,15.0,247.0,353.39,289.36
2016,2,26,9,30,116.0,210.0,2.0,15.0,265.0,359.78,292.91
2016,2,26,9,45,183.5,224.5,2.05,15.5,320.0,441.64,357.71
2016,2,26,10,0,251.0,239.0,2.1,16.0,375.0,548.0,438.23
2016,2,26,10,15,420.5,208.0,2.05,16.0,452.0,703.55,555.63
2016,2,26,10,30,590.0,177.0,2.0,16.0,529.0,844.1,656.03
2016,2,26,10,45,578.0,190.5,2.0,16.0,547.5,828.46,642.55
2016,2,26,11,0,566.0,204.0,2.0,16.0,566.0,819.57,635.03
2016,2,26,11,15,583.5,204.5,2.0,16.0,587.0,822.52,636.54
2016,2,26,11,30,601.0,205.0,2.0,16.0,608.0,830.15,641.05
2016,2,26,11,45,575.5,218.0,2.05,16.5,608.5,791.57,611.92
2016,2,26,12,0,550.0,231.0,2.1,17.0,609.0,759.3,587.38
2016,2,26,12,15,536.5,237.0,2.15,17.0,606.5,729.14,565.58
2016,2,26,12,30,523.0,243.0,2.2,17.0,604.0,697.47,542.47
2016,2,26,12,45,534.0,236.5,2.3,17.0,602.0,672.03,524.48
2016,2,26,13,0,545.0,230.0,2.4,17.0,600.0,643.94,504.11
2016,2,26,13,15,520.0,234.5,2.45,17.0,582.0,598.24,469.48
2016,2,26,13,30,495.0,239.0,2.5,17.0,564.0,553.05,434.76
2016,2,26,13,45,406.0,255.0,2.65,17.0,516.5,470.37,370.98
2016,2,26,14,0,317.0,271.0,2.8,17.0,469.0,407.82,321.7
2016,2,26,14,15,311.5,260.0,2.85,16.5,446.5,371.25,292.69
2016,2,26,14,30,306.0,249.0,2.9,16.0,424.0,335.04,263.14
2016,2,26,14,45,548.0,170.5,2.95,16.0,460.5,340.39,260.57
2016,2,26,15,0,790.0,92.0,3.0,16.0,497.0,314.96,228.64
2016,2,26,15,15,530.5,136.5,3.05,15.5,399.5,229.61,164.03
2016,2,26,15,30,271.0,181.0,3.1,15.0,302.0,176.92,130.53
2016,2,26,15,45,480.5,128.0,3.15,15.0,314.5,138.37,92.11
2016,2,26,16,0,690.0,75.0,3.2,15.0,327.0,73.19,47.62
2016,2,26,16,15,646.5,70.0,3.1,14.5,279.5,56.53,44.92
2016,2,26,16,30,603.0,65.0,3.0,14.0,232.0,52.73,41.61
2016,2,26,16,45,538.0,57.5,2.9,14.0,184.5,46.81,36.18
2016,2,26,17,0,473.0,50.0,2.8,14.0,137.0,40.91,30.59
2016,2,26,17,15,368.0,39.5,2.55,13.5,94.0,32.33,22.49
2016,2,26,17,30,263.0,29.0,2.3,13.0,51.0,23.81,12.97
2016,2,26,17,45,131.5,14.5,2.05,12.5,25.5,11.41,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,17.31,0.0
2016,2,27,7,15,221.0,30.5,2.1,11.0,61.0,254.03,191.59
2016,2,27,7,30,442.0,39.0,2.2,11.0,100.0,451.97,370.72
2016,2,27,7,45,526.0,46.5,2.3,11.5,148.5,548.76,452.84
2016,2,27,8,0,610.0,54.0,2.4,12.0,197.0,650.02,534.26
2016,2,27,8,15,660.0,59.5,2.35,12.5,246.0,720.93,587.84
2016,2,27,8,30,710.0,65.0,2.3,13.0,295.0,785.67,634.16
2016,2,27,8,45,745.0,68.5,2.3,13.5,342.5,840.24,671.36
2016,2,27,9,0,780.0,72.0,2.3,14.0,390.0,893.0,705.96
2016,2,27,9,15,804.0,75.5,2.25,14.0,434.0,932.56,731.09
2016,2,27,9,30,828.0,79.0,2.2,14.0,478.0,969.19,753.76
2016,2,27,9,45,844.0,81.5,2.15,14.5,516.5,993.1,765.95
2016,2,27,10,0,860.0,84.0,2.1,15.0,555.0,1013.37,775.65
2016,2,27,10,15,872.5,86.0,2.05,15.0,588.0,1012.75,772.76
2016,2,27,10,30,885.0,88.0,2.0,15.0,621.0,1020.99,776.23
2016,2,27,10,45,892.5,90.0,1.95,15.5,646.5,1020.17,772.23
2016,2,27,11,0,900.0,92.0,1.9,16.0,672.0,1015.31,765.84
2016,2,27,11,15,906.0,93.0,1.9,16.0,690.0,1003.75,757.36
2016,2,27,11,30,912.0,94.0,1.9,16.0,708.0,988.2,746.46
2016,2,27,11,45,725.5,165.5,1.95,16.5,659.0,885.27,675.81
2016,2,27,12,0,539.0,237.0,2.0,17.0,610.0,754.95,582.14
2016,2,27,12,15,553.0,233.0,2.05,16.5,616.0,738.82,573.04
2016,2,27,12,30,567.0,229.0,2.1,16.0,622.0,719.6,560.45
2016,2,27,12,45,518.0,245.5,2.2,16.0,603.0,667.24,521.65
2016,2,27,13,0,469.0,262.0,2.3,16.0,584.0,616.1,483.38
2016,2,27,13,15,464.5,259.5,2.35,16.0,572.5,581.15,457.15
2016,2,27,13,30,460.0,257.0,2.4,16.0,561.0,545.21,429.55
2016,2,27,13,45,511.0,229.0,2.45,16.0,557.0,519.79,409.9
2016,2,27,14,0,562.0,201.0,2.5,16.0,553.0,488.22,384.36
2016,2,27,14,15,563.0,189.0,2.5,16.0,528.0,439.95,344.59
2016,2,27,14,30,564.0,177.0,2.5,16.0,503.0,390.88,303.11
2016,2,27,14,45,500.5,182.5,2.5,16.0,458.5,331.93,253.96
2016,2,27,15,0,437.0,188.0,2.5,16.0,414.0,279.57,210.27
2016,2,27,15,15,614.0,134.5,2.5,15.5,424.0,249.71,176.7
2016,2,27,15,30,791.0,81.0,2.5,15.0,434.0,195.85,122.96
2016,2,27,15,45,767.0,76.0,2.5,15.0,389.0,134.11,77.37
2016,2,27,16,0,743.0,71.0,2.5,15.0,344.0,75.35,49.54
2016,2,27,16,15,701.5,66.0,2.45,14.5,295.5,58.84,46.97
2016,2,27,16,30,660.0,61.0,2.4,14.0,247.0,50.39,39.53
2016,2,27,16,45,602.5,54.0,2.35,14.0,198.0,44.73,34.35
2016,2,27,17,0,545.0,47.0,2.3,14.0,149.0,39.06,29.0
2016,2,27,17,15,439.0,37.5,2.4,13.5,103.5,31.07,21.46
2016,2,27,17,30,333.0,28.0,2.5,13.0,58.0,23.18,12.87
2016,2,27,17,45,166.5,14.0,2.6,12.5,29.0,11.39,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.75,10.5,5.0,3.93,0.0
2016,2,28,7,0,0.0,10.0,2.8,11.0,10.0,7.6,0.0
2016,2,28,7,15,0.0,28.5,2.85,11.0,28.5,25.24,14.17
2016,2,28,7,30,0.0,47.0,2.9,11.0,47.0,44.3,31.77
2016,2,28,7,45,7.5,67.0,3.0,11.5,69.0,70.25,54.81
2016,2,28,8,0,15.0,87.0,3.1,12.0,91.0,95.78,77.29
2016,2,28,8,15,21.5,107.0,3.05,12.0,113.5,120.36,98.72
2016,2,28,8,30,28.0,127.0,3.0,12.0,136.0,162.11,134.27
2016,2,28,8,45,33.5,145.0,2.95,12.5,157.5,184.91,153.03
2016,2,28,9,0,39.0,163.0,2.9,13.0,179.0,207.8,171.54
2016,2,28,9,15,54.0,185.5,2.8,13.5,210.0,246.17,202.75
2016,2,28,9,30,69.0,208.0,2.7,14.0,241.0,284.43,233.2
2016,2,28,9,45,122.5,229.5,2.65,14.5,295.0,384.02,313.05
2016,2,28,10,0,176.0,251.0,2.6,15.0,349.0,460.08,372.04
2016,2,28,10,15,195.5,265.5,2.55,15.0,380.0,491.62,395.36
2016,2,28,10,30,215.0,280.0,2.5,15.0,411.0,522.0,417.76
2016,2,28,10,45,329.0,267.5,2.5,15.0,476.5,639.02,507.47
2016,2,28,11,0,443.0,255.0,2.5,15.0,542.0,751.24,590.08
2016,2,28,11,15,482.5,246.5,2.55,15.0,567.0,767.96,601.63
2016,2,28,11,30,522.0,238.0,2.6,15.0,592.0,780.82,611.2
2016,2,28,11,45,491.5,254.5,2.65,15.5,592.0,750.05,586.52
2016,2,28,12,0,461.0,271.0,2.7,16.0,592.0,717.92,561.23
2016,2,28,12,15,335.0,303.5,2.75,16.0,537.5,601.26,473.04
2016,2,28,12,30,209.0,336.0,2.8,16.0,483.0,492.77,389.25
2016,2,28,12,45,238.5,328.5,2.9,16.0,494.5,494.14,391.48
2016,2,28,13,0,268.0,321.0,3.0,16.0,506.0,507.29,401.65
2016,2,28,13,15,374.0,285.0,3.05,16.0,537.0,527.74,418.63
2016,2,28,13,30,480.0,249.0,3.1,16.0,568.0,550.38,436.01
2016,2,28,13,45,432.0,254.5,3.15,16.0,535.0,493.75,391.04
2016,2,28,14,0,384.0,260.0,3.2,16.0,502.0,432.63,342.57
2016,2,28,14,15,440.0,231.5,3.2,16.0,497.0,414.92,326.87
2016,2,28,14,30,496.0,203.0,3.2,16.0,492.0,382.36,298.06
2016,2,28,14,45,281.5,213.5,3.25,16.0,375.5,272.39,211.76
2016,2,28,15,0,67.0,224.0,3.3,16.0,259.0,188.64,148.63
2016,2,28,15,15,105.0,210.0,3.3,15.5,260.0,178.9,139.39
2016,2,28,15,30,143.0,196.0,3.3,15.0,261.0,164.45,125.94
2016,2,28,15,45,174.5,173.5,3.3,15.0,244.5,138.02,103.96
2016,2,28,16,0,206.0,151.0,3.3,15.0,228.0,108.14,83.81
2016,2,28,16,15,183.5,134.0,3.3,14.5,195.5,93.09,77.24
2016,2,28,16,30,161.0,117.0,3.3,14.0,163.0,81.74,67.35
2016,2,28,16,45,142.0,96.0,3.3,14.0,130.5,67.94,54.95
2016,2,28,17,0,123.0,75.0,3.3,14.0,98.0,53.85,42.06
2016,2,28,17,15,88.5,54.0,3.3,13.5,68.0,39.37,28.73
2016,2,28,17,30,54.0,33.0,3.3,13.0,38.0,24.64,14.35
2016,2,28,17,45,27.0,16.5,3.3,13.0,19.0,12.63,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,9.5,13.5,68.79,0.0
2016,2,29,7,0,184.0,18.0,2.4,10.0,27.0,186.74,16.98
2016,2,29,7,15,316.5,30.0,2.45,10.5,67.5,327.35,260.89
2016,2,29,7,30,449.0,42.0,2.5,11.0,108.0,461.2,381.17
2016,2,29,7,45,536.5,48.5,2.6,11.5,157.5,560.14,464.33
2016,2,29,8,0,624.0,55.0,2.7,12.0,207.0,663.61,546.85
2016,2,29,8,15,673.0,60.5,2.7,12.5,257.0,727.38,594.86
2016,2,29,8,30,722.0,66.0,2.7,13.0,307.0,798.8,646.4
2016,2,29,8,45,464.0,120.5,2.7,13.5,284.0,632.52,518.46
2016,2,29,9,0,206.0,175.0,2.7,14.0,261.0,408.24,337.08
2016,2,29,9,15,520.0,127.5,2.65,14.5,376.0,708.65,574.3
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,976.76,761.94
2016,2,29,9,45,844.0,85.0,2.55,15.5,528.5,997.72,769.8
2016,2,29,10,0,854.0,90.0,2.5,16.0,566.0,1014.89,777.57
2016,2,29,10,15,866.5,92.0,2.4,16.0,598.5,1026.91,782.81
2016,2,29,10,30,879.0,94.0,2.3,16.0,631.0,1021.81,776.67
2016,2,29,10,45,889.0,94.5,2.25,16.5,657.0,1021.49,773.24
2016,2,29,11,0,899.0,95.0,2.2,17.0,683.0,1017.14,767.26
2016,2,29,11,15,905.0,96.0,2.1,17.0,701.0,1005.35,757.4
2016,2,29,11,30,911.0,97.0,2.0,17.0,719.0,989.56,745.12
2016,2,29,11,45,919.5,94.5,1.95,17.5,730.5,968.25,728.6
2016,2,29,12,0,928.0,92.0,1.9,18.0,742.0,942.96,709.67
2016,2,29,12,15,758.5,159.0,1.9,18.0,691.0,848.77,645.96
2016,2,29,12,30,589.0,226.0,1.9,18.0,640.0,732.63,562.85
2016,2,29,12,45,595.0,220.0,1.9,18.5,635.0,701.11,539.98
2016,2,29,13,0,601.0,214.0,1.9,19.0,630.0,673.06,518.35
2016,2,29,13,15,551.0,228.0,1.85,19.0,604.0,610.48,471.53
2016,2,29,13,30,501.0,242.0,1.8,19.0,578.0,556.01,430.1
2016,2,29,13,45,535.5,220.5,1.8,19.0,569.5,524.17,405.85
2016,2,29,14,0,570.0,199.0,1.8,19.0,561.0,487.88,377.07
2016,2,29,14,15,563.0,192.0,1.75,19.0,535.5,439.44,337.83
2016,2,29,14,30,556.0,185.0,1.7,19.0,510.0,390.94,297.59
2016,2,29,14,45,696.0,136.0,1.65,19.5,518.0,365.19,270.38
2016,2,29,15,0,836.0,87.0,1.6,20.0,526.0,319.3,224.61
2016,2,29,15,15,815.5,84.0,1.5,19.5,484.5,254.99,169.1
2016,2,29,15,30,795.0,81.0,1.4,19.0,443.0,192.65,117.68
2016,2,29,15,45,762.5,78.5,1.3,19.0,396.5,131.8,74.89
2016,2,29,16,0,730.0,76.0,1.2,19.0,350.0,75.01,50.99
2016,2,29,16,15,688.5,71.0,1.1,18.5,301.0,57.71,45.19
2016,2,29,16,30,647.0,66.0,1.0,18.0,252.0,53.87,41.95
2016,2,29,16,45,577.0,60.0,0.95,18.0,202.0,48.97,37.56
2016,2,29,17,0,507.0,54.0,0.9,18.0,152.0,44.19,33.08
2016,2,29,17,15,406.5,43.0,0.85,17.5,107.0,35.23,24.84
2016,2,29,17,30,306.0,32.0,0.8,17.0,62.0,26.3,15.94
2016,2,29,17,45,153.0,16.0,0.8,17.0,31.0,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,108.5,9.5,2.15,11.5,15.5,80.26,0.0
2016,3,1,7,0,217.0,19.0,2.3,12.0,31.0,213.95,64.64
2016,3,1,7,15,348.0,30.5,2.35,12.5,73.5,351.71,280.47
2016,3,1,7,30,479.0,42.0,2.4,13.0,116.0,485.33,397.76
2016,3,1,7,45,559.5,49.0,2.5,13.5,166.0,580.16,476.41
2016,3,1,8,0,640.0,56.0,2.6,14.0,216.0,679.05,554.18
2016,3,1,8,15,687.5,61.5,2.5,14.5,266.0,742.02,600.17
2016,3,1,8,30,735.0,67.0,2.4,15.0,316.0,812.44,649.27
2016,3,1,8,45,635.0,95.0,2.35,15.5,332.5,775.71,619.18
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,711.88,569.78
2016,3,1,9,15,546.5,135.0,2.35,16.0,387.0,744.5,593.14
2016,3,1,9,30,558.0,147.0,2.4,16.0,425.0,774.76,613.68
2016,3,1,9,45,594.0,148.0,2.45,16.5,464.5,825.52,647.54
2016,3,1,10,0,630.0,149.0,2.5,17.0,504.0,863.53,671.65
2016,3,1,10,15,771.5,116.0,2.5,17.0,575.0,958.2,735.63
2016,3,1,10,30,913.0,83.0,2.5,17.0,646.0,1042.78,790.57
2016,3,1,10,45,923.0,83.5,2.55,17.0,672.5,1042.3,788.64
2016,3,1,11,0,933.0,84.0,2.6,17.0,699.0,1037.64,785.03
2016,3,1,11,15,938.5,85.0,2.55,17.0,717.5,1024.93,775.18
2016,3,1,11,30,944.0,86.0,2.5,17.0,736.0,1008.1,762.82
2016,3,1,11,45,949.5,85.5,2.5,17.0,747.0,985.49,747.29
2016,3,1,12,0,955.0,85.0,2.5,17.0,758.0,958.89,729.19
2016,3,1,12,15,955.5,85.0,2.5,17.0,760.0,924.59,705.89
2016,3,1,12,30,956.0,85.0,2.5,17.0,762.0,886.79,680.2
2016,3,1,12,45,954.5,84.5,2.5,17.0,755.5,843.57,650.61
2016,3,1,13,0,953.0,84.0,2.5,17.0,749.0,797.35,618.72
2016,3,1,13,15,948.0,83.5,2.5,17.0,734.0,745.92,581.53
2016,3,1,13,30,943.0,83.0,2.5,17.0,719.0,692.25,540.6
2016,3,1,13,45,936.5,82.0,2.55,17.0,696.5,635.22,496.21
2016,3,1,14,0,930.0,81.0,2.6,17.0,674.0,576.6,449.12
2016,3,1,14,15,919.5,79.5,2.6,17.0,643.5,514.31,397.45
2016,3,1,14,30,909.0,78.0,2.6,17.0,613.0,451.44,343.61
2016,3,1,14,45,895.0,75.5,2.6,17.0,576.5,386.17,286.38
2016,3,1,15,0,881.0,73.0,2.6,17.0,540.0,321.34,228.39
2016,3,1,15,15,861.0,71.0,2.55,16.5,497.5,256.27,170.94
2016,3,1,15,30,841.0,69.0,2.5,16.0,455.0,188.9,114.38
2016,3,1,15,45,813.0,66.0,2.5,16.0,408.0,125.3,68.95
2016,3,1,16,0,785.0,63.0,2.5,16.0,361.0,65.12,43.81
2016,3,1,16,15,745.5,59.0,2.3,15.5,311.5,53.94,42.42
2016,3,1,16,30,706.0,55.0,2.1,15.0,262.0,50.27,39.28
2016,3,1,16,45,643.5,50.0,1.95,14.5,211.5,45.55,35.07
2016,3,1,17,0,581.0,45.0,1.8,14.0,161.0,40.91,30.77
2016,3,1,17,15,483.5,37.0,1.7,13.5,114.5,30.86,21.49
2016,3,1,17,30,386.0,29.0,1.6,13.0,68.0,24.11,14.6
2016,3,1,17,45,193.0,14.5,1.55,13.0,34.0,11.77,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,5.0,2.05,12.5,5.0,3.93,0.0
2016,3,2,7,0,0.0,10.0,2.2,13.0,10.0,7.59,0.0
2016,3,2,7,15,0.0,23.0,2.3,13.0,23.0,17.54,8.7
2016,3,2,7,30,0.0,36.0,2.4,13.0,36.0,27.52,17.67
2016,3,2,7,45,0.0,51.5,2.5,13.5,51.5,41.02,29.46
2016,3,2,8,0,0.0,67.0,2.6,14.0,67.0,54.88,41.42
2016,3,2,8,15,0.0,82.5,2.5,14.5,82.5,68.54,53.03
2016,3,2,8,30,0.0,98.0,2.4,15.0,98.0,82.09,64.33
2016,3,2,8,45,85.0,140.5,2.3,15.5,176.5,224.6,186.11
2016,3,2,9,0,170.0,183.0,2.2,16.0,255.0,381.68,313.22
2016,3,2,9,15,213.5,199.0,2.2,16.0,299.5,442.33,360.21
2016,3,2,9,30,257.0,215.0,2.2,16.0,344.0,527.5,424.85
2016,3,2,9,45,340.5,215.5,2.25,16.5,400.5,610.15,486.9
2016,3,2,10,0,424.0,216.0,2.3,17.0,457.0,717.69,567.5
2016,3,2,10,15,545.5,188.5,2.35,17.0,516.0,806.96,629.81
2016,3,2,10,30,667.0,161.0,2.4,17.0,575.0,904.59,696.8
2016,3,2,10,45,606.0,191.5,2.5,17.5,579.0,865.06,666.87
2016,3,2,11,0,545.0,222.0,2.6,18.0,583.0,815.66,629.79
2016,3,2,11,15,538.0,231.5,2.7,18.0,596.0,804.18,621.56
2016,3,2,11,30,531.0,241.0,2.8,18.0,609.0,790.12,611.18
2016,3,2,11,45,462.0,272.0,2.95,18.0,595.5,737.48,571.93
2016,3,2,12,0,393.0,303.0,3.1,18.0,582.0,667.06,519.92
2016,3,2,12,15,390.5,304.5,3.2,18.0,582.5,646.7,505.25
2016,3,2,12,30,388.0,306.0,3.3,18.0,583.0,624.9,489.06
2016,3,2,12,45,318.0,319.5,3.4,18.0,545.5,560.39,439.59
2016,3,2,13,0,248.0,333.0,3.5,18.0,508.0,485.59,382.16
2016,3,2,13,15,236.0,334.0,3.5,17.5,498.0,460.37,363.28
2016,3,2,13,30,224.0,335.0,3.5,17.0,488.0,435.41,344.17
2016,3,2,13,45,199.5,319.5,3.5,17.0,452.0,389.55,308.12
2016,3,2,14,0,175.0,304.0,3.5,17.0,416.0,346.48,274.01
2016,3,2,14,15,253.5,278.0,3.45,16.5,433.0,353.2,278.83
2016,3,2,14,30,332.0,252.0,3.4,16.0,450.0,343.05,268.81
2016,3,2,14,45,360.5,229.5,3.4,16.0,432.5,308.99,238.79
2016,3,2,15,0,389.0,207.0,3.4,16.0,415.0,271.72,205.32
2016,3,2,15,15,242.5,203.5,3.35,15.5,329.5,205.7,155.37
2016,3,2,15,30,96.0,200.0,3.3,15.0,244.0,158.29,122.75
2016,3,2,15,45,114.5,180.5,3.3,15.0,228.0,135.29,104.08
2016,3,2,16,0,133.0,161.0,3.3,15.0,212.0,110.51,92.13
2016,3,2,16,15,117.0,142.0,3.15,14.5,182.5,97.04,80.67
2016,3,2,16,30,101.0,123.0,3.0,14.0,153.0,84.87,70.13
2016,3,2,16,45,92.0,101.0,2.95,14.0,124.0,70.81,57.56
2016,3,2,17,0,83.0,79.0,2.9,14.0,95.0,56.38,44.45
2016,3,2,17,15,59.0,57.5,2.8,13.5,67.5,41.77,31.07
2016,3,2,17,30,35.0,36.0,2.7,13.0,40.0,26.91,17.09
2016,3,2,17,45,17.5,18.0,2.6,13.0,20.0,13.87,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
