Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,15.84,3.34
2016,3,3,7,15,23.5,39.5,2.3,13.0,43.0,63.5,47.33
2016,3,3,7,30,47.0,59.0,2.4,13.0,66.0,104.94,84.59
2016,3,3,7,45,62.0,80.0,2.5,13.5,93.5,142.03,117.24
2016,3,3,8,0,77.0,101.0,2.6,14.0,121.0,196.46,163.57
2016,3,3,8,15,87.0,122.0,2.5,14.0,149.0,230.39,192.05
2016,3,3,8,30,97.0,143.0,2.4,14.0,177.0,264.18,219.75
2016,3,3,8,45,49.5,144.0,2.3,14.0,161.5,194.04,159.82
2016,3,3,9,0,2.0,145.0,2.2,14.0,146.0,127.51,102.21
2016,3,3,9,15,1.0,114.0,2.1,14.0,114.5,92.95,73.15
2016,3,3,9,30,0.0,83.0,2.0,14.0,83.0,63.82,48.5
2016,3,3,9,45,16.5,156.0,1.95,14.5,165.5,146.27,117.61
2016,3,3,10,0,33.0,229.0,1.9,15.0,248.0,258.18,215.28
2016,3,3,10,15,32.5,240.0,1.9,15.0,259.5,265.93,213.08
2016,3,3,10,30,32.0,251.0,1.9,15.0,271.0,273.58,218.63
2016,3,3,10,45,21.0,236.5,1.95,15.0,250.0,221.57,176.61
2016,3,3,11,0,10.0,222.0,2.0,15.0,229.0,194.75,154.61
2016,3,3,11,15,34.5,267.0,2.2,15.0,291.0,281.19,224.28
2016,3,3,11,30,59.0,312.0,2.4,15.0,353.0,347.75,276.7
2016,3,3,11,45,60.0,315.0,2.6,15.5,357.5,346.08,274.63
2016,3,3,12,0,61.0,318.0,2.8,16.0,362.0,344.17,272.68
2016,3,3,12,15,40.0,291.5,2.7,15.5,320.5,293.87,233.09
2016,3,3,12,30,19.0,265.0,2.6,15.0,279.0,231.42,183.56
2016,3,3,12,45,45.5,294.5,2.55,15.0,327.5,291.25,231.73
2016,3,3,13,0,72.0,324.0,2.5,15.0,376.0,332.57,264.3
2016,3,3,13,15,72.5,317.5,2.4,15.0,368.5,319.5,253.77
2016,3,3,13,30,73.0,311.0,2.3,15.0,361.0,306.38,243.37
2016,3,3,13,45,46.5,276.0,2.25,15.0,307.5,253.24,201.17
2016,3,3,14,0,20.0,241.0,2.2,15.0,254.0,198.38,157.39
2016,3,3,14,15,74.5,259.0,2.1,15.0,304.0,240.39,191.09
2016,3,3,14,30,129.0,277.0,2.0,15.0,354.0,272.98,215.79
2016,3,3,14,45,197.0,255.0,1.95,15.0,364.5,266.45,208.22
2016,3,3,15,0,265.0,233.0,1.9,15.0,375.0,254.14,194.82
2016,3,3,15,15,143.5,205.0,1.9,15.0,281.0,183.45,140.94
2016,3,3,15,30,22.0,177.0,1.9,15.0,187.0,133.39,105.26
2016,3,3,15,45,11.0,151.5,1.9,15.0,156.5,111.64,88.18
2016,3,3,16,0,0.0,126.0,1.9,15.0,126.0,91.91,75.79
2016,3,3,16,15,0.0,108.5,1.75,14.5,108.5,79.57,65.25
2016,3,3,16,30,0.0,91.0,1.6,14.0,91.0,67.21,54.49
2016,3,3,16,45,0.0,73.5,1.5,14.0,73.5,54.72,43.33
2016,3,3,17,0,0.0,56.0,1.4,14.0,56.0,42.12,31.89
2016,3,3,17,15,0.0,40.0,1.3,14.0,40.0,30.41,21.14
2016,3,3,17,30,0.0,24.0,1.2,14.0,24.0,18.31,9.9
2016,3,3,17,45,0.0,12.0,1.2,14.0,12.0,9.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.75,12.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,1.9,13.0,14.0,10.65,1.17
2016,3,4,7,15,0.0,29.5,2.05,13.0,29.5,22.54,13.02
2016,3,4,7,30,0.0,45.0,2.2,13.0,45.0,36.69,25.53
2016,3,4,7,45,0.0,63.0,2.35,13.5,63.0,53.59,40.23
2016,3,4,8,0,0.0,81.0,2.5,14.0,81.0,70.02,54.34
2016,3,4,8,15,0.0,99.0,2.65,14.0,99.0,86.16,68.09
2016,3,4,8,30,0.0,117.0,2.8,14.0,117.0,102.12,81.48
2016,3,4,8,45,0.0,102.5,2.95,14.5,102.5,83.64,65.56
2016,3,4,9,0,0.0,88.0,3.1,15.0,88.0,68.63,52.63
2016,3,4,9,15,0.0,88.5,3.3,15.0,88.5,68.53,52.41
2016,3,4,9,30,0.0,89.0,3.5,15.0,89.0,68.65,52.36
2016,3,4,9,45,0.0,110.0,3.7,15.5,110.0,86.65,67.12
2016,3,4,10,0,0.0,131.0,3.9,16.0,131.0,104.85,81.87
2016,3,4,10,15,0.0,73.0,3.9,16.0,73.0,56.16,41.35
2016,3,4,10,30,0.0,15.0,3.9,16.0,15.0,11.49,3.98
2016,3,4,10,45,0.0,79.5,3.95,16.0,79.5,61.25,45.47
2016,3,4,11,0,0.0,144.0,4.0,16.0,144.0,114.47,89.2
2016,3,4,11,15,0.0,90.0,4.0,16.0,90.0,69.45,52.06
2016,3,4,11,30,0.0,36.0,4.0,16.0,36.0,27.67,17.43
2016,3,4,11,45,0.0,95.5,4.05,16.0,95.5,73.81,55.63
2016,3,4,12,0,0.0,155.0,4.1,16.0,155.0,122.59,95.53
2016,3,4,12,15,0.0,125.5,4.2,16.0,125.5,98.02,75.4
2016,3,4,12,30,0.0,96.0,4.3,16.0,96.0,74.21,55.88
2016,3,4,12,45,13.0,187.0,4.4,16.0,196.5,158.23,124.97
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,243.02,193.32
2016,3,4,13,15,26.0,272.5,4.45,15.5,291.0,235.58,187.58
2016,3,4,13,30,26.0,267.0,4.4,15.0,285.0,228.16,182.01
2016,3,4,13,45,42.0,276.5,4.35,15.0,304.5,250.59,200.25
2016,3,4,14,0,58.0,286.0,4.3,15.0,324.0,260.97,208.54
2016,3,4,14,15,74.0,279.5,4.1,15.0,325.5,255.92,204.21
2016,3,4,14,30,90.0,273.0,3.9,15.0,327.0,248.78,197.94
2016,3,4,14,45,100.5,258.0,3.75,15.0,315.5,231.27,183.1
2016,3,4,15,0,111.0,243.0,3.6,15.0,304.0,212.6,167.05
2016,3,4,15,15,55.5,197.0,3.55,15.0,227.5,157.57,123.8
2016,3,4,15,30,0.0,151.0,3.5,15.0,151.0,112.33,89.0
2016,3,4,15,45,0.0,79.0,3.5,15.0,79.0,60.69,45.94
2016,3,4,16,0,0.0,7.0,3.5,15.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,3.6,14.5,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,3.7,14.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,3.8,14.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.05,14.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,5.65,14.0,5.0,3.93,0.0
2016,3,5,7,0,0.0,10.0,6.0,14.0,10.0,7.58,0.0
2016,3,5,7,15,0.0,21.0,6.25,14.0,21.0,15.99,7.57
2016,3,5,7,30,0.0,32.0,6.5,14.0,32.0,24.42,15.04
2016,3,5,7,45,0.0,44.5,6.75,14.5,44.5,34.03,23.41
2016,3,5,8,0,0.0,57.0,7.0,15.0,57.0,43.67,31.71
2016,3,5,8,15,0.0,70.0,7.0,15.0,70.0,54.78,41.21
2016,3,5,8,30,0.0,83.0,7.0,15.0,83.0,65.92,50.62
2016,3,5,8,45,0.0,97.5,7.0,15.0,97.5,78.48,61.14
2016,3,5,9,0,0.0,112.0,7.0,15.0,112.0,91.02,71.52
2016,3,5,9,15,0.0,79.0,7.0,15.0,79.0,60.71,45.79
2016,3,5,9,30,0.0,46.0,7.0,15.0,46.0,35.24,24.19
2016,3,5,9,45,0.0,100.5,7.05,15.5,100.5,78.29,60.17
2016,3,5,10,0,0.0,155.0,7.1,16.0,155.0,126.69,100.03
2016,3,5,10,15,0.0,157.0,7.3,16.0,157.0,127.56,100.51
2016,3,5,10,30,0.0,159.0,7.5,16.0,159.0,128.58,101.17
2016,3,5,10,45,0.0,139.5,7.75,16.5,139.5,110.86,86.26
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,94.03,72.17
2016,3,5,11,15,2.0,156.0,8.1,17.0,158.0,126.33,98.66
2016,3,5,11,30,4.0,192.0,8.2,17.0,196.0,158.98,125.24
2016,3,5,11,45,2.0,151.5,8.3,17.5,153.5,121.75,94.54
2016,3,5,12,0,0.0,111.0,8.4,18.0,111.0,86.32,65.36
2016,3,5,12,15,57.5,231.5,8.5,17.5,273.0,250.6,200.81
2016,3,5,12,30,115.0,352.0,8.6,17.0,435.0,408.0,327.55
2016,3,5,12,45,62.0,287.5,8.7,17.0,332.5,296.55,237.43
2016,3,5,13,0,9.0,223.0,8.8,17.0,230.0,183.87,145.37
2016,3,5,13,15,9.0,219.0,9.25,16.5,225.5,179.25,142.06
2016,3,5,13,30,9.0,215.0,9.7,16.0,221.0,174.66,138.71
2016,3,5,13,45,4.5,174.0,10.15,16.0,177.0,138.03,108.77
2016,3,5,14,0,0.0,133.0,10.6,16.0,133.0,102.83,79.87
2016,3,5,14,15,0.0,81.0,11.15,16.0,81.0,62.39,46.46
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,22.22,12.98
2016,3,5,14,45,0.0,23.5,12.3,16.0,23.5,17.98,9.46
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,13.76,5.93
2016,3,5,15,15,0.0,19.5,13.1,15.5,19.5,14.89,6.94
2016,3,5,15,30,0.0,21.0,13.3,15.0,21.0,16.03,7.96
2016,3,5,15,45,0.0,16.0,13.5,15.0,16.0,12.19,4.73
2016,3,5,16,0,0.0,11.0,13.7,15.0,11.0,8.37,1.81
2016,3,5,16,15,0.0,9.5,13.65,15.0,9.5,7.22,0.79
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,13.35,14.5,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,13.1,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.85,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.5,16.5,4.8,11.5,21.5,54.29,0.0
2016,3,6,7,0,123.0,33.0,4.8,12.0,43.0,160.96,114.27
2016,3,6,7,15,237.5,49.0,4.95,12.0,85.5,287.72,237.91
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,407.95,344.65
2016,3,6,7,45,429.0,76.0,5.25,12.5,176.5,498.03,421.83
2016,3,6,8,0,506.0,87.0,5.4,13.0,225.0,597.53,503.39
2016,3,6,8,15,558.5,94.5,5.45,13.0,275.0,671.81,562.65
2016,3,6,8,30,611.0,102.0,5.5,13.0,325.0,746.19,620.17
2016,3,6,8,45,645.5,108.5,5.6,13.5,372.5,801.71,660.6
2016,3,6,9,0,680.0,115.0,5.7,14.0,420.0,855.57,698.87
2016,3,6,9,15,706.5,119.5,5.65,14.0,464.0,896.97,727.61
2016,3,6,9,30,733.0,124.0,5.6,14.0,508.0,935.65,753.97
2016,3,6,9,45,752.5,127.5,5.6,14.0,546.5,962.92,772.01
2016,3,6,10,0,772.0,131.0,5.6,14.0,585.0,986.76,787.56
2016,3,6,10,15,520.0,211.5,5.5,14.0,524.5,804.92,649.2
2016,3,6,10,30,268.0,292.0,5.4,14.0,464.0,607.43,490.95
2016,3,6,10,45,399.0,264.0,5.35,14.0,531.0,699.5,565.26
2016,3,6,11,0,530.0,236.0,5.3,14.0,598.0,813.15,652.06
2016,3,6,11,15,281.5,263.0,5.35,14.0,456.0,560.86,453.84
2016,3,6,11,30,33.0,290.0,5.4,14.0,314.0,297.77,238.99
2016,3,6,11,45,60.0,317.0,5.45,14.0,361.0,345.95,278.66
2016,3,6,12,0,87.0,344.0,5.5,14.0,408.0,391.66,315.33
2016,3,6,12,15,83.0,343.0,5.65,14.0,404.0,379.71,305.59
2016,3,6,12,30,79.0,342.0,5.8,14.0,400.0,367.89,296.09
2016,3,6,12,45,101.5,345.5,5.95,14.0,419.0,381.08,307.16
2016,3,6,13,0,124.0,349.0,6.1,14.0,438.0,405.58,326.9
2016,3,6,13,15,122.0,343.0,6.25,14.0,429.0,386.56,311.66
2016,3,6,13,30,120.0,337.0,6.4,14.0,420.0,367.51,296.39
2016,3,6,13,45,163.0,324.5,6.55,14.0,434.0,369.19,298.04
2016,3,6,14,0,206.0,312.0,6.7,14.0,448.0,366.14,295.24
2016,3,6,14,15,157.5,296.5,6.8,14.0,398.0,313.07,251.76
2016,3,6,14,30,109.0,281.0,6.9,14.0,348.0,261.59,209.8
2016,3,6,14,45,54.5,223.5,7.05,14.0,257.5,189.47,151.4
2016,3,6,15,0,0.0,166.0,7.2,14.0,167.0,125.61,100.07
2016,3,6,15,15,1.5,162.0,7.3,13.5,163.0,121.82,97.32
2016,3,6,15,30,3.0,158.0,7.4,13.0,159.0,117.59,94.15
2016,3,6,15,45,1.5,136.0,7.5,13.0,136.5,100.66,80.19
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,84.32,69.77
2016,3,6,16,15,0.0,98.0,7.65,12.5,98.0,72.95,59.91
2016,3,6,16,30,0.0,82.0,7.7,12.0,82.0,61.46,49.79
2016,3,6,16,45,0.0,66.0,7.8,12.0,66.0,49.87,39.33
2016,3,6,17,0,0.0,50.0,7.9,12.0,50.0,38.16,28.63
2016,3,6,17,15,0.0,36.0,7.95,12.0,36.0,27.51,18.79
2016,3,6,17,30,0.0,22.0,8.0,12.0,22.0,16.76,8.82
2016,3,6,17,45,0.0,11.0,8.1,12.0,11.0,8.35,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,128.0,14.0,4.8,9.5,24.5,97.03,0.0
2016,3,7,7,0,256.0,28.0,5.0,10.0,49.0,266.49,201.28
2016,3,7,7,15,355.0,40.0,5.2,10.0,92.0,367.33,307.89
2016,3,7,7,30,454.0,52.0,5.4,10.0,135.0,477.04,405.39
2016,3,7,7,45,512.0,61.5,5.65,10.0,182.5,555.76,474.08
2016,3,7,8,0,570.0,71.0,5.9,10.0,230.0,636.81,542.15
2016,3,7,8,15,629.5,71.0,5.95,10.0,278.0,708.35,599.7
2016,3,7,8,30,689.0,71.0,6.0,10.0,326.0,774.38,651.12
2016,3,7,8,45,518.0,122.5,6.05,10.0,328.5,684.71,578.28
2016,3,7,9,0,347.0,174.0,6.1,10.0,331.0,563.03,476.54
2016,3,7,9,15,593.5,130.5,6.1,10.0,430.5,796.08,664.17
2016,3,7,9,30,840.0,87.0,6.1,10.0,530.0,991.04,810.51
2016,3,7,9,45,596.5,167.0,6.1,10.5,493.0,847.0,696.92
2016,3,7,10,0,353.0,247.0,6.1,11.0,456.0,653.47,539.5
2016,3,7,10,15,395.5,251.5,6.2,11.0,497.5,696.86,574.24
2016,3,7,10,30,438.0,256.0,6.3,11.0,539.0,761.98,624.01
2016,3,7,10,45,314.0,293.5,6.4,11.5,500.5,646.22,528.88
2016,3,7,11,0,190.0,331.0,6.5,12.0,462.0,530.66,433.2
2016,3,7,11,15,232.0,334.5,6.65,12.0,498.0,566.02,462.29
2016,3,7,11,30,274.0,338.0,6.8,12.0,534.0,620.82,505.56
2016,3,7,11,45,265.0,344.5,6.95,12.0,536.5,605.1,492.52
2016,3,7,12,0,256.0,351.0,7.1,12.0,539.0,588.42,478.95
2016,3,7,12,15,346.0,326.5,7.25,12.0,581.0,625.38,510.32
2016,3,7,12,30,436.0,302.0,7.4,12.0,623.0,671.22,547.64
2016,3,7,12,45,443.0,296.0,7.6,12.0,619.5,645.29,527.15
2016,3,7,13,0,450.0,290.0,7.8,12.0,616.0,617.25,504.89
2016,3,7,13,15,455.0,281.5,7.85,12.0,606.0,583.71,477.67
2016,3,7,13,30,460.0,273.0,7.9,12.0,596.0,548.52,448.67
2016,3,7,13,45,457.5,265.0,7.95,12.0,577.5,507.83,414.66
2016,3,7,14,0,455.0,257.0,8.0,12.0,559.0,466.51,379.49
2016,3,7,14,15,227.5,149.5,8.0,12.0,300.5,233.01,188.55
2016,3,7,14,30,0.0,42.0,8.0,12.0,42.0,32.22,21.72
2016,3,7,14,45,3.0,112.0,8.05,12.5,114.0,87.06,68.06
2016,3,7,15,0,6.0,182.0,8.1,13.0,186.0,138.85,111.38
2016,3,7,15,15,367.0,146.0,8.0,13.0,323.5,189.58,139.05
2016,3,7,15,30,728.0,110.0,7.9,13.0,461.0,190.13,122.53
2016,3,7,15,45,704.5,103.0,7.85,13.0,415.5,130.06,80.02
2016,3,7,16,0,681.0,96.0,7.8,13.0,370.0,74.35,60.88
2016,3,7,16,15,638.5,90.0,7.7,12.5,320.5,70.3,57.54
2016,3,7,16,30,596.0,84.0,7.6,12.0,271.0,66.24,54.08
2016,3,7,16,45,538.5,75.0,7.5,12.0,221.5,59.69,48.15
2016,3,7,17,0,481.0,66.0,7.4,12.0,172.0,53.07,41.99
2016,3,7,17,15,385.0,54.5,7.35,11.5,125.0,44.05,33.56
2016,3,7,17,30,289.0,43.0,7.3,11.0,78.0,32.65,22.73
2016,3,7,17,45,158.5,26.5,7.3,10.5,44.5,20.09,8.21
2016,3,7,18,0,28.0,10.0,7.3,10.0,11.0,7.87,0.0
2016,3,7,18,15,14.0,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,142.5,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,293.58,227.26
2016,3,8,7,15,400.0,41.5,3.95,10.0,102.0,403.48,336.81
2016,3,8,7,30,510.0,52.0,3.9,10.0,148.0,522.38,439.52
2016,3,8,7,45,564.5,61.5,3.9,10.5,197.5,600.26,504.19
2016,3,8,8,0,619.0,71.0,3.9,11.0,247.0,680.06,567.17
2016,3,8,8,15,662.5,77.0,3.8,11.0,297.0,746.45,617.66
2016,3,8,8,30,706.0,83.0,3.7,11.0,347.0,812.59,666.01
2016,3,8,8,45,723.0,91.5,3.65,11.5,393.0,855.56,694.52
2016,3,8,9,0,740.0,100.0,3.6,12.0,439.0,896.0,720.5
2016,3,8,9,15,664.0,125.0,3.5,12.0,451.0,860.3,691.49
2016,3,8,9,30,588.0,150.0,3.4,12.0,463.0,817.33,657.79
2016,3,8,9,45,563.0,171.5,3.3,12.0,489.0,807.7,648.87
2016,3,8,10,0,538.0,193.0,3.2,12.0,515.0,805.54,644.97
2016,3,8,10,15,504.5,218.5,3.15,12.0,533.0,795.61,634.73
2016,3,8,10,30,471.0,244.0,3.1,12.0,551.0,782.25,622.23
2016,3,8,10,45,406.0,275.0,3.05,12.5,547.0,717.2,570.63
2016,3,8,11,0,341.0,306.0,3.0,13.0,543.0,675.73,536.15
2016,3,8,11,15,302.0,323.5,2.9,13.0,537.0,644.36,510.75
2016,3,8,11,30,263.0,341.0,2.8,13.0,531.0,612.49,484.96
2016,3,8,11,45,152.5,328.0,2.75,13.0,439.0,462.12,368.44
2016,3,8,12,0,42.0,315.0,2.7,13.0,347.0,320.74,255.72
2016,3,8,12,15,76.5,336.0,2.7,12.5,393.5,365.67,292.88
2016,3,8,12,30,111.0,357.0,2.7,12.0,440.0,407.09,326.19
2016,3,8,12,45,109.5,353.5,2.75,12.0,435.0,393.3,315.14
2016,3,8,13,0,108.0,350.0,2.8,12.0,430.0,379.41,304.23
2016,3,8,13,15,65.0,308.0,2.9,12.0,356.0,302.92,243.31
2016,3,8,13,30,22.0,266.0,3.0,12.0,282.0,223.85,179.59
2016,3,8,13,45,12.0,223.5,3.2,12.0,232.5,181.4,145.36
2016,3,8,14,0,2.0,181.0,3.4,12.0,183.0,141.2,112.55
2016,3,8,14,15,7.0,197.5,3.3,12.0,202.0,155.38,124.45
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,168.36,135.2
2016,3,8,14,45,6.0,169.0,3.15,12.0,172.5,130.79,104.41
2016,3,8,15,0,0.0,124.0,3.1,12.0,124.0,94.72,74.69
2016,3,8,15,15,0.0,138.0,2.8,11.5,138.0,104.35,83.17
2016,3,8,15,30,0.0,152.0,2.5,11.0,152.0,113.04,90.87
2016,3,8,15,45,0.0,120.5,2.25,11.0,120.5,90.1,71.68
2016,3,8,16,0,0.0,89.0,2.0,11.0,89.0,67.53,55.21
2016,3,8,16,15,0.0,77.5,1.65,10.5,77.5,59.06,47.87
2016,3,8,16,30,0.0,66.0,1.3,10.0,66.0,50.52,40.34
2016,3,8,16,45,0.0,54.0,1.0,10.0,54.0,41.35,32.03
2016,3,8,17,0,0.0,42.0,0.7,10.0,42.0,32.1,23.54
2016,3,8,17,15,0.0,30.5,1.05,9.5,30.5,23.26,15.33
2016,3,8,17,30,0.0,19.0,1.4,9.0,19.0,14.45,7.1
2016,3,8,17,45,0.0,11.0,1.75,9.0,11.0,8.35,0.46
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,11.0,4.4,11.0,11.0,8.34,1.42
2016,3,9,7,30,0.0,16.0,4.4,11.0,16.0,12.15,4.82
2016,3,9,7,45,0.0,21.5,4.4,11.5,21.5,16.35,8.53
2016,3,9,8,0,0.0,27.0,4.4,12.0,27.0,20.56,12.19
2016,3,9,8,15,0.0,33.0,4.3,12.0,33.0,25.17,16.17
2016,3,9,8,30,0.0,39.0,4.2,12.0,39.0,29.79,20.12
2016,3,9,8,45,0.0,54.0,4.1,12.5,54.0,41.35,29.93
2016,3,9,9,0,0.0,69.0,4.0,13.0,69.0,52.95,39.66
2016,3,9,9,15,3.0,124.0,3.9,13.0,126.0,103.36,82.26
2016,3,9,9,30,6.0,179.0,3.8,13.0,183.0,158.4,127.95
2016,3,9,9,45,32.5,220.0,3.75,13.5,240.0,247.01,200.99
2016,3,9,10,0,59.0,261.0,3.7,14.0,297.0,317.57,257.55
2016,3,9,10,15,55.5,272.0,3.7,14.0,307.5,321.59,259.78
2016,3,9,10,30,52.0,283.0,3.7,14.0,318.0,325.47,262.15
2016,3,9,10,45,28.0,237.0,3.7,14.5,256.0,247.05,198.04
2016,3,9,11,0,4.0,191.0,3.7,15.0,194.0,159.17,125.78
2016,3,9,11,15,3.0,184.0,3.7,15.0,186.5,151.24,119.29
2016,3,9,11,30,2.0,177.0,3.7,15.0,179.0,143.59,112.94
2016,3,9,11,45,2.5,177.0,3.75,15.5,179.0,143.53,112.63
2016,3,9,12,0,3.0,177.0,3.8,16.0,179.0,143.45,112.32
2016,3,9,12,15,12.0,227.5,3.8,16.0,236.5,193.38,152.84
2016,3,9,12,30,21.0,278.0,3.8,16.0,294.0,242.78,192.34
2016,3,9,12,45,55.5,312.5,3.85,16.0,354.0,312.41,248.09
2016,3,9,13,0,90.0,347.0,3.9,16.0,414.0,362.74,287.83
2016,3,9,13,15,96.5,342.0,3.9,16.0,412.0,353.84,280.74
2016,3,9,13,30,103.0,337.0,3.9,16.0,410.0,344.11,273.09
2016,3,9,13,45,85.5,319.5,3.9,16.5,379.0,309.18,244.89
2016,3,9,14,0,68.0,302.0,3.9,17.0,348.0,276.64,218.66
2016,3,9,14,15,98.0,296.0,3.9,16.5,359.0,277.46,219.52
2016,3,9,14,30,128.0,290.0,3.9,16.0,370.0,278.34,219.76
2016,3,9,14,45,154.0,272.5,3.9,16.0,363.5,260.21,203.93
2016,3,9,15,0,180.0,255.0,3.9,16.0,357.0,239.1,185.14
2016,3,9,15,15,133.5,233.5,3.85,16.0,305.5,197.04,152.04
2016,3,9,15,30,87.0,212.0,3.8,16.0,254.0,162.62,126.08
2016,3,9,15,45,82.0,191.0,3.8,16.0,228.0,138.53,107.69
2016,3,9,16,0,77.0,170.0,3.8,16.0,202.0,116.35,96.74
2016,3,9,16,15,69.0,149.5,3.65,15.5,175.5,103.31,85.78
2016,3,9,16,30,61.0,129.0,3.5,15.0,149.0,90.01,74.39
2016,3,9,16,45,53.0,107.5,3.35,15.0,123.0,75.9,61.92
2016,3,9,17,0,45.0,86.0,3.2,15.0,97.0,61.53,49.02
2016,3,9,17,15,30.5,65.0,3.15,14.5,71.5,47.16,35.98
2016,3,9,17,30,16.0,44.0,3.1,14.0,46.0,32.56,22.54
2016,3,9,17,45,8.0,26.0,3.1,13.5,27.0,19.66,9.02
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,6.0,16.5,6.05,12.5,17.0,19.45,0.0
2016,3,10,7,0,12.0,33.0,6.2,13.0,34.0,45.4,31.09
2016,3,10,7,15,33.5,54.0,6.3,13.5,60.0,87.14,68.63
2016,3,10,7,30,55.0,75.0,6.4,14.0,86.0,128.4,105.29
2016,3,10,7,45,67.0,97.0,6.5,14.5,114.0,163.7,136.09
2016,3,10,8,0,79.0,119.0,6.6,15.0,142.0,198.95,166.2
2016,3,10,8,15,90.0,139.5,6.8,15.0,170.5,231.19,193.49
2016,3,10,8,30,101.0,160.0,7.0,15.0,199.0,283.95,237.18
2016,3,10,8,45,50.5,144.0,7.2,15.0,163.5,189.58,156.48
2016,3,10,9,0,0.0,128.0,7.4,15.0,128.0,105.45,83.47
2016,3,10,9,15,0.0,144.5,7.4,15.0,144.5,119.8,95.24
2016,3,10,9,30,0.0,161.0,7.4,15.0,161.0,134.09,106.86
2016,3,10,9,45,0.0,147.0,7.4,15.5,147.0,119.44,94.24
2016,3,10,10,0,0.0,133.0,7.4,16.0,133.0,106.05,82.78
2016,3,10,10,15,0.0,108.0,7.3,16.0,108.0,84.19,64.52
2016,3,10,10,30,0.0,83.0,7.2,16.0,83.0,63.98,47.67
2016,3,10,10,45,0.0,116.5,7.1,16.0,116.5,91.12,70.03
2016,3,10,11,0,0.0,150.0,7.0,16.0,150.0,119.26,93.05
2016,3,10,11,15,0.0,88.0,6.85,16.0,88.0,67.95,50.74
2016,3,10,11,30,0.0,26.0,6.7,16.0,26.0,19.99,10.98
2016,3,10,11,45,0.0,26.5,6.6,16.0,26.5,20.38,11.3
2016,3,10,12,0,0.0,27.0,6.5,16.0,27.0,20.77,11.62
2016,3,10,12,15,0.0,60.0,6.35,16.0,60.0,46.27,32.76
2016,3,10,12,30,0.0,93.0,6.2,16.0,93.0,71.89,53.9
2016,3,10,12,45,0.0,64.0,6.05,16.0,64.0,49.36,35.31
2016,3,10,13,0,0.0,35.0,5.9,16.0,35.0,26.93,16.75
2016,3,10,13,15,0.0,54.0,5.65,16.0,54.0,41.59,28.94
2016,3,10,13,30,0.0,73.0,5.4,16.0,73.0,56.29,41.15
2016,3,10,13,45,0.0,66.0,5.2,16.0,66.0,50.84,36.68
2016,3,10,14,0,0.0,59.0,5.0,16.0,59.0,45.4,32.22
2016,3,10,14,15,0.0,42.5,4.8,16.0,42.5,32.64,21.65
2016,3,10,14,30,0.0,26.0,4.6,16.0,26.0,19.93,11.06
2016,3,10,14,45,0.0,38.0,4.45,16.0,38.0,29.13,18.83
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,38.35,26.62
2016,3,10,15,15,0.0,46.5,4.2,15.5,46.5,35.63,24.47
2016,3,10,15,30,0.0,43.0,4.1,15.0,43.0,32.91,22.3
2016,3,10,15,45,0.0,28.0,4.05,15.0,28.0,21.38,12.57
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,9.9,3.19
2016,3,10,16,15,0.0,11.5,4.0,15.0,11.5,8.75,2.18
2016,3,10,16,30,0.0,10.0,4.0,15.0,10.0,7.6,1.16
2016,3,10,16,45,0.0,8.0,4.0,15.0,8.0,6.07,0.0
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,4.55,0.0
2016,3,10,17,15,0.0,4.5,4.2,14.5,4.5,3.4,0.0
2016,3,10,17,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,4.6,14.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,13.0,10.5,7.98,0.0
2016,3,11,7,0,0.0,21.0,10.9,13.0,21.0,16.0,7.3
2016,3,11,7,15,0.0,36.5,10.5,12.5,36.5,27.91,17.94
2016,3,11,7,30,0.0,52.0,10.1,12.0,52.0,41.72,30.16
2016,3,11,7,45,0.0,68.5,9.75,12.0,68.5,56.5,43.12
2016,3,11,8,0,0.0,85.0,9.4,12.0,85.0,71.05,55.73
2016,3,11,8,15,0.0,101.5,9.25,12.0,101.5,85.47,68.05
2016,3,11,8,30,0.0,118.0,9.1,12.0,118.0,99.79,80.14
2016,3,11,8,45,0.0,95.0,8.95,12.0,95.0,75.12,58.85
2016,3,11,9,0,0.0,72.0,8.8,12.0,72.0,55.28,41.75
2016,3,11,9,15,40.5,156.5,8.55,12.0,178.5,187.9,155.76
2016,3,11,9,30,81.0,241.0,8.3,12.0,285.0,324.93,270.37
2016,3,11,9,45,85.5,260.0,8.05,12.5,309.5,347.11,287.16
2016,3,11,10,0,90.0,279.0,7.8,13.0,334.0,368.81,303.5
2016,3,11,10,15,45.0,199.5,7.75,13.0,227.0,229.69,187.92
2016,3,11,10,30,0.0,120.0,7.7,13.0,120.0,94.16,73.42
2016,3,11,10,45,62.5,230.5,7.7,13.0,275.0,274.05,224.47
2016,3,11,11,0,125.0,341.0,7.7,13.0,430.0,473.17,385.55
2016,3,11,11,15,206.5,343.5,7.7,13.0,494.0,546.88,445.73
2016,3,11,11,30,288.0,346.0,7.7,13.0,558.0,638.24,518.58
2016,3,11,11,45,201.5,356.0,7.7,13.5,505.0,533.27,432.52
2016,3,11,12,0,115.0,366.0,7.7,14.0,452.0,434.62,351.16
2016,3,11,12,15,214.5,358.5,7.75,14.0,519.5,521.54,422.51
2016,3,11,12,30,314.0,351.0,7.8,14.0,587.0,597.89,483.93
2016,3,11,12,45,184.0,341.0,7.9,14.0,479.0,452.08,366.18
2016,3,11,13,0,54.0,331.0,8.0,14.0,371.0,320.59,258.22
2016,3,11,13,15,74.5,335.5,8.15,14.0,389.5,331.73,267.77
2016,3,11,13,30,95.0,340.0,8.3,14.0,408.0,340.23,274.83
2016,3,11,13,45,58.0,298.0,8.5,14.0,339.5,274.43,221.24
2016,3,11,14,0,21.0,256.0,8.7,14.0,271.0,209.22,167.96
2016,3,11,14,15,12.5,222.0,8.65,13.5,231.0,176.39,141.46
2016,3,11,14,30,4.0,188.0,8.6,13.0,191.0,145.34,116.27
2016,3,11,14,45,2.0,101.5,8.6,12.5,103.0,78.77,60.99
2016,3,11,15,0,0.0,15.0,8.6,12.0,15.0,11.47,4.13
2016,3,11,15,15,0.0,36.0,8.55,11.5,36.0,27.55,17.96
2016,3,11,15,30,0.0,57.0,8.5,11.0,57.0,43.7,31.93
2016,3,11,15,45,0.0,32.5,8.5,11.0,32.5,24.83,15.78
2016,3,11,16,0,0.0,8.0,8.5,11.0,8.0,6.09,0.0
2016,3,11,16,15,0.0,7.0,8.45,11.0,7.0,5.32,0.0
2016,3,11,16,30,0.0,6.0,8.4,11.0,6.0,4.55,0.0
2016,3,11,16,45,0.0,4.5,8.4,11.0,4.5,3.41,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.27,0.0
2016,3,11,17,15,0.0,2.0,8.35,10.5,2.0,1.51,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,5.05,10.5,10.5,7.97,0.0
2016,3,12,7,0,0.0,21.0,5.3,11.0,21.0,16.0,7.52
2016,3,12,7,15,0.0,37.0,5.6,11.0,37.0,28.29,18.47
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,42.45,30.97
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,58.3,44.78
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,73.91,58.17
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,89.34,71.34
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,104.67,84.23
2016,3,12,8,45,30.0,161.0,7.1,12.0,175.5,189.27,156.98
2016,3,12,9,0,60.0,199.0,7.3,12.0,228.0,261.39,217.99
2016,3,12,9,15,30.0,167.5,7.4,12.0,182.0,189.27,156.02
2016,3,12,9,30,0.0,136.0,7.5,12.0,136.0,109.96,87.68
2016,3,12,9,45,0.0,129.0,7.65,12.5,129.0,102.86,81.37
2016,3,12,10,0,0.0,122.0,7.8,13.0,122.0,96.28,75.52
2016,3,12,10,15,0.0,122.0,7.8,13.0,122.0,96.01,75.14
2016,3,12,10,30,0.0,122.0,7.8,13.0,122.0,95.82,74.84
2016,3,12,10,45,2.0,155.5,7.8,13.0,157.0,126.24,100.11
2016,3,12,11,0,4.0,189.0,7.8,13.0,192.0,156.97,125.44
2016,3,12,11,15,7.5,214.5,7.8,13.0,220.5,182.09,146.09
2016,3,12,11,30,11.0,240.0,7.8,13.0,249.0,206.94,166.42
2016,3,12,11,45,8.5,220.5,7.8,13.0,227.5,186.15,149.18
2016,3,12,12,0,6.0,201.0,7.8,13.0,206.0,166.16,132.64
2016,3,12,12,15,6.0,201.5,7.8,13.0,206.5,165.75,132.28
2016,3,12,12,30,6.0,202.0,7.8,13.0,207.0,165.32,131.91
2016,3,12,12,45,4.5,190.5,7.85,13.0,194.0,153.82,122.43
2016,3,12,13,0,3.0,179.0,7.9,13.0,181.0,142.66,113.25
2016,3,12,13,15,3.0,179.5,7.9,13.0,182.0,142.44,113.14
2016,3,12,13,30,3.0,180.0,7.9,13.0,183.0,142.18,113.01
2016,3,12,13,45,1.5,109.5,7.9,13.5,111.0,85.5,65.94
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,29.97,19.52
2016,3,12,14,15,1.0,108.0,7.8,14.0,108.5,83.74,64.57
2016,3,12,14,30,2.0,177.0,7.7,14.0,178.0,136.22,108.28
2016,3,12,14,45,3.5,180.5,7.65,14.0,182.5,138.27,110.12
2016,3,12,15,0,5.0,184.0,7.6,14.0,187.0,139.77,111.54
2016,3,12,15,15,2.5,163.5,7.45,13.5,165.0,122.99,98.08
2016,3,12,15,30,0.0,143.0,7.3,13.0,143.0,106.87,85.1
2016,3,12,15,45,0.0,91.5,7.15,13.0,91.5,69.89,54.04
2016,3,12,16,0,0.0,40.0,7.0,13.0,40.0,30.57,21.77
2016,3,12,16,15,0.0,35.0,6.9,13.0,35.0,26.71,18.38
2016,3,12,16,30,0.0,30.0,6.8,13.0,30.0,22.87,14.96
2016,3,12,16,45,0.0,24.5,6.7,13.0,24.5,18.65,11.16
2016,3,12,17,0,0.0,19.0,6.6,13.0,19.0,14.44,7.33
2016,3,12,17,15,0.0,14.0,6.45,12.5,14.0,10.62,3.83
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,6.82,0.33
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,5.6,13.0,4.5,3.4,0.0
2016,3,13,7,0,0.0,9.0,5.8,13.0,9.0,6.82,0.0
2016,3,13,7,15,0.0,15.0,5.9,13.0,15.0,11.39,4.01
2016,3,13,7,30,0.0,21.0,6.0,13.0,21.0,15.97,8.06
2016,3,13,7,45,0.0,28.0,6.1,13.0,28.0,21.33,12.75
2016,3,13,8,0,0.0,35.0,6.2,13.0,35.0,26.7,17.4
2016,3,13,8,15,0.0,42.0,6.25,13.0,42.0,32.09,22.01
2016,3,13,8,30,0.0,49.0,6.3,13.0,49.0,37.48,26.58
2016,3,13,8,45,2.0,105.0,6.35,13.5,106.0,86.13,67.91
2016,3,13,9,0,4.0,161.0,6.4,14.0,163.0,141.71,114.3
2016,3,13,9,15,2.0,137.0,6.45,14.0,138.0,113.88,90.59
2016,3,13,9,30,0.0,113.0,6.5,14.0,113.0,89.11,69.54
2016,3,13,9,45,0.0,87.5,6.55,14.0,87.5,67.39,51.18
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,47.66,34.52
2016,3,13,10,15,0.0,106.5,6.6,14.0,106.5,82.88,63.89
2016,3,13,10,30,0.0,151.0,6.6,14.0,151.0,120.67,95.1
2016,3,13,10,45,0.0,136.0,6.6,14.0,136.0,107.45,84.01
2016,3,13,11,0,0.0,121.0,6.6,14.0,121.0,94.72,73.37
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,90.12,69.49
2016,3,13,11,30,0.0,110.0,6.6,14.0,110.0,85.6,65.69
2016,3,13,11,45,0.5,137.5,6.6,14.0,138.5,108.45,84.55
2016,3,13,12,0,1.0,165.0,6.6,14.0,167.0,131.38,103.38
2016,3,13,12,15,0.5,136.0,6.6,14.0,137.0,106.87,83.17
2016,3,13,12,30,0.0,107.0,6.6,14.0,107.0,83.03,63.49
2016,3,13,12,45,0.0,124.5,6.65,14.0,124.5,96.9,74.98
2016,3,13,13,0,0.0,142.0,6.7,14.0,142.0,110.7,86.39
2016,3,13,13,15,0.0,133.5,6.65,14.0,133.5,103.74,80.7
2016,3,13,13,30,0.0,125.0,6.6,14.0,125.0,96.87,75.11
2016,3,13,13,45,5.0,175.0,6.6,14.0,178.5,138.64,109.73
2016,3,13,14,0,10.0,225.0,6.6,14.0,232.0,179.13,143.06
2016,3,13,14,15,5.0,168.5,6.5,14.0,172.0,131.92,104.38
2016,3,13,14,30,0.0,112.0,6.4,14.0,112.0,86.21,66.69
2016,3,13,14,45,0.0,123.0,6.3,14.0,123.0,94.31,73.61
2016,3,13,15,0,0.0,134.0,6.2,14.0,134.0,102.09,80.28
2016,3,13,15,15,0.0,128.0,6.1,14.0,128.0,97.14,76.35
2016,3,13,15,30,0.0,122.0,6.0,14.0,122.0,92.17,72.4
2016,3,13,15,45,0.0,90.5,5.95,14.0,90.5,69.2,53.23
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,45.2,34.7
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,39.4,29.64
