Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,33.62,24.52
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,27.46,19.02
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,21.32,13.46
2016,3,13,17,15,0.0,21.0,5.55,13.5,21.0,15.97,8.57
2016,3,13,17,30,0.0,14.0,5.4,13.0,14.0,10.62,3.66
2016,3,13,17,45,0.0,8.0,5.3,13.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,5.2,13.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,77.0,24.0,4.35,10.5,33.0,100.66,60.69
2016,3,14,7,0,154.0,48.0,4.4,11.0,66.0,198.8,162.44
2016,3,14,7,15,226.0,66.0,4.4,11.0,108.0,280.05,236.49
2016,3,14,7,30,298.0,84.0,4.4,11.0,150.0,384.88,327.47
2016,3,14,7,45,347.5,99.5,4.4,11.5,195.0,455.73,387.26
2016,3,14,8,0,397.0,115.0,4.4,12.0,240.0,529.0,446.79
2016,3,14,8,15,466.5,114.5,4.35,12.0,285.5,602.28,505.31
2016,3,14,8,30,536.0,114.0,4.3,12.0,331.0,687.78,570.72
2016,3,14,8,45,456.0,149.5,4.25,12.0,350.0,654.81,542.3
2016,3,14,9,0,376.0,185.0,4.2,12.0,369.0,600.12,496.28
2016,3,14,9,15,416.5,194.0,4.1,12.0,415.0,678.45,555.35
2016,3,14,9,30,457.0,203.0,4.0,12.0,461.0,731.79,594.26
2016,3,14,9,45,435.0,225.5,3.95,12.5,484.5,734.45,592.16
2016,3,14,10,0,413.0,248.0,3.9,13.0,508.0,733.97,588.16
2016,3,14,10,15,336.0,281.5,3.85,13.0,499.5,664.21,532.57
2016,3,14,10,30,259.0,315.0,3.8,13.0,491.0,616.39,493.07
2016,3,14,10,45,326.5,311.0,3.8,13.0,541.0,671.26,535.7
2016,3,14,11,0,394.0,307.0,3.8,13.0,591.0,723.13,574.86
2016,3,14,11,15,361.5,324.5,3.8,13.0,590.0,696.83,553.18
2016,3,14,11,30,329.0,342.0,3.8,13.0,589.0,669.53,531.28
2016,3,14,11,45,367.5,335.5,3.85,13.5,614.5,682.61,540.78
2016,3,14,12,0,406.0,329.0,3.9,14.0,640.0,692.1,547.25
2016,3,14,12,15,400.5,330.5,3.95,14.0,638.0,667.84,528.64
2016,3,14,12,30,395.0,332.0,4.0,14.0,636.0,642.28,509.13
2016,3,14,12,45,383.0,335.0,4.05,14.0,627.5,611.91,485.7
2016,3,14,13,0,371.0,338.0,4.1,14.0,619.0,581.02,461.67
2016,3,14,13,15,448.5,301.5,4.25,14.0,634.0,587.01,467.18
2016,3,14,13,30,526.0,265.0,4.4,14.0,649.0,574.13,457.55
2016,3,14,13,45,535.5,248.5,4.55,14.0,629.5,529.91,422.31
2016,3,14,14,0,545.0,232.0,4.7,14.0,610.0,483.88,384.66
2016,3,14,14,15,525.0,232.0,4.8,14.0,583.5,435.49,343.91
2016,3,14,14,30,505.0,232.0,4.9,14.0,557.0,388.34,303.37
2016,3,14,14,45,634.0,180.0,5.05,14.0,564.0,357.6,271.88
2016,3,14,15,0,763.0,128.0,5.2,14.0,571.0,306.46,221.15
2016,3,14,15,15,741.0,124.0,5.25,13.5,528.5,244.29,166.62
2016,3,14,15,30,719.0,120.0,5.3,13.0,486.0,184.49,117.97
2016,3,14,15,45,688.5,115.0,5.4,13.0,438.5,126.03,79.99
2016,3,14,16,0,658.0,110.0,5.5,13.0,391.0,83.11,68.52
2016,3,14,16,15,616.5,103.5,5.4,12.5,341.5,79.08,65.28
2016,3,14,16,30,575.0,97.0,5.3,12.0,292.0,75.03,61.92
2016,3,14,16,45,515.0,88.0,5.25,12.0,241.0,68.81,56.37
2016,3,14,17,0,455.0,79.0,5.2,12.0,190.0,59.18,47.61
2016,3,14,17,15,368.0,66.5,5.15,11.5,142.5,49.8,38.96
2016,3,14,17,30,281.0,54.0,5.1,11.0,95.0,40.41,30.04
2016,3,14,17,45,140.5,37.0,5.05,10.5,57.5,27.54,17.22
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,14.82,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,36.03,0.0
2016,3,15,6,45,191.0,25.5,3.4,9.5,46.5,198.18,135.82
2016,3,15,7,0,337.0,41.0,3.4,10.0,82.0,337.19,279.12
2016,3,15,7,15,429.5,51.0,3.4,10.0,130.0,436.49,367.99
2016,3,15,7,30,522.0,61.0,3.4,10.0,178.0,542.3,457.32
2016,3,15,7,45,588.5,67.0,3.4,10.5,230.0,626.53,524.73
2016,3,15,8,0,655.0,73.0,3.4,11.0,282.0,713.12,590.87
2016,3,15,8,15,694.0,78.0,3.4,11.5,333.0,774.82,635.33
2016,3,15,8,30,733.0,83.0,3.4,12.0,384.0,835.89,677.85
2016,3,15,8,45,763.5,86.0,3.4,12.5,432.5,878.97,705.9
2016,3,15,9,0,794.0,89.0,3.4,13.0,481.0,926.34,736.5
2016,3,15,9,15,814.0,92.0,3.35,13.5,525.0,960.57,756.73
2016,3,15,9,30,834.0,95.0,3.3,14.0,569.0,991.57,774.47
2016,3,15,9,45,849.5,97.0,3.3,14.5,607.5,1013.24,785.98
2016,3,15,10,0,865.0,99.0,3.3,15.0,646.0,1031.13,794.95
2016,3,15,10,15,876.0,100.5,3.25,15.0,678.0,1026.29,789.52
2016,3,15,10,30,887.0,102.0,3.2,15.0,710.0,1030.96,791.01
2016,3,15,10,45,895.5,103.0,3.2,15.0,735.0,1028.46,788.13
2016,3,15,11,0,904.0,104.0,3.2,15.0,760.0,1021.85,782.69
2016,3,15,11,15,908.5,104.5,3.2,15.0,777.5,1006.68,771.61
2016,3,15,11,30,913.0,105.0,3.2,15.0,795.0,987.54,758.02
2016,3,15,11,45,916.5,105.0,3.2,15.5,804.5,963.04,739.49
2016,3,15,12,0,920.0,105.0,3.2,16.0,814.0,934.76,718.51
2016,3,15,12,15,920.5,105.0,3.25,16.0,815.0,900.23,694.94
2016,3,15,12,30,921.0,105.0,3.3,16.0,816.0,862.35,668.92
2016,3,15,12,45,923.0,102.5,3.35,16.0,809.5,820.03,639.58
2016,3,15,13,0,925.0,100.0,3.4,16.0,803.0,774.63,607.43
2016,3,15,13,15,921.5,99.5,3.5,16.0,788.0,724.42,569.45
2016,3,15,13,30,918.0,99.0,3.6,16.0,773.0,671.94,528.66
2016,3,15,13,45,912.0,98.0,3.7,16.5,750.0,615.54,482.72
2016,3,15,14,0,906.0,97.0,3.8,17.0,727.0,557.61,434.28
2016,3,15,14,15,897.0,95.0,3.9,16.5,697.0,496.2,383.18
2016,3,15,14,30,888.0,93.0,4.0,16.0,667.0,434.14,329.69
2016,3,15,14,45,875.0,91.0,4.15,16.0,630.0,370.38,272.85
2016,3,15,15,0,862.0,89.0,4.3,16.0,593.0,303.96,213.26
2016,3,15,15,15,844.0,86.5,4.4,16.0,550.5,238.88,155.9
2016,3,15,15,30,826.0,84.0,4.5,16.0,508.0,175.46,104.5
2016,3,15,15,45,802.5,80.5,4.65,16.0,460.5,112.85,65.17
2016,3,15,16,0,779.0,77.0,4.8,16.0,413.0,67.72,54.2
2016,3,15,16,15,745.0,72.5,4.8,15.5,362.5,64.08,51.28
2016,3,15,16,30,711.0,68.0,4.8,15.0,312.0,60.41,48.24
2016,3,15,16,45,661.5,62.5,4.85,14.5,260.0,51.42,40.37
2016,3,15,17,0,612.0,57.0,4.9,14.0,208.0,47.02,36.43
2016,3,15,17,15,532.5,49.0,4.85,13.5,158.0,40.43,30.36
2016,3,15,17,30,453.0,41.0,4.8,13.0,108.0,33.89,24.13
2016,3,15,17,45,316.5,29.5,4.8,12.5,67.0,24.24,14.54
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,14.71,0.0
2016,3,15,18,15,90.0,9.0,4.75,11.5,13.0,7.08,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.0,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,90.0,12.0,1.3,10.0,14.0,65.78,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,51.5,237.96,171.35
2016,3,16,7,0,391.0,39.0,1.3,11.0,89.0,374.51,306.39
2016,3,16,7,15,480.0,48.0,1.35,11.5,138.0,471.83,389.26
2016,3,16,7,30,569.0,57.0,1.4,12.0,187.0,575.41,472.24
2016,3,16,7,45,626.0,63.0,1.45,12.5,239.0,652.93,531.24
2016,3,16,8,0,683.0,69.0,1.5,13.0,291.0,732.21,588.78
2016,3,16,8,15,721.0,73.5,1.6,13.5,342.5,787.14,626.77
2016,3,16,8,30,759.0,78.0,1.7,14.0,394.0,847.68,667.72
2016,3,16,8,45,787.0,81.5,1.85,14.5,442.5,895.84,699.41
2016,3,16,9,0,815.0,85.0,2.0,15.0,491.0,941.67,729.01
2016,3,16,9,15,834.0,88.0,2.05,15.0,535.5,975.11,749.96
2016,3,16,9,30,853.0,91.0,2.1,15.0,580.0,1005.24,768.67
2016,3,16,9,45,868.0,93.0,2.2,15.5,618.5,1013.31,771.73
2016,3,16,10,0,883.0,95.0,2.3,16.0,657.0,1030.53,781.29
2016,3,16,10,15,893.0,96.5,2.35,16.0,689.0,1038.12,785.27
2016,3,16,10,30,903.0,98.0,2.4,16.0,721.0,1041.67,786.84
2016,3,16,10,45,910.5,99.0,2.45,16.5,746.0,1037.99,782.34
2016,3,16,11,0,918.0,100.0,2.5,17.0,771.0,1030.18,775.34
2016,3,16,11,15,922.0,100.5,2.5,17.0,788.0,1014.25,764.05
2016,3,16,11,30,926.0,101.0,2.5,17.0,805.0,994.33,750.31
2016,3,16,11,45,929.0,101.0,2.55,17.5,814.0,969.02,732.17
2016,3,16,12,0,932.0,101.0,2.6,18.0,823.0,939.91,711.58
2016,3,16,12,15,931.5,101.0,2.65,18.0,823.5,904.13,687.76
2016,3,16,12,30,931.0,101.0,2.7,18.0,824.0,865.02,661.55
2016,3,16,12,45,933.5,98.5,2.75,18.0,817.5,822.68,632.87
2016,3,16,13,0,936.0,96.0,2.8,18.0,811.0,777.17,601.42
2016,3,16,13,15,931.5,95.5,2.85,18.0,795.0,725.79,563.09
2016,3,16,13,30,927.0,95.0,2.9,18.0,779.0,672.21,522.07
2016,3,16,13,45,920.5,93.5,2.95,18.5,755.5,614.65,475.91
2016,3,16,14,0,914.0,92.0,3.0,19.0,732.0,555.62,427.31
2016,3,16,14,15,904.5,90.5,3.05,19.0,701.5,494.02,376.01
2016,3,16,14,30,895.0,89.0,3.1,19.0,671.0,431.81,322.56
2016,3,16,14,45,882.5,87.0,3.2,19.0,633.5,367.87,266.44
2016,3,16,15,0,870.0,85.0,3.3,19.0,596.0,304.23,209.88
2016,3,16,15,15,852.5,82.5,3.3,18.5,553.5,239.77,154.21
2016,3,16,15,30,835.0,80.0,3.3,18.0,511.0,171.79,100.21
2016,3,16,15,45,811.0,77.0,3.35,18.0,463.5,109.04,61.81
2016,3,16,16,0,787.0,74.0,3.4,18.0,416.0,65.65,51.93
2016,3,16,16,15,754.0,70.0,3.35,17.5,365.5,62.33,49.32
2016,3,16,16,30,721.0,66.0,3.3,17.0,315.0,58.98,46.58
2016,3,16,16,45,672.5,60.5,3.25,16.5,263.5,54.21,42.51
2016,3,16,17,0,624.0,55.0,3.2,16.0,212.0,45.62,34.91
2016,3,16,17,15,547.5,47.5,3.2,15.5,161.5,39.37,29.21
2016,3,16,17,30,471.0,40.0,3.2,15.0,111.0,33.17,23.35
2016,3,16,17,45,338.5,29.0,3.25,14.5,69.5,23.89,14.28
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,14.74,0.0
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,7.08,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,147.0,13.0,2.8,12.0,17.0,102.26,0.0
2016,3,17,6,45,297.0,25.0,2.95,12.5,57.0,276.04,206.14
2016,3,17,7,0,447.0,37.0,3.1,13.0,97.0,412.61,338.72
2016,3,17,7,15,532.0,45.0,3.05,13.0,147.5,507.72,420.96
2016,3,17,7,30,617.0,53.0,3.0,13.0,198.0,608.75,503.58
2016,3,17,7,45,670.5,58.5,2.95,13.5,251.0,678.33,557.03
2016,3,17,8,0,724.0,64.0,2.9,14.0,304.0,755.83,613.75
2016,3,17,8,15,759.5,68.5,2.75,14.5,356.0,816.03,654.49
2016,3,17,8,30,795.0,73.0,2.6,15.0,408.0,875.08,692.64
2016,3,17,8,45,820.5,76.5,2.5,15.5,457.0,921.5,720.8
2016,3,17,9,0,846.0,80.0,2.4,16.0,506.0,965.39,746.42
2016,3,17,9,15,864.0,82.5,2.35,16.5,550.5,997.56,763.92
2016,3,17,9,30,882.0,85.0,2.3,17.0,595.0,1013.68,770.47
2016,3,17,9,45,895.5,87.0,2.25,17.5,634.0,1033.32,779.54
2016,3,17,10,0,909.0,89.0,2.2,18.0,673.0,1049.11,786.01
2016,3,17,10,15,918.5,90.5,2.1,18.0,705.0,1056.18,787.68
2016,3,17,10,30,928.0,92.0,2.0,18.0,737.0,1059.1,786.84
2016,3,17,10,45,934.5,93.5,1.95,18.5,762.0,1054.76,780.7
2016,3,17,11,0,941.0,95.0,1.9,19.0,787.0,1046.18,772.1
2016,3,17,11,15,945.0,95.5,1.85,19.0,804.0,1029.84,760.17
2016,3,17,11,30,949.0,96.0,1.8,19.0,821.0,1009.4,745.84
2016,3,17,11,45,950.5,96.5,1.75,19.5,830.0,982.63,726.17
2016,3,17,12,0,952.0,97.0,1.7,20.0,839.0,952.05,704.22
2016,3,17,12,15,952.0,97.0,1.65,20.0,839.5,916.0,680.11
2016,3,17,12,30,952.0,97.0,1.6,20.0,840.0,876.52,653.74
2016,3,17,12,45,949.5,97.0,1.55,20.5,832.5,831.87,622.62
2016,3,17,13,0,947.0,97.0,1.5,21.0,825.0,784.35,589.19
2016,3,17,13,15,943.0,96.5,1.5,21.0,809.0,732.7,552.1
2016,3,17,13,30,939.0,96.0,1.5,21.0,793.0,678.77,512.35
2016,3,17,13,45,932.5,95.0,1.5,21.0,769.0,620.95,468.53
2016,3,17,14,0,926.0,94.0,1.5,21.0,745.0,561.61,422.09
2016,3,17,14,15,916.5,92.0,1.55,21.0,714.0,498.83,371.67
2016,3,17,14,30,907.0,90.0,1.6,21.0,683.0,435.45,318.92
2016,3,17,14,45,894.0,88.5,1.65,21.0,645.5,370.97,263.78
2016,3,17,15,0,881.0,87.0,1.7,21.0,608.0,306.82,208.07
2016,3,17,15,15,863.5,84.5,1.75,21.0,564.5,237.42,149.43
2016,3,17,15,30,846.0,82.0,1.8,21.0,521.0,172.88,99.2
2016,3,17,15,45,822.5,78.5,1.9,21.0,473.0,109.07,61.32
2016,3,17,16,0,799.0,75.0,2.0,21.0,425.0,66.58,52.07
2016,3,17,16,15,766.0,71.0,1.95,20.5,374.0,63.26,49.5
2016,3,17,16,30,733.0,67.0,1.9,20.0,323.0,59.92,46.82
2016,3,17,16,45,684.5,61.5,1.9,19.5,270.5,55.15,42.81
2016,3,17,17,0,636.0,56.0,1.9,19.0,218.0,46.49,35.25
2016,3,17,17,15,559.5,48.5,1.95,18.0,167.0,40.23,29.68
2016,3,17,17,30,483.0,41.0,2.0,17.0,116.0,34.03,23.94
2016,3,17,17,45,351.0,29.5,2.05,16.5,73.0,24.33,14.66
2016,3,17,18,0,219.0,18.0,2.1,16.0,30.0,14.74,0.0
2016,3,17,18,15,109.5,9.0,2.2,15.5,15.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.0,5.9,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,135.61,0.0
2016,3,18,6,45,290.5,28.0,3.25,11.5,60.5,274.79,211.41
2016,3,18,7,0,432.0,41.0,3.3,12.0,101.0,406.27,336.18
2016,3,18,7,15,516.5,49.5,3.2,12.0,151.5,501.41,418.39
2016,3,18,7,30,601.0,58.0,3.1,12.0,202.0,602.2,500.96
2016,3,18,7,45,300.5,66.0,3.05,12.5,138.0,366.85,310.98
2016,3,18,8,0,0.0,74.0,3.0,13.0,74.0,57.9,44.01
2016,3,18,8,15,31.0,124.0,3.0,13.0,137.5,148.82,122.55
2016,3,18,8,30,62.0,174.0,3.0,13.0,201.0,236.4,195.92
2016,3,18,8,45,41.0,181.5,3.0,13.0,200.5,220.35,181.04
2016,3,18,9,0,20.0,189.0,3.0,13.0,200.0,184.4,150.06
2016,3,18,9,15,84.0,228.0,3.0,13.0,277.0,310.21,254.63
2016,3,18,9,30,148.0,267.0,3.0,13.0,354.0,441.21,359.04
2016,3,18,9,45,135.0,284.5,3.0,13.5,367.5,444.03,358.4
2016,3,18,10,0,122.0,302.0,3.0,14.0,381.0,445.85,357.69
2016,3,18,10,15,173.5,317.0,2.95,14.0,435.5,509.69,407.43
2016,3,18,10,30,225.0,332.0,2.9,14.0,490.0,571.96,454.67
2016,3,18,10,45,208.5,346.0,2.9,14.5,496.5,562.7,445.09
2016,3,18,11,0,192.0,360.0,2.9,15.0,503.0,552.55,435.4
2016,3,18,11,15,295.0,347.0,2.85,15.0,571.5,651.34,510.6
2016,3,18,11,30,398.0,334.0,2.8,15.0,640.0,721.6,562.81
2016,3,18,11,45,501.0,296.5,2.75,15.0,686.0,780.77,606.19
2016,3,18,12,0,604.0,259.0,2.7,15.0,732.0,813.39,630.38
2016,3,18,12,15,586.5,265.5,2.65,15.0,725.5,776.64,602.56
2016,3,18,12,30,569.0,272.0,2.6,15.0,719.0,738.5,574.12
2016,3,18,12,45,597.0,258.0,2.6,15.5,723.0,715.85,556.82
2016,3,18,13,0,625.0,244.0,2.6,16.0,727.0,693.15,538.89
2016,3,18,13,15,619.5,239.5,2.65,16.0,710.0,647.77,504.84
2016,3,18,13,30,614.0,235.0,2.7,16.0,693.0,601.24,469.28
2016,3,18,13,45,749.0,175.5,2.8,16.0,717.5,588.66,459.09
2016,3,18,14,0,884.0,116.0,2.9,16.0,742.0,558.86,433.58
2016,3,18,14,15,874.0,114.0,2.95,15.5,711.0,496.62,382.11
2016,3,18,14,30,864.0,112.0,3.0,15.0,680.0,433.98,328.61
2016,3,18,14,45,772.5,127.5,3.15,15.0,614.0,358.6,265.17
2016,3,18,15,0,681.0,143.0,3.3,15.0,548.0,288.9,206.83
2016,3,18,15,15,630.5,145.0,3.3,15.0,499.5,230.72,158.0
2016,3,18,15,30,580.0,147.0,3.3,15.0,451.0,178.63,118.14
2016,3,18,15,45,505.5,149.0,3.35,15.0,396.0,128.57,88.49
2016,3,18,16,0,431.0,151.0,3.4,15.0,341.0,102.83,85.11
2016,3,18,16,15,400.0,140.0,3.3,14.5,300.0,96.46,79.96
2016,3,18,16,30,369.0,129.0,3.2,14.0,259.0,89.9,74.51
2016,3,18,16,45,343.0,111.0,3.15,13.5,216.5,78.65,64.77
2016,3,18,17,0,317.0,93.0,3.1,13.0,174.0,66.99,54.44
2016,3,18,17,15,273.0,75.0,2.95,12.5,133.5,54.75,43.33
2016,3,18,17,30,229.0,57.0,2.8,12.0,93.0,42.16,31.68
2016,3,18,17,45,149.5,39.0,2.65,11.5,59.0,29.14,19.24
2016,3,18,18,0,70.0,21.0,2.5,11.0,25.0,15.9,0.3
2016,3,18,18,15,35.0,10.5,2.45,11.0,12.5,8.26,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.0,4.0,3.15,0.0
2016,3,19,6,30,0.0,8.0,2.0,11.0,8.0,6.07,0.0
2016,3,19,6,45,0.0,23.0,2.15,11.5,23.0,17.55,8.36
2016,3,19,7,0,0.0,38.0,2.3,12.0,38.0,30.19,19.88
2016,3,19,7,15,0.0,57.0,2.35,12.0,57.0,48.15,35.67
2016,3,19,7,30,0.0,76.0,2.4,12.0,76.0,65.52,50.85
2016,3,19,7,45,0.0,96.0,2.5,12.5,96.0,83.66,66.36
2016,3,19,8,0,0.0,116.0,2.6,13.0,116.0,101.52,81.32
2016,3,19,8,15,61.5,149.5,2.6,13.0,176.5,208.48,173.32
2016,3,19,8,30,123.0,183.0,2.6,13.0,237.0,325.68,270.4
2016,3,19,8,45,78.0,192.5,2.65,13.5,228.5,269.03,221.39
2016,3,19,9,0,33.0,202.0,2.7,14.0,220.0,231.8,188.42
2016,3,19,9,15,80.0,235.5,2.75,14.0,281.5,314.32,256.26
2016,3,19,9,30,127.0,269.0,2.8,14.0,343.0,421.24,340.88
2016,3,19,9,45,485.5,185.0,2.85,14.5,497.5,736.54,588.19
2016,3,19,10,0,844.0,101.0,2.9,15.0,652.0,1008.68,777.72
2016,3,19,10,15,627.5,196.0,2.9,15.0,616.5,897.34,696.42
2016,3,19,10,30,411.0,291.0,2.9,15.0,581.0,738.26,577.67
2016,3,19,10,45,643.0,200.5,2.95,15.5,671.5,899.16,697.1
2016,3,19,11,0,875.0,110.0,3.0,16.0,762.0,995.05,760.13
2016,3,19,11,15,691.5,198.0,2.95,16.0,720.5,911.93,700.91
2016,3,19,11,30,508.0,286.0,2.9,16.0,679.0,796.47,615.28
2016,3,19,11,45,523.0,285.0,2.9,16.0,693.5,788.61,610.25
2016,3,19,12,0,538.0,284.0,2.9,16.0,708.0,777.49,601.99
2016,3,19,12,15,541.0,283.5,2.85,16.0,710.0,753.33,583.94
2016,3,19,12,30,544.0,283.0,2.8,16.0,712.0,726.73,564.09
2016,3,19,12,45,561.0,268.0,2.8,16.0,707.0,695.68,541.53
2016,3,19,13,0,578.0,253.0,2.8,16.0,702.0,661.6,516.36
2016,3,19,13,15,426.5,301.0,2.8,16.0,629.0,564.62,441.61
2016,3,19,13,30,275.0,349.0,2.8,16.0,556.0,471.21,369.14
2016,3,19,13,45,273.5,340.0,2.8,16.0,540.5,439.93,344.9
2016,3,19,14,0,272.0,331.0,2.8,16.0,525.0,408.42,319.73
2016,3,19,14,15,220.0,322.0,2.8,16.0,474.5,349.93,273.63
2016,3,19,14,30,168.0,313.0,2.8,16.0,424.0,303.08,236.67
2016,3,19,14,45,170.0,294.5,2.85,16.0,401.5,273.45,212.32
2016,3,19,15,0,172.0,276.0,2.9,16.0,379.0,243.87,187.73
2016,3,19,15,15,149.0,255.0,2.95,15.5,340.0,207.97,159.57
2016,3,19,15,30,126.0,234.0,3.0,15.0,301.0,175.58,135.06
2016,3,19,15,45,197.0,207.0,3.15,15.0,300.5,149.25,114.14
2016,3,19,16,0,268.0,180.0,3.3,15.0,300.0,119.64,99.69
2016,3,19,16,15,257.0,160.5,3.3,14.5,264.5,108.42,90.41
2016,3,19,16,30,246.0,141.0,3.3,14.0,229.0,96.79,80.57
2016,3,19,16,45,237.0,119.0,3.3,14.0,193.0,83.26,68.73
2016,3,19,17,0,228.0,97.0,3.3,14.0,157.0,69.24,56.22
2016,3,19,17,15,201.0,77.0,3.1,13.5,121.0,55.8,44.11
2016,3,19,17,30,174.0,57.0,2.9,13.0,85.0,42.01,31.45
2016,3,19,17,45,120.0,39.0,2.7,12.5,55.0,29.05,19.19
2016,3,19,18,0,66.0,21.0,2.5,12.0,25.0,15.93,1.83
2016,3,19,18,15,33.0,10.5,2.4,11.5,12.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,4.2,12.0,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,4.4,12.0,17.0,13.41,0.0
2016,3,20,6,45,51.5,35.5,4.6,12.5,43.0,87.55,65.98
2016,3,20,7,0,103.0,54.0,4.8,13.0,69.0,147.76,121.18
2016,3,20,7,15,126.0,75.5,4.9,13.0,101.5,194.34,163.01
2016,3,20,7,30,149.0,97.0,5.0,13.0,134.0,241.46,204.46
2016,3,20,7,45,164.5,118.0,5.1,13.5,167.5,282.21,238.97
2016,3,20,8,0,180.0,139.0,5.2,14.0,201.0,323.18,272.68
2016,3,20,8,15,257.5,152.0,5.25,14.0,256.5,431.42,362.54
2016,3,20,8,30,335.0,165.0,5.3,14.0,312.0,523.7,437.43
2016,3,20,8,45,397.5,172.5,5.35,14.5,365.5,621.43,513.05
2016,3,20,9,0,460.0,180.0,5.4,15.0,419.0,697.34,570.28
2016,3,20,9,15,290.0,225.5,5.45,15.0,380.5,559.44,457.33
2016,3,20,9,30,120.0,271.0,5.5,15.0,342.0,415.47,337.65
2016,3,20,9,45,65.0,243.5,5.6,15.5,282.5,299.0,242.24
2016,3,20,10,0,10.0,216.0,5.7,16.0,223.0,190.79,151.94
2016,3,20,10,15,5.0,153.5,5.8,16.0,157.0,127.83,100.32
2016,3,20,10,30,0.0,91.0,5.9,16.0,91.0,70.26,52.67
2016,3,20,10,45,3.5,150.0,6.0,16.5,153.0,122.53,95.51
2016,3,20,11,0,7.0,209.0,6.1,17.0,215.0,176.43,138.95
2016,3,20,11,15,10.0,232.5,6.15,17.0,241.0,199.0,157.03
2016,3,20,11,30,13.0,256.0,6.2,17.0,267.0,221.24,174.78
2016,3,20,11,45,14.0,262.5,6.3,17.0,274.5,226.3,178.73
2016,3,20,12,0,15.0,269.0,6.4,17.0,282.0,231.15,182.56
2016,3,20,12,15,9.5,223.5,6.35,16.5,231.5,186.27,146.7
2016,3,20,12,30,4.0,178.0,6.3,16.0,181.0,143.34,112.12
2016,3,20,12,45,5.5,193.5,6.3,16.0,198.0,156.44,122.83
2016,3,20,13,0,7.0,209.0,6.3,16.0,215.0,169.19,133.22
2016,3,20,13,15,3.5,131.5,6.2,16.0,134.5,104.42,80.53
2016,3,20,13,30,0.0,54.0,6.1,16.0,54.0,41.63,28.89
2016,3,20,13,45,0.0,90.5,6.05,16.0,90.5,69.92,52.33
2016,3,20,14,0,0.0,127.0,6.0,16.0,127.0,98.02,75.53
2016,3,20,14,15,6.0,175.5,5.85,15.5,179.5,137.37,108.05
2016,3,20,14,30,12.0,224.0,5.7,15.0,232.0,174.54,138.66
2016,3,20,14,45,6.5,197.5,5.6,15.0,202.0,151.25,119.86
2016,3,20,15,0,1.0,171.0,5.5,15.0,172.0,129.12,102.08
2016,3,20,15,15,6.0,178.0,5.35,15.0,181.5,133.63,105.85
2016,3,20,15,30,11.0,185.0,5.2,15.0,191.0,136.65,108.42
2016,3,20,15,45,29.5,182.5,5.1,15.0,196.5,128.41,101.59
2016,3,20,16,0,48.0,180.0,5.0,15.0,202.0,122.73,102.52
2016,3,20,16,15,27.5,153.0,4.8,14.5,165.5,106.01,88.36
2016,3,20,16,30,7.0,126.0,4.6,14.0,129.0,91.12,75.61
2016,3,20,16,45,3.5,106.5,4.45,14.0,108.0,77.48,63.63
2016,3,20,17,0,0.0,87.0,4.3,14.0,87.0,63.74,51.36
2016,3,20,17,15,0.0,67.0,4.1,14.0,67.0,49.59,38.54
2016,3,20,17,30,0.0,47.0,3.9,14.0,47.0,35.29,25.46
2016,3,20,17,45,0.0,30.5,3.75,14.0,30.5,23.2,14.16
2016,3,20,18,0,0.0,14.0,3.6,14.0,14.0,10.66,0.12
2016,3,20,18,15,0.0,7.0,3.5,13.5,7.0,5.51,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,11.5,10.0,7.87,0.0
2016,3,21,6,30,0.0,20.0,4.3,12.0,20.0,17.28,0.0
2016,3,21,6,45,66.0,39.5,4.5,12.5,50.0,103.77,80.14
2016,3,21,7,0,132.0,59.0,4.7,13.0,80.0,190.9,157.82
2016,3,21,7,15,170.5,80.0,4.9,13.0,117.0,250.52,211.05
2016,3,21,7,30,209.0,101.0,5.1,13.0,154.0,312.3,264.98
2016,3,21,7,45,252.0,115.5,5.3,13.0,194.0,370.68,315.1
2016,3,21,8,0,295.0,130.0,5.5,13.0,234.0,431.68,366.19
2016,3,21,8,15,426.0,126.5,5.6,13.0,301.5,575.98,485.03
2016,3,21,8,30,557.0,123.0,5.7,13.0,369.0,715.26,594.5
2016,3,21,8,45,278.5,133.5,5.85,13.5,256.5,432.53,363.32
2016,3,21,9,0,0.0,144.0,6.0,14.0,144.0,118.26,93.92
2016,3,21,9,15,20.0,194.0,6.1,14.0,206.5,185.22,150.38
2016,3,21,9,30,40.0,244.0,6.2,14.0,269.0,277.51,226.2
2016,3,21,9,45,20.0,189.0,6.3,14.5,201.5,176.76,142.28
2016,3,21,10,0,0.0,134.0,6.4,15.0,134.0,106.16,82.79
2016,3,21,10,15,4.5,177.0,6.5,15.0,180.0,147.92,117.24
2016,3,21,10,30,9.0,220.0,6.6,15.0,226.0,190.26,151.75
2016,3,21,10,45,83.0,294.5,6.75,15.0,356.5,355.34,287.24
2016,3,21,11,0,157.0,369.0,6.9,15.0,487.0,524.32,421.33
2016,3,21,11,15,81.5,285.5,7.0,15.0,347.0,335.34,270.19
2016,3,21,11,30,6.0,202.0,7.1,15.0,207.0,167.62,132.46
2016,3,21,11,45,3.5,181.5,7.2,15.5,185.0,147.36,115.71
2016,3,21,12,0,1.0,161.0,7.3,16.0,163.0,127.74,99.42
2016,3,21,12,15,1.5,161.0,7.25,16.0,163.0,127.84,99.51
2016,3,21,12,30,2.0,161.0,7.2,16.0,163.0,127.89,99.57
2016,3,21,12,45,68.5,275.5,7.2,16.0,329.5,283.05,226.52
2016,3,21,13,0,135.0,390.0,7.2,16.0,496.0,435.78,347.69
2016,3,21,13,15,137.0,380.0,7.1,15.5,486.0,414.82,331.32
2016,3,21,13,30,139.0,370.0,7.0,15.0,476.0,393.57,314.86
2016,3,21,13,45,229.0,347.5,6.9,15.0,515.5,411.43,329.19
2016,3,21,14,0,319.0,325.0,6.8,15.0,555.0,424.93,338.59
2016,3,21,14,15,238.0,321.0,6.7,15.0,488.5,355.27,281.99
2016,3,21,14,30,157.0,317.0,6.6,15.0,422.0,300.02,237.54
2016,3,21,14,45,106.5,288.0,6.55,15.0,357.5,246.37,194.63
2016,3,21,15,0,56.0,259.0,6.5,15.0,293.0,202.2,160.0
2016,3,21,15,15,33.0,221.5,6.4,14.5,241.5,165.34,131.06
2016,3,21,15,30,10.0,184.0,6.3,14.0,190.0,135.84,108.24
2016,3,21,15,45,5.0,164.0,6.25,14.0,167.0,119.58,95.3
2016,3,21,16,0,0.0,144.0,6.2,14.0,144.0,104.83,87.27
2016,3,21,16,15,234.5,137.5,6.0,13.5,222.5,94.67,78.73
2016,3,21,16,30,469.0,131.0,5.8,13.0,301.0,92.55,77.2
2016,3,21,16,45,459.0,110.5,5.65,13.0,255.5,79.79,65.94
2016,3,21,17,0,449.0,90.0,5.5,13.0,210.0,66.45,54.0
2016,3,21,17,15,370.0,77.0,5.3,12.5,161.5,56.98,45.38
2016,3,21,17,30,291.0,64.0,5.1,12.0,113.0,47.45,36.46
2016,3,21,17,45,206.5,45.5,4.9,12.0,74.0,33.97,23.64
2016,3,21,18,0,122.0,27.0,4.7,12.0,35.0,20.32,6.67
2016,3,21,18,15,61.0,13.5,4.75,11.5,17.5,10.62,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,11.5,4.15,9.5,16.0,56.93,0.0
2016,3,22,6,30,166.0,23.0,4.3,10.0,32.0,161.88,72.63
2016,3,22,6,45,302.5,35.5,4.45,10.5,75.0,289.77,236.13
2016,3,22,7,0,439.0,48.0,4.6,11.0,118.0,418.53,352.17
2016,3,22,7,15,519.0,56.5,4.6,11.0,169.5,510.92,432.35
2016,3,22,7,30,599.0,65.0,4.6,11.0,221.0,608.25,513.01
2016,3,22,7,45,654.5,70.0,4.7,11.5,274.5,684.28,572.89
2016,3,22,8,0,710.0,75.0,4.8,12.0,328.0,761.67,631.51
2016,3,22,8,15,744.5,79.5,4.75,12.0,380.0,813.98,669.43
2016,3,22,8,30,779.0,84.0,4.7,12.0,432.0,871.42,710.26
2016,3,22,8,45,540.0,151.5,4.7,12.5,405.0,733.27,601.94
2016,3,22,9,0,301.0,219.0,4.7,13.0,378.0,560.67,460.85
2016,3,22,9,15,359.5,225.5,4.75,13.0,431.0,627.1,513.57
2016,3,22,9,30,418.0,232.0,4.8,13.0,484.0,717.9,582.28
2016,3,22,9,45,395.5,255.5,4.85,13.0,505.5,696.26,563.76
2016,3,22,10,0,373.0,279.0,4.9,13.0,527.0,696.3,561.82
2016,3,22,10,15,363.5,296.5,4.95,13.0,547.5,700.42,563.43
2016,3,22,10,30,354.0,314.0,5.0,13.0,568.0,702.36,563.49
2016,3,22,10,45,359.0,324.5,5.05,13.5,590.0,709.17,566.78
2016,3,22,11,0,364.0,335.0,5.1,14.0,612.0,713.77,568.44
2016,3,22,11,15,257.0,361.5,5.1,14.0,559.0,624.77,497.53
2016,3,22,11,30,150.0,388.0,5.1,14.0,506.0,517.16,412.06
2016,3,22,11,45,316.5,348.0,5.2,14.0,600.5,638.43,509.73
2016,3,22,12,0,483.0,308.0,5.3,14.0,695.0,746.98,594.42
2016,3,22,12,15,489.0,303.0,5.4,14.0,695.0,722.68,575.67
2016,3,22,12,30,495.0,298.0,5.5,14.0,695.0,696.03,555.56
2016,3,22,12,45,462.0,312.0,5.6,14.0,680.0,653.76,522.41
2016,3,22,13,0,429.0,326.0,5.7,14.0,665.0,611.91,489.3
2016,3,22,13,15,474.5,300.0,5.8,14.0,668.0,591.17,473.49
2016,3,22,13,30,520.0,274.0,5.9,14.0,671.0,565.09,452.7
2016,3,22,13,45,523.5,262.0,6.05,14.0,651.0,521.19,416.87
2016,3,22,14,0,527.0,250.0,6.2,14.0,631.0,476.07,379.16
2016,3,22,14,15,265.5,221.0,6.25,14.0,413.5,295.02,234.5
2016,3,22,14,30,4.0,192.0,6.3,14.0,196.0,147.69,117.16
2016,3,22,14,45,445.0,140.0,6.35,14.0,412.0,253.54,192.38
2016,3,22,15,0,886.0,88.0,6.4,14.0,628.0,299.31,209.45
2016,3,22,15,15,734.5,119.0,6.35,14.0,545.5,224.66,149.56
2016,3,22,15,30,583.0,150.0,6.3,14.0,463.0,174.59,115.99
2016,3,22,15,45,696.0,113.5,6.25,14.0,454.0,111.58,72.18
2016,3,22,16,0,809.0,77.0,6.2,14.0,445.0,68.13,54.91
2016,3,22,16,15,777.5,73.0,6.1,13.5,393.5,64.87,52.32
2016,3,22,16,30,746.0,69.0,6.0,13.0,342.0,61.57,49.62
2016,3,22,16,45,701.0,64.0,5.95,13.0,289.0,57.27,45.85
2016,3,22,17,0,656.0,59.0,5.9,13.0,236.0,48.89,38.31
2016,3,22,17,15,583.5,52.0,5.7,12.5,184.0,43.07,32.99
2016,3,22,17,30,511.0,45.0,5.5,12.0,132.0,37.31,27.52
2016,3,22,17,45,388.5,34.5,5.35,11.5,87.0,28.49,19.05
2016,3,22,18,0,266.0,24.0,5.2,11.0,42.0,19.78,7.36
2016,3,22,18,15,133.0,12.0,5.15,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.0,3.1,8.5,13.5,29.42,0.0
2016,3,23,6,30,72.0,22.0,3.1,9.0,27.0,87.49,46.44
2016,3,23,6,45,133.0,40.5,3.1,9.5,59.0,161.3,130.95
2016,3,23,7,0,194.0,59.0,3.1,10.0,91.0,233.12,196.44
2016,3,23,7,15,227.0,79.0,3.05,10.5,129.5,290.09,246.8
2016,3,23,7,30,260.0,99.0,3.0,11.0,168.0,348.61,296.65
2016,3,23,7,45,287.0,115.5,3.0,11.5,207.0,398.51,337.68
2016,3,23,8,0,314.0,132.0,3.0,12.0,246.0,449.36,378.06
2016,3,23,8,15,282.0,158.5,2.95,12.5,272.0,459.55,383.1
2016,3,23,8,30,250.0,185.0,2.9,13.0,298.0,466.01,385.02
2016,3,23,8,45,500.5,141.5,2.9,13.5,398.5,682.08,555.55
2016,3,23,9,0,751.0,98.0,2.9,14.0,499.0,890.11,704.04
2016,3,23,9,15,812.0,96.5,2.8,14.0,562.5,958.66,747.77
2016,3,23,9,30,873.0,95.0,2.7,14.0,626.0,1024.85,789.96
2016,3,23,9,45,812.5,119.0,2.65,14.5,637.0,994.69,764.88
2016,3,23,10,0,752.0,143.0,2.6,15.0,648.0,967.19,742.89
2016,3,23,10,15,703.5,173.5,2.5,15.0,663.0,947.02,727.03
2016,3,23,10,30,655.0,204.0,2.4,15.0,678.0,921.33,707.47
2016,3,23,10,45,675.5,204.5,2.35,15.5,707.0,930.85,711.52
2016,3,23,11,0,696.0,205.0,2.3,16.0,736.0,936.42,712.59
2016,3,23,11,15,699.0,208.5,2.4,16.0,751.5,924.0,704.38
2016,3,23,11,30,702.0,212.0,2.5,16.0,767.0,908.07,693.99
2016,3,23,11,45,639.0,245.0,2.6,16.5,754.5,855.8,655.19
2016,3,23,12,0,576.0,278.0,2.7,17.0,742.0,799.23,613.36
2016,3,23,12,15,586.0,274.5,2.85,17.0,746.5,776.75,598.36
2016,3,23,12,30,596.0,271.0,3.0,17.0,751.0,751.28,580.61
2016,3,23,12,45,579.5,273.5,3.2,17.0,736.5,708.04,549.45
2016,3,23,13,0,563.0,276.0,3.4,17.0,722.0,664.07,517.16
2016,3,23,13,15,578.5,263.0,3.5,17.0,713.5,628.0,490.15
2016,3,23,13,30,594.0,250.0,3.6,17.0,705.0,589.11,460.18
2016,3,23,13,45,584.5,243.0,3.75,17.0,679.5,538.37,420.33
2016,3,23,14,0,575.0,236.0,3.9,17.0,654.0,487.53,379.36
2016,3,23,14,15,545.0,234.5,4.0,16.5,617.5,431.94,334.36
2016,3,23,14,30,515.0,233.0,4.1,16.0,581.0,378.89,290.42
2016,3,23,14,45,573.0,198.5,4.2,16.0,566.0,333.16,248.95
2016,3,23,15,0,631.0,164.0,4.3,16.0,551.0,282.61,202.2
2016,3,23,15,15,716.5,133.5,4.35,16.0,543.5,229.84,152.71
2016,3,23,15,30,802.0,103.0,4.4,16.0,536.0,171.55,103.32
2016,3,23,15,45,653.0,122.0,4.5,16.0,454.0,113.3,74.64
2016,3,23,16,0,504.0,141.0,4.6,16.0,372.0,97.8,80.37
2016,3,23,16,15,466.0,134.0,4.6,15.5,328.5,93.58,77.1
2016,3,23,16,30,428.0,127.0,4.6,15.0,285.0,89.29,73.67
2016,3,23,16,45,396.0,111.0,4.65,14.5,240.0,79.18,65.0
2016,3,23,17,0,364.0,95.0,4.7,14.0,195.0,68.74,55.83
2016,3,23,17,15,315.0,78.5,4.55,13.5,151.5,57.45,45.67
2016,3,23,17,30,266.0,62.0,4.4,13.0,108.0,45.88,35.02
2016,3,23,17,45,185.0,44.5,4.3,12.5,71.0,33.15,23.07
2016,3,23,18,0,104.0,27.0,4.2,12.0,34.0,20.33,8.47
