Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,52.0,13.5,4.1,11.5,17.0,10.62,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.0,58.27,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,36.0,169.23,106.72
2016,3,24,6,45,280.0,39.0,5.3,11.5,78.0,274.36,225.71
2016,3,24,7,0,392.0,53.0,5.5,12.0,120.0,389.26,328.59
2016,3,24,7,15,467.0,63.0,5.5,12.0,170.0,477.69,406.11
2016,3,24,7,30,542.0,73.0,5.5,12.0,220.0,570.73,483.84
2016,3,24,7,45,581.5,83.0,5.5,12.5,270.0,637.31,536.48
2016,3,24,8,0,621.0,93.0,5.5,13.0,320.0,704.36,587.52
2016,3,24,8,15,657.5,99.0,5.5,13.5,371.0,763.81,630.93
2016,3,24,8,30,694.0,105.0,5.5,14.0,422.0,822.38,672.47
2016,3,24,8,45,696.5,119.0,5.5,14.5,466.0,856.37,694.52
2016,3,24,9,0,699.0,133.0,5.5,15.0,510.0,886.94,713.8
2016,3,24,9,15,720.5,137.5,5.4,15.0,553.0,922.21,737.1
2016,3,24,9,30,742.0,142.0,5.3,15.0,596.0,954.48,757.93
2016,3,24,9,45,611.0,194.5,5.25,15.5,583.5,879.77,699.79
2016,3,24,10,0,480.0,247.0,5.2,16.0,571.0,792.27,629.52
2016,3,24,10,15,525.0,242.5,5.1,16.0,612.0,828.08,655.65
2016,3,24,10,30,570.0,238.0,5.0,16.0,653.0,860.76,678.54
2016,3,24,10,45,598.5,238.0,4.95,16.5,686.0,885.0,693.49
2016,3,24,11,0,627.0,238.0,4.9,17.0,719.0,899.04,701.22
2016,3,24,11,15,625.5,246.5,4.85,17.0,735.0,887.75,691.61
2016,3,24,11,30,624.0,255.0,4.8,17.0,751.0,873.18,679.89
2016,3,24,11,45,618.0,261.5,4.8,17.0,757.5,849.62,662.09
2016,3,24,12,0,612.0,268.0,4.8,17.0,764.0,823.37,642.34
2016,3,24,12,15,501.5,312.5,4.85,17.0,719.0,738.57,577.79
2016,3,24,12,30,391.0,357.0,4.9,17.0,674.0,648.21,508.67
2016,3,24,12,45,410.0,343.5,4.95,17.5,672.5,626.1,491.62
2016,3,24,13,0,429.0,330.0,5.0,18.0,671.0,612.02,479.81
2016,3,24,13,15,426.5,324.5,5.05,18.0,658.5,575.77,451.75
2016,3,24,13,30,424.0,319.0,5.1,18.0,646.0,538.64,422.61
2016,3,24,13,45,643.0,222.0,5.15,18.0,700.5,555.56,435.27
2016,3,24,14,0,862.0,125.0,5.2,18.0,755.0,543.25,422.47
2016,3,24,14,15,852.0,123.5,5.25,17.5,724.0,482.55,371.16
2016,3,24,14,30,842.0,122.0,5.3,17.0,693.0,421.5,318.1
2016,3,24,14,45,685.0,161.5,5.35,17.0,610.0,342.12,252.74
2016,3,24,15,0,528.0,201.0,5.4,17.0,527.0,278.67,202.38
2016,3,24,15,15,497.0,200.5,5.4,16.5,490.0,231.37,163.29
2016,3,24,15,30,466.0,200.0,5.4,16.0,453.0,187.55,130.67
2016,3,24,15,45,576.0,157.0,5.45,16.0,441.5,128.88,89.93
2016,3,24,16,0,686.0,114.0,5.5,16.0,430.0,85.37,69.53
2016,3,24,16,15,650.0,107.0,5.55,15.5,379.5,81.17,66.22
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,76.87,62.74
2016,3,24,16,45,577.0,89.5,5.7,15.0,278.5,69.85,56.63
2016,3,24,17,0,540.0,79.0,5.8,15.0,228.0,62.6,50.18
2016,3,24,17,15,468.5,68.0,5.7,14.5,178.0,54.38,42.78
2016,3,24,17,30,397.0,57.0,5.6,14.0,128.0,46.06,35.06
2016,3,24,17,45,297.5,42.0,5.5,13.5,85.0,32.02,22.05
2016,3,24,18,0,198.0,27.0,5.4,13.0,42.0,20.59,9.23
2016,3,24,18,15,99.0,13.5,5.35,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.0,68.38,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,42.0,195.67,134.71
2016,3,25,6,45,306.5,42.0,5.1,10.5,85.5,296.2,245.57
2016,3,25,7,0,414.0,56.0,5.3,11.0,129.0,408.13,345.8
2016,3,25,7,15,487.5,65.5,5.4,11.0,179.5,496.06,422.84
2016,3,25,7,30,561.0,75.0,5.5,11.0,230.0,588.19,499.88
2016,3,25,7,45,619.5,79.5,5.6,11.5,283.0,665.12,560.96
2016,3,25,8,0,678.0,84.0,5.7,12.0,336.0,743.4,620.95
2016,3,25,8,15,712.0,89.0,5.8,12.5,387.0,800.7,662.83
2016,3,25,8,30,746.0,94.0,5.9,13.0,438.0,856.9,702.91
2016,3,25,8,45,777.5,95.0,6.0,13.5,487.0,898.02,730.81
2016,3,25,9,0,809.0,96.0,6.1,14.0,536.0,943.38,761.53
2016,3,25,9,15,827.0,99.0,6.05,14.5,579.5,974.93,780.77
2016,3,25,9,30,845.0,102.0,6.0,15.0,623.0,1003.1,797.41
2016,3,25,9,45,683.5,167.5,5.95,15.5,605.0,924.57,736.3
2016,3,25,10,0,522.0,233.0,5.9,16.0,587.0,818.94,653.39
2016,3,25,10,15,557.0,233.0,5.8,16.0,627.0,849.21,675.28
2016,3,25,10,30,592.0,233.0,5.7,16.0,667.0,876.32,694.02
2016,3,25,10,45,603.0,239.5,5.65,16.5,693.5,889.64,700.73
2016,3,25,11,0,614.0,246.0,5.6,17.0,720.0,892.28,700.0
2016,3,25,11,15,571.5,269.0,5.5,17.0,717.5,850.76,667.32
2016,3,25,11,30,529.0,292.0,5.4,17.0,715.0,813.59,637.9
2016,3,25,11,45,534.5,291.5,5.35,17.0,722.0,796.51,624.79
2016,3,25,12,0,540.0,291.0,5.3,17.0,729.0,776.66,609.52
2016,3,25,12,15,539.5,291.0,5.25,17.0,729.0,749.52,588.74
2016,3,25,12,30,539.0,291.0,5.2,17.0,729.0,720.19,566.22
2016,3,25,12,45,527.5,290.5,5.2,17.5,716.0,680.08,534.5
2016,3,25,13,0,516.0,290.0,5.2,18.0,703.0,639.1,501.92
2016,3,25,13,15,509.5,288.0,5.25,18.0,689.5,599.58,471.21
2016,3,25,13,30,503.0,286.0,5.3,18.0,676.0,559.22,439.28
2016,3,25,13,45,507.0,273.5,5.35,18.0,656.0,515.94,404.59
2016,3,25,14,0,511.0,261.0,5.4,18.0,636.0,471.44,368.07
2016,3,25,14,15,481.0,262.0,5.5,17.5,603.5,420.92,326.85
2016,3,25,14,30,451.0,263.0,5.6,17.0,571.0,372.96,286.99
2016,3,25,14,45,444.5,250.5,5.75,17.0,540.0,325.97,246.52
2016,3,25,15,0,438.0,238.0,5.9,17.0,509.0,279.64,206.47
2016,3,25,15,15,499.0,200.0,6.0,16.5,488.5,229.91,162.09
2016,3,25,15,30,560.0,162.0,6.1,16.0,468.0,173.05,115.13
2016,3,25,15,45,665.5,124.0,6.25,16.0,456.0,111.86,74.67
2016,3,25,16,0,771.0,86.0,6.4,16.0,444.0,73.79,59.4
2016,3,25,16,15,738.5,81.5,6.45,15.5,393.0,70.42,56.76
2016,3,25,16,30,706.0,77.0,6.5,15.0,342.0,61.87,49.46
2016,3,25,16,45,652.5,72.5,6.6,15.0,289.0,58.33,46.41
2016,3,25,17,0,599.0,68.0,6.7,15.0,236.0,54.87,43.33
2016,3,25,17,15,527.5,60.0,6.6,14.5,185.0,48.62,37.69
2016,3,25,17,30,456.0,52.0,6.5,14.0,134.0,42.39,31.86
2016,3,25,17,45,335.0,40.0,6.45,13.5,89.5,32.61,22.62
2016,3,25,18,0,214.0,28.0,6.4,13.0,45.0,21.39,10.34
2016,3,25,18,15,107.0,14.0,6.35,12.5,22.5,11.02,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,23.5,93.71,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,47.0,254.28,184.04
2016,3,26,6,45,402.0,34.5,4.3,12.5,92.0,355.07,292.79
2016,3,26,7,0,513.0,44.0,4.4,13.0,137.0,466.41,390.36
2016,3,26,7,15,579.5,51.0,4.35,13.0,188.0,548.93,460.12
2016,3,26,7,30,646.0,58.0,4.3,13.0,239.0,635.34,529.77
2016,3,26,7,45,689.5,63.0,4.3,13.5,291.0,697.58,576.81
2016,3,26,8,0,733.0,68.0,4.3,14.0,343.0,765.53,626.33
2016,3,26,8,15,763.0,71.5,4.25,14.5,393.5,818.96,662.85
2016,3,26,8,30,793.0,75.0,4.2,15.0,444.0,870.85,697.32
2016,3,26,8,45,814.0,78.0,4.2,15.5,491.5,911.46,723.05
2016,3,26,9,0,835.0,81.0,4.2,16.0,539.0,949.35,746.46
2016,3,26,9,15,851.0,83.5,4.15,16.0,582.0,966.35,755.92
2016,3,26,9,30,867.0,86.0,4.1,16.0,625.0,991.89,771.58
2016,3,26,9,45,665.5,172.0,4.1,16.5,600.5,910.07,710.5
2016,3,26,10,0,464.0,258.0,4.1,17.0,576.0,785.38,615.02
2016,3,26,10,15,505.5,254.5,4.1,17.0,615.0,818.61,639.59
2016,3,26,10,30,547.0,251.0,4.1,17.0,654.0,848.77,660.76
2016,3,26,10,45,558.0,252.0,4.2,17.5,674.0,849.77,659.66
2016,3,26,11,0,569.0,253.0,4.3,18.0,694.0,847.67,656.64
2016,3,26,11,15,744.0,176.0,4.35,18.0,765.5,929.41,716.35
2016,3,26,11,30,919.0,99.0,4.4,18.0,837.0,970.61,744.41
2016,3,26,11,45,920.5,99.0,4.5,18.0,844.5,943.46,725.68
2016,3,26,12,0,922.0,99.0,4.6,18.0,852.0,912.67,704.82
2016,3,26,12,15,658.0,225.0,4.7,18.0,763.0,792.32,617.03
2016,3,26,12,30,394.0,351.0,4.8,18.0,674.0,642.14,501.51
2016,3,26,12,45,380.0,356.0,4.9,18.5,664.5,611.46,477.78
2016,3,26,13,0,366.0,361.0,5.0,19.0,655.0,580.37,453.01
2016,3,26,13,15,429.0,326.5,5.05,18.5,665.0,575.75,450.67
2016,3,26,13,30,492.0,292.0,5.1,18.0,675.0,555.58,435.82
2016,3,26,13,45,491.5,282.0,5.2,18.0,655.0,512.24,401.18
2016,3,26,14,0,491.0,272.0,5.3,18.0,635.0,468.13,365.16
2016,3,26,14,15,489.5,260.0,5.4,18.0,609.5,421.51,326.27
2016,3,26,14,30,488.0,248.0,5.5,18.0,584.0,374.6,286.24
2016,3,26,14,45,519.5,222.0,5.6,18.0,561.5,328.06,244.89
2016,3,26,15,0,551.0,196.0,5.7,18.0,539.0,277.75,199.79
2016,3,26,15,15,556.5,179.0,5.7,17.5,505.0,225.01,154.89
2016,3,26,15,30,562.0,162.0,5.7,17.0,471.0,171.76,113.64
2016,3,26,15,45,548.5,150.0,5.75,17.0,430.0,120.28,84.28
2016,3,26,16,0,535.0,138.0,5.8,17.0,389.0,96.42,78.84
2016,3,26,16,15,474.0,131.5,5.7,16.5,335.0,92.02,75.41
2016,3,26,16,30,413.0,125.0,5.6,16.0,281.0,87.64,71.93
2016,3,26,16,45,375.5,112.0,5.6,15.5,238.0,79.43,64.97
2016,3,26,17,0,338.0,99.0,5.6,15.0,195.0,70.99,57.63
2016,3,26,17,15,291.0,82.5,5.45,14.5,152.5,59.86,47.68
2016,3,26,17,30,244.0,66.0,5.3,14.0,110.0,48.44,37.23
2016,3,26,17,45,171.5,48.0,5.15,14.0,74.0,35.64,25.27
2016,3,26,18,0,99.0,30.0,5.0,14.0,38.0,22.48,11.57
2016,3,26,18,15,49.5,15.0,4.85,13.5,19.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,14.5,4.25,11.0,25.0,85.19,0.0
2016,3,27,6,30,256.0,29.0,4.4,11.0,50.0,236.45,177.7
2016,3,27,6,45,365.5,40.5,4.55,11.5,95.5,337.06,279.97
2016,3,27,7,0,475.0,52.0,4.7,12.0,141.0,448.31,378.18
2016,3,27,7,15,545.5,60.0,4.7,12.0,193.0,534.05,451.13
2016,3,27,7,30,616.0,68.0,4.7,12.0,245.0,623.8,524.25
2016,3,27,7,45,656.0,76.0,4.7,12.5,297.0,690.82,575.55
2016,3,27,8,0,696.0,84.0,4.7,13.0,349.0,758.14,625.14
2016,3,27,8,15,677.5,94.0,4.8,13.0,382.0,774.05,635.8
2016,3,27,8,30,659.0,104.0,4.9,13.0,415.0,785.92,643.4
2016,3,27,8,45,549.5,152.5,5.0,13.5,429.5,739.49,605.29
2016,3,27,9,0,440.0,201.0,5.1,14.0,444.0,695.58,566.94
2016,3,27,9,15,427.0,223.0,5.25,14.0,474.5,710.84,577.07
2016,3,27,9,30,414.0,245.0,5.4,14.0,505.0,723.08,584.64
2016,3,27,9,45,450.0,247.5,5.55,14.5,545.5,761.74,612.7
2016,3,27,10,0,486.0,250.0,5.7,15.0,586.0,798.2,638.72
2016,3,27,10,15,533.0,246.0,5.8,15.0,628.5,836.29,667.17
2016,3,27,10,30,580.0,242.0,5.9,15.0,671.0,871.16,693.09
2016,3,27,10,45,577.0,253.5,6.0,15.0,692.5,868.8,690.26
2016,3,27,11,0,574.0,265.0,6.1,15.0,714.0,863.3,685.39
2016,3,27,11,15,743.0,194.0,6.1,15.0,786.5,945.36,747.7
2016,3,27,11,30,912.0,123.0,6.1,15.0,859.0,986.5,776.63
2016,3,27,11,45,913.5,124.0,6.15,15.0,867.5,959.95,757.1
2016,3,27,12,0,915.0,125.0,6.2,15.0,876.0,929.73,735.28
2016,3,27,12,15,916.0,125.0,6.2,15.0,876.5,894.65,709.62
2016,3,27,12,30,917.0,125.0,6.2,15.0,877.0,856.23,681.47
2016,3,27,12,45,917.0,123.5,6.25,15.0,870.0,812.57,649.53
2016,3,27,13,0,917.0,122.0,6.3,15.0,863.0,766.05,613.08
2016,3,27,13,15,699.5,209.5,6.4,15.0,768.5,659.55,527.17
2016,3,27,13,30,482.0,297.0,6.5,15.0,674.0,551.73,440.15
2016,3,27,13,45,543.5,265.0,6.6,15.0,677.5,525.94,418.84
2016,3,27,14,0,605.0,233.0,6.7,15.0,681.0,495.46,392.17
2016,3,27,14,15,540.5,244.0,6.8,15.0,632.0,430.17,337.55
2016,3,27,14,30,476.0,255.0,6.9,15.0,583.0,373.46,289.65
2016,3,27,14,45,535.5,218.5,7.0,15.0,569.0,328.92,248.48
2016,3,27,15,0,595.0,182.0,7.1,15.0,555.0,279.52,202.18
2016,3,27,15,15,533.5,187.0,7.15,14.5,504.5,224.58,157.53
2016,3,27,15,30,472.0,192.0,7.2,14.0,454.0,178.99,124.94
2016,3,27,15,45,431.5,181.5,7.25,14.0,405.0,132.47,98.26
2016,3,27,16,0,391.0,171.0,7.3,14.0,356.0,113.3,94.61
2016,3,27,16,15,347.5,157.0,7.25,13.5,307.5,108.1,90.5
2016,3,27,16,30,304.0,143.0,7.2,13.0,259.0,99.03,82.9
2016,3,27,16,45,260.0,129.5,7.15,12.5,218.5,90.07,75.24
2016,3,27,17,0,216.0,116.0,7.1,12.0,178.0,80.93,67.22
2016,3,27,17,15,184.0,94.5,7.1,11.5,140.0,66.89,54.57
2016,3,27,17,30,152.0,73.0,7.1,11.0,102.0,52.46,41.3
2016,3,27,17,45,101.5,52.0,7.1,11.0,68.5,38.09,27.79
2016,3,27,18,0,51.0,31.0,7.1,11.0,35.0,23.19,12.69
2016,3,27,18,15,25.5,15.5,7.15,11.0,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.0,135.73,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,58.0,285.39,223.56
2016,3,28,6,45,451.5,38.0,8.7,9.5,107.0,392.4,332.32
2016,3,28,7,0,569.0,47.0,8.8,10.0,156.0,510.3,437.94
2016,3,28,7,15,634.0,53.5,8.75,10.0,209.5,593.5,510.82
2016,3,28,7,30,699.0,60.0,8.7,10.0,263.0,674.8,579.23
2016,3,28,7,45,742.5,64.5,8.7,10.5,317.5,743.71,633.99
2016,3,28,8,0,786.0,69.0,8.7,11.0,372.0,812.68,686.88
2016,3,28,8,15,815.0,72.5,8.6,11.0,424.5,866.62,727.4
2016,3,28,8,30,844.0,76.0,8.5,11.0,477.0,918.77,765.67
2016,3,28,8,45,865.0,78.5,8.4,11.5,526.0,948.25,784.27
2016,3,28,9,0,886.0,81.0,8.3,12.0,575.0,985.82,808.86
2016,3,28,9,15,698.0,147.5,8.25,12.0,555.5,907.25,746.15
2016,3,28,9,30,510.0,214.0,8.2,12.0,536.0,785.41,648.1
2016,3,28,9,45,542.5,217.0,8.15,12.0,577.5,821.52,675.52
2016,3,28,10,0,575.0,220.0,8.1,12.0,619.0,855.1,700.32
2016,3,28,10,15,631.0,210.5,8.05,12.0,666.0,905.56,738.36
2016,3,28,10,30,687.0,201.0,8.0,12.0,713.0,944.0,766.1
2016,3,28,10,45,826.0,148.0,7.95,12.5,782.5,1005.01,809.14
2016,3,28,11,0,965.0,95.0,7.9,13.0,852.0,1053.84,842.46
2016,3,28,11,15,742.5,198.5,7.9,13.0,788.0,947.72,762.59
2016,3,28,11,30,520.0,302.0,7.9,13.0,724.0,810.13,653.24
2016,3,28,11,45,525.5,300.0,7.9,13.0,730.0,791.59,638.98
2016,3,28,12,0,531.0,298.0,7.9,13.0,736.0,770.35,622.23
2016,3,28,12,15,511.5,308.0,7.85,13.0,730.0,736.37,594.82
2016,3,28,12,30,492.0,318.0,7.8,13.0,724.0,701.25,566.46
2016,3,28,12,45,483.5,317.5,7.75,13.0,713.0,664.79,537.24
2016,3,28,13,0,475.0,317.0,7.7,13.0,702.0,627.32,506.96
2016,3,28,13,15,475.0,309.5,7.65,13.0,688.0,589.09,475.9
2016,3,28,13,30,475.0,302.0,7.6,13.0,674.0,549.69,443.43
2016,3,28,13,45,478.0,291.5,7.6,13.0,656.5,508.66,409.14
2016,3,28,14,0,481.0,281.0,7.6,13.0,639.0,466.52,373.21
2016,3,28,14,15,479.5,268.5,7.5,13.0,613.0,420.02,332.95
2016,3,28,14,30,478.0,256.0,7.4,13.0,587.0,373.27,291.73
2016,3,28,14,45,505.5,230.5,7.35,13.0,564.0,326.38,249.06
2016,3,28,15,0,533.0,205.0,7.3,13.0,541.0,276.23,203.21
2016,3,28,15,15,606.0,166.0,7.2,13.0,523.0,223.78,154.51
2016,3,28,15,30,679.0,127.0,7.1,13.0,505.0,159.43,100.85
2016,3,28,15,45,730.0,108.5,7.0,13.0,482.5,99.23,66.2
2016,3,28,16,0,781.0,90.0,6.9,13.0,460.0,76.75,62.69
2016,3,28,16,15,748.5,85.5,6.7,12.5,408.0,73.46,60.11
2016,3,28,16,30,716.0,81.0,6.5,12.0,356.0,64.73,52.59
2016,3,28,16,45,672.0,74.5,6.35,12.0,303.0,59.96,48.42
2016,3,28,17,0,628.0,68.0,6.2,12.0,250.0,55.12,44.09
2016,3,28,17,15,558.5,60.5,6.05,11.5,198.0,49.2,38.73
2016,3,28,17,30,489.0,53.0,5.9,11.0,146.0,43.32,33.19
2016,3,28,17,45,377.5,41.5,5.75,11.0,99.5,33.95,24.23
2016,3,28,18,0,266.0,30.0,5.6,11.0,53.0,24.6,14.16
2016,3,28,18,15,133.0,15.0,5.5,10.5,26.5,11.8,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,166.0,15.0,2.3,8.5,30.5,137.35,0.0
2016,3,29,6,30,332.0,30.0,2.3,9.0,61.0,284.83,224.39
2016,3,29,6,45,448.0,38.5,2.35,9.5,109.5,390.21,325.06
2016,3,29,7,0,564.0,47.0,2.4,10.0,158.0,506.17,423.96
2016,3,29,7,15,627.5,53.5,2.55,10.5,211.5,587.91,490.81
2016,3,29,7,30,691.0,60.0,2.7,11.0,265.0,667.9,553.26
2016,3,29,7,45,737.5,63.5,2.9,11.5,319.5,737.68,605.55
2016,3,29,8,0,784.0,67.0,3.1,12.0,374.0,807.71,656.23
2016,3,29,8,15,813.0,70.5,3.1,12.0,426.5,861.46,693.47
2016,3,29,8,30,842.0,74.0,3.1,12.0,479.0,913.44,728.63
2016,3,29,8,45,661.0,134.5,3.1,12.5,472.0,835.9,668.5
2016,3,29,9,0,480.0,195.0,3.1,13.0,465.0,726.39,583.64
2016,3,29,9,15,492.5,206.5,2.85,13.0,502.0,756.18,603.59
2016,3,29,9,30,505.0,218.0,2.6,13.0,539.0,783.68,620.34
2016,3,29,9,45,529.0,223.5,2.4,13.5,577.5,813.79,638.09
2016,3,29,10,0,553.0,229.0,2.2,14.0,616.0,841.33,653.46
2016,3,29,10,15,589.0,229.5,2.0,14.0,657.0,872.71,672.6
2016,3,29,10,30,625.0,230.0,1.8,14.0,698.0,908.77,694.05
2016,3,29,10,45,629.0,235.5,1.65,14.5,719.0,906.39,687.81
2016,3,29,11,0,633.0,241.0,1.5,15.0,740.0,900.54,679.69
2016,3,29,11,15,596.5,266.5,1.6,15.0,744.0,866.0,655.83
2016,3,29,11,30,560.0,292.0,1.7,15.0,748.0,836.19,635.08
2016,3,29,11,45,567.5,288.5,1.8,15.0,754.5,816.99,622.73
2016,3,29,12,0,575.0,285.0,1.9,15.0,761.0,794.88,608.03
2016,3,29,12,15,554.0,296.5,2.1,15.0,755.5,759.75,584.0
2016,3,29,12,30,533.0,308.0,2.3,15.0,750.0,723.36,558.56
2016,3,29,12,45,510.5,311.0,2.55,15.0,730.5,677.81,526.28
2016,3,29,13,0,488.0,314.0,2.8,15.0,711.0,632.27,493.17
2016,3,29,13,15,495.0,301.0,2.95,15.0,697.5,593.62,464.43
2016,3,29,13,30,502.0,288.0,3.1,15.0,684.0,553.25,433.51
2016,3,29,13,45,497.5,281.0,3.3,15.0,663.5,509.59,399.17
2016,3,29,14,0,493.0,274.0,3.5,15.0,643.0,465.49,363.51
2016,3,29,14,15,705.5,183.5,3.6,15.0,687.5,454.63,350.23
2016,3,29,14,30,918.0,93.0,3.7,15.0,732.0,417.82,312.39
2016,3,29,14,45,902.0,93.0,3.8,15.0,692.5,353.11,254.3
2016,3,29,15,0,886.0,93.0,3.9,15.0,653.0,289.09,196.89
2016,3,29,15,15,869.5,90.5,3.95,14.5,609.0,224.18,141.52
2016,3,29,15,30,853.0,88.0,4.0,14.0,565.0,154.74,89.49
2016,3,29,15,45,828.0,85.5,4.05,14.0,515.5,91.81,59.04
2016,3,29,16,0,803.0,83.0,4.1,14.0,466.0,72.13,58.34
2016,3,29,16,15,772.0,79.0,4.1,13.5,414.0,69.05,55.93
2016,3,29,16,30,741.0,75.0,4.1,13.0,362.0,65.92,53.43
2016,3,29,16,45,695.0,70.0,4.1,13.0,308.0,57.04,45.62
2016,3,29,17,0,649.0,65.0,4.1,13.0,254.0,53.13,42.15
2016,3,29,17,15,582.0,57.5,3.9,12.5,202.0,47.12,36.73
2016,3,29,17,30,515.0,50.0,3.7,12.0,150.0,41.12,31.14
2016,3,29,17,45,403.0,40.0,3.55,11.5,103.0,32.83,23.27
2016,3,29,18,0,291.0,30.0,3.4,11.0,56.0,24.65,14.5
2016,3,29,18,15,145.5,15.0,3.35,10.5,28.0,12.17,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,109.8,6.44
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,225.12,178.75
2016,3,30,6,45,332.0,49.5,2.8,10.5,104.5,320.02,267.25
2016,3,30,7,0,434.0,63.0,2.9,11.0,150.0,429.28,361.75
2016,3,30,7,15,502.5,72.0,2.8,11.0,201.5,513.48,432.37
2016,3,30,7,30,571.0,81.0,2.7,11.0,253.0,601.28,501.99
2016,3,30,7,45,411.5,118.5,2.65,11.5,254.5,523.57,437.48
2016,3,30,8,0,252.0,156.0,2.6,12.0,256.0,419.06,349.57
2016,3,30,8,15,221.5,182.5,2.6,12.0,279.0,427.7,354.89
2016,3,30,8,30,191.0,209.0,2.6,12.0,302.0,411.08,339.71
2016,3,30,8,45,293.5,213.5,2.65,12.5,372.5,537.23,439.51
2016,3,30,9,0,396.0,218.0,2.7,13.0,443.0,644.65,520.97
2016,3,30,9,15,413.0,232.5,2.8,13.0,483.0,704.16,563.11
2016,3,30,9,30,430.0,247.0,2.9,13.0,523.0,738.23,586.9
2016,3,30,9,45,362.5,282.5,3.0,13.5,524.5,684.25,543.26
2016,3,30,10,0,295.0,318.0,3.1,14.0,526.0,651.07,514.98
2016,3,30,10,15,330.5,324.0,3.15,14.0,566.0,687.29,542.0
2016,3,30,10,30,366.0,330.0,3.2,14.0,606.0,721.4,566.78
2016,3,30,10,45,469.5,301.5,3.3,14.0,666.5,806.38,630.05
2016,3,30,11,0,573.0,273.0,3.4,14.0,727.0,865.81,674.1
2016,3,30,11,15,540.5,291.0,3.4,14.0,726.5,835.1,649.98
2016,3,30,11,30,508.0,309.0,3.4,14.0,726.0,802.42,625.14
2016,3,30,11,45,514.0,308.0,3.45,14.5,733.0,785.39,611.72
2016,3,30,12,0,520.0,307.0,3.5,15.0,740.0,765.64,596.19
2016,3,30,12,15,510.5,309.5,3.5,15.0,734.5,733.46,572.17
2016,3,30,12,30,501.0,312.0,3.5,15.0,729.0,699.77,546.91
2016,3,30,12,45,497.5,312.5,3.5,15.0,723.0,667.59,522.6
2016,3,30,13,0,494.0,313.0,3.5,15.0,717.0,633.9,496.8
2016,3,30,13,15,462.0,319.0,3.55,15.0,691.5,584.66,458.82
2016,3,30,13,30,430.0,325.0,3.6,15.0,666.0,536.94,421.52
2016,3,30,13,45,663.0,218.0,3.65,15.0,725.0,551.57,432.18
2016,3,30,14,0,896.0,111.0,3.7,15.0,784.0,534.27,415.04
2016,3,30,14,15,887.0,109.5,3.75,15.0,752.5,473.67,362.75
2016,3,30,14,30,878.0,108.0,3.8,15.0,721.0,412.5,308.68
2016,3,30,14,45,865.0,105.5,3.9,15.0,683.0,346.41,249.83
2016,3,30,15,0,852.0,103.0,4.0,15.0,645.0,282.37,192.6
2016,3,30,15,15,835.0,100.0,4.1,14.5,601.0,218.12,138.06
2016,3,30,15,30,818.0,97.0,4.2,14.0,557.0,155.52,91.87
2016,3,30,15,45,794.5,93.5,4.3,14.0,509.0,94.21,62.6
2016,3,30,16,0,771.0,90.0,4.4,14.0,461.0,76.45,62.13
2016,3,30,16,15,739.5,85.5,4.45,13.5,409.5,73.21,59.6
2016,3,30,16,30,708.0,81.0,4.5,13.0,358.0,64.53,52.19
2016,3,30,16,45,662.5,75.5,4.6,12.5,305.0,60.47,48.78
2016,3,30,17,0,617.0,70.0,4.7,12.0,252.0,56.4,45.25
2016,3,30,17,15,549.5,62.0,4.6,11.5,200.5,50.19,39.65
2016,3,30,17,30,482.0,54.0,4.5,11.0,149.0,43.97,33.84
2016,3,30,17,45,373.0,43.0,4.4,11.0,103.0,35.05,25.32
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,26.18,16.0
2016,3,30,18,15,132.0,16.0,4.2,10.5,28.5,12.26,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,124.69,35.66
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,256.55,205.38
2016,3,31,6,45,378.0,48.0,2.75,11.0,112.0,352.6,294.12
2016,3,31,7,0,477.0,60.0,2.8,11.0,159.0,457.52,385.08
2016,3,31,7,15,238.5,78.5,2.75,11.0,128.0,290.3,246.92
2016,3,31,7,30,0.0,97.0,2.7,11.0,97.0,82.85,65.82
2016,3,31,7,45,1.5,116.0,2.65,11.5,117.0,100.68,81.11
2016,3,31,8,0,3.0,135.0,2.6,12.0,137.0,118.5,95.86
2016,3,31,8,15,24.0,166.0,2.55,12.0,178.5,166.92,137.02
2016,3,31,8,30,45.0,197.0,2.5,12.0,220.0,236.52,194.7
2016,3,31,8,45,79.5,226.5,2.5,12.5,271.0,300.51,246.64
2016,3,31,9,0,114.0,256.0,2.5,13.0,322.0,388.07,315.63
2016,3,31,9,15,205.0,269.5,2.55,13.0,398.5,490.89,397.36
2016,3,31,9,30,296.0,283.0,2.6,13.0,475.0,619.36,495.3
2016,3,31,9,45,393.5,269.5,2.7,13.5,539.0,699.76,555.07
2016,3,31,10,0,491.0,256.0,2.8,14.0,603.0,804.73,630.66
2016,3,31,10,15,701.0,181.5,2.85,14.0,700.0,942.49,729.66
2016,3,31,10,30,911.0,107.0,2.9,14.0,797.0,1040.11,794.67
2016,3,31,10,45,742.5,190.0,3.0,14.5,764.0,970.65,744.76
2016,3,31,11,0,574.0,273.0,3.1,15.0,731.0,865.21,667.81
2016,3,31,11,15,579.0,275.5,3.15,15.0,745.0,854.98,661.03
2016,3,31,11,30,584.0,278.0,3.2,15.0,759.0,841.68,651.3
2016,3,31,11,45,532.5,299.0,3.3,15.0,740.5,791.99,614.63
2016,3,31,12,0,481.0,320.0,3.4,15.0,722.0,741.92,577.54
2016,3,31,12,15,473.0,326.5,3.55,15.0,721.5,715.58,558.48
2016,3,31,12,30,465.0,333.0,3.7,15.0,721.0,687.54,537.74
2016,3,31,12,45,483.0,322.5,3.85,15.5,722.5,663.36,519.21
2016,3,31,13,0,501.0,312.0,4.0,16.0,724.0,636.19,498.03
2016,3,31,13,15,477.0,314.0,4.15,15.5,700.0,588.71,462.45
2016,3,31,13,30,453.0,316.0,4.3,15.0,676.0,542.11,427.01
2016,3,31,13,45,454.0,305.0,4.45,15.0,657.0,500.61,394.06
2016,3,31,14,0,455.0,294.0,4.6,15.0,638.0,458.31,359.53
2016,3,31,14,15,454.0,281.5,4.65,15.0,612.5,413.44,321.92
2016,3,31,14,30,453.0,269.0,4.7,15.0,587.0,368.3,283.26
2016,3,31,14,45,443.5,258.5,4.8,15.0,556.5,321.82,243.2
2016,3,31,15,0,434.0,248.0,4.9,15.0,526.0,276.31,204.03
2016,3,31,15,15,643.0,167.5,4.95,14.5,547.5,225.91,152.99
2016,3,31,15,30,852.0,87.0,5.0,14.0,569.0,150.01,86.37
2016,3,31,15,45,829.5,84.5,5.05,14.0,520.5,87.44,57.67
2016,3,31,16,0,807.0,82.0,5.1,14.0,472.0,71.45,57.73
2016,3,31,16,15,460.0,122.5,5.05,13.5,340.0,85.96,70.87
2016,3,31,16,30,113.0,163.0,5.0,13.0,208.0,109.95,92.45
2016,3,31,16,45,387.5,114.0,5.0,13.0,235.0,80.7,66.69
2016,3,31,17,0,662.0,65.0,5.0,13.0,262.0,53.25,42.24
2016,3,31,17,15,598.5,58.0,4.85,12.5,209.5,47.62,37.2
2016,3,31,17,30,535.0,51.0,4.7,12.0,157.0,42.02,31.98
2016,3,31,17,45,427.5,41.0,4.55,11.5,109.5,33.73,24.14
2016,3,31,18,0,320.0,31.0,4.4,11.0,62.0,25.53,15.66
2016,3,31,18,15,160.0,15.5,4.25,11.0,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.5,3.45,10.0,36.0,147.2,65.68
2016,4,1,6,30,338.0,35.0,3.5,10.0,72.0,292.86,237.81
2016,4,1,6,45,433.0,45.0,3.55,10.5,119.5,386.66,324.32
2016,4,1,7,0,528.0,55.0,3.6,11.0,167.0,488.7,412.37
2016,4,1,7,15,393.5,87.0,3.55,11.0,183.5,440.45,373.45
2016,4,1,7,30,259.0,119.0,3.5,11.0,200.0,366.33,310.96
2016,4,1,7,45,281.5,136.5,3.45,11.5,238.5,413.17,349.07
2016,4,1,8,0,304.0,154.0,3.4,12.0,277.0,460.51,385.94
2016,4,1,8,15,360.5,165.0,3.35,12.0,330.0,531.01,441.75
2016,4,1,8,30,417.0,176.0,3.3,12.0,383.0,627.07,515.11
2016,4,1,8,45,426.0,194.0,3.3,12.5,423.0,663.52,539.66
2016,4,1,9,0,435.0,212.0,3.3,13.0,463.0,698.01,562.64
2016,4,1,9,15,391.0,243.0,3.25,13.0,481.0,668.23,537.34
2016,4,1,9,30,347.0,274.0,3.2,13.0,499.0,659.13,527.51
2016,4,1,9,45,389.5,278.5,3.15,13.5,545.0,704.56,559.87
2016,4,1,10,0,432.0,283.0,3.1,14.0,591.0,771.6,606.37
2016,4,1,10,15,438.5,292.0,3.05,14.0,615.5,781.79,611.8
2016,4,1,10,30,445.0,301.0,3.0,14.0,640.0,789.32,615.81
2016,4,1,10,45,450.0,307.5,2.95,14.5,659.0,790.18,614.01
2016,4,1,11,0,455.0,314.0,2.9,15.0,678.0,788.3,610.41
2016,4,1,11,15,469.5,313.5,2.85,15.0,695.5,786.05,608.11
2016,4,1,11,30,484.0,313.0,2.8,15.0,713.0,780.76,603.68
2016,4,1,11,45,485.5,315.5,2.75,15.0,720.0,763.43,590.44
2016,4,1,12,0,487.0,318.0,2.7,15.0,727.0,743.63,575.51
2016,4,1,12,15,478.0,325.0,2.7,15.0,726.5,716.7,555.42
2016,4,1,12,30,469.0,332.0,2.7,15.0,726.0,688.12,534.02
2016,4,1,12,45,479.5,320.5,2.75,15.0,719.5,657.34,511.61
2016,4,1,13,0,490.0,309.0,2.8,15.0,713.0,624.3,487.09
2016,4,1,13,15,489.0,303.0,2.9,15.0,699.5,586.01,458.1
2016,4,1,13,30,488.0,297.0,3.0,15.0,686.0,546.6,427.59
2016,4,1,13,45,501.0,282.0,3.1,15.0,671.5,506.99,396.21
2016,4,1,14,0,514.0,267.0,3.2,15.0,657.0,465.28,362.15
2016,4,1,14,15,509.5,258.0,3.3,15.0,631.0,418.49,323.18
2016,4,1,14,30,505.0,249.0,3.4,15.0,605.0,371.63,283.23
2016,4,1,14,45,501.0,236.5,3.5,15.0,574.0,322.64,240.93
2016,4,1,15,0,497.0,224.0,3.6,15.0,543.0,273.96,198.86
2016,4,1,15,15,673.5,155.5,3.7,14.5,556.5,220.93,147.15
2016,4,1,15,30,850.0,87.0,3.8,14.0,570.0,147.88,84.88
2016,4,1,15,45,828.5,84.0,3.9,14.0,522.0,85.21,57.0
2016,4,1,16,0,807.0,81.0,4.0,14.0,474.0,70.72,57.06
2016,4,1,16,15,778.0,77.5,4.0,13.5,422.5,67.98,54.96
2016,4,1,16,30,749.0,74.0,4.0,13.0,371.0,65.22,52.78
2016,4,1,16,45,706.5,69.0,4.05,13.0,317.5,61.07,49.21
2016,4,1,17,0,664.0,64.0,4.1,13.0,264.0,52.52,41.61
2016,4,1,17,15,602.0,57.5,3.95,12.5,211.5,47.26,36.9
2016,4,1,17,30,540.0,51.0,3.8,12.0,159.0,42.03,32.03
2016,4,1,17,45,436.5,41.0,3.7,11.5,111.5,33.76,24.22
2016,4,1,18,0,333.0,31.0,3.6,11.0,64.0,25.55,15.86
2016,4,1,18,15,166.5,15.5,3.5,10.5,32.0,12.55,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,19.0,1.4,10.0,37.0,144.31,79.16
2016,4,2,6,30,315.0,38.0,1.3,10.0,74.0,280.96,227.69
2016,4,2,6,45,398.5,50.5,1.25,10.5,120.5,368.75,306.04
2016,4,2,7,0,482.0,63.0,1.2,11.0,167.0,463.79,385.58
2016,4,2,7,15,241.0,79.0,1.1,11.0,131.0,291.28,245.25
2016,4,2,7,30,0.0,95.0,1.0,11.0,95.0,79.78,62.95
2016,4,2,7,45,0.0,113.0,0.9,11.5,113.0,95.32,76.34
2016,4,2,8,0,0.0,131.0,0.8,12.0,131.0,110.78,88.94
2016,4,2,8,15,65.0,174.5,0.75,12.0,207.0,230.37,189.84
2016,4,2,8,30,130.0,218.0,0.7,12.0,283.0,361.55,294.43
2016,4,2,8,45,144.5,240.5,0.7,12.5,319.5,400.15,321.93
2016,4,2,9,0,159.0,263.0,0.7,13.0,356.0,438.39,349.31
2016,4,2,9,15,233.5,274.0,0.75,13.0,421.5,522.24,413.05
2016,4,2,9,30,308.0,285.0,0.8,13.0,487.0,631.26,492.13
2016,4,2,9,45,373.5,283.5,0.9,13.5,541.5,692.74,535.16
2016,4,2,10,0,439.0,282.0,1.0,14.0,596.0,776.41,592.65
2016,4,2,10,15,637.0,215.0,1.15,14.0,692.0,909.33,687.75
2016,4,2,10,30,835.0,148.0,1.3,14.0,788.0,1019.2,759.96
2016,4,2,10,45,714.0,209.0,1.45,14.5,767.5,958.49,718.8
2016,4,2,11,0,593.0,270.0,1.6,15.0,747.0,877.39,662.85
2016,4,2,11,15,590.0,279.0,1.75,15.0,761.0,865.49,656.37
2016,4,2,11,30,587.0,288.0,1.9,15.0,775.0,850.57,646.86
2016,4,2,11,45,731.5,216.5,2.05,15.5,829.5,895.29,680.72
2016,4,2,12,0,876.0,145.0,2.2,16.0,884.0,914.95,694.13
2016,4,2,12,15,876.0,144.5,2.35,16.0,883.5,878.29,670.19
2016,4,2,12,30,876.0,144.0,2.5,16.0,883.0,838.47,644.23
2016,4,2,12,45,883.5,137.5,2.65,16.5,876.0,786.78,607.31
2016,4,2,13,0,891.0,131.0,2.8,17.0,869.0,742.56,574.27
2016,4,2,13,15,723.5,205.5,2.9,17.0,797.0,659.33,510.26
2016,4,2,13,30,556.0,280.0,3.0,17.0,725.0,571.88,442.98
2016,4,2,13,45,555.0,269.5,3.15,17.0,703.0,524.72,406.41
2016,4,2,14,0,554.0,259.0,3.3,17.0,681.0,476.78,367.86
2016,4,2,14,15,550.0,249.0,3.3,16.5,654.0,427.31,327.38
2016,4,2,14,30,546.0,239.0,3.3,16.0,627.0,377.7,285.67
2016,4,2,14,45,535.5,229.5,3.35,16.0,593.0,326.5,241.67
2016,4,2,15,0,525.0,220.0,3.4,16.0,559.0,276.28,198.58
2016,4,2,15,15,647.5,169.0,3.4,16.0,558.5,224.1,149.84
2016,4,2,15,30,770.0,118.0,3.4,16.0,558.0,153.83,92.44
2016,4,2,15,45,741.5,115.0,3.4,16.0,509.5,95.01,66.68
2016,4,2,16,0,713.0,112.0,3.4,16.0,461.0,83.75,67.95
2016,4,2,16,15,680.0,106.0,3.4,15.5,410.0,80.25,65.25
2016,4,2,16,30,647.0,100.0,3.4,15.0,359.0,76.67,62.44
2016,4,2,16,45,592.0,94.5,3.4,14.5,306.0,73.05,59.52
2016,4,2,17,0,537.0,89.0,3.4,14.0,253.0,69.51,56.55
2016,4,2,17,15,471.0,78.5,3.3,13.5,202.0,59.03,47.24
2016,4,2,17,30,405.0,68.0,3.2,13.0,151.0,51.17,40.03
2016,4,2,17,45,303.5,53.5,3.15,13.0,105.5,40.23,29.78
2016,4,2,18,0,202.0,39.0,3.1,13.0,60.0,29.31,19.02
2016,4,2,18,15,101.0,19.5,3.0,12.5,30.0,14.78,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
