Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,161.5,20.0,2.1,9.0,39.0,149.67,93.53
2016,4,3,6,30,323.0,40.0,2.1,9.0,78.0,287.69,236.02
2016,4,3,6,45,418.0,51.0,2.15,9.5,126.5,382.35,320.81
2016,4,3,7,0,513.0,62.0,2.2,10.0,175.0,485.0,408.11
2016,4,3,7,15,574.0,69.5,2.15,10.0,228.0,564.3,472.38
2016,4,3,7,30,635.0,77.0,2.1,10.0,281.0,646.48,535.79
2016,4,3,7,45,324.0,112.5,2.1,10.5,217.0,438.65,367.73
2016,4,3,8,0,13.0,148.0,2.1,11.0,153.0,139.73,113.74
2016,4,3,8,15,396.5,123.0,2.1,11.0,322.0,534.71,446.15
2016,4,3,8,30,780.0,98.0,2.1,11.0,491.0,879.93,701.05
2016,4,3,8,45,802.5,101.0,2.15,11.5,539.5,921.11,723.48
2016,4,3,9,0,825.0,104.0,2.2,12.0,588.0,959.51,746.93
2016,4,3,9,15,659.5,167.5,2.25,12.5,572.0,884.09,691.11
2016,4,3,9,30,494.0,231.0,2.3,13.0,556.0,780.94,613.57
2016,4,3,9,45,688.0,173.0,2.35,13.5,653.0,924.02,716.07
2016,4,3,10,0,882.0,115.0,2.4,14.0,750.0,1030.5,785.05
2016,4,3,10,15,891.0,117.0,2.45,14.0,781.0,1035.7,786.61
2016,4,3,10,30,900.0,119.0,2.5,14.0,812.0,1036.8,786.72
2016,4,3,10,45,774.0,183.0,2.55,14.5,792.0,989.16,752.73
2016,4,3,11,0,648.0,247.0,2.6,15.0,772.0,912.57,697.94
2016,4,3,11,15,621.5,266.5,2.65,15.0,777.5,886.0,679.04
2016,4,3,11,30,595.0,286.0,2.7,15.0,783.0,854.26,656.05
2016,4,3,11,45,570.0,300.0,2.75,15.5,779.0,821.2,630.91
2016,4,3,12,0,545.0,314.0,2.8,16.0,775.0,786.44,604.49
2016,4,3,12,15,555.0,310.0,2.9,16.0,779.5,763.46,588.54
2016,4,3,12,30,565.0,306.0,3.0,16.0,784.0,737.6,570.13
2016,4,3,12,45,559.0,303.5,3.15,16.0,772.5,698.36,541.7
2016,4,3,13,0,553.0,301.0,3.3,16.0,761.0,657.8,511.75
2016,4,3,13,15,603.0,272.0,3.4,16.0,764.5,632.31,492.79
2016,4,3,13,30,653.0,243.0,3.5,16.0,768.0,600.38,467.94
2016,4,3,13,45,647.0,235.5,3.65,16.0,743.0,548.18,426.56
2016,4,3,14,0,641.0,228.0,3.8,16.0,718.0,495.44,383.62
2016,4,3,14,15,647.0,213.0,3.9,16.0,690.5,441.91,338.61
2016,4,3,14,30,653.0,198.0,4.0,16.0,663.0,386.96,291.13
2016,4,3,14,45,736.0,162.0,4.1,16.0,660.0,338.29,245.2
2016,4,3,15,0,819.0,126.0,4.2,16.0,657.0,283.66,193.25
2016,4,3,15,15,729.5,135.0,4.25,15.5,584.5,212.42,137.3
2016,4,3,15,30,640.0,144.0,4.3,15.0,512.0,156.51,100.37
2016,4,3,15,45,690.5,126.0,4.35,15.0,492.5,98.73,71.56
2016,4,3,16,0,741.0,108.0,4.4,15.0,473.0,81.62,66.35
2016,4,3,16,15,709.0,102.5,4.35,14.5,421.5,78.34,63.84
2016,4,3,16,30,677.0,97.0,4.3,14.0,370.0,75.0,61.2
2016,4,3,16,45,636.0,89.5,4.3,13.5,317.5,70.0,57.04
2016,4,3,17,0,595.0,82.0,4.3,13.0,265.0,64.89,52.66
2016,4,3,17,15,529.5,73.0,4.15,12.5,212.5,58.27,46.76
2016,4,3,17,30,464.0,64.0,4.0,12.0,160.0,51.6,40.6
2016,4,3,17,45,366.5,51.0,3.85,12.0,113.5,41.37,30.95
2016,4,3,18,0,269.0,38.0,3.7,12.0,67.0,28.92,18.92
2016,4,3,18,15,134.5,19.0,3.6,11.5,33.5,14.51,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,8.65,0.0
2016,4,4,6,15,162.5,26.5,5.6,11.0,47.0,157.43,105.99
2016,4,4,6,30,325.0,42.0,5.7,11.0,83.0,290.61,239.83
2016,4,4,6,45,424.5,52.5,5.8,11.5,132.5,388.07,328.14
2016,4,4,7,0,524.0,63.0,5.9,12.0,182.0,493.73,420.07
2016,4,4,7,15,586.0,70.5,5.85,12.5,235.5,574.2,486.59
2016,4,4,7,30,648.0,78.0,5.8,13.0,289.0,657.59,552.48
2016,4,4,7,45,692.0,83.5,5.75,13.5,343.5,725.48,603.61
2016,4,4,8,0,736.0,89.0,5.7,14.0,398.0,793.66,653.21
2016,4,4,8,15,765.5,93.0,5.8,14.0,450.0,840.47,687.12
2016,4,4,8,30,795.0,97.0,5.9,14.0,502.0,891.9,724.11
2016,4,4,8,45,817.0,100.5,6.0,14.5,550.5,933.37,751.75
2016,4,4,9,0,839.0,104.0,6.1,15.0,599.0,972.0,777.03
2016,4,4,9,15,678.0,163.5,6.1,15.0,582.5,896.99,719.43
2016,4,4,9,30,517.0,223.0,6.1,15.0,566.0,794.11,639.14
2016,4,4,9,45,705.0,169.0,6.15,15.5,663.5,935.39,744.26
2016,4,4,10,0,893.0,115.0,6.2,16.0,761.0,1039.97,816.74
2016,4,4,10,15,901.5,116.5,6.05,16.0,792.0,1044.01,816.69
2016,4,4,10,30,910.0,118.0,5.9,16.0,823.0,1043.94,814.39
2016,4,4,10,45,914.5,120.0,5.8,16.0,846.5,1036.27,807.25
2016,4,4,11,0,919.0,122.0,5.7,16.0,870.0,1024.48,797.4
2016,4,4,11,15,922.5,123.0,5.65,16.0,885.5,1006.66,783.83
2016,4,4,11,30,926.0,124.0,5.6,16.0,901.0,984.88,767.6
2016,4,4,11,45,926.0,125.5,5.6,16.5,908.0,956.55,745.72
2016,4,4,12,0,926.0,127.0,5.6,17.0,915.0,924.62,721.4
2016,4,4,12,15,722.5,224.5,5.5,17.0,839.0,827.68,648.43
2016,4,4,12,30,519.0,322.0,5.4,17.0,763.0,713.43,559.16
2016,4,4,12,45,723.0,222.0,5.35,17.0,829.5,751.82,590.85
2016,4,4,13,0,927.0,122.0,5.3,17.0,896.0,755.59,595.2
2016,4,4,13,15,726.5,208.0,5.3,17.0,807.5,659.01,518.06
2016,4,4,13,30,526.0,294.0,5.3,17.0,719.0,561.31,440.46
2016,4,4,13,45,524.5,284.5,5.35,17.0,697.5,516.08,404.12
2016,4,4,14,0,523.0,275.0,5.4,17.0,676.0,470.16,366.14
2016,4,4,14,15,701.0,196.0,5.75,17.0,710.0,449.86,345.43
2016,4,4,14,30,879.0,117.0,6.1,17.0,744.0,407.66,303.58
2016,4,4,14,45,863.0,115.5,6.5,17.0,704.5,342.96,245.63
2016,4,4,15,0,847.0,114.0,6.9,17.0,665.0,279.21,188.86
2016,4,4,15,15,829.0,111.0,7.05,16.5,620.5,215.29,135.37
2016,4,4,15,30,811.0,108.0,7.2,16.0,576.0,153.2,91.47
2016,4,4,15,45,784.5,105.0,7.4,16.0,527.0,92.94,75.73
2016,4,4,16,0,758.0,102.0,7.6,16.0,478.0,77.99,62.95
2016,4,4,16,15,726.0,97.0,7.4,15.5,426.0,74.89,60.56
2016,4,4,16,30,694.0,92.0,7.2,15.0,374.0,71.73,58.09
2016,4,4,16,45,647.5,86.0,7.0,14.5,320.5,67.58,54.67
2016,4,4,17,0,601.0,80.0,6.8,14.0,267.0,63.41,51.14
2016,4,4,17,15,534.0,72.0,6.4,13.5,214.5,57.48,45.88
2016,4,4,17,30,467.0,64.0,6.0,13.0,162.0,51.56,40.41
2016,4,4,17,45,363.0,51.5,5.6,12.5,114.5,41.69,31.2
2016,4,4,18,0,259.0,39.0,5.2,12.0,67.0,29.6,19.61
2016,4,4,18,15,129.5,19.5,4.95,11.5,33.5,14.87,0.54
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,2.7,11.0,15.0,55.47,0.0
2016,4,5,6,15,240.0,25.5,2.65,11.5,52.5,205.75,146.59
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,330.0,270.06
2016,4,5,6,45,480.5,48.5,2.55,12.5,140.0,421.49,350.73
2016,4,5,7,0,569.0,58.0,2.5,13.0,190.0,520.21,432.91
2016,4,5,7,15,627.5,64.5,2.4,13.0,244.0,598.22,494.55
2016,4,5,7,30,686.0,71.0,2.3,13.0,298.0,678.88,555.31
2016,4,5,7,45,729.5,75.0,2.2,13.5,353.0,740.38,597.98
2016,4,5,8,0,773.0,79.0,2.1,14.0,408.0,807.64,643.08
2016,4,5,8,15,800.5,83.0,2.15,14.5,460.0,859.75,676.97
2016,4,5,8,30,828.0,87.0,2.2,15.0,512.0,909.95,708.83
2016,4,5,8,45,850.5,89.0,2.25,15.5,561.0,950.58,733.46
2016,4,5,9,0,873.0,91.0,2.3,16.0,610.0,976.21,747.63
2016,4,5,9,15,887.5,93.0,2.4,16.5,653.0,1002.47,762.87
2016,4,5,9,30,902.0,95.0,2.5,17.0,696.0,1025.16,775.67
2016,4,5,9,45,911.5,97.5,2.7,17.5,733.5,1039.6,784.09
2016,4,5,10,0,921.0,100.0,2.9,18.0,771.0,1050.01,789.92
2016,4,5,10,15,928.5,101.5,2.95,18.0,801.5,1053.14,791.1
2016,4,5,10,30,936.0,103.0,3.0,18.0,832.0,1052.09,789.71
2016,4,5,10,45,794.0,175.5,3.15,18.5,806.5,987.06,745.03
2016,4,5,11,0,652.0,248.0,3.3,19.0,781.0,913.9,693.42
2016,4,5,11,15,581.5,283.5,3.3,19.0,765.5,856.64,651.86
2016,4,5,11,30,511.0,319.0,3.3,19.0,750.0,804.52,613.25
2016,4,5,11,45,517.0,317.0,3.35,19.5,756.0,786.04,599.26
2016,4,5,12,0,523.0,315.0,3.4,20.0,762.0,764.87,583.06
2016,4,5,12,15,523.0,314.5,3.35,20.0,761.0,737.46,562.91
2016,4,5,12,30,523.0,314.0,3.3,20.0,760.0,707.92,541.09
2016,4,5,12,45,533.5,306.5,3.3,20.0,758.0,678.31,519.4
2016,4,5,13,0,544.0,299.0,3.3,20.0,756.0,646.17,495.46
2016,4,5,13,15,539.0,296.0,3.3,20.0,741.5,605.25,464.43
2016,4,5,13,30,534.0,293.0,3.3,20.0,727.0,563.39,432.1
2016,4,5,13,45,540.5,278.0,3.3,20.5,705.5,517.89,395.71
2016,4,5,14,0,547.0,263.0,3.3,21.0,684.0,470.97,357.38
2016,4,5,14,15,728.5,181.0,3.3,21.0,718.0,448.0,334.64
2016,4,5,14,30,910.0,99.0,3.3,21.0,752.0,404.83,292.69
2016,4,5,14,45,897.5,97.5,3.35,21.0,713.0,340.79,236.54
2016,4,5,15,0,885.0,96.0,3.4,21.0,674.0,277.11,181.11
2016,4,5,15,15,869.0,93.0,3.45,20.5,630.0,212.45,128.48
2016,4,5,15,30,853.0,90.0,3.5,20.0,586.0,142.68,80.04
2016,4,5,15,45,830.0,87.5,3.6,20.0,536.5,80.42,63.72
2016,4,5,16,0,807.0,85.0,3.7,20.0,487.0,73.42,57.97
2016,4,5,16,15,778.0,81.0,3.7,19.5,435.0,70.43,55.7
2016,4,5,16,30,749.0,77.0,3.7,19.0,383.0,67.38,53.35
2016,4,5,16,45,707.0,72.0,3.7,18.5,329.0,63.31,50.05
2016,4,5,17,0,665.0,67.0,3.7,18.0,275.0,54.65,42.62
2016,4,5,17,15,603.5,60.5,3.55,17.0,222.0,49.45,38.18
2016,4,5,17,30,542.0,54.0,3.4,16.0,169.0,44.29,33.56
2016,4,5,17,45,443.0,44.0,3.25,15.5,121.0,36.09,25.98
2016,4,5,18,0,344.0,34.0,3.1,15.0,73.0,27.94,18.06
2016,4,5,18,15,172.0,17.0,2.95,14.5,36.5,13.71,1.14
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,94.0,13.0,3.3,13.0,16.0,59.37,0.0
2016,4,6,6,15,237.0,27.0,3.4,13.5,54.0,205.97,151.07
2016,4,6,6,30,380.0,41.0,3.5,14.0,92.0,324.2,264.9
2016,4,6,6,45,469.5,50.5,3.6,15.0,142.0,415.88,344.93
2016,4,6,7,0,559.0,60.0,3.7,16.0,192.0,514.8,426.96
2016,4,6,7,15,616.5,66.5,3.65,16.5,245.5,591.6,487.23
2016,4,6,7,30,674.0,73.0,3.6,17.0,299.0,670.94,546.71
2016,4,6,7,45,713.5,78.0,3.55,17.5,353.0,734.96,592.18
2016,4,6,8,0,753.0,83.0,3.5,18.0,407.0,793.85,632.27
2016,4,6,8,15,781.0,87.0,3.45,18.0,458.5,845.79,667.35
2016,4,6,8,30,809.0,91.0,3.4,18.0,510.0,895.88,700.36
2016,4,6,8,45,830.0,94.5,3.4,18.5,558.5,936.41,725.02
2016,4,6,9,0,851.0,98.0,3.4,19.0,607.0,974.06,747.34
2016,4,6,9,15,866.0,100.5,3.4,19.5,650.5,1001.36,762.35
2016,4,6,9,30,881.0,103.0,3.4,20.0,694.0,1011.88,766.0
2016,4,6,9,45,892.0,105.5,3.45,20.5,731.5,1027.48,773.72
2016,4,6,10,0,903.0,108.0,3.5,21.0,769.0,1039.12,778.84
2016,4,6,10,15,911.0,109.5,3.4,21.0,799.5,1042.58,778.98
2016,4,6,10,30,919.0,111.0,3.3,21.0,830.0,1041.91,776.58
2016,4,6,10,45,923.0,113.0,3.25,21.5,853.0,1033.65,768.27
2016,4,6,11,0,927.0,115.0,3.2,22.0,876.0,1021.25,757.49
2016,4,6,11,15,930.5,115.5,3.1,22.5,891.0,1002.79,742.52
2016,4,6,11,30,934.0,116.0,3.0,23.0,906.0,980.37,725.16
2016,4,6,11,45,934.0,117.0,2.9,23.5,912.5,951.43,703.68
2016,4,6,12,0,934.0,118.0,2.8,24.0,919.0,918.89,679.99
2016,4,6,12,15,933.0,118.0,2.65,24.0,917.5,881.19,653.89
2016,4,6,12,30,932.0,118.0,2.5,24.0,916.0,840.33,625.66
2016,4,6,12,45,739.0,210.5,2.45,24.5,840.0,749.39,558.42
2016,4,6,13,0,546.0,303.0,2.4,25.0,764.0,648.89,483.67
2016,4,6,13,15,542.5,298.5,2.25,25.0,748.5,607.57,453.26
2016,4,6,13,30,539.0,294.0,2.1,25.0,733.0,565.21,421.13
2016,4,6,13,45,542.0,281.0,1.95,25.5,711.0,519.09,385.0
2016,4,6,14,0,545.0,268.0,1.8,26.0,689.0,471.88,347.36
2016,4,6,14,15,593.0,238.0,1.7,26.0,679.5,430.09,313.08
2016,4,6,14,30,641.0,208.0,1.6,26.0,670.0,384.12,274.06
2016,4,6,14,45,643.5,192.0,1.5,26.0,635.0,326.98,226.68
2016,4,6,15,0,646.0,176.0,1.4,26.0,600.0,269.22,178.91
2016,4,6,15,15,541.5,195.5,1.3,26.0,535.0,216.06,141.17
2016,4,6,15,30,437.0,215.0,1.2,26.0,470.0,175.78,118.26
2016,4,6,15,45,378.0,207.0,1.1,26.0,414.5,138.16,109.51
2016,4,6,16,0,319.0,199.0,1.0,26.0,359.0,130.92,103.99
2016,4,6,16,15,459.0,149.0,0.85,25.5,352.5,101.81,80.39
2016,4,6,16,30,599.0,99.0,0.7,25.0,346.0,74.82,58.2
2016,4,6,16,45,600.5,89.0,0.55,24.5,307.5,68.9,53.49
2016,4,6,17,0,602.0,79.0,0.4,24.0,269.0,62.58,48.31
2016,4,6,17,15,538.0,70.5,0.35,23.5,217.0,56.26,42.97
2016,4,6,17,30,474.0,62.0,0.3,23.0,165.0,49.91,37.41
2016,4,6,17,45,377.5,50.5,0.3,23.0,118.0,40.85,29.23
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,29.74,19.0
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,14.92,2.49
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,3.25,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,3.3,14.0,11.0,8.37,0.0
2016,4,7,6,15,36.0,31.0,3.45,14.0,36.0,64.43,44.67
2016,4,7,6,30,72.0,51.0,3.6,14.0,61.0,111.78,88.86
2016,4,7,6,45,99.5,73.0,3.75,14.5,93.5,158.33,130.1
2016,4,7,7,0,127.0,95.0,3.9,15.0,126.0,206.2,171.71
2016,4,7,7,15,155.0,114.5,3.9,15.0,161.0,252.5,211.44
2016,4,7,7,30,183.0,134.0,3.9,15.0,196.0,300.58,251.69
2016,4,7,7,45,449.0,106.0,3.95,15.5,292.0,533.42,443.79
2016,4,7,8,0,715.0,78.0,4.0,16.0,388.0,753.52,610.32
2016,4,7,8,15,602.0,125.0,3.9,16.0,407.5,732.48,590.86
2016,4,7,8,30,489.0,172.0,3.8,16.0,427.0,684.32,551.53
2016,4,7,8,45,476.5,194.5,3.75,16.5,462.0,706.47,564.82
2016,4,7,9,0,464.0,217.0,3.7,17.0,497.0,725.35,575.07
2016,4,7,9,15,510.0,216.0,3.6,17.0,543.0,773.7,609.36
2016,4,7,9,30,556.0,215.0,3.5,17.0,589.0,820.47,641.72
2016,4,7,9,45,579.5,221.5,3.45,17.0,630.5,850.7,661.51
2016,4,7,10,0,603.0,228.0,3.4,17.0,672.0,885.93,684.55
2016,4,7,10,15,615.0,236.5,3.3,17.0,705.0,900.42,692.55
2016,4,7,10,30,627.0,245.0,3.2,17.0,738.0,911.36,698.24
2016,4,7,10,45,606.5,264.0,3.15,17.0,752.0,896.2,685.54
2016,4,7,11,0,586.0,283.0,3.1,17.0,766.0,874.97,669.03
2016,4,7,11,15,592.0,288.0,3.05,17.0,783.5,867.29,662.72
2016,4,7,11,30,598.0,293.0,3.0,17.0,801.0,856.33,654.06
2016,4,7,11,45,606.5,287.5,2.95,17.0,806.0,836.88,639.75
2016,4,7,12,0,615.0,282.0,2.9,17.0,811.0,812.39,621.96
2016,4,7,12,15,576.5,303.0,2.9,17.0,799.0,767.34,588.72
2016,4,7,12,30,538.0,324.0,2.9,17.0,787.0,724.24,556.66
2016,4,7,12,45,489.0,335.5,2.9,17.0,752.5,665.77,513.25
2016,4,7,13,0,440.0,347.0,2.9,17.0,718.0,609.37,470.89
2016,4,7,13,15,400.5,357.0,2.9,17.0,690.0,554.25,429.14
2016,4,7,13,30,361.0,367.0,2.9,17.0,662.0,509.85,394.73
2016,4,7,13,45,451.0,319.5,2.95,17.0,677.0,497.61,384.62
2016,4,7,14,0,541.0,272.0,3.0,17.0,692.0,471.11,362.0
2016,4,7,14,15,427.0,298.5,3.0,16.5,622.0,402.65,308.42
2016,4,7,14,30,313.0,325.0,3.0,16.0,552.0,345.64,264.4
2016,4,7,14,45,303.5,308.5,3.0,16.0,519.0,304.33,230.26
2016,4,7,15,0,294.0,292.0,3.0,16.0,486.0,264.37,197.34
2016,4,7,15,15,183.5,273.5,2.95,16.0,392.0,212.85,160.69
2016,4,7,15,30,73.0,255.0,2.9,16.0,298.0,177.98,138.59
2016,4,7,15,45,39.5,211.5,2.9,16.0,234.5,142.91,118.41
2016,4,7,16,0,6.0,168.0,2.9,16.0,171.0,121.37,100.34
2016,4,7,16,15,36.5,168.0,2.8,15.5,183.5,116.29,96.5
2016,4,7,16,30,67.0,168.0,2.7,15.0,196.0,115.26,96.09
2016,4,7,16,45,57.0,146.5,2.6,15.0,168.5,101.48,84.29
2016,4,7,17,0,47.0,125.0,2.5,15.0,141.0,87.45,72.11
2016,4,7,17,15,36.0,102.5,2.35,14.5,113.5,72.61,59.11
2016,4,7,17,30,25.0,80.0,2.2,14.0,86.0,57.51,45.59
2016,4,7,17,45,12.5,58.5,2.1,14.0,61.5,42.99,32.29
2016,4,7,18,0,0.0,37.0,2.0,14.0,37.0,27.66,18.1
2016,4,7,18,15,0.0,18.5,1.9,13.5,18.5,14.12,3.09
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,12.5,1.5,1.18,0.0
2016,4,8,6,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,4,8,6,15,0.0,10.5,1.6,13.0,10.5,7.96,0.65
2016,4,8,6,30,0.0,18.0,1.6,13.0,18.0,13.68,5.9
2016,4,8,6,45,0.0,27.5,1.65,13.5,27.5,20.95,12.29
2016,4,8,7,0,0.0,37.0,1.7,14.0,37.0,28.24,18.64
2016,4,8,7,15,0.0,47.0,1.6,14.0,47.0,35.93,25.3
2016,4,8,7,30,0.0,57.0,1.5,14.0,57.0,43.65,31.89
2016,4,8,7,45,0.0,96.5,1.45,14.5,96.5,77.27,60.24
2016,4,8,8,0,0.0,136.0,1.4,15.0,136.0,113.74,90.35
2016,4,8,8,15,0.0,140.0,1.35,15.0,140.0,115.4,91.34
2016,4,8,8,30,0.0,144.0,1.3,15.0,144.0,117.53,92.77
2016,4,8,8,45,61.5,210.0,1.3,15.0,247.5,257.64,208.31
2016,4,8,9,0,123.0,276.0,1.3,15.0,351.0,411.95,328.57
2016,4,8,9,15,77.0,272.5,1.3,15.0,320.5,336.17,267.21
2016,4,8,9,30,31.0,269.0,1.3,15.0,290.0,283.09,224.01
2016,4,8,9,45,28.0,276.0,1.3,15.5,296.0,284.16,224.06
2016,4,8,10,0,25.0,283.0,1.3,16.0,302.0,262.86,206.58
2016,4,8,10,15,16.0,247.0,1.3,16.0,259.5,219.02,171.8
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,177.28,138.46
2016,4,8,10,45,79.5,311.0,1.35,16.0,377.5,356.77,280.36
2016,4,8,11,0,152.0,411.0,1.4,16.0,538.0,542.06,417.63
2016,4,8,11,15,160.0,419.5,1.45,16.0,555.0,548.51,420.71
2016,4,8,11,30,168.0,428.0,1.5,16.0,572.0,553.45,424.23
2016,4,8,11,45,161.0,431.5,1.55,16.0,570.5,538.84,413.3
2016,4,8,12,0,154.0,435.0,1.6,16.0,569.0,523.7,402.14
2016,4,8,12,15,83.5,347.0,1.65,16.0,420.0,360.74,280.38
2016,4,8,12,30,13.0,259.0,1.7,16.0,271.0,214.54,166.97
2016,4,8,12,45,109.0,341.0,1.75,16.0,434.0,370.82,290.1
2016,4,8,13,0,205.0,423.0,1.8,16.0,597.0,492.26,380.85
2016,4,8,13,15,157.5,411.5,1.85,16.0,544.0,435.09,336.74
2016,4,8,13,30,110.0,400.0,1.9,16.0,491.0,377.28,292.94
2016,4,8,13,45,114.0,388.5,2.0,16.0,480.0,362.46,281.85
2016,4,8,14,0,118.0,377.0,2.1,16.0,469.0,341.82,265.85
2016,4,8,14,15,194.5,356.5,2.1,16.0,501.0,344.22,266.23
2016,4,8,14,30,271.0,336.0,2.1,16.0,533.0,337.09,257.7
2016,4,8,14,45,309.5,308.5,2.15,16.0,522.5,304.87,229.58
2016,4,8,15,0,348.0,281.0,2.2,16.0,512.0,268.44,197.73
2016,4,8,15,15,174.0,215.5,2.15,15.5,331.0,176.66,132.02
2016,4,8,15,30,0.0,150.0,2.1,15.0,150.0,111.9,87.69
2016,4,8,15,45,218.0,163.5,2.1,15.0,274.0,108.26,89.06
2016,4,8,16,0,436.0,177.0,2.1,15.0,398.0,116.64,96.6
2016,4,8,16,15,435.0,156.5,2.0,15.0,357.5,105.73,87.43
2016,4,8,16,30,434.0,136.0,1.9,15.0,317.0,94.21,77.67
2016,4,8,16,45,357.0,136.5,1.85,15.0,272.0,94.14,77.84
2016,4,8,17,0,280.0,137.0,1.8,15.0,227.0,94.59,78.36
2016,4,8,17,15,233.5,116.5,1.7,14.5,182.0,81.23,66.7
2016,4,8,17,30,187.0,96.0,1.6,14.0,137.0,67.57,54.5
2016,4,8,17,45,137.0,72.0,1.5,14.0,97.5,51.54,39.82
2016,4,8,18,0,87.0,48.0,1.4,14.0,58.0,35.06,24.52
2016,4,8,18,15,43.5,26.5,1.3,13.5,31.5,19.89,7.55
2016,4,8,18,30,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,4,8,18,45,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.0,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,6.5,1.85,13.0,6.5,4.92,0.0
2016,4,9,6,30,0.0,11.0,1.9,13.0,11.0,8.34,1.4
2016,4,9,6,45,0.0,17.0,2.0,13.0,17.0,12.91,5.44
2016,4,9,7,0,0.0,23.0,2.1,13.0,23.0,17.5,9.47
2016,4,9,7,15,0.0,29.5,2.05,13.0,29.5,22.48,13.81
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,27.47,18.1
2016,4,9,7,45,0.0,82.5,2.0,13.5,82.5,64.22,49.41
2016,4,9,8,0,0.0,129.0,2.0,14.0,129.0,106.52,84.72
2016,4,9,8,15,0.0,142.0,1.95,14.0,142.0,117.09,93.16
2016,4,9,8,30,0.0,155.0,1.9,14.0,155.0,127.7,101.61
2016,4,9,8,45,0.0,161.0,1.9,14.0,161.5,131.8,104.64
2016,4,9,9,0,0.0,167.0,1.9,14.0,168.0,136.08,107.83
2016,4,9,9,15,0.0,164.5,1.85,14.0,165.0,132.87,104.9
2016,4,9,9,30,0.0,162.0,1.8,14.0,162.0,129.99,102.28
2016,4,9,9,45,0.0,136.5,1.8,14.0,136.5,107.73,83.88
2016,4,9,10,0,0.0,111.0,1.8,14.0,111.0,86.49,66.31
2016,4,9,10,15,0.0,101.0,1.75,14.0,101.0,78.4,59.57
2016,4,9,10,30,0.0,91.0,1.7,14.0,91.0,70.44,52.93
2016,4,9,10,45,3.5,146.0,1.7,14.5,149.0,118.48,92.17
2016,4,9,11,0,7.0,201.0,1.7,15.0,207.0,167.32,131.19
2016,4,9,11,15,14.0,258.5,1.65,15.0,271.0,221.87,174.37
2016,4,9,11,30,21.0,316.0,1.6,15.0,335.0,276.16,216.52
2016,4,9,11,45,15.0,270.0,1.6,15.0,284.0,229.75,179.9
2016,4,9,12,0,9.0,224.0,1.6,15.0,233.0,185.15,144.73
2016,4,9,12,15,20.5,289.0,1.55,15.0,307.5,246.66,193.44
2016,4,9,12,30,32.0,354.0,1.5,15.0,382.0,319.3,249.34
2016,4,9,12,45,24.0,319.0,1.5,15.5,339.5,278.69,217.23
2016,4,9,13,0,16.0,284.0,1.5,16.0,297.0,232.9,181.45
2016,4,9,13,15,24.0,309.5,1.55,15.5,329.5,255.61,199.86
2016,4,9,13,30,32.0,335.0,1.6,15.0,362.0,281.28,220.21
2016,4,9,13,45,40.0,337.5,1.65,15.0,370.5,281.27,220.2
2016,4,9,14,0,48.0,340.0,1.7,15.0,379.0,279.85,219.09
2016,4,9,14,15,24.0,232.5,1.7,15.0,252.0,185.87,145.51
2016,4,9,14,30,0.0,125.0,1.7,15.0,125.0,95.98,73.77
2016,4,9,14,45,0.0,118.5,1.75,15.0,118.5,90.91,69.91
2016,4,9,15,0,0.0,112.0,1.8,15.0,112.0,85.89,65.95
2016,4,9,15,15,0.0,96.5,1.8,15.0,96.5,74.3,56.54
2016,4,9,15,30,0.0,81.0,1.8,15.0,81.0,62.34,46.76
2016,4,9,15,45,0.0,83.0,1.85,15.0,83.0,63.85,50.56
2016,4,9,16,0,0.0,85.0,1.9,15.0,85.0,65.38,52.06
2016,4,9,16,15,0.0,80.0,1.85,15.0,80.0,61.47,48.81
2016,4,9,16,30,0.0,75.0,1.8,15.0,75.0,57.58,45.55
2016,4,9,16,45,0.0,64.5,1.8,15.0,64.5,49.45,38.48
2016,4,9,17,0,0.0,54.0,1.8,15.0,54.0,41.33,31.34
2016,4,9,17,15,0.0,43.5,1.7,14.5,43.5,33.24,24.17
2016,4,9,17,30,0.0,33.0,1.6,14.0,33.0,25.16,16.9
2016,4,9,17,45,0.0,24.0,1.55,14.0,24.0,18.27,10.56
2016,4,9,18,0,0.0,15.0,1.5,14.0,15.0,11.39,4.21
2016,4,9,18,15,0.0,8.5,1.4,13.5,8.5,6.44,0.0
2016,4,9,18,30,0.0,2.0,1.3,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.25,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,3.45,13.0,9.0,6.83,0.26
2016,4,10,7,30,0.0,11.0,3.5,13.0,11.0,8.36,1.57
2016,4,10,7,45,0.0,17.5,3.6,13.0,17.5,13.33,5.84
2016,4,10,8,0,0.0,24.0,3.7,13.0,24.0,18.31,10.09
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,27.15,17.6
2016,4,10,8,30,0.0,47.0,3.7,13.0,47.0,36.02,25.07
2016,4,10,8,45,0.0,69.5,3.75,13.5,69.5,53.42,39.61
2016,4,10,9,0,0.0,92.0,3.8,14.0,92.0,70.91,54.04
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,90.35,70.05
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,110.05,86.13
2016,4,10,9,45,1.5,157.0,3.95,14.0,158.5,126.62,99.61
2016,4,10,10,0,3.0,175.0,4.0,14.0,178.0,143.18,113.01
2016,4,10,10,15,4.5,184.0,4.05,14.0,188.0,151.94,120.0
2016,4,10,10,30,6.0,193.0,4.1,14.0,198.0,160.61,126.92
2016,4,10,10,45,10.0,230.5,4.2,14.0,239.0,196.0,155.49
2016,4,10,11,0,14.0,268.0,4.3,14.0,280.0,231.21,183.63
2016,4,10,11,15,9.5,225.0,4.35,14.0,233.5,189.08,149.53
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,148.53,116.62
2016,4,10,11,45,11.5,242.5,4.5,14.0,253.5,203.54,161.18
2016,4,10,12,0,18.0,303.0,4.6,14.0,320.0,258.07,204.71
2016,4,10,12,15,13.5,259.0,4.6,14.0,271.5,216.2,171.11
2016,4,10,12,30,9.0,215.0,4.6,14.0,223.0,175.78,138.62
2016,4,10,12,45,18.0,275.0,4.7,14.0,290.5,229.08,181.67
2016,4,10,13,0,27.0,335.0,4.8,14.0,358.0,288.75,229.17
2016,4,10,13,15,38.5,350.0,4.8,14.0,382.5,302.62,240.18
2016,4,10,13,30,50.0,365.0,4.8,14.0,407.0,314.34,249.47
2016,4,10,13,45,34.5,323.5,4.8,14.0,352.0,267.47,212.27
2016,4,10,14,0,19.0,282.0,4.8,14.0,297.0,222.83,176.79
2016,4,10,14,15,13.0,246.0,4.75,14.0,256.5,191.21,151.55
2016,4,10,14,30,7.0,210.0,4.7,14.0,216.0,160.91,127.26
2016,4,10,14,45,28.0,246.5,4.7,14.0,266.0,187.63,148.53
2016,4,10,15,0,49.0,283.0,4.7,14.0,316.0,209.42,165.39
2016,4,10,15,15,46.5,263.0,4.65,13.5,293.0,188.44,148.95
2016,4,10,15,30,44.0,243.0,4.6,13.0,270.0,168.2,133.57
2016,4,10,15,45,46.5,225.5,4.55,13.0,251.5,150.51,126.51
2016,4,10,16,0,49.0,208.0,4.5,13.0,233.0,139.96,117.76
2016,4,10,16,15,43.5,187.5,4.4,13.0,208.0,127.38,107.17
2016,4,10,16,30,38.0,167.0,4.3,13.0,183.0,114.53,96.23
2016,4,10,16,45,252.5,136.5,4.2,13.0,221.0,94.35,78.68
2016,4,10,17,0,467.0,106.0,4.1,13.0,259.0,76.9,63.33
2016,4,10,17,15,406.0,94.0,3.95,12.5,210.0,68.55,56.01
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,60.09,48.33
2016,4,10,17,45,265.0,65.5,3.65,12.0,117.0,48.28,37.33
2016,4,10,18,0,185.0,49.0,3.5,12.0,73.0,36.25,25.9
2016,4,10,18,15,92.5,29.0,3.4,12.0,41.0,21.7,10.2
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,7.08,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,1.05,11.5,13.5,28.55,0.0
2016,4,11,6,0,85.0,22.0,1.0,12.0,27.0,82.42,29.0
2016,4,11,6,15,192.5,39.0,1.05,12.0,65.0,189.5,149.56
2016,4,11,6,30,300.0,56.0,1.1,12.0,103.0,286.14,235.45
2016,4,11,6,45,380.0,68.0,1.15,12.5,151.0,367.96,305.45
2016,4,11,7,0,460.0,80.0,1.2,13.0,199.0,456.76,378.23
2016,4,11,7,15,296.5,112.0,1.3,13.0,195.5,370.48,308.15
2016,4,11,7,30,133.0,144.0,1.4,13.0,192.0,269.03,223.18
2016,4,11,7,45,91.0,162.0,1.5,13.0,197.5,237.32,196.31
2016,4,11,8,0,49.0,180.0,1.6,13.0,203.0,219.25,179.68
2016,4,11,8,15,80.5,208.5,1.65,13.0,250.0,277.64,227.58
2016,4,11,8,30,112.0,237.0,1.7,13.0,297.0,358.31,291.56
2016,4,11,8,45,59.0,214.5,1.8,13.5,246.5,258.32,209.2
2016,4,11,9,0,6.0,192.0,1.9,14.0,196.0,164.66,131.07
2016,4,11,9,15,3.0,143.5,1.9,14.0,145.5,117.17,92.08
2016,4,11,9,30,0.0,95.0,1.9,14.0,95.0,73.37,55.7
2016,4,11,9,45,6.0,168.0,1.95,14.5,173.0,140.51,110.81
2016,4,11,10,0,12.0,241.0,2.0,15.0,251.0,210.26,166.43
2016,4,11,10,15,20.5,279.5,2.05,15.0,296.5,252.17,199.39
2016,4,11,10,30,29.0,318.0,2.1,15.0,342.0,316.36,249.25
2016,4,11,10,45,19.0,268.5,2.15,15.0,284.5,237.67,187.14
2016,4,11,11,0,9.0,219.0,2.2,15.0,227.0,184.25,144.58
2016,4,11,11,15,4.5,175.0,2.2,15.0,179.0,142.7,111.19
2016,4,11,11,30,0.0,131.0,2.2,15.0,131.0,102.56,78.6
2016,4,11,11,45,6.0,193.0,2.25,15.5,198.5,157.84,123.19
2016,4,11,12,0,12.0,255.0,2.3,16.0,266.0,212.96,166.66
2016,4,11,12,15,9.5,225.0,2.3,16.0,233.5,185.19,144.49
2016,4,11,12,30,7.0,195.0,2.3,16.0,201.0,158.19,123.04
2016,4,11,12,45,6.5,192.0,2.35,16.0,198.0,154.64,120.27
2016,4,11,13,0,6.0,189.0,2.4,16.0,195.0,151.12,117.5
2016,4,11,13,15,5.5,186.0,2.4,16.0,191.5,147.66,114.78
2016,4,11,13,30,5.0,183.0,2.4,16.0,188.0,144.25,112.12
2016,4,11,13,45,4.0,178.5,2.4,16.0,182.5,139.49,108.38
2016,4,11,14,0,3.0,174.0,2.4,16.0,177.0,134.86,104.78
2016,4,11,14,15,397.5,159.5,2.35,15.5,452.0,286.67,220.63
2016,4,11,14,30,792.0,145.0,2.3,15.0,727.0,384.07,283.23
2016,4,11,14,45,783.5,139.5,2.3,15.0,690.5,324.05,229.69
2016,4,11,15,0,775.0,134.0,2.3,15.0,654.0,264.31,177.65
2016,4,11,15,15,757.0,130.5,2.25,15.0,611.0,199.16,124.99
2016,4,11,15,30,739.0,127.0,2.2,15.0,568.0,140.91,86.5
2016,4,11,15,45,717.0,121.5,2.2,15.0,521.0,87.9,71.37
2016,4,11,16,0,695.0,116.0,2.2,15.0,474.0,85.24,69.36
2016,4,11,16,15,663.5,110.5,2.2,15.0,424.0,82.27,67.0
2016,4,11,16,30,632.0,105.0,2.2,15.0,374.0,79.23,64.56
2016,4,11,16,45,596.0,96.5,2.2,15.0,323.5,73.89,60.05
2016,4,11,17,0,560.0,88.0,2.2,15.0,273.0,68.37,55.3
2016,4,11,17,15,500.0,79.0,2.2,14.5,222.0,62.02,49.78
2016,4,11,17,30,440.0,70.0,2.2,14.0,171.0,55.61,44.0
2016,4,11,17,45,360.5,57.0,2.2,13.5,125.5,43.16,32.64
2016,4,11,18,0,281.0,44.0,2.2,13.0,80.0,33.35,23.36
2016,4,11,18,15,162.5,27.5,2.3,12.5,46.0,20.84,10.05
2016,4,11,18,30,44.0,11.0,2.4,12.0,12.0,8.65,0.0
2016,4,11,18,45,22.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,9.87,2.48
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,15.97,7.95
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,23.63,14.72
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,31.31,21.47
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,39.4,28.48
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,47.51,35.42
2016,4,12,7,45,0.0,71.0,4.25,12.5,71.0,54.48,41.21
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,61.47,46.93
2016,4,12,8,15,0.0,64.0,4.35,13.0,64.0,49.11,36.26
2016,4,12,8,30,0.0,48.0,4.4,13.0,48.0,36.79,25.69
2016,4,12,8,45,0.0,107.5,4.45,13.0,107.5,83.92,65.33
2016,4,12,9,0,0.0,167.0,4.5,13.0,167.0,135.63,108.14
2016,4,12,9,15,17.5,223.5,4.55,13.0,235.5,203.67,164.45
2016,4,12,9,30,35.0,280.0,4.6,13.0,304.0,296.26,239.38
2016,4,12,9,45,104.0,322.0,4.65,13.5,399.5,405.99,327.73
2016,4,12,10,0,173.0,364.0,4.7,14.0,495.0,538.51,430.53
2016,4,12,10,15,158.0,379.0,4.8,14.0,502.5,533.53,425.04
2016,4,12,10,30,143.0,394.0,4.9,14.0,510.0,527.59,419.44
2016,4,12,10,45,174.0,405.0,5.0,14.5,549.5,561.28,444.88
2016,4,12,11,0,205.0,416.0,5.1,15.0,589.0,592.82,468.26
2016,4,12,11,15,247.0,416.0,5.1,15.0,628.0,640.9,504.62
2016,4,12,11,30,289.0,416.0,5.1,15.0,667.0,664.99,522.94
2016,4,12,11,45,298.5,412.0,5.2,15.0,672.5,653.19,514.17
2016,4,12,12,0,308.0,408.0,5.3,15.0,678.0,639.52,504.07
2016,4,12,12,15,421.0,370.0,5.3,15.0,739.0,689.04,543.1
2016,4,12,12,30,534.0,332.0,5.3,15.0,800.0,718.22,566.08
2016,4,12,12,45,487.5,342.0,5.35,15.0,765.5,660.64,521.37
2016,4,12,13,0,441.0,352.0,5.4,15.0,731.0,605.04,478.03
2016,4,12,13,15,485.0,329.0,5.45,15.0,738.5,583.76,461.41
2016,4,12,13,30,529.0,306.0,5.5,15.0,746.0,557.34,439.88
2016,4,12,13,45,532.5,293.0,5.6,15.0,725.0,512.04,402.85
2016,4,12,14,0,536.0,280.0,5.7,15.0,704.0,465.64,364.01
2016,4,12,14,15,654.0,220.5,5.75,15.0,717.5,432.54,332.88
2016,4,12,14,30,772.0,161.0,5.8,15.0,731.0,383.74,286.5
2016,4,12,14,45,687.0,178.5,5.9,15.0,666.5,318.72,231.15
2016,4,12,15,0,602.0,196.0,6.0,15.0,602.0,262.97,185.25
2016,4,12,15,15,580.0,187.5,6.0,14.5,558.0,209.23,142.13
2016,4,12,15,30,558.0,179.0,6.0,14.0,514.0,156.98,106.94
2016,4,12,15,45,552.5,164.5,6.05,14.0,474.0,110.37,91.35
2016,4,12,16,0,547.0,150.0,6.1,14.0,434.0,102.87,85.13
2016,4,12,16,15,523.0,138.5,6.0,13.5,387.5,96.39,79.88
2016,4,12,16,30,499.0,127.0,5.9,13.0,341.0,89.64,74.33
2016,4,12,16,45,433.5,125.5,5.8,13.0,294.0,88.25,73.32
2016,4,12,17,0,368.0,124.0,5.7,13.0,247.0,87.02,72.36
2016,4,12,17,15,321.5,107.5,5.55,12.5,201.0,77.08,63.64
2016,4,12,17,30,275.0,91.0,5.4,12.0,155.0,65.61,53.3
2016,4,12,17,45,212.0,71.5,5.25,12.0,113.5,51.94,40.64
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,38.1,27.63
2016,4,12,18,15,74.5,31.5,5.0,11.5,41.5,23.4,12.47
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
