Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,3.05,10.5,16.0,34.52,0.0
2016,4,13,6,0,104.0,26.0,3.1,11.0,32.0,99.85,55.91
2016,4,13,6,15,213.5,42.5,3.25,11.5,72.5,204.65,164.79
2016,4,13,6,30,323.0,59.0,3.4,12.0,113.0,302.86,252.32
2016,4,13,6,45,412.5,69.0,3.55,12.5,163.5,389.61,327.93
2016,4,13,7,0,502.0,79.0,3.7,13.0,214.0,490.52,412.28
2016,4,13,7,15,556.0,87.5,3.7,13.0,266.5,564.61,472.54
2016,4,13,7,30,610.0,96.0,3.7,13.0,319.0,640.84,531.4
2016,4,13,7,45,649.0,102.0,3.7,13.5,371.5,703.17,576.62
2016,4,13,8,0,688.0,108.0,3.7,14.0,424.0,765.38,620.4
2016,4,13,8,15,715.5,113.0,3.65,14.0,474.5,815.43,654.95
2016,4,13,8,30,743.0,118.0,3.6,14.0,525.0,863.79,687.66
2016,4,13,8,45,765.5,121.5,3.55,14.0,572.0,903.53,713.63
2016,4,13,9,0,788.0,125.0,3.5,14.0,619.0,933.69,732.53
2016,4,13,9,15,648.5,182.5,3.4,14.0,607.5,875.79,688.57
2016,4,13,9,30,509.0,240.0,3.3,14.0,596.0,792.28,624.11
2016,4,13,9,45,688.5,181.5,3.2,14.5,688.5,918.35,714.39
2016,4,13,10,0,868.0,123.0,3.1,15.0,781.0,1022.25,781.67
2016,4,13,10,15,875.5,125.0,3.1,15.0,810.5,1010.61,771.53
2016,4,13,10,30,883.0,127.0,3.1,15.0,840.0,1009.41,769.79
2016,4,13,10,45,887.5,129.0,3.1,15.5,862.0,1001.26,761.95
2016,4,13,11,0,892.0,131.0,3.1,16.0,884.0,989.12,751.64
2016,4,13,11,15,706.5,231.5,3.05,16.0,834.5,915.12,699.45
2016,4,13,11,30,521.0,332.0,3.0,16.0,785.0,811.22,621.59
2016,4,13,11,45,516.5,337.5,3.0,16.0,789.0,789.41,606.18
2016,4,13,12,0,512.0,343.0,3.0,16.0,793.0,765.26,588.38
2016,4,13,12,15,702.5,240.0,3.0,16.0,857.5,805.64,620.87
2016,4,13,12,30,893.0,137.0,3.0,16.0,922.0,810.64,627.34
2016,4,13,12,45,888.0,138.0,3.05,16.0,911.5,766.0,594.0
2016,4,13,13,0,883.0,139.0,3.1,16.0,901.0,719.06,558.56
2016,4,13,13,15,879.0,138.5,3.15,16.0,884.0,669.52,520.3
2016,4,13,13,30,875.0,138.0,3.2,16.0,867.0,618.05,479.45
2016,4,13,13,45,739.0,197.5,3.3,16.0,801.5,546.63,422.31
2016,4,13,14,0,603.0,257.0,3.4,16.0,736.0,478.94,368.08
2016,4,13,14,15,602.0,245.5,3.4,16.0,707.5,427.53,324.91
2016,4,13,14,30,601.0,234.0,3.4,16.0,679.0,375.6,280.24
2016,4,13,14,45,605.5,214.5,3.45,16.0,643.0,319.36,231.51
2016,4,13,15,0,610.0,195.0,3.5,16.0,607.0,262.34,182.47
2016,4,13,15,15,585.5,193.0,3.55,15.5,568.0,210.87,142.06
2016,4,13,15,30,561.0,191.0,3.6,15.0,529.0,163.0,111.35
2016,4,13,15,45,632.0,157.5,3.65,15.0,509.5,108.74,89.43
2016,4,13,16,0,703.0,124.0,3.7,15.0,490.0,90.47,73.9
2016,4,13,16,15,672.0,118.0,3.75,14.5,439.0,87.34,71.58
2016,4,13,16,30,641.0,112.0,3.8,14.0,388.0,84.13,69.13
2016,4,13,16,45,594.5,105.5,3.9,13.5,335.5,80.21,66.01
2016,4,13,17,0,548.0,99.0,4.0,13.0,283.0,76.27,62.78
2016,4,13,17,15,487.5,89.0,3.9,12.5,231.5,66.22,53.93
2016,4,13,17,30,427.0,79.0,3.8,12.0,180.0,58.88,47.31
2016,4,13,17,45,329.5,65.5,3.75,12.0,132.0,48.78,37.89
2016,4,13,18,0,232.0,52.0,3.7,12.0,84.0,38.7,28.23
2016,4,13,18,15,129.5,32.5,3.6,11.5,49.0,24.33,13.59
2016,4,13,18,30,27.0,13.0,3.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.5,6.5,3.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,38.94,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,112.92,70.41
2016,4,14,6,15,234.5,44.5,4.2,11.0,79.0,218.61,177.6
2016,4,14,6,30,351.0,60.0,4.3,11.0,121.0,320.91,269.35
2016,4,14,6,45,427.0,72.0,4.45,11.5,171.0,402.48,341.05
2016,4,14,7,0,503.0,84.0,4.6,12.0,221.0,495.63,419.67
2016,4,14,7,15,429.0,106.0,4.6,12.0,240.5,480.77,406.96
2016,4,14,7,30,355.0,128.0,4.6,12.0,260.0,462.95,390.8
2016,4,14,7,45,527.5,108.5,4.6,12.5,336.5,607.09,507.85
2016,4,14,8,0,700.0,89.0,4.6,13.0,413.0,751.44,616.81
2016,4,14,8,15,638.0,121.5,4.6,13.0,442.0,754.0,615.96
2016,4,14,8,30,576.0,154.0,4.6,13.0,471.0,747.26,608.92
2016,4,14,8,45,630.5,151.0,4.6,13.5,526.0,807.45,651.27
2016,4,14,9,0,685.0,148.0,4.6,14.0,581.0,866.14,691.22
2016,4,14,9,15,628.0,184.0,4.65,14.0,601.0,855.81,681.89
2016,4,14,9,30,571.0,220.0,4.7,14.0,621.0,830.81,661.32
2016,4,14,9,45,551.0,242.0,4.8,14.5,645.0,833.72,660.67
2016,4,14,10,0,531.0,264.0,4.9,15.0,669.0,833.11,657.4
2016,4,14,10,15,564.0,266.0,4.95,15.0,710.5,861.4,677.71
2016,4,14,10,30,597.0,268.0,5.0,15.0,752.0,886.34,695.37
2016,4,14,10,45,721.5,215.0,5.1,15.0,816.0,949.51,742.86
2016,4,14,11,0,846.0,162.0,5.2,15.0,880.0,988.71,770.41
2016,4,14,11,15,677.5,250.0,5.3,15.0,830.5,903.15,707.5
2016,4,14,11,30,509.0,338.0,5.4,15.0,781.0,803.98,631.06
2016,4,14,11,45,500.0,345.0,5.5,15.0,783.5,779.76,613.23
2016,4,14,12,0,491.0,352.0,5.6,15.0,786.0,753.47,593.37
2016,4,14,12,15,657.5,268.5,5.7,15.0,848.5,791.25,624.99
2016,4,14,12,30,824.0,185.0,5.8,15.0,911.0,807.07,639.39
2016,4,14,12,45,852.0,165.5,5.95,15.0,909.0,769.99,611.32
2016,4,14,13,0,880.0,146.0,6.1,15.0,907.0,720.2,573.22
2016,4,14,13,15,875.5,145.0,6.2,15.0,890.0,676.28,537.43
2016,4,14,13,30,871.0,144.0,6.3,15.0,873.0,622.8,493.45
2016,4,14,13,45,855.5,147.5,6.4,15.0,846.0,565.59,445.32
2016,4,14,14,0,840.0,151.0,6.5,15.0,819.0,508.07,395.68
2016,4,14,14,15,830.0,148.5,6.55,15.0,787.0,448.29,342.93
2016,4,14,14,30,820.0,146.0,6.6,15.0,755.0,388.36,289.0
2016,4,14,14,45,807.5,143.0,6.7,15.0,717.0,327.52,234.04
2016,4,14,15,0,795.0,140.0,6.8,15.0,679.0,267.39,180.77
2016,4,14,15,15,777.0,136.0,6.85,14.5,635.0,200.51,126.59
2016,4,14,15,30,759.0,132.0,6.9,14.0,591.0,140.82,87.84
2016,4,14,15,45,715.0,123.0,7.0,14.0,528.0,88.53,72.3
2016,4,14,16,0,671.0,114.0,7.1,14.0,465.0,83.17,67.86
2016,4,14,16,15,671.0,109.0,7.1,13.5,430.0,81.19,66.48
2016,4,14,16,30,671.0,104.0,7.1,13.0,395.0,79.03,64.92
2016,4,14,16,45,632.0,97.0,7.1,13.0,342.5,74.62,61.19
2016,4,14,17,0,593.0,90.0,7.1,13.0,290.0,70.12,57.31
2016,4,14,17,15,533.5,81.5,7.0,12.5,238.0,64.14,52.09
2016,4,14,17,30,474.0,73.0,6.9,12.0,186.0,58.11,46.63
2016,4,14,17,45,386.5,61.0,6.8,12.0,138.0,46.16,35.56
2016,4,14,18,0,299.0,49.0,6.7,12.0,90.0,37.01,26.78
2016,4,14,18,15,176.0,32.0,6.55,11.5,53.5,24.16,13.75
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,11.46,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.5,4.4,8.5,21.5,62.36,0.0
2016,4,15,6,0,222.0,27.0,4.4,9.0,43.0,178.24,122.32
2016,4,15,6,15,341.5,39.0,4.45,9.5,87.5,275.15,226.52
2016,4,15,6,30,461.0,51.0,4.5,10.0,132.0,382.39,322.6
2016,4,15,6,45,532.0,60.0,4.55,10.5,184.0,464.45,394.62
2016,4,15,7,0,603.0,69.0,4.6,11.0,236.0,551.5,467.81
2016,4,15,7,15,652.5,75.0,4.7,11.5,290.5,622.69,524.24
2016,4,15,7,30,702.0,81.0,4.8,12.0,345.0,695.5,579.87
2016,4,15,7,45,732.5,87.5,4.9,12.5,398.0,754.01,622.68
2016,4,15,8,0,763.0,94.0,5.0,13.0,451.0,806.22,659.66
2016,4,15,8,15,788.5,98.0,4.95,13.0,502.5,855.28,693.94
2016,4,15,8,30,814.0,102.0,4.9,13.0,554.0,902.25,726.05
2016,4,15,8,45,831.5,106.0,4.85,13.5,601.5,939.18,748.91
2016,4,15,9,0,849.0,110.0,4.8,14.0,649.0,973.03,769.25
2016,4,15,9,15,863.5,112.5,4.65,14.0,691.5,998.89,784.29
2016,4,15,9,30,878.0,115.0,4.5,14.0,734.0,1021.09,796.64
2016,4,15,9,45,894.5,114.0,4.4,14.5,772.5,1023.76,794.24
2016,4,15,10,0,911.0,113.0,4.3,15.0,811.0,1036.2,798.91
2016,4,15,10,15,918.5,114.5,4.25,15.0,841.0,1038.34,798.77
2016,4,15,10,30,926.0,116.0,4.2,15.0,871.0,1036.34,795.98
2016,4,15,10,45,933.5,116.0,4.2,15.5,894.0,1028.64,788.32
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,1016.77,778.01
2016,4,15,11,15,944.0,116.5,4.3,16.0,931.5,997.04,764.53
2016,4,15,11,30,947.0,117.0,4.4,16.0,946.0,973.37,748.69
2016,4,15,11,45,949.5,116.5,4.55,16.5,953.0,944.49,728.26
2016,4,15,12,0,952.0,116.0,4.7,17.0,960.0,911.93,705.14
2016,4,15,12,15,951.0,116.0,4.85,17.0,958.0,873.46,679.0
2016,4,15,12,30,950.0,116.0,5.0,17.0,956.0,831.83,650.27
2016,4,15,12,45,744.0,221.0,5.15,17.5,874.5,741.94,579.25
2016,4,15,13,0,538.0,326.0,5.3,18.0,793.0,644.49,502.19
2016,4,15,13,15,534.5,318.0,5.4,18.0,774.5,600.64,468.51
2016,4,15,13,30,531.0,310.0,5.5,18.0,756.0,555.96,433.21
2016,4,15,13,45,539.5,292.5,5.65,18.0,734.5,509.91,396.16
2016,4,15,14,0,548.0,275.0,5.8,18.0,713.0,462.34,356.81
2016,4,15,14,15,731.0,188.5,5.8,18.0,748.0,434.27,328.65
2016,4,15,14,30,914.0,102.0,5.8,18.0,783.0,388.15,282.44
2016,4,15,14,45,752.5,152.5,5.85,18.0,694.5,313.07,221.17
2016,4,15,15,0,591.0,203.0,5.9,18.0,606.0,260.53,181.22
2016,4,15,15,15,724.5,148.5,5.85,17.5,610.5,199.5,126.49
2016,4,15,15,30,858.0,94.0,5.8,17.0,615.0,128.14,73.75
2016,4,15,15,45,837.0,91.0,5.75,17.0,566.0,77.37,61.77
2016,4,15,16,0,816.0,88.0,5.7,17.0,517.0,75.39,60.29
2016,4,15,16,15,789.0,84.0,5.6,16.5,465.0,72.52,58.11
2016,4,15,16,30,762.0,80.0,5.5,16.0,413.0,69.57,55.84
2016,4,15,16,45,726.0,75.0,5.45,16.0,359.5,65.66,52.56
2016,4,15,17,0,690.0,70.0,5.4,16.0,306.0,56.96,45.0
2016,4,15,17,15,636.5,64.0,5.3,15.5,252.5,52.23,40.92
2016,4,15,17,30,583.0,58.0,5.2,15.0,199.0,47.52,36.69
2016,4,15,17,45,501.5,49.0,5.15,14.5,149.0,40.22,29.99
2016,4,15,18,0,420.0,40.0,5.1,14.0,99.0,32.95,23.09
2016,4,15,18,15,283.5,27.5,5.05,13.5,60.0,22.53,12.57
2016,4,15,18,30,147.0,15.0,5.0,13.0,21.0,12.17,0.0
2016,4,15,18,45,73.5,7.5,4.95,12.5,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.0,67.65,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,46.0,192.08,135.69
2016,4,16,6,15,355.0,39.0,1.3,12.5,90.5,282.57,228.36
2016,4,16,6,30,465.0,51.0,1.3,13.0,135.0,384.42,316.05
2016,4,16,6,45,534.0,59.5,1.3,13.5,186.5,464.59,382.8
2016,4,16,7,0,603.0,68.0,1.3,14.0,238.0,549.53,450.06
2016,4,16,7,15,650.5,74.5,1.3,14.5,291.5,619.62,501.58
2016,4,16,7,30,698.0,81.0,1.3,15.0,345.0,691.24,551.94
2016,4,16,7,45,730.0,86.5,1.3,15.5,398.0,749.49,590.66
2016,4,16,8,0,762.0,92.0,1.3,16.0,451.0,801.98,624.14
2016,4,16,8,15,787.0,96.0,1.35,16.0,502.5,850.4,655.78
2016,4,16,8,30,812.0,100.0,1.4,16.0,554.0,896.72,685.51
2016,4,16,8,45,828.5,104.0,1.5,16.5,601.0,932.55,707.22
2016,4,16,9,0,845.0,108.0,1.6,17.0,648.0,965.29,726.8
2016,4,16,9,15,859.5,110.5,1.6,17.5,690.0,991.0,740.2
2016,4,16,9,30,874.0,113.0,1.6,18.0,732.0,1013.09,751.26
2016,4,16,9,45,712.5,187.0,1.65,18.5,708.5,942.82,702.82
2016,4,16,10,0,551.0,261.0,1.7,19.0,685.0,846.66,634.91
2016,4,16,10,15,548.0,275.0,1.75,19.0,710.0,851.39,638.24
2016,4,16,10,30,545.0,289.0,1.8,19.0,735.0,852.98,638.44
2016,4,16,10,45,737.5,203.0,1.85,19.5,823.5,949.08,704.67
2016,4,16,11,0,930.0,117.0,1.9,20.0,912.0,1005.19,738.8
2016,4,16,11,15,933.0,117.5,1.95,20.0,926.0,985.64,725.56
2016,4,16,11,30,936.0,118.0,2.0,20.0,940.0,962.19,710.66
2016,4,16,11,45,942.0,115.5,2.05,20.5,948.0,934.79,691.85
2016,4,16,12,0,948.0,113.0,2.1,21.0,956.0,903.61,670.55
2016,4,16,12,15,947.5,113.0,2.15,21.0,954.0,865.74,645.98
2016,4,16,12,30,947.0,113.0,2.2,21.0,952.0,824.69,619.08
2016,4,16,12,45,736.5,222.5,2.25,21.0,871.0,735.62,553.33
2016,4,16,13,0,526.0,332.0,2.3,21.0,790.0,639.26,481.86
2016,4,16,13,15,730.5,220.5,2.35,21.0,843.5,645.42,487.95
2016,4,16,13,30,935.0,109.0,2.4,21.0,897.0,623.49,471.17
2016,4,16,13,45,929.5,107.5,2.5,21.5,871.5,566.17,424.93
2016,4,16,14,0,924.0,106.0,2.6,22.0,846.0,507.42,376.34
2016,4,16,14,15,915.5,104.5,2.65,21.5,813.5,446.31,325.69
2016,4,16,14,30,907.0,103.0,2.7,21.0,781.0,384.61,273.0
2016,4,16,14,45,897.5,100.0,2.8,21.0,743.0,321.26,217.84
2016,4,16,15,0,888.0,97.0,2.9,21.0,705.0,258.0,163.71
2016,4,16,15,15,873.0,94.5,2.95,21.0,660.5,194.63,114.11
2016,4,16,15,30,858.0,92.0,3.0,21.0,616.0,132.5,76.43
2016,4,16,15,45,655.0,137.0,3.05,21.0,518.0,95.69,76.25
2016,4,16,16,0,452.0,182.0,3.1,21.0,420.0,119.18,96.45
2016,4,16,16,15,608.5,131.0,3.05,20.5,418.0,94.58,75.99
2016,4,16,16,30,765.0,80.0,3.0,20.0,416.0,69.6,54.92
2016,4,16,16,45,715.5,78.0,3.0,19.5,360.5,62.57,49.12
2016,4,16,17,0,666.0,76.0,3.0,19.0,305.0,60.88,47.87
2016,4,16,17,15,613.0,69.5,2.8,18.0,252.5,55.99,43.8
2016,4,16,17,30,560.0,63.0,2.6,17.0,200.0,51.08,39.55
2016,4,16,17,45,455.5,55.0,2.4,16.5,149.0,44.57,33.59
2016,4,16,18,0,351.0,47.0,2.2,16.0,98.0,38.24,27.53
2016,4,16,18,15,175.5,34.0,2.1,15.5,59.5,25.61,15.17
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,15.45,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.0,14.5,0.95,13.0,23.5,60.69,0.0
2016,4,17,6,0,212.0,29.0,1.0,13.0,47.0,174.22,126.1
2016,4,17,6,15,315.0,42.5,1.1,13.5,90.5,262.6,211.79
2016,4,17,6,30,418.0,56.0,1.2,14.0,134.0,359.59,294.99
2016,4,17,6,45,487.5,66.0,1.3,14.5,184.5,439.72,361.77
2016,4,17,7,0,557.0,76.0,1.4,15.0,235.0,524.73,429.58
2016,4,17,7,15,605.0,83.0,1.35,15.0,287.5,594.05,481.99
2016,4,17,7,30,653.0,90.0,1.3,15.0,340.0,664.94,532.8
2016,4,17,7,45,689.5,95.0,1.3,15.5,393.0,724.81,573.08
2016,4,17,8,0,726.0,100.0,1.3,16.0,446.0,784.32,611.85
2016,4,17,8,15,751.5,104.5,1.3,16.5,496.0,832.5,641.59
2016,4,17,8,30,777.0,109.0,1.3,17.0,546.0,873.08,665.57
2016,4,17,8,45,798.0,111.5,1.3,17.5,593.0,910.7,687.19
2016,4,17,9,0,819.0,114.0,1.3,18.0,640.0,945.47,706.6
2016,4,17,9,15,833.5,117.0,1.35,18.5,682.0,971.32,720.8
2016,4,17,9,30,848.0,120.0,1.4,19.0,724.0,993.63,732.78
2016,4,17,9,45,864.0,119.5,1.5,19.5,761.5,1009.78,741.66
2016,4,17,10,0,880.0,119.0,1.6,20.0,799.0,1008.03,739.18
2016,4,17,10,15,888.0,120.5,1.65,20.5,828.0,1010.56,739.04
2016,4,17,10,30,896.0,122.0,1.7,21.0,857.0,1009.06,736.39
2016,4,17,10,45,902.5,122.5,1.75,21.5,879.5,1001.06,729.77
2016,4,17,11,0,909.0,123.0,1.8,22.0,902.0,989.03,720.76
2016,4,17,11,15,912.0,124.0,1.8,22.0,917.0,970.24,708.27
2016,4,17,11,30,915.0,125.0,1.8,22.0,932.0,947.61,693.44
2016,4,17,11,45,917.5,125.0,1.8,22.5,938.5,919.91,674.09
2016,4,17,12,0,920.0,125.0,1.8,23.0,945.0,888.64,652.5
2016,4,17,12,15,919.5,124.5,1.7,23.0,943.5,851.13,626.99
2016,4,17,12,30,919.0,124.0,1.6,23.0,942.0,810.57,599.45
2016,4,17,12,45,919.5,122.0,1.55,23.5,933.0,766.61,567.05
2016,4,17,13,0,920.0,120.0,1.5,24.0,924.0,719.91,532.2
2016,4,17,13,15,916.0,119.5,1.35,24.0,906.5,669.02,493.85
2016,4,17,13,30,912.0,119.0,1.2,24.0,889.0,616.14,453.18
2016,4,17,13,45,908.5,116.0,1.1,24.5,864.5,559.85,408.61
2016,4,17,14,0,905.0,113.0,1.0,25.0,840.0,502.02,361.75
2016,4,17,14,15,896.5,111.0,1.05,25.0,808.0,441.62,313.22
2016,4,17,14,30,888.0,109.0,1.1,25.0,776.0,380.68,262.76
2016,4,17,14,45,879.5,105.5,1.15,25.0,738.0,318.42,210.48
2016,4,17,15,0,871.0,102.0,1.2,25.0,700.0,256.16,158.97
2016,4,17,15,15,856.5,99.5,1.3,24.5,656.5,187.6,107.2
2016,4,17,15,30,842.0,97.0,1.4,24.0,613.0,125.72,70.85
2016,4,17,15,45,824.5,93.0,1.5,24.0,565.0,78.32,60.69
2016,4,17,16,0,807.0,89.0,1.6,24.0,517.0,75.81,58.85
2016,4,17,16,15,781.5,85.0,1.7,23.5,466.0,73.02,56.82
2016,4,17,16,30,756.0,81.0,1.8,23.0,415.0,70.14,54.69
2016,4,17,16,45,720.5,76.0,1.9,22.5,362.0,66.27,51.67
2016,4,17,17,0,685.0,71.0,2.0,22.0,309.0,57.56,44.4
2016,4,17,17,15,634.0,64.5,1.95,21.0,256.0,52.53,40.26
2016,4,17,17,30,583.0,58.0,1.9,20.0,203.0,47.47,35.93
2016,4,17,17,45,503.5,49.5,1.85,19.5,153.0,40.58,29.73
2016,4,17,18,0,424.0,41.0,1.8,19.0,103.0,33.72,23.35
2016,4,17,18,15,299.0,28.5,1.7,18.5,63.5,23.36,13.33
2016,4,17,18,30,174.0,16.0,1.6,18.0,24.0,13.01,0.0
2016,4,17,18,45,87.0,8.0,1.55,17.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,14.5,0.35,14.0,26.5,94.97,0.0
2016,4,18,6,0,263.0,29.0,0.4,14.0,53.0,202.95,149.41
2016,4,18,6,15,368.5,41.0,0.5,14.5,98.0,291.58,233.14
2016,4,18,6,30,474.0,53.0,0.6,15.0,143.0,391.18,316.79
2016,4,18,6,45,543.0,61.5,0.75,15.5,195.0,471.62,382.61
2016,4,18,7,0,612.0,70.0,0.9,16.0,247.0,556.76,449.32
2016,4,18,7,15,658.5,76.5,0.95,16.5,301.5,626.29,499.59
2016,4,18,7,30,705.0,83.0,1.0,17.0,356.0,697.2,548.77
2016,4,18,7,45,737.0,88.0,1.1,17.5,409.0,754.88,587.43
2016,4,18,8,0,769.0,93.0,1.2,18.0,462.0,806.85,621.22
2016,4,18,8,15,793.5,97.0,1.25,18.5,513.5,854.79,650.91
2016,4,18,8,30,818.0,101.0,1.3,19.0,565.0,900.58,678.6
2016,4,18,8,45,837.5,103.5,1.4,19.5,612.5,937.43,700.67
2016,4,18,9,0,857.0,106.0,1.5,20.0,660.0,971.26,720.67
2016,4,18,9,15,870.5,108.5,1.55,20.5,702.0,995.96,733.9
2016,4,18,9,30,884.0,111.0,1.6,21.0,744.0,1003.72,736.33
2016,4,18,9,45,899.5,110.5,1.7,21.5,781.5,1019.37,744.9
2016,4,18,10,0,915.0,110.0,1.8,22.0,819.0,1031.16,750.95
2016,4,18,10,15,922.0,111.5,1.85,22.0,848.5,1032.65,751.33
2016,4,18,10,30,929.0,113.0,1.9,22.0,878.0,1029.99,749.32
2016,4,18,10,45,934.5,113.5,2.0,22.5,900.0,1020.71,742.48
2016,4,18,11,0,940.0,114.0,2.1,23.0,922.0,1007.32,733.13
2016,4,18,11,15,942.5,114.5,2.1,23.0,936.0,987.08,719.71
2016,4,18,11,30,945.0,115.0,2.1,23.0,950.0,962.94,703.91
2016,4,18,11,45,945.5,115.5,2.15,23.5,956.0,933.27,683.75
2016,4,18,12,0,946.0,116.0,2.2,24.0,962.0,900.05,661.27
2016,4,18,12,15,945.0,116.0,2.15,24.0,960.0,861.79,635.78
2016,4,18,12,30,944.0,116.0,2.1,24.0,958.0,820.42,608.13
2016,4,18,12,45,936.5,118.5,2.1,24.0,946.5,773.56,575.13
2016,4,18,13,0,929.0,121.0,2.1,24.0,935.0,724.45,539.56
2016,4,18,13,15,924.5,120.0,2.1,24.0,917.0,672.45,501.08
2016,4,18,13,30,920.0,119.0,2.1,24.0,899.0,618.5,460.04
2016,4,18,13,45,907.0,121.5,2.1,24.0,871.5,561.11,415.19
2016,4,18,14,0,894.0,124.0,2.1,24.0,844.0,503.03,368.41
2016,4,18,14,15,885.0,122.0,2.1,23.5,812.0,442.97,319.34
2016,4,18,14,30,876.0,120.0,2.1,23.0,780.0,382.44,268.46
2016,4,18,14,45,763.0,156.5,2.15,23.0,710.0,313.28,213.39
2016,4,18,15,0,650.0,193.0,2.2,23.0,640.0,261.14,173.73
2016,4,18,15,15,660.5,170.0,2.25,22.5,600.0,199.91,126.32
2016,4,18,15,30,671.0,147.0,2.3,22.0,560.0,137.61,86.42
2016,4,18,15,45,642.5,140.5,2.35,22.0,511.0,97.36,77.28
2016,4,18,16,0,614.0,134.0,2.4,22.0,462.0,94.49,75.16
2016,4,18,16,15,649.5,119.0,2.45,21.5,435.0,87.11,69.3
2016,4,18,16,30,685.0,104.0,2.5,21.0,408.0,79.03,62.76
2016,4,18,16,45,641.5,98.5,2.55,20.5,354.5,75.59,60.14
2016,4,18,17,0,598.0,93.0,2.6,20.0,301.0,72.14,57.42
2016,4,18,17,15,542.5,84.0,2.6,19.0,249.0,65.89,52.26
2016,4,18,17,30,487.0,75.0,2.6,18.0,197.0,59.54,46.82
2016,4,18,17,45,404.0,63.0,2.65,17.0,148.5,47.72,36.32
2016,4,18,18,0,321.0,51.0,2.7,16.0,100.0,38.59,27.92
2016,4,18,18,15,160.5,37.0,2.65,15.5,61.5,27.69,17.26
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,16.88,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,27.0,88.12,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,54.0,188.63,141.37
2016,4,19,6,15,337.5,45.0,0.6,14.0,98.5,277.3,223.03
2016,4,19,6,30,440.0,58.0,0.6,14.0,143.0,374.52,305.07
2016,4,19,6,45,519.0,65.0,0.6,14.5,195.5,458.68,373.09
2016,4,19,7,0,598.0,72.0,0.6,15.0,248.0,548.18,441.87
2016,4,19,7,15,644.0,78.5,0.65,15.0,301.5,616.68,492.17
2016,4,19,7,30,690.0,85.0,0.7,15.0,355.0,686.53,541.51
2016,4,19,7,45,727.0,89.0,0.75,15.5,408.5,746.53,581.24
2016,4,19,8,0,764.0,93.0,0.8,16.0,462.0,801.28,616.24
2016,4,19,8,15,787.5,97.0,0.9,16.5,513.0,848.05,645.85
2016,4,19,8,30,811.0,101.0,1.0,17.0,564.0,892.66,673.62
2016,4,19,8,45,825.0,106.0,1.15,18.0,610.0,926.95,693.74
2016,4,19,9,0,839.0,111.0,1.3,19.0,656.0,958.05,711.64
2016,4,19,9,15,853.0,113.5,1.3,19.5,698.0,982.91,724.29
2016,4,19,9,30,867.0,116.0,1.3,20.0,740.0,1004.16,734.64
2016,4,19,9,45,795.0,154.0,1.35,20.5,747.5,974.67,713.49
2016,4,19,10,0,723.0,192.0,1.4,21.0,755.0,949.61,695.92
2016,4,19,10,15,729.0,199.5,1.4,21.0,785.0,956.14,699.4
2016,4,19,10,30,735.0,207.0,1.4,21.0,815.0,958.85,700.17
2016,4,19,10,45,811.5,174.0,1.45,21.5,861.5,975.22,709.28
2016,4,19,11,0,888.0,141.0,1.5,22.0,908.0,981.84,712.05
2016,4,19,11,15,767.5,213.0,1.5,22.0,883.5,941.26,685.45
2016,4,19,11,30,647.0,285.0,1.5,22.0,859.0,872.37,637.66
2016,4,19,11,45,593.0,315.0,1.5,22.0,844.5,824.38,604.81
2016,4,19,12,0,539.0,345.0,1.5,22.0,830.0,778.1,572.49
2016,4,19,12,15,487.0,359.0,1.6,22.0,796.0,720.1,533.07
2016,4,19,12,30,435.0,373.0,1.7,22.0,762.0,663.43,493.83
2016,4,19,12,45,445.0,364.5,1.8,22.0,759.0,635.32,474.77
2016,4,19,13,0,455.0,356.0,1.9,22.0,756.0,605.1,453.43
2016,4,19,13,15,423.0,363.0,1.95,21.5,729.0,558.54,420.03
2016,4,19,13,30,391.0,370.0,2.0,21.0,702.0,511.04,385.42
2016,4,19,13,45,360.5,369.5,2.15,21.0,668.5,465.48,351.19
2016,4,19,14,0,330.0,369.0,2.3,21.0,635.0,422.38,318.19
2016,4,19,14,15,203.5,358.0,2.4,20.5,520.5,339.16,256.71
2016,4,19,14,30,77.0,347.0,2.5,20.0,406.0,273.35,209.13
2016,4,19,14,45,141.5,335.0,2.6,20.0,435.5,268.25,202.95
2016,4,19,15,0,206.0,323.0,2.7,20.0,465.0,257.32,191.37
2016,4,19,15,15,229.0,298.0,2.75,19.5,447.0,225.41,166.26
2016,4,19,15,30,252.0,273.0,2.8,19.0,429.0,184.53,137.29
2016,4,19,15,45,252.0,250.0,2.9,19.0,395.5,155.29,127.16
2016,4,19,16,0,252.0,227.0,3.0,19.0,362.0,144.08,118.18
2016,4,19,16,15,143.0,199.0,3.0,18.5,274.5,132.06,108.59
2016,4,19,16,30,34.0,171.0,3.0,18.0,187.0,117.48,96.68
2016,4,19,16,45,29.0,151.0,3.0,17.5,163.5,104.73,86.16
2016,4,19,17,0,24.0,131.0,3.0,17.0,140.0,94.18,77.37
2016,4,19,17,15,256.0,103.5,2.9,16.5,170.0,74.04,59.95
2016,4,19,17,30,488.0,76.0,2.8,16.0,200.0,60.27,47.85
2016,4,19,17,45,426.5,62.5,2.7,16.0,152.5,50.17,38.65
2016,4,19,18,0,365.0,49.0,2.6,16.0,105.0,39.81,29.01
2016,4,19,18,15,245.0,34.0,2.5,15.5,65.5,25.94,15.96
2016,4,19,18,30,125.0,19.0,2.4,15.0,26.0,14.47,0.0
2016,4,19,18,45,62.5,9.5,2.35,14.5,13.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,16.0,2.0,12.5,29.5,103.86,0.0
2016,4,20,6,0,285.0,32.0,2.1,13.0,59.0,216.47,166.23
2016,4,20,6,15,387.5,43.0,2.15,13.5,105.0,303.69,247.6
2016,4,20,6,30,490.0,54.0,2.2,14.0,151.0,401.14,331.44
2016,4,20,6,45,557.5,61.5,2.3,14.5,203.0,479.92,397.42
2016,4,20,7,0,625.0,69.0,2.4,15.0,255.0,563.16,464.14
2016,4,20,7,15,669.0,75.0,2.3,15.5,309.0,630.43,513.61
2016,4,20,7,30,713.0,81.0,2.2,16.0,363.0,698.86,561.73
2016,4,20,7,45,745.5,85.0,2.15,16.5,416.0,751.24,596.52
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,807.63,633.12
2016,4,20,8,15,801.0,93.0,2.1,17.0,519.5,854.18,663.39
2016,4,20,8,30,824.0,97.0,2.1,17.0,570.0,898.53,691.68
2016,4,20,8,45,844.5,98.0,2.1,17.5,617.0,934.43,712.49
2016,4,20,9,0,865.0,99.0,2.1,18.0,664.0,955.33,722.99
2016,4,20,9,15,792.0,134.5,2.1,18.0,677.0,944.91,714.02
2016,4,20,9,30,719.0,170.0,2.1,18.0,690.0,924.17,698.61
2016,4,20,9,45,717.5,183.5,2.1,18.5,723.5,937.03,704.81
2016,4,20,10,0,716.0,197.0,2.1,19.0,757.0,946.0,708.13
2016,4,20,10,15,628.5,249.0,2.1,19.0,753.0,903.73,677.23
2016,4,20,10,30,541.0,301.0,2.1,19.0,749.0,853.89,640.54
2016,4,20,10,45,613.5,276.5,2.15,19.5,797.5,891.01,666.09
2016,4,20,11,0,686.0,252.0,2.2,20.0,846.0,921.17,685.83
2016,4,20,11,15,575.0,306.0,2.2,20.0,809.5,844.34,630.46
2016,4,20,11,30,464.0,360.0,2.2,20.0,773.0,772.44,578.6
2016,4,20,11,45,467.0,357.5,2.2,20.0,775.5,751.22,564.1
2016,4,20,12,0,470.0,355.0,2.2,20.0,778.0,727.67,547.44
2016,4,20,12,15,491.5,354.5,2.2,20.0,796.0,718.15,540.61
2016,4,20,12,30,513.0,354.0,2.2,20.0,814.0,704.99,530.92
2016,4,20,12,45,492.5,353.0,2.25,20.0,791.0,658.15,497.2
2016,4,20,13,0,472.0,352.0,2.3,20.0,768.0,611.54,463.3
2016,4,20,13,15,476.5,342.0,2.3,20.0,755.0,574.06,435.38
2016,4,20,13,30,481.0,332.0,2.3,20.0,742.0,535.2,405.7
2016,4,20,13,45,483.5,318.0,2.35,20.0,720.0,491.25,371.69
2016,4,20,14,0,486.0,304.0,2.4,20.0,698.0,446.49,336.12
2016,4,20,14,15,505.0,284.0,2.4,19.5,679.5,403.36,300.99
2016,4,20,14,30,524.0,264.0,2.4,19.0,661.0,357.82,262.8
2016,4,20,14,45,561.0,235.0,2.45,19.0,641.0,308.89,220.19
2016,4,20,15,0,598.0,206.0,2.5,19.0,621.0,256.3,174.81
2016,4,20,15,15,578.5,196.0,2.45,18.5,577.0,202.92,134.35
2016,4,20,15,30,559.0,186.0,2.4,18.0,533.0,151.11,102.63
2016,4,20,15,45,585.0,161.5,2.4,18.0,499.0,109.1,88.49
2016,4,20,16,0,611.0,137.0,2.4,18.0,465.0,96.16,77.76
2016,4,20,16,15,541.5,139.0,2.35,17.5,409.0,96.69,78.66
2016,4,20,16,30,472.0,141.0,2.3,17.0,353.0,97.37,79.67
2016,4,20,16,45,437.5,130.5,2.3,17.0,308.0,91.12,74.49
2016,4,20,17,0,403.0,120.0,2.3,17.0,263.0,84.67,69.05
2016,4,20,17,15,469.0,93.5,2.25,16.5,233.5,68.9,55.43
2016,4,20,17,30,535.0,67.0,2.2,16.0,204.0,53.73,42.09
2016,4,20,17,45,460.0,57.0,2.15,15.5,155.5,46.01,35.1
2016,4,20,18,0,385.0,47.0,2.1,15.0,107.0,38.24,27.82
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.26,17.28
2016,4,20,18,30,148.0,20.0,2.0,14.0,28.0,15.27,0.0
2016,4,20,18,45,74.0,10.0,1.95,14.0,14.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,1.2,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,1.3,14.0,18.0,13.7,5.39
2016,4,21,6,15,0.0,31.5,1.45,14.0,31.5,24.05,14.63
2016,4,21,6,30,0.0,45.0,1.6,14.0,45.0,34.43,23.78
2016,4,21,6,45,0.0,61.0,1.75,14.5,61.0,47.97,35.46
2016,4,21,7,0,0.0,77.0,1.9,15.0,77.0,61.56,47.01
2016,4,21,7,15,0.0,93.5,1.95,15.0,93.5,75.57,58.8
2016,4,21,7,30,0.0,110.0,2.0,15.0,110.0,89.51,70.37
2016,4,21,7,45,70.0,161.0,2.15,15.5,195.5,210.91,172.86
2016,4,21,8,0,140.0,212.0,2.3,16.0,281.0,347.41,282.93
2016,4,21,8,15,120.0,233.5,2.4,16.0,297.0,353.89,285.92
2016,4,21,8,30,100.0,255.0,2.5,16.0,313.0,337.6,271.76
2016,4,21,8,45,63.5,253.5,2.6,16.0,291.5,298.9,239.49
2016,4,21,9,0,27.0,252.0,2.7,16.0,270.0,259.68,206.66
2016,4,21,9,15,117.0,297.5,2.75,16.0,381.5,414.71,330.28
2016,4,21,9,30,207.0,343.0,2.8,16.0,493.0,548.32,432.33
2016,4,21,9,45,118.0,326.0,2.85,16.5,412.5,439.48,345.75
2016,4,21,10,0,29.0,309.0,2.9,17.0,332.0,308.61,241.82
2016,4,21,10,15,62.5,355.0,2.9,17.0,406.5,383.93,300.86
2016,4,21,10,30,96.0,401.0,2.9,17.0,481.0,457.79,356.82
2016,4,21,10,45,66.0,381.5,2.95,17.0,437.5,404.29,314.92
2016,4,21,11,0,36.0,362.0,3.0,17.0,394.0,352.56,274.56
2016,4,21,11,15,80.0,404.0,3.0,17.0,475.0,427.6,332.74
2016,4,21,11,30,124.0,446.0,3.0,17.0,556.0,516.28,399.14
2016,4,21,11,45,129.0,445.0,3.05,17.5,561.0,509.06,392.57
2016,4,21,12,0,134.0,444.0,3.1,18.0,566.0,500.85,385.78
2016,4,21,12,15,287.5,408.5,3.15,18.0,668.0,590.69,455.18
2016,4,21,12,30,441.0,373.0,3.2,18.0,770.0,664.44,510.37
2016,4,21,12,45,668.0,248.5,3.3,18.0,842.5,697.6,537.4
2016,4,21,13,0,895.0,124.0,3.4,18.0,915.0,697.93,539.6
2016,4,21,13,15,891.0,123.0,3.5,18.0,897.5,648.01,500.64
2016,4,21,13,30,887.0,122.0,3.6,18.0,880.0,596.19,459.36
2016,4,21,13,45,889.5,115.5,3.7,18.0,857.5,541.89,414.88
2016,4,21,14,0,892.0,109.0,3.8,18.0,835.0,485.51,367.22
2016,4,21,14,15,596.0,225.0,3.85,18.0,702.5,396.87,298.1
2016,4,21,14,30,300.0,341.0,3.9,18.0,570.0,335.25,253.54
2016,4,21,14,45,296.5,326.0,3.95,18.0,542.5,298.04,222.77
2016,4,21,15,0,293.0,311.0,4.0,18.0,515.0,261.35,192.8
2016,4,21,15,15,147.0,241.5,4.0,17.5,344.0,181.94,136.74
2016,4,21,15,30,1.0,172.0,4.0,17.0,173.0,126.89,99.16
2016,4,21,15,45,186.5,189.0,4.0,17.0,290.5,121.14,99.27
2016,4,21,16,0,372.0,206.0,4.0,17.0,408.0,135.59,111.97
2016,4,21,16,15,216.5,194.5,4.0,16.5,309.5,126.31,104.56
2016,4,21,16,30,61.0,183.0,4.0,16.0,211.0,124.68,103.71
2016,4,21,16,45,56.0,161.5,4.0,16.0,184.5,111.16,92.29
2016,4,21,17,0,51.0,140.0,4.0,16.0,158.0,97.38,80.49
2016,4,21,17,15,44.0,118.0,3.9,15.5,131.5,83.04,68.13
2016,4,21,17,30,37.0,96.0,3.8,15.0,105.0,68.44,55.29
2016,4,21,17,45,25.5,74.5,3.75,15.0,80.5,53.85,42.09
2016,4,21,18,0,14.0,53.0,3.7,15.0,56.0,39.03,28.53
2016,4,21,18,15,7.0,34.0,3.6,14.5,35.5,25.49,15.89
2016,4,21,18,30,0.0,15.0,3.5,14.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,3.45,14.0,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.95,13.5,16.5,12.59,0.0
2016,4,22,6,0,0.0,33.0,6.0,14.0,33.0,27.79,16.84
2016,4,22,6,15,14.5,53.5,6.05,14.0,56.5,61.89,46.62
2016,4,22,6,30,29.0,74.0,6.1,14.0,80.0,91.97,73.21
2016,4,22,6,45,41.5,96.5,6.2,14.0,107.5,124.08,101.33
2016,4,22,7,0,54.0,119.0,6.3,14.0,135.0,156.71,129.55
2016,4,22,7,15,63.5,140.5,6.4,14.0,163.5,186.41,154.78
2016,4,22,7,30,73.0,162.0,6.5,14.0,192.0,216.49,179.94
2016,4,22,7,45,279.5,160.0,6.6,14.5,295.0,420.33,352.81
2016,4,22,8,0,486.0,158.0,6.7,15.0,398.0,625.6,519.3
2016,4,22,8,15,257.0,190.0,6.8,15.0,318.5,446.35,369.73
2016,4,22,8,30,28.0,222.0,6.9,15.0,239.0,233.76,189.33
2016,4,22,8,45,17.0,209.5,7.05,15.0,220.0,190.44,153.22
2016,4,22,9,0,6.0,197.0,7.2,15.0,201.0,167.08,133.25
2016,4,22,9,15,5.0,190.5,7.3,15.0,194.5,159.31,126.55
2016,4,22,9,30,4.0,184.0,7.4,15.0,188.0,151.95,120.22
2016,4,22,9,45,32.0,268.5,7.5,15.0,294.5,273.34,219.5
2016,4,22,10,0,60.0,353.0,7.6,15.0,401.0,383.0,307.18
2016,4,22,10,15,36.5,308.0,7.75,15.0,338.0,311.37,249.03
2016,4,22,10,30,13.0,263.0,7.9,15.0,275.0,226.26,179.78
2016,4,22,10,45,15.5,282.5,8.05,15.0,296.5,244.32,194.26
2016,4,22,11,0,18.0,302.0,8.2,15.0,318.0,262.02,208.33
2016,4,22,11,15,18.0,304.0,8.25,14.5,320.5,262.07,208.57
2016,4,22,11,30,18.0,306.0,8.3,14.0,323.0,262.02,208.79
2016,4,22,11,45,18.0,309.0,8.4,14.0,326.0,262.69,209.23
2016,4,22,12,0,18.0,312.0,8.5,14.0,329.0,263.2,209.57
2016,4,22,12,15,238.5,340.5,8.4,14.0,556.0,492.5,397.03
2016,4,22,12,30,459.0,369.0,8.3,14.0,783.0,672.97,539.31
2016,4,22,12,45,389.0,394.0,8.25,14.0,742.5,607.19,485.86
2016,4,22,13,0,319.0,419.0,8.2,14.0,702.0,554.12,442.56
2016,4,22,13,15,404.0,375.5,8.05,14.0,726.5,547.44,437.25
2016,4,22,13,30,489.0,332.0,7.9,14.0,751.0,536.31,427.14
2016,4,22,13,45,496.5,315.0,7.8,14.0,730.5,492.42,390.16
2016,4,22,14,0,504.0,298.0,7.7,14.0,710.0,447.24,351.37
2016,4,22,14,15,505.0,285.0,7.65,14.0,684.0,401.04,311.02
2016,4,22,14,30,506.0,272.0,7.6,14.0,658.0,354.35,269.65
2016,4,22,14,45,670.0,196.0,7.6,14.0,680.5,309.09,223.46
2016,4,22,15,0,834.0,120.0,7.6,14.0,703.0,247.69,162.88
2016,4,22,15,15,679.0,160.5,7.55,14.0,615.5,190.45,123.43
2016,4,22,15,30,524.0,201.0,7.5,14.0,528.0,155.12,109.75
2016,4,22,15,45,490.5,194.0,7.45,14.0,481.5,124.76,103.75
2016,4,22,16,0,457.0,187.0,7.4,14.0,435.0,121.64,101.37
2016,4,22,16,15,594.5,139.5,7.2,13.5,430.0,99.38,82.37
2016,4,22,16,30,732.0,92.0,7.0,13.0,425.0,71.61,58.24
2016,4,22,16,45,691.5,88.0,6.85,13.0,371.5,68.88,56.01
2016,4,22,17,0,651.0,84.0,6.7,13.0,318.0,66.18,53.75
2016,4,22,17,15,597.0,77.0,6.45,12.5,265.0,61.12,49.39
2016,4,22,17,30,543.0,70.0,6.2,12.0,212.0,56.03,44.86
2016,4,22,17,45,452.0,62.0,5.95,12.0,162.0,49.81,39.02
2016,4,22,18,0,361.0,54.0,5.7,12.0,112.0,41.0,30.67
2016,4,22,18,15,238.0,39.5,5.5,11.5,72.0,29.86,19.94
2016,4,22,18,30,115.0,25.0,5.3,11.0,32.0,18.84,3.71
2016,4,22,18,45,57.5,12.5,5.15,11.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
