Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,104.77,44.7
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,218.37,173.02
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,303.1,251.0
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,397.2,333.82
2016,4,23,6,45,539.0,67.0,4.2,12.5,210.0,471.49,397.39
2016,4,23,7,0,600.0,75.0,4.3,13.0,261.0,549.59,461.62
2016,4,23,7,15,643.5,81.0,4.2,13.0,313.5,615.24,513.07
2016,4,23,7,30,687.0,87.0,4.1,13.0,366.0,682.0,563.16
2016,4,23,7,45,715.5,92.5,4.1,13.5,417.5,736.23,601.54
2016,4,23,8,0,744.0,98.0,4.1,14.0,469.0,789.54,638.25
2016,4,23,8,15,767.0,102.0,4.1,14.0,518.5,829.83,665.75
2016,4,23,8,30,790.0,106.0,4.1,14.0,568.0,873.07,695.12
2016,4,23,8,45,804.0,110.5,4.2,14.5,612.5,905.96,715.84
2016,4,23,9,0,818.0,115.0,4.3,15.0,657.0,935.76,734.34
2016,4,23,9,15,831.0,117.5,4.3,15.0,697.5,959.04,748.89
2016,4,23,9,30,844.0,120.0,4.3,15.0,738.0,978.78,761.02
2016,4,23,9,45,674.0,203.5,4.35,15.5,711.5,909.55,709.55
2016,4,23,10,0,504.0,287.0,4.4,16.0,685.0,815.36,636.18
2016,4,23,10,15,510.5,293.0,4.4,16.0,709.0,820.98,639.82
2016,4,23,10,30,517.0,299.0,4.4,16.0,733.0,823.72,640.82
2016,4,23,10,45,433.0,349.5,4.45,16.0,719.5,779.13,605.48
2016,4,23,11,0,349.0,400.0,4.5,16.0,706.0,717.67,558.28
2016,4,23,11,15,372.5,395.5,4.4,16.0,726.0,720.4,560.12
2016,4,23,11,30,396.0,391.0,4.3,16.0,746.0,720.35,559.53
2016,4,23,11,45,651.5,258.0,4.25,16.5,847.0,819.34,635.22
2016,4,23,12,0,907.0,125.0,4.2,17.0,948.0,864.53,668.32
2016,4,23,12,15,696.0,244.0,4.25,17.0,874.5,782.47,605.62
2016,4,23,12,30,485.0,363.0,4.3,17.0,801.0,685.81,530.79
2016,4,23,12,45,500.0,344.0,4.35,17.0,792.0,651.07,505.51
2016,4,23,13,0,515.0,325.0,4.4,17.0,783.0,613.95,477.53
2016,4,23,13,15,700.5,225.5,4.55,17.0,835.0,616.59,480.43
2016,4,23,13,30,886.0,126.0,4.7,17.0,887.0,594.65,462.64
2016,4,23,13,45,875.0,127.0,4.9,17.0,861.0,539.22,416.69
2016,4,23,14,0,864.0,128.0,5.1,17.0,835.0,483.03,368.77
2016,4,23,14,15,716.0,189.5,5.2,16.5,760.0,414.4,312.57
2016,4,23,14,30,568.0,251.0,5.3,16.0,685.0,359.12,268.04
2016,4,23,14,45,565.0,236.5,5.45,16.0,650.5,306.73,222.5
2016,4,23,15,0,562.0,222.0,5.6,16.0,616.0,254.58,178.09
2016,4,23,15,15,493.5,229.5,5.6,15.5,560.0,207.28,144.03
2016,4,23,15,30,425.0,237.0,5.6,15.0,504.0,167.95,122.55
2016,4,23,15,45,576.5,175.5,5.65,15.0,507.5,116.4,96.0
2016,4,23,16,0,728.0,114.0,5.7,15.0,511.0,83.81,68.0
2016,4,23,16,15,700.0,109.5,5.65,14.5,461.0,81.5,66.37
2016,4,23,16,30,672.0,105.0,5.6,14.0,411.0,79.14,64.64
2016,4,23,16,45,624.5,101.0,5.6,14.0,358.5,76.73,62.72
2016,4,23,17,0,577.0,97.0,5.6,14.0,306.0,74.4,60.83
2016,4,23,17,15,523.0,88.5,5.5,13.5,255.0,68.69,55.94
2016,4,23,17,30,469.0,80.0,5.4,13.0,204.0,60.02,48.25
2016,4,23,17,45,387.0,69.0,5.35,13.0,156.0,51.7,40.57
2016,4,23,18,0,305.0,58.0,5.3,13.0,108.0,43.4,32.68
2016,4,23,18,15,200.5,41.5,5.2,13.0,69.5,31.1,20.96
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,18.81,4.86
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,83.5,23.0,6.45,11.5,32.5,75.82,37.17
2016,4,24,6,0,167.0,46.0,6.7,12.0,65.0,157.26,124.46
2016,4,24,6,15,257.0,63.0,6.7,12.0,109.5,246.97,205.2
2016,4,24,6,30,347.0,80.0,6.7,12.0,154.0,334.85,283.45
2016,4,24,6,45,318.0,101.5,6.7,12.5,183.5,356.09,302.5
2016,4,24,7,0,289.0,123.0,6.7,13.0,213.0,358.1,304.21
2016,4,24,7,15,342.5,130.5,6.65,13.0,257.0,416.24,353.65
2016,4,24,7,30,396.0,138.0,6.6,13.0,301.0,498.13,420.82
2016,4,24,7,45,552.5,128.0,6.6,13.0,387.0,639.24,536.18
2016,4,24,8,0,709.0,118.0,6.6,13.0,473.0,781.56,646.56
2016,4,24,8,15,734.5,122.5,6.6,13.5,523.5,828.7,679.06
2016,4,24,8,30,760.0,127.0,6.6,14.0,574.0,873.92,709.92
2016,4,24,8,45,789.5,126.0,6.6,14.5,622.0,907.63,731.7
2016,4,24,9,0,819.0,125.0,6.6,15.0,670.0,945.97,756.73
2016,4,24,9,15,833.0,128.0,6.55,15.0,711.5,970.68,772.71
2016,4,24,9,30,847.0,131.0,6.5,15.0,753.0,991.82,786.13
2016,4,24,9,45,862.5,130.5,6.5,15.5,789.5,1006.91,793.99
2016,4,24,10,0,878.0,130.0,6.5,16.0,826.0,1003.52,788.62
2016,4,24,10,15,885.0,131.5,6.55,16.0,855.0,1004.45,788.45
2016,4,24,10,30,892.0,133.0,6.6,16.0,884.0,1001.4,785.54
2016,4,24,10,45,895.5,135.0,6.7,16.5,905.0,991.47,776.62
2016,4,24,11,0,899.0,137.0,6.8,17.0,926.0,977.6,765.02
2016,4,24,11,15,902.0,138.0,7.05,17.0,939.5,958.49,751.93
2016,4,24,11,30,905.0,139.0,7.3,17.0,953.0,935.62,736.07
2016,4,24,11,45,899.0,143.5,7.55,17.0,957.0,904.38,713.96
2016,4,24,12,0,893.0,148.0,7.8,17.0,961.0,870.02,689.39
2016,4,24,12,15,730.0,242.5,8.0,17.0,906.0,805.68,638.16
2016,4,24,12,30,567.0,337.0,8.2,17.0,851.0,724.09,572.63
2016,4,24,12,45,557.5,336.0,8.45,17.0,837.0,683.16,540.93
2016,4,24,13,0,548.0,335.0,8.7,17.0,823.0,641.29,507.84
2016,4,24,13,15,548.0,327.5,8.85,16.5,807.5,599.65,475.2
2016,4,24,13,30,548.0,320.0,9.0,16.0,792.0,556.82,440.8
2016,4,24,13,45,556.0,308.5,9.15,16.0,776.0,514.12,404.79
2016,4,24,14,0,564.0,297.0,9.3,16.0,760.0,469.77,366.51
2016,4,24,14,15,583.0,268.5,9.35,15.5,731.0,416.67,320.78
2016,4,24,14,30,602.0,240.0,9.4,15.0,702.0,361.61,272.22
2016,4,24,14,45,659.0,213.5,9.5,15.0,696.0,314.9,227.85
2016,4,24,15,0,716.0,187.0,9.6,15.0,690.0,260.96,178.17
2016,4,24,15,15,697.5,182.0,9.6,14.5,647.0,204.0,133.87
2016,4,24,15,30,679.0,177.0,9.6,14.0,604.0,149.24,101.66
2016,4,24,15,45,671.5,164.0,9.65,14.0,559.5,112.27,92.92
2016,4,24,16,0,664.0,151.0,9.7,14.0,515.0,106.1,87.83
2016,4,24,16,15,633.0,144.0,9.75,13.5,464.0,103.03,85.6
2016,4,24,16,30,602.0,137.0,9.8,13.0,413.0,99.83,83.23
2016,4,24,16,45,573.0,125.0,9.85,13.0,362.5,89.93,74.71
2016,4,24,17,0,544.0,113.0,9.9,13.0,312.0,82.28,68.11
2016,4,24,17,15,488.5,102.5,9.9,12.5,260.0,74.99,61.81
2016,4,24,17,30,433.0,92.0,9.9,12.0,208.0,67.6,55.24
2016,4,24,17,45,358.0,78.0,9.9,12.0,159.5,57.54,45.96
2016,4,24,18,0,283.0,64.0,9.9,12.0,111.0,47.39,36.36
2016,4,24,18,15,185.0,45.0,9.9,11.5,71.5,33.5,23.24
2016,4,24,18,30,87.0,26.0,9.9,11.0,32.0,19.51,6.36
2016,4,24,18,45,43.5,13.0,9.95,11.0,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.5,17.0,5.8,8.5,40.0,133.71,78.76
2016,4,25,6,0,391.0,34.0,5.9,9.0,80.0,271.23,220.72
2016,4,25,6,15,484.0,43.0,6.0,9.5,129.0,355.99,299.84
2016,4,25,6,30,577.0,52.0,6.1,10.0,178.0,449.43,383.21
2016,4,25,6,45,636.5,58.0,6.2,10.5,231.5,524.32,448.47
2016,4,25,7,0,696.0,64.0,6.3,11.0,285.0,598.85,510.53
2016,4,25,7,15,735.5,69.0,6.3,11.0,339.5,664.12,562.47
2016,4,25,7,30,775.0,74.0,6.3,11.0,394.0,729.84,613.3
2016,4,25,7,45,803.0,78.0,6.3,11.5,447.5,784.76,653.19
2016,4,25,8,0,831.0,82.0,6.3,12.0,501.0,838.38,691.14
2016,4,25,8,15,852.0,85.0,6.2,12.0,552.5,882.84,722.23
2016,4,25,8,30,873.0,88.0,6.1,12.0,604.0,914.22,743.02
2016,4,25,8,45,888.5,90.5,6.05,12.5,651.0,947.27,763.75
2016,4,25,9,0,904.0,93.0,6.0,13.0,698.0,977.11,781.88
2016,4,25,9,15,916.0,95.0,6.0,13.0,739.5,999.56,796.32
2016,4,25,9,30,928.0,97.0,6.0,13.0,781.0,1018.27,808.12
2016,4,25,9,45,935.0,99.5,6.05,13.5,816.5,1028.72,812.85
2016,4,25,10,0,942.0,102.0,6.1,14.0,852.0,1035.06,814.79
2016,4,25,10,15,948.0,103.5,6.15,14.0,881.0,1035.2,814.01
2016,4,25,10,30,954.0,105.0,6.2,14.0,910.0,1031.13,810.41
2016,4,25,10,45,958.0,106.0,6.3,14.5,931.5,1020.45,801.0
2016,4,25,11,0,962.0,107.0,6.4,15.0,953.0,1005.63,788.78
2016,4,25,11,15,964.0,107.5,6.45,15.0,966.5,984.41,773.3
2016,4,25,11,30,966.0,108.0,6.5,15.0,980.0,959.28,755.07
2016,4,25,11,45,760.0,227.0,6.6,15.5,916.0,880.44,694.93
2016,4,25,12,0,554.0,346.0,6.7,16.0,852.0,779.94,613.99
2016,4,25,12,15,757.0,228.5,6.75,16.0,918.0,812.8,642.79
2016,4,25,12,30,960.0,111.0,6.8,16.0,984.0,812.51,645.8
2016,4,25,12,45,742.0,228.0,6.85,16.0,898.5,724.67,573.93
2016,4,25,13,0,524.0,345.0,6.9,16.0,813.0,631.49,498.55
2016,4,25,13,15,730.0,230.5,6.95,16.0,868.5,634.19,501.38
2016,4,25,13,30,936.0,116.0,7.0,16.0,924.0,610.73,481.53
2016,4,25,13,45,929.0,115.0,7.05,16.0,898.0,553.44,432.38
2016,4,25,14,0,922.0,114.0,7.1,16.0,872.0,494.92,380.99
2016,4,25,14,15,752.5,181.0,7.15,16.0,784.5,418.78,317.33
2016,4,25,14,30,583.0,248.0,7.2,16.0,697.0,359.1,268.53
2016,4,25,14,45,582.0,234.0,7.25,16.0,663.0,306.84,222.49
2016,4,25,15,0,581.0,220.0,7.3,16.0,629.0,254.54,177.57
2016,4,25,15,15,716.0,161.0,7.35,15.5,634.5,191.51,122.27
2016,4,25,15,30,851.0,102.0,7.4,15.0,640.0,118.21,71.69
2016,4,25,15,45,830.5,99.0,7.45,15.0,591.0,82.11,66.3
2016,4,25,16,0,810.0,96.0,7.5,15.0,542.0,80.37,65.01
2016,4,25,16,15,784.0,92.0,7.5,14.5,490.0,77.75,63.06
2016,4,25,16,30,758.0,88.0,7.5,14.0,438.0,75.04,61.02
2016,4,25,16,45,720.5,84.0,7.5,14.0,384.0,66.54,53.68
2016,4,25,17,0,683.0,80.0,7.5,14.0,330.0,63.71,51.32
2016,4,25,17,15,632.5,73.5,7.35,13.5,277.0,58.9,47.21
2016,4,25,17,30,582.0,67.0,7.2,13.0,224.0,54.06,42.93
2016,4,25,17,45,501.5,59.0,7.1,12.5,173.0,47.75,37.15
2016,4,25,18,0,421.0,51.0,7.0,12.0,122.0,41.51,31.21
2016,4,25,18,15,303.0,38.0,6.75,11.5,80.0,30.95,21.14
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,19.08,6.94
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,9.0,9.0,7.08,0.0
2016,4,26,5,45,72.0,26.0,3.55,9.5,35.0,75.61,45.54
2016,4,26,6,0,144.0,43.0,3.6,10.0,61.0,138.01,110.18
2016,4,26,6,15,194.0,62.0,3.65,10.5,98.0,195.02,162.05
2016,4,26,6,30,244.0,81.0,3.7,11.0,135.0,256.24,216.33
2016,4,26,6,45,270.5,100.5,3.8,11.5,175.5,306.41,259.74
2016,4,26,7,0,297.0,120.0,3.9,12.0,216.0,358.04,302.97
2016,4,26,7,15,333.0,133.0,3.9,12.0,258.0,410.13,346.1
2016,4,26,7,30,369.0,146.0,3.9,12.0,300.0,483.65,404.9
2016,4,26,7,45,517.0,127.5,3.9,12.5,374.0,597.5,496.03
2016,4,26,8,0,665.0,109.0,3.9,13.0,448.0,730.51,595.78
2016,4,26,8,15,616.5,140.0,3.8,13.0,478.5,740.25,599.99
2016,4,26,8,30,568.0,171.0,3.7,13.0,509.0,742.59,598.98
2016,4,26,8,45,506.0,212.0,3.6,13.5,530.0,729.58,584.37
2016,4,26,9,0,444.0,253.0,3.5,14.0,551.0,719.69,572.1
2016,4,26,9,15,427.5,277.0,3.45,14.0,578.5,731.17,578.27
2016,4,26,9,30,411.0,301.0,3.4,14.0,606.0,739.56,582.06
2016,4,26,9,45,473.0,291.5,3.4,14.5,657.5,788.9,617.04
2016,4,26,10,0,535.0,282.0,3.4,15.0,709.0,835.74,649.33
2016,4,26,10,15,467.0,321.5,3.55,15.0,704.0,801.45,622.13
2016,4,26,10,30,399.0,361.0,3.7,15.0,699.0,745.92,580.46
2016,4,26,10,45,433.5,356.0,3.9,15.0,731.5,780.71,606.41
2016,4,26,11,0,468.0,351.0,4.1,15.0,764.0,794.19,616.73
2016,4,26,11,15,328.5,403.5,4.3,15.0,695.5,683.61,533.08
2016,4,26,11,30,189.0,456.0,4.5,15.0,627.0,577.36,451.39
2016,4,26,11,45,247.5,447.5,4.75,15.0,673.0,621.01,486.15
2016,4,26,12,0,306.0,439.0,5.0,15.0,719.0,644.17,504.9
2016,4,26,12,15,320.5,433.0,5.15,15.0,726.0,630.1,494.57
2016,4,26,12,30,335.0,427.0,5.3,15.0,733.0,613.82,482.53
2016,4,26,12,45,577.5,302.0,5.5,15.5,822.0,666.65,525.47
2016,4,26,13,0,820.0,177.0,5.7,16.0,911.0,687.59,542.32
2016,4,26,13,15,815.5,175.5,5.8,16.0,893.5,638.5,502.68
2016,4,26,13,30,811.0,174.0,5.9,16.0,876.0,587.83,461.01
2016,4,26,13,45,683.0,232.0,6.05,16.0,812.0,518.69,404.23
2016,4,26,14,0,555.0,290.0,6.2,16.0,748.0,457.98,354.3
2016,4,26,14,15,555.0,274.5,6.2,15.5,717.5,407.18,311.3
2016,4,26,14,30,555.0,259.0,6.2,15.0,687.0,356.04,267.12
2016,4,26,14,45,550.5,247.0,6.25,15.0,654.0,305.75,223.04
2016,4,26,15,0,546.0,235.0,6.3,15.0,621.0,255.81,180.42
2016,4,26,15,15,557.5,211.0,6.3,15.0,584.5,201.33,137.09
2016,4,26,15,30,569.0,187.0,6.3,15.0,548.0,145.89,101.8
2016,4,26,15,45,642.5,154.5,6.3,15.0,533.0,105.22,86.32
2016,4,26,16,0,716.0,122.0,6.3,15.0,518.0,88.37,71.96
2016,4,26,16,15,687.5,117.0,6.3,14.5,467.5,85.94,70.22
2016,4,26,16,30,659.0,112.0,6.3,14.0,417.0,83.43,68.39
2016,4,26,16,45,624.5,104.5,6.35,14.0,366.0,78.99,64.69
2016,4,26,17,0,590.0,97.0,6.4,14.0,315.0,74.4,60.8
2016,4,26,17,15,538.0,89.0,6.35,13.5,264.0,69.06,56.27
2016,4,26,17,30,486.0,81.0,6.3,13.0,213.0,63.65,51.51
2016,4,26,17,45,407.5,70.0,6.3,12.5,164.5,52.59,41.49
2016,4,26,18,0,329.0,59.0,6.3,12.0,116.0,44.28,33.7
2016,4,26,18,15,227.0,43.5,6.2,11.5,76.5,32.67,22.71
2016,4,26,18,30,125.0,28.0,6.1,11.0,37.0,21.06,9.0
2016,4,26,18,45,62.5,14.0,6.0,11.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,23.21,0.0
2016,4,27,5,45,160.5,26.5,3.9,11.5,44.5,128.76,84.92
2016,4,27,6,0,285.0,42.0,4.2,12.0,77.0,221.16,178.14
2016,4,27,6,15,375.5,53.0,4.35,12.0,123.0,303.59,252.68
2016,4,27,6,30,466.0,64.0,4.5,12.0,169.0,392.42,330.89
2016,4,27,6,45,233.0,71.5,4.7,12.5,124.0,260.66,220.75
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,62.57,48.13
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,75.57,59.23
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,88.54,70.08
2016,4,27,7,45,137.5,159.5,5.7,13.0,230.0,279.06,234.01
2016,4,27,8,0,275.0,209.0,6.0,13.0,350.0,474.43,395.47
2016,4,27,8,15,137.5,110.5,6.3,13.0,181.0,246.07,205.82
2016,4,27,8,30,0.0,12.0,6.6,13.0,12.0,9.18,2.13
2016,4,27,8,45,206.5,138.5,6.9,13.0,278.0,344.82,288.77
2016,4,27,9,0,413.0,265.0,7.2,13.0,544.0,701.06,573.69
2016,4,27,9,15,446.0,268.5,7.35,13.0,586.0,739.08,601.73
2016,4,27,9,30,479.0,272.0,7.5,13.0,628.0,775.33,629.26
2016,4,27,9,45,246.0,264.0,7.7,13.5,447.5,516.46,421.27
2016,4,27,10,0,13.0,256.0,7.9,14.0,267.0,221.53,176.83
2016,4,27,10,15,219.5,302.5,7.95,13.5,489.0,521.64,424.02
2016,4,27,10,30,426.0,349.0,8.0,13.0,711.0,777.11,625.71
2016,4,27,10,45,519.5,324.0,8.05,13.0,776.0,830.68,667.4
2016,4,27,11,0,613.0,299.0,8.1,13.0,841.0,880.23,706.15
2016,4,27,11,15,616.5,302.0,8.05,13.0,854.5,866.25,694.46
2016,4,27,11,30,620.0,305.0,8.0,13.0,868.0,849.02,680.52
2016,4,27,11,45,563.5,336.5,8.0,13.0,850.5,802.78,643.24
2016,4,27,12,0,507.0,368.0,8.0,13.0,833.0,756.3,605.74
2016,4,27,12,15,521.5,361.5,8.0,13.0,839.0,734.64,588.81
2016,4,27,12,30,536.0,355.0,8.0,13.0,845.0,710.05,569.29
2016,4,27,12,45,539.5,348.0,8.0,13.5,837.0,674.58,539.96
2016,4,27,13,0,543.0,341.0,8.0,14.0,829.0,637.32,508.91
2016,4,27,13,15,696.5,253.0,8.0,14.0,866.0,627.22,500.91
2016,4,27,13,30,850.0,165.0,8.0,14.0,903.0,600.37,477.8
2016,4,27,13,45,687.0,233.5,8.05,14.0,819.0,519.97,410.68
2016,4,27,14,0,524.0,302.0,8.1,14.0,735.0,451.23,353.64
2016,4,27,14,15,673.5,227.0,8.1,14.0,762.0,417.89,320.65
2016,4,27,14,30,823.0,152.0,8.1,14.0,789.0,370.37,273.0
2016,4,27,14,45,734.0,173.5,8.15,14.0,720.5,302.82,215.33
2016,4,27,15,0,645.0,195.0,8.2,14.0,652.0,248.46,171.26
2016,4,27,15,15,635.0,182.5,8.15,14.0,610.0,192.51,127.46
2016,4,27,15,30,625.0,170.0,8.1,14.0,568.0,137.84,94.65
2016,4,27,15,45,671.5,149.5,8.1,14.0,547.5,102.68,84.49
2016,4,27,16,0,718.0,129.0,8.1,14.0,527.0,92.78,76.12
2016,4,27,16,15,688.0,123.0,8.05,13.5,475.5,89.82,73.92
2016,4,27,16,30,658.0,117.0,8.0,13.0,424.0,86.74,71.59
2016,4,27,16,45,624.0,109.0,8.0,13.0,372.5,82.07,67.69
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,77.24,63.57
2016,4,27,17,15,536.5,92.5,7.95,12.5,268.5,71.6,58.76
2016,4,27,17,30,483.0,84.0,7.9,12.0,216.0,62.85,51.01
2016,4,27,17,45,417.0,71.5,7.85,12.0,168.0,53.7,42.59
2016,4,27,18,0,351.0,59.0,7.8,12.0,120.0,44.45,33.88
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,33.13,23.16
2016,4,27,18,30,138.0,29.0,7.7,11.0,39.0,21.83,10.16
2016,4,27,18,45,69.0,14.5,7.65,11.0,19.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.5,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,55.0,12.0,5.4,10.0,14.0,31.63,0.0
2016,4,28,5,45,184.5,27.0,5.65,10.5,48.0,141.06,97.65
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,237.82,193.51
2016,4,28,6,15,403.0,52.5,5.9,11.0,128.5,318.27,267.19
2016,4,28,6,30,492.0,63.0,5.9,11.0,175.0,406.83,345.95
2016,4,28,6,45,555.5,69.5,5.95,11.5,227.0,481.2,410.15
2016,4,28,7,0,619.0,76.0,6.0,12.0,279.0,559.43,475.24
2016,4,28,7,15,660.5,81.5,5.85,12.5,332.0,623.15,525.16
2016,4,28,7,30,702.0,87.0,5.7,13.0,385.0,687.77,573.41
2016,4,28,7,45,735.5,90.5,5.6,13.5,437.5,739.31,610.13
2016,4,28,8,0,769.0,94.0,5.5,14.0,490.0,794.77,648.89
2016,4,28,8,15,791.0,97.5,5.3,14.5,539.5,838.8,677.52
2016,4,28,8,30,813.0,101.0,5.1,15.0,589.0,880.58,703.77
2016,4,28,8,45,831.0,103.5,4.95,15.5,635.0,914.94,724.29
2016,4,28,9,0,849.0,106.0,4.8,16.0,681.0,946.29,742.28
2016,4,28,9,15,676.0,184.5,4.65,16.0,660.0,880.94,692.37
2016,4,28,9,30,503.0,263.0,4.5,16.0,639.0,787.97,619.33
2016,4,28,9,45,708.0,183.5,4.4,16.5,739.0,913.28,710.64
2016,4,28,10,0,913.0,104.0,4.3,17.0,839.0,1003.0,769.16
2016,4,28,10,15,920.0,105.5,4.2,17.0,867.5,1004.07,767.51
2016,4,28,10,30,927.0,107.0,4.1,17.0,896.0,1001.06,763.87
2016,4,28,10,45,928.5,110.0,4.05,17.5,916.5,990.22,753.92
2016,4,28,11,0,930.0,113.0,4.0,18.0,937.0,975.35,741.44
2016,4,28,11,15,933.0,113.5,4.05,18.0,951.0,955.56,727.74
2016,4,28,11,30,936.0,114.0,4.1,18.0,965.0,931.94,711.47
2016,4,28,11,45,935.0,116.0,4.2,18.0,970.5,902.55,691.46
2016,4,28,12,0,934.0,118.0,4.3,18.0,976.0,869.74,668.99
2016,4,28,12,15,933.5,117.5,4.45,18.0,974.0,832.0,643.42
2016,4,28,12,30,933.0,117.0,4.6,18.0,972.0,791.25,614.68
2016,4,28,12,45,934.0,115.0,4.75,18.5,963.0,747.5,580.83
2016,4,28,13,0,935.0,113.0,4.9,19.0,954.0,700.98,544.09
2016,4,28,13,15,931.5,112.0,5.05,18.5,936.5,649.96,504.94
2016,4,28,13,30,928.0,111.0,5.2,18.0,919.0,596.93,462.8
2016,4,28,13,45,921.0,111.0,5.35,18.0,893.5,541.13,416.13
2016,4,28,14,0,914.0,111.0,5.5,18.0,868.0,484.09,367.01
2016,4,28,14,15,742.0,183.5,5.65,17.5,783.0,411.7,308.19
2016,4,28,14,30,570.0,256.0,5.8,17.0,698.0,356.18,264.16
2016,4,28,14,45,569.5,240.5,5.95,17.0,664.0,304.01,218.87
2016,4,28,15,0,569.0,225.0,6.1,17.0,630.0,251.81,174.69
2016,4,28,15,15,569.0,207.0,6.2,16.5,591.5,198.32,133.52
2016,4,28,15,30,569.0,189.0,6.3,16.0,553.0,145.11,101.43
2016,4,28,15,45,677.5,146.0,6.45,16.0,547.0,100.53,81.92
2016,4,28,16,0,786.0,103.0,6.6,16.0,541.0,84.44,68.24
2016,4,28,16,15,760.0,99.0,6.6,15.5,490.0,82.03,66.52
2016,4,28,16,30,734.0,95.0,6.6,15.0,439.0,73.41,59.3
2016,4,28,16,45,691.5,91.5,6.6,14.5,385.5,71.05,57.54
2016,4,28,17,0,649.0,88.0,6.6,14.0,332.0,68.74,55.77
2016,4,28,17,15,599.0,81.0,6.55,13.5,279.5,63.83,51.6
2016,4,28,17,30,549.0,74.0,6.5,13.0,227.0,58.87,47.25
2016,4,28,17,45,465.0,66.0,6.45,12.5,176.5,52.77,41.69
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,44.0,33.52
2016,4,28,18,15,271.5,44.0,6.15,11.5,84.0,33.29,23.37
2016,4,28,18,30,162.0,30.0,5.9,11.0,42.0,22.64,11.3
2016,4,28,18,45,81.0,15.0,5.65,11.0,21.0,11.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,9.44,0.0
2016,4,29,5,45,89.0,33.0,3.35,10.5,45.0,95.12,66.14
2016,4,29,6,0,178.0,54.0,3.4,11.0,78.0,169.47,136.67
2016,4,29,6,15,262.5,70.5,3.45,11.0,123.0,255.2,212.57
2016,4,29,6,30,347.0,87.0,3.5,11.0,168.0,338.87,285.76
2016,4,29,6,45,417.5,97.5,3.6,11.0,218.5,413.79,350.09
2016,4,29,7,0,488.0,108.0,3.7,11.0,269.0,494.04,416.89
2016,4,29,7,15,448.5,125.5,3.75,11.0,293.5,504.03,423.94
2016,4,29,7,30,409.0,143.0,3.8,11.0,318.0,509.1,426.6
2016,4,29,7,45,529.0,140.5,3.9,11.5,396.0,618.94,513.8
2016,4,29,8,0,649.0,138.0,4.0,12.0,474.0,744.95,608.78
2016,4,29,8,15,674.0,143.5,4.1,12.0,522.5,790.86,641.01
2016,4,29,8,30,699.0,149.0,4.2,12.0,571.0,834.96,672.11
2016,4,29,8,45,719.5,153.0,4.3,12.0,615.5,871.11,697.28
2016,4,29,9,0,740.0,157.0,4.4,12.0,660.0,904.62,720.48
2016,4,29,9,15,755.0,160.5,4.4,12.0,700.0,929.41,736.52
2016,4,29,9,30,770.0,164.0,4.4,12.0,740.0,950.9,750.27
2016,4,29,9,45,800.0,156.0,4.4,12.5,778.5,962.98,755.92
2016,4,29,10,0,830.0,148.0,4.4,13.0,817.0,980.35,765.46
2016,4,29,10,15,838.0,149.5,4.5,13.0,845.5,982.15,766.43
2016,4,29,10,30,846.0,151.0,4.6,13.0,874.0,980.01,764.85
2016,4,29,10,45,852.0,152.5,4.75,13.5,895.0,972.0,758.22
2016,4,29,11,0,858.0,154.0,4.9,14.0,916.0,960.03,748.9
2016,4,29,11,15,861.5,155.0,5.2,14.0,930.0,941.4,737.36
2016,4,29,11,30,865.0,156.0,5.5,14.0,944.0,919.02,722.91
2016,4,29,11,45,714.5,251.0,5.8,14.5,904.5,854.59,673.47
2016,4,29,12,0,564.0,346.0,6.1,15.0,865.0,780.73,614.58
2016,4,29,12,15,577.0,333.5,6.2,15.0,864.0,751.27,592.84
2016,4,29,12,30,590.0,321.0,6.3,15.0,863.0,719.03,568.44
2016,4,29,12,45,591.5,316.0,6.4,15.5,854.5,682.1,538.74
2016,4,29,13,0,593.0,311.0,6.5,16.0,846.0,643.36,507.22
2016,4,29,13,15,551.0,319.5,6.55,16.0,809.0,587.18,462.36
2016,4,29,13,30,509.0,328.0,6.6,16.0,772.0,533.33,418.82
2016,4,29,13,45,506.5,318.5,6.65,16.0,750.0,489.14,382.22
2016,4,29,14,0,504.0,309.0,6.7,16.0,728.0,444.53,344.47
2016,4,29,14,15,662.5,228.0,6.75,16.0,756.5,411.41,312.01
2016,4,29,14,30,821.0,147.0,6.8,16.0,785.0,363.19,264.21
2016,4,29,14,45,808.0,144.5,6.85,16.0,747.0,303.86,211.06
2016,4,29,15,0,795.0,142.0,6.9,16.0,709.0,245.33,160.6
2016,4,29,15,15,655.5,175.5,6.95,15.5,624.0,188.27,122.47
2016,4,29,15,30,516.0,209.0,7.0,15.0,539.0,152.35,109.32
2016,4,29,15,45,618.5,168.0,7.05,15.0,534.5,112.75,92.83
2016,4,29,16,0,721.0,127.0,7.1,15.0,530.0,91.42,74.59
2016,4,29,16,15,693.5,121.5,7.15,14.5,480.0,88.79,72.7
2016,4,29,16,30,666.0,116.0,7.2,14.0,430.0,86.06,70.69
2016,4,29,16,45,633.0,108.5,7.3,14.0,379.0,81.73,67.1
2016,4,29,17,0,600.0,101.0,7.4,14.0,328.0,77.25,63.32
2016,4,29,17,15,548.5,93.0,7.4,13.5,276.0,71.99,58.88
2016,4,29,17,30,497.0,85.0,7.4,13.0,224.0,66.67,54.23
2016,4,29,17,45,426.0,74.0,7.45,13.0,175.5,55.49,44.05
2016,4,29,18,0,355.0,63.0,7.5,13.0,127.0,47.26,36.29
2016,4,29,18,15,249.0,47.5,7.45,12.5,85.5,35.63,25.36
2016,4,29,18,30,143.0,32.0,7.4,12.0,44.0,24.02,12.73
2016,4,29,18,45,71.5,16.0,7.4,11.5,22.0,12.59,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,5.1,11.0,9.5,25.03,0.0
2016,4,30,5,30,110.0,15.0,5.1,11.0,19.0,72.83,0.0
2016,4,30,5,45,246.5,28.0,5.2,11.5,56.0,173.15,126.48
2016,4,30,6,0,383.0,41.0,5.3,12.0,93.0,271.63,221.22
2016,4,30,6,15,468.5,50.0,5.3,12.5,141.5,351.63,293.54
2016,4,30,6,30,554.0,59.0,5.3,13.0,190.0,439.2,369.87
2016,4,30,6,45,612.0,65.5,5.35,13.5,243.0,512.27,431.84
2016,4,30,7,0,670.0,72.0,5.4,14.0,296.0,588.69,494.15
2016,4,30,7,15,708.5,77.0,5.45,14.5,349.5,651.33,542.17
2016,4,30,7,30,747.0,82.0,5.5,15.0,403.0,710.65,585.89
2016,4,30,7,45,776.0,85.5,5.55,15.5,456.0,764.42,624.21
2016,4,30,8,0,805.0,89.0,5.6,16.0,509.0,816.97,660.77
2016,4,30,8,15,825.5,92.5,5.5,16.0,558.5,860.42,690.4
2016,4,30,8,30,846.0,96.0,5.4,16.0,608.0,901.47,717.81
2016,4,30,8,45,861.5,98.5,5.3,16.5,654.0,922.68,729.04
2016,4,30,9,0,877.0,101.0,5.2,17.0,700.0,951.58,745.8
2016,4,30,9,15,888.5,103.0,5.1,17.0,740.5,972.77,758.29
2016,4,30,9,30,900.0,105.0,5.0,17.0,781.0,990.32,768.24
2016,4,30,9,45,914.0,104.0,4.95,17.5,817.0,1003.31,773.93
2016,4,30,10,0,928.0,103.0,4.9,18.0,853.0,1012.42,777.02
2016,4,30,10,15,934.0,104.0,4.85,18.0,881.0,1011.89,775.07
2016,4,30,10,30,940.0,105.0,4.8,18.0,909.0,1007.26,770.51
2016,4,30,10,45,944.0,105.5,4.8,18.5,930.0,996.14,760.57
2016,4,30,11,0,948.0,106.0,4.8,19.0,951.0,980.98,748.05
2016,4,30,11,15,950.0,106.5,4.75,19.0,964.0,960.04,732.75
2016,4,30,11,30,952.0,107.0,4.7,19.0,977.0,935.27,714.92
2016,4,30,11,45,952.5,107.5,4.7,19.0,982.5,905.52,694.05
2016,4,30,12,0,953.0,108.0,4.7,19.0,988.0,872.28,670.73
2016,4,30,12,15,952.0,108.0,4.7,19.0,985.0,834.13,643.87
2016,4,30,12,30,951.0,108.0,4.7,19.0,982.0,792.94,614.05
2016,4,30,12,45,945.0,109.5,4.7,19.5,970.5,746.67,577.55
2016,4,30,13,0,939.0,111.0,4.7,20.0,959.0,698.12,538.75
2016,4,30,13,15,935.0,110.0,4.7,20.0,941.0,646.77,498.1
2016,4,30,13,30,931.0,109.0,4.7,20.0,923.0,593.46,454.84
2016,4,30,13,45,925.5,108.0,4.75,20.0,897.5,537.68,408.55
2016,4,30,14,0,920.0,107.0,4.8,20.0,872.0,480.54,359.78
2016,4,30,14,15,911.5,105.0,4.85,20.0,840.0,420.44,307.46
2016,4,30,14,30,903.0,103.0,4.9,20.0,808.0,359.84,253.75
2016,4,30,14,45,893.0,101.0,4.95,20.0,769.5,298.59,199.6
2016,4,30,15,0,883.0,99.0,5.0,20.0,731.0,237.5,147.68
2016,4,30,15,15,869.5,96.5,5.0,20.0,687.5,176.07,101.8
2016,4,30,15,30,856.0,94.0,5.0,20.0,644.0,115.72,70.52
2016,4,30,15,45,838.0,91.0,5.05,20.0,596.5,76.91,60.47
2016,4,30,16,0,820.0,88.0,5.1,20.0,549.0,75.05,59.09
2016,4,30,16,15,796.0,84.5,5.1,19.5,498.0,72.62,57.33
2016,4,30,16,30,772.0,81.0,5.1,19.0,447.0,70.12,55.49
2016,4,30,16,45,739.5,77.0,5.15,19.0,394.0,67.04,53.0
2016,4,30,17,0,707.0,73.0,5.2,19.0,341.0,63.91,50.44
2016,4,30,17,15,661.0,67.5,5.15,18.5,288.5,54.83,42.68
2016,4,30,17,30,615.0,62.0,5.1,18.0,236.0,50.57,39.02
2016,4,30,17,45,545.5,55.0,5.1,17.5,185.5,44.92,33.99
2016,4,30,18,0,476.0,48.0,5.1,17.0,135.0,39.32,28.8
2016,4,30,18,15,367.0,37.5,5.0,16.5,91.5,30.68,20.75
2016,4,30,18,30,258.0,27.0,4.9,16.0,48.0,22.1,11.39
2016,4,30,18,45,129.0,13.5,4.85,15.5,24.0,10.62,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.25,12.5,10.0,27.22,0.0
2016,5,1,5,30,123.0,15.0,1.2,13.0,20.0,78.26,0.0
2016,5,1,5,45,254.5,27.5,1.15,13.5,57.0,175.79,128.82
2016,5,1,6,0,386.0,40.0,1.1,14.0,94.0,271.61,217.08
2016,5,1,6,15,469.5,49.0,1.1,14.0,142.0,350.36,285.68
2016,5,1,6,30,553.0,58.0,1.1,14.0,190.0,436.55,357.72
2016,5,1,6,45,606.0,65.0,1.1,14.5,242.0,506.68,413.59
2016,5,1,7,0,659.0,72.0,1.1,15.0,294.0,579.75,469.14
2016,5,1,7,15,697.0,77.0,1.1,15.5,347.0,641.45,512.82
2016,5,1,7,30,735.0,82.0,1.1,16.0,400.0,699.92,552.21
2016,5,1,7,45,762.0,86.0,1.15,16.5,452.0,752.08,586.43
2016,5,1,8,0,789.0,90.0,1.2,17.0,504.0,802.97,618.97
2016,5,1,8,15,809.5,93.5,1.15,17.5,553.0,845.89,643.97
2016,5,1,8,30,830.0,97.0,1.1,18.0,602.0,886.47,666.83
2016,5,1,8,45,845.0,100.0,1.05,19.0,647.5,918.71,682.4
2016,5,1,9,0,860.0,103.0,1.0,20.0,693.0,936.0,688.02
2016,5,1,9,15,872.0,105.0,0.9,20.0,733.0,957.38,698.07
2016,5,1,9,30,884.0,107.0,0.8,20.0,773.0,975.19,705.63
2016,5,1,9,45,892.5,109.0,0.7,20.5,808.0,985.9,707.32
2016,5,1,10,0,901.0,111.0,0.6,21.0,843.0,992.71,706.68
2016,5,1,10,15,907.5,112.5,0.6,21.5,871.0,993.11,704.48
2016,5,1,10,30,914.0,114.0,0.6,22.0,899.0,989.49,700.06
2016,5,1,10,45,918.0,115.0,0.65,22.5,919.5,979.0,692.73
2016,5,1,11,0,922.0,116.0,0.7,23.0,940.0,964.56,683.16
2016,5,1,11,15,925.0,117.0,0.85,23.0,953.5,945.3,673.96
2016,5,1,11,30,928.0,118.0,1.0,23.0,967.0,922.25,662.11
2016,5,1,11,45,928.0,118.5,1.2,23.0,972.5,892.56,646.43
2016,5,1,12,0,928.0,119.0,1.4,23.0,978.0,859.51,627.97
2016,5,1,12,15,927.5,119.0,1.55,23.0,975.5,822.47,605.68
2016,5,1,12,30,927.0,119.0,1.7,23.0,973.0,782.45,579.81
2016,5,1,12,45,924.5,118.5,1.9,23.0,962.5,737.86,549.55
2016,5,1,13,0,922.0,118.0,2.1,23.0,952.0,690.82,516.3
2016,5,1,13,15,918.0,117.0,2.2,22.5,934.5,640.26,479.59
2016,5,1,13,30,914.0,116.0,2.3,22.0,917.0,587.79,440.01
2016,5,1,13,45,906.5,116.0,2.45,22.0,891.5,532.65,396.23
2016,5,1,14,0,899.0,116.0,2.6,22.0,866.0,476.38,349.97
2016,5,1,14,15,891.0,114.0,2.65,21.5,834.0,417.65,300.78
2016,5,1,14,30,883.0,112.0,2.7,21.0,802.0,358.37,249.91
2016,5,1,14,45,870.0,111.0,2.75,21.0,763.5,298.2,197.86
2016,5,1,15,0,857.0,110.0,2.8,21.0,725.0,238.54,148.17
2016,5,1,15,15,843.0,107.5,2.75,20.5,682.0,171.65,98.87
2016,5,1,15,30,829.0,105.0,2.7,20.0,639.0,111.98,68.36
2016,5,1,15,45,807.5,102.5,2.7,20.0,591.0,83.54,66.05
2016,5,1,16,0,786.0,100.0,2.7,20.0,543.0,82.25,65.2
2016,5,1,16,15,761.5,96.0,2.6,19.5,492.5,79.82,63.46
2016,5,1,16,30,737.0,92.0,2.5,19.0,442.0,77.29,61.64
2016,5,1,16,45,700.0,87.5,2.4,19.0,389.5,68.36,54.11
2016,5,1,17,0,663.0,83.0,2.3,19.0,337.0,65.31,51.63
2016,5,1,17,15,615.5,76.5,2.1,18.0,284.5,60.65,47.87
2016,5,1,17,30,568.0,70.0,1.9,17.0,232.0,55.94,43.94
2016,5,1,17,45,496.0,62.0,1.75,16.5,182.5,49.79,38.46
2016,5,1,18,0,424.0,54.0,1.6,16.0,133.0,43.67,32.8
2016,5,1,18,15,319.5,41.5,1.45,15.5,90.5,33.65,23.49
2016,5,1,18,30,215.0,29.0,1.3,15.0,48.0,22.15,11.84
2016,5,1,18,45,107.5,14.5,1.2,14.5,24.0,11.08,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.25,11.0,5.5,4.33,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,8.37,0.0
2016,5,2,5,45,8.5,29.5,1.4,11.5,31.0,32.07,19.84
2016,5,2,6,0,17.0,48.0,1.5,12.0,51.0,55.58,41.35
2016,5,2,6,15,32.5,69.5,1.5,12.5,77.0,86.87,68.87
2016,5,2,6,30,48.0,91.0,1.5,13.0,103.0,118.89,96.77
2016,5,2,6,45,62.0,112.0,1.55,13.5,131.5,150.22,123.56
2016,5,2,7,0,76.0,133.0,1.6,14.0,160.0,182.42,150.48
2016,5,2,7,15,58.0,150.5,1.55,14.0,173.0,187.33,153.7
2016,5,2,7,30,40.0,168.0,1.5,14.0,186.0,190.69,155.45
2016,5,2,7,45,108.5,198.0,1.5,14.5,254.0,295.68,241.39
2016,5,2,8,0,177.0,228.0,1.5,15.0,322.0,387.72,313.7
2016,5,2,8,15,254.5,239.5,1.45,15.0,388.0,490.15,392.07
2016,5,2,8,30,332.0,251.0,1.4,15.0,454.0,575.96,455.54
2016,5,2,8,45,411.5,245.0,1.4,15.5,515.5,668.24,521.12
2016,5,2,9,0,491.0,239.0,1.4,16.0,577.0,741.55,571.5
2016,5,2,9,15,587.5,218.0,1.3,16.0,645.5,823.01,626.6
2016,5,2,9,30,684.0,197.0,1.2,16.0,714.0,897.35,674.43
2016,5,2,9,45,771.0,163.5,1.2,16.5,771.5,936.87,697.06
2016,5,2,10,0,858.0,130.0,1.2,17.0,829.0,968.46,714.67
2016,5,2,10,15,865.0,131.5,1.2,17.0,856.5,969.16,713.69
2016,5,2,10,30,872.0,133.0,1.2,17.0,884.0,965.99,710.78
2016,5,2,10,45,874.5,136.0,1.2,17.5,904.0,956.1,702.4
2016,5,2,11,0,877.0,139.0,1.2,18.0,924.0,942.37,691.76
2016,5,2,11,15,880.0,139.5,1.2,18.0,937.0,923.15,679.03
2016,5,2,11,30,883.0,140.0,1.2,18.0,950.0,900.32,664.06
2016,5,2,11,45,880.0,143.0,1.3,18.5,954.5,871.04,645.1
2016,5,2,12,0,877.0,146.0,1.4,19.0,959.0,838.66,623.93
2016,5,2,12,15,668.5,263.0,1.55,19.0,882.0,758.96,567.16
2016,5,2,12,30,460.0,380.0,1.7,19.0,805.0,665.65,499.59
2016,5,2,12,45,473.0,362.0,1.9,19.0,795.0,631.4,476.94
2016,5,2,13,0,486.0,344.0,2.1,19.0,785.0,595.08,451.37
2016,5,2,13,15,487.0,343.5,2.25,19.0,778.0,562.34,426.98
2016,5,2,13,30,488.0,343.0,2.4,19.0,771.0,528.23,400.79
2016,5,2,13,45,493.0,328.5,2.55,19.0,751.0,485.33,367.38
2016,5,2,14,0,498.0,314.0,2.7,19.0,731.0,441.38,332.14
2016,5,2,14,15,456.5,316.5,2.75,18.5,687.5,390.33,291.77
2016,5,2,14,30,415.0,319.0,2.8,18.0,644.0,343.27,254.29
2016,5,2,14,45,475.0,278.5,2.85,18.0,633.5,299.63,215.69
2016,5,2,15,0,535.0,238.0,2.9,18.0,623.0,249.21,171.93
2016,5,2,15,15,556.0,213.5,2.9,17.5,592.5,196.75,131.82
2016,5,2,15,30,577.0,189.0,2.9,17.0,562.0,142.1,99.25
2016,5,2,15,45,540.5,185.0,2.9,17.0,514.0,120.1,98.1
2016,5,2,16,0,504.0,181.0,2.9,17.0,466.0,118.48,97.06
2016,5,2,16,15,489.5,166.0,2.85,16.5,422.0,110.88,91.03
2016,5,2,16,30,475.0,151.0,2.8,16.0,378.0,102.87,84.59
2016,5,2,16,45,408.5,143.0,2.75,15.5,322.0,97.77,80.6
2016,5,2,17,0,342.0,135.0,2.7,15.0,266.0,94.96,78.54
2016,5,2,17,15,288.5,125.0,2.65,14.5,224.0,87.82,72.57
2016,5,2,17,30,235.0,115.0,2.6,14.0,182.0,80.58,66.33
2016,5,2,17,45,252.5,94.0,2.6,14.0,152.5,67.3,54.38
2016,5,2,18,0,270.0,73.0,2.6,14.0,123.0,53.43,41.69
2016,5,2,18,15,187.0,54.0,2.55,13.5,83.5,39.73,29.02
2016,5,2,18,30,104.0,35.0,2.5,13.0,44.0,25.97,15.27
2016,5,2,18,45,52.0,17.5,2.45,13.0,22.0,13.24,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
