Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,11.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,11.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,28.0,1.6,11.5,28.0,22.33,12.27
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,38.72,27.09
2016,5,3,6,15,9.0,67.0,1.5,12.0,69.5,62.9,48.38
2016,5,3,6,30,18.0,88.0,1.4,12.0,93.0,87.42,69.9
2016,5,3,6,45,29.5,109.0,1.35,12.5,118.5,124.35,101.51
2016,5,3,7,0,41.0,130.0,1.3,13.0,144.0,153.43,125.9
2016,5,3,7,15,191.0,145.5,1.45,13.0,227.0,295.7,246.51
2016,5,3,7,30,341.0,161.0,1.6,13.0,310.0,452.58,373.13
2016,5,3,7,45,173.0,165.5,1.8,13.5,241.5,311.15,256.11
2016,5,3,8,0,5.0,170.0,2.0,14.0,173.0,144.81,115.55
2016,5,3,8,15,45.0,220.0,2.1,14.0,248.0,243.84,197.57
2016,5,3,8,30,85.0,270.0,2.2,14.0,323.0,331.37,267.53
2016,5,3,8,45,213.0,281.5,2.35,14.0,426.0,480.26,385.97
2016,5,3,9,0,341.0,293.0,2.5,14.0,529.0,634.14,503.02
2016,5,3,9,15,301.0,322.5,2.45,14.5,539.5,627.82,493.5
2016,5,3,9,30,261.0,352.0,2.4,15.0,550.0,618.59,483.15
2016,5,3,9,45,192.0,373.5,2.35,15.5,523.0,549.07,428.35
2016,5,3,10,0,123.0,395.0,2.3,16.0,496.0,500.06,388.53
2016,5,3,10,15,214.0,400.0,2.15,16.0,582.5,586.22,453.69
2016,5,3,10,30,305.0,405.0,2.0,16.0,669.0,690.0,528.0
2016,5,3,10,45,226.0,427.0,1.9,16.5,625.5,608.31,464.89
2016,5,3,11,0,147.0,449.0,1.8,17.0,582.0,547.29,417.44
2016,5,3,11,15,151.0,456.5,1.7,17.0,594.5,548.23,417.75
2016,5,3,11,30,155.0,464.0,1.6,17.0,607.0,547.82,416.63
2016,5,3,11,45,198.5,463.5,1.5,17.0,647.5,571.94,434.08
2016,5,3,12,0,242.0,463.0,1.4,17.0,688.0,592.34,448.29
2016,5,3,12,15,289.0,448.5,1.45,17.0,717.0,609.25,460.81
2016,5,3,12,30,336.0,434.0,1.5,17.0,746.0,610.63,462.25
2016,5,3,12,45,429.5,394.5,1.55,17.0,788.5,624.44,472.98
2016,5,3,13,0,523.0,355.0,1.6,17.0,831.0,625.19,473.59
2016,5,3,13,15,510.0,348.5,1.7,17.0,805.5,577.96,438.67
2016,5,3,13,30,497.0,342.0,1.8,17.0,780.0,530.97,403.38
2016,5,3,13,45,471.5,337.5,1.9,17.0,743.5,479.79,364.11
2016,5,3,14,0,446.0,333.0,2.0,17.0,707.0,430.6,325.5
2016,5,3,14,15,439.0,322.5,2.1,17.0,679.0,386.62,289.79
2016,5,3,14,30,432.0,312.0,2.2,17.0,651.0,343.14,253.83
2016,5,3,14,45,413.5,303.5,2.35,17.0,615.5,298.67,217.5
2016,5,3,15,0,395.0,295.0,2.5,17.0,580.0,261.5,187.92
2016,5,3,15,15,349.0,287.0,2.65,16.5,527.5,219.02,158.35
2016,5,3,15,30,303.0,279.0,2.8,16.0,475.0,182.11,137.7
2016,5,3,15,45,222.5,265.5,2.95,16.0,404.0,169.54,140.41
2016,5,3,16,0,142.0,252.0,3.1,16.0,333.0,160.22,133.0
2016,5,3,16,15,115.0,226.5,3.1,15.5,288.5,146.17,121.68
2016,5,3,16,30,88.0,201.0,3.1,15.0,244.0,135.85,113.45
2016,5,3,16,45,126.0,178.5,3.1,15.0,232.0,119.54,99.69
2016,5,3,17,0,164.0,156.0,3.1,15.0,220.0,106.81,88.9
2016,5,3,17,15,137.5,137.0,3.0,14.5,185.5,94.5,78.44
2016,5,3,17,30,111.0,118.0,2.9,14.0,151.0,81.96,67.55
2016,5,3,17,45,91.5,95.5,2.85,14.0,119.0,67.3,54.4
2016,5,3,18,0,72.0,73.0,2.8,14.0,87.0,52.33,40.75
2016,5,3,18,15,42.0,51.5,2.6,13.5,59.0,37.74,27.34
2016,5,3,18,30,12.0,30.0,2.4,13.0,31.0,22.61,12.79
2016,5,3,18,45,6.0,15.0,2.25,13.0,15.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.55,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.5,12.0,16.0,12.21,0.0
2016,5,4,5,45,56.0,37.5,2.5,12.0,46.0,72.82,52.95
2016,5,4,6,0,112.0,59.0,2.5,12.0,76.0,127.8,102.42
2016,5,4,6,15,161.0,80.0,2.45,12.0,115.0,193.89,160.38
2016,5,4,6,30,210.0,101.0,2.4,12.0,154.0,254.16,212.82
2016,5,4,6,45,284.5,108.5,2.4,12.5,197.0,318.5,267.63
2016,5,4,7,0,359.0,116.0,2.4,13.0,240.0,407.03,340.02
2016,5,4,7,15,309.5,145.5,2.3,13.0,265.0,399.74,332.5
2016,5,4,7,30,260.0,175.0,2.2,13.0,290.0,404.27,334.0
2016,5,4,7,45,198.0,203.5,2.15,13.0,297.5,373.82,307.41
2016,5,4,8,0,136.0,232.0,2.1,13.0,305.0,355.66,290.25
2016,5,4,8,15,141.5,255.5,2.0,13.0,337.5,386.55,313.59
2016,5,4,8,30,147.0,279.0,1.9,13.0,370.0,416.84,335.83
2016,5,4,8,45,181.5,299.5,1.85,13.5,420.0,469.83,375.43
2016,5,4,9,0,216.0,320.0,1.8,14.0,470.0,522.96,414.03
2016,5,4,9,15,257.0,332.5,1.7,14.0,521.0,595.45,466.41
2016,5,4,9,30,298.0,345.0,1.6,14.0,572.0,645.47,501.35
2016,5,4,9,45,307.5,360.0,1.55,14.0,603.0,666.6,514.72
2016,5,4,10,0,317.0,375.0,1.5,14.0,634.0,685.84,526.9
2016,5,4,10,15,252.0,402.0,1.5,14.0,612.5,644.01,494.22
2016,5,4,10,30,187.0,429.0,1.5,14.0,591.0,581.05,447.0
2016,5,4,10,45,229.5,433.0,1.5,14.5,636.5,616.2,472.49
2016,5,4,11,0,272.0,437.0,1.5,15.0,682.0,666.45,507.07
2016,5,4,11,15,275.5,443.0,1.65,15.0,694.5,661.7,503.82
2016,5,4,11,30,279.0,449.0,1.8,15.0,707.0,655.04,499.65
2016,5,4,11,45,279.5,452.0,2.0,15.0,711.5,641.35,490.66
2016,5,4,12,0,280.0,455.0,2.2,15.0,716.0,626.08,480.35
2016,5,4,12,15,343.0,427.5,2.3,15.0,746.0,631.89,486.06
2016,5,4,12,30,406.0,400.0,2.4,15.0,776.0,638.74,491.85
2016,5,4,12,45,420.0,389.5,2.5,15.5,775.0,612.88,471.93
2016,5,4,13,0,434.0,379.0,2.6,16.0,774.0,584.78,450.18
2016,5,4,13,15,336.0,406.0,2.65,16.0,708.5,514.12,396.33
2016,5,4,13,30,238.0,433.0,2.7,16.0,643.0,454.0,350.31
2016,5,4,13,45,304.5,402.0,2.8,16.0,663.0,442.77,340.98
2016,5,4,14,0,371.0,371.0,2.9,16.0,683.0,424.23,324.58
2016,5,4,14,15,427.5,331.0,2.95,16.0,677.5,386.73,292.43
2016,5,4,14,30,484.0,291.0,3.0,16.0,672.0,344.96,255.55
2016,5,4,14,45,440.0,294.5,3.05,16.0,628.5,298.82,217.95
2016,5,4,15,0,396.0,298.0,3.1,16.0,585.0,262.68,189.83
2016,5,4,15,15,427.0,266.5,3.1,16.0,559.5,210.14,148.62
2016,5,4,15,30,458.0,235.0,3.1,16.0,534.0,159.68,116.78
2016,5,4,15,45,463.0,215.0,3.1,16.0,498.0,134.54,110.76
2016,5,4,16,0,468.0,195.0,3.1,16.0,462.0,125.41,103.34
2016,5,4,16,15,313.0,200.0,3.0,15.5,371.5,131.12,108.8
2016,5,4,16,30,158.0,205.0,2.9,15.0,281.0,135.22,112.89
2016,5,4,16,45,225.0,174.5,2.85,15.0,269.5,115.77,96.38
2016,5,4,17,0,292.0,144.0,2.8,15.0,258.0,99.45,82.44
2016,5,4,17,15,253.0,130.0,2.7,14.5,218.0,90.32,74.75
2016,5,4,17,30,214.0,116.0,2.6,14.0,178.0,80.98,66.68
2016,5,4,17,45,180.0,95.5,2.55,14.0,140.5,67.54,54.63
2016,5,4,18,0,146.0,75.0,2.5,14.0,103.0,53.78,42.05
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,39.87,29.24
2016,5,4,18,30,53.0,34.0,2.2,13.0,39.0,25.38,15.25
2016,5,4,18,45,26.5,17.0,2.1,13.0,19.5,13.05,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,5,5,5,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2016,5,5,5,45,10.5,33.5,2.1,12.5,35.0,37.08,24.42
2016,5,5,6,0,21.0,53.0,2.2,13.0,56.0,62.68,47.34
2016,5,5,6,15,37.0,75.0,2.25,13.0,83.0,94.77,75.61
2016,5,5,6,30,53.0,97.0,2.3,13.0,110.0,127.67,104.4
2016,5,5,6,45,70.5,117.5,2.35,13.5,139.5,160.69,132.66
2016,5,5,7,0,88.0,138.0,2.4,14.0,169.0,194.94,161.37
2016,5,5,7,15,122.0,161.5,2.4,14.0,212.0,261.61,216.65
2016,5,5,7,30,156.0,185.0,2.4,14.0,255.0,316.05,260.84
2016,5,5,7,45,209.0,204.0,2.45,14.0,309.0,382.53,314.33
2016,5,5,8,0,262.0,223.0,2.5,14.0,363.0,471.02,383.41
2016,5,5,8,15,202.0,251.5,2.45,14.0,365.5,434.23,351.65
2016,5,5,8,30,142.0,280.0,2.4,14.0,368.0,412.59,331.94
2016,5,5,8,45,187.5,299.5,2.4,14.5,424.5,474.42,379.25
2016,5,5,9,0,233.0,319.0,2.4,15.0,481.0,536.77,425.4
2016,5,5,9,15,294.5,324.5,2.35,15.0,541.5,621.39,487.78
2016,5,5,9,30,356.0,330.0,2.3,15.0,602.0,684.01,532.85
2016,5,5,9,45,277.5,365.0,2.3,15.5,582.5,641.79,497.44
2016,5,5,10,0,199.0,400.0,2.3,16.0,563.0,575.8,445.8
2016,5,5,10,15,142.0,406.5,2.3,16.0,525.0,522.32,404.63
2016,5,5,10,30,85.0,413.0,2.3,16.0,487.0,448.57,348.01
2016,5,5,10,45,240.0,402.0,2.3,16.0,617.0,614.29,474.18
2016,5,5,11,0,395.0,391.0,2.3,16.0,747.0,734.04,561.5
2016,5,5,11,15,418.5,387.5,2.3,16.0,769.5,750.35,571.56
2016,5,5,11,30,442.0,384.0,2.3,16.0,792.0,748.98,570.32
2016,5,5,11,45,455.5,385.5,2.35,16.5,808.0,739.96,562.82
2016,5,5,12,0,469.0,387.0,2.4,17.0,824.0,727.89,553.15
2016,5,5,12,15,390.0,416.0,2.4,17.0,779.0,656.89,500.82
2016,5,5,12,30,311.0,445.0,2.4,17.0,734.0,598.84,457.46
2016,5,5,12,45,323.0,429.0,2.4,17.0,727.0,571.62,437.75
2016,5,5,13,0,335.0,413.0,2.4,17.0,720.0,542.95,416.38
2016,5,5,13,15,333.5,406.0,2.4,17.0,706.5,511.55,392.38
2016,5,5,13,30,332.0,399.0,2.4,17.0,693.0,479.68,367.6
2016,5,5,13,45,256.5,404.0,2.4,17.0,627.0,420.26,322.08
2016,5,5,14,0,181.0,409.0,2.4,17.0,561.0,370.57,284.21
2016,5,5,14,15,178.0,395.5,2.4,17.0,540.5,342.25,261.79
2016,5,5,14,30,175.0,382.0,2.4,17.0,520.0,314.28,239.36
2016,5,5,14,45,113.5,346.5,2.4,17.0,435.0,260.04,198.78
2016,5,5,15,0,52.0,311.0,2.4,17.0,350.0,220.84,170.71
2016,5,5,15,15,51.0,293.0,2.35,16.5,329.0,201.44,156.35
2016,5,5,15,30,50.0,275.0,2.3,16.0,308.0,182.43,142.96
2016,5,5,15,45,376.0,202.5,2.25,16.0,419.5,125.25,102.68
2016,5,5,16,0,702.0,130.0,2.2,16.0,531.0,92.36,74.87
2016,5,5,16,15,675.0,124.5,2.2,15.5,482.0,89.87,73.15
2016,5,5,16,30,648.0,119.0,2.2,15.0,433.0,87.26,71.28
2016,5,5,16,45,611.0,112.5,2.2,15.0,382.0,83.67,68.39
2016,5,5,17,0,574.0,106.0,2.2,15.0,331.0,79.99,65.37
2016,5,5,17,15,526.0,97.5,2.25,14.5,280.5,74.58,60.88
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,66.09,53.5
2016,5,5,17,45,410.0,78.0,2.35,14.0,182.0,58.03,46.22
2016,5,5,18,0,342.0,67.0,2.4,14.0,134.0,49.92,38.69
2016,5,5,18,15,251.0,52.0,2.25,13.5,93.0,38.83,28.38
2016,5,5,18,30,160.0,37.0,2.1,13.0,52.0,27.69,17.35
2016,5,5,18,45,80.0,18.5,2.0,13.0,26.0,14.09,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,11.0,0.5,0.39,0.0
2016,5,6,5,30,0.0,1.0,2.7,11.0,1.0,0.75,0.0
2016,5,6,5,45,0.0,3.0,2.7,11.5,3.0,2.27,0.0
2016,5,6,6,0,0.0,5.0,2.7,12.0,5.0,3.78,0.0
2016,5,6,6,15,0.0,8.0,2.65,12.0,8.0,6.06,0.0
2016,5,6,6,30,0.0,11.0,2.6,12.0,11.0,8.35,1.59
2016,5,6,6,45,0.0,14.0,2.55,12.0,14.0,10.64,3.59
2016,5,6,7,0,0.0,17.0,2.5,12.0,17.0,12.94,5.58
2016,5,6,7,15,75.0,102.0,2.45,12.0,135.5,158.43,132.06
2016,5,6,7,30,150.0,187.0,2.4,12.0,254.0,312.9,260.4
2016,5,6,7,45,104.0,204.5,2.4,12.5,253.5,278.87,229.83
2016,5,6,8,0,58.0,222.0,2.4,13.0,253.0,258.16,210.54
2016,5,6,8,15,40.0,225.5,2.35,13.0,248.0,243.92,197.82
2016,5,6,8,30,22.0,229.0,2.3,13.0,243.0,211.45,170.37
2016,5,6,8,45,11.0,178.0,2.3,13.0,185.0,153.73,122.73
2016,5,6,9,0,0.0,127.0,2.3,13.0,127.0,99.6,77.61
2016,5,6,9,15,3.5,166.5,2.3,13.0,169.0,135.89,107.46
2016,5,6,9,30,7.0,206.0,2.3,13.0,211.0,172.63,137.16
2016,5,6,9,45,9.0,221.0,2.3,13.5,228.0,186.86,148.08
2016,5,6,10,0,11.0,236.0,2.3,14.0,245.0,200.98,158.88
2016,5,6,10,15,5.5,168.0,2.3,14.0,172.5,138.11,108.0
2016,5,6,10,30,0.0,100.0,2.3,14.0,100.0,77.85,58.72
2016,5,6,10,45,8.5,202.0,2.3,14.0,210.0,168.3,132.37
2016,5,6,11,0,17.0,304.0,2.3,14.0,320.0,260.35,205.15
2016,5,6,11,15,21.5,331.0,2.3,14.0,351.0,285.46,224.37
2016,5,6,11,30,26.0,358.0,2.3,14.0,382.0,325.01,254.81
2016,5,6,11,45,25.5,357.0,2.35,14.0,380.5,319.54,250.35
2016,5,6,12,0,25.0,356.0,2.4,14.0,379.0,313.91,245.97
2016,5,6,12,15,19.5,318.0,2.4,14.0,336.5,264.96,207.86
2016,5,6,12,30,14.0,280.0,2.4,14.0,294.0,228.81,179.57
2016,5,6,12,45,10.0,231.0,2.4,14.5,241.0,186.24,145.66
2016,5,6,13,0,6.0,182.0,2.4,15.0,188.0,144.73,112.38
2016,5,6,13,15,12.0,242.5,2.35,15.0,253.5,193.56,151.46
2016,5,6,13,30,18.0,303.0,2.3,15.0,319.0,240.26,188.16
2016,5,6,13,45,15.5,282.0,2.3,15.0,295.5,220.97,172.94
2016,5,6,14,0,13.0,261.0,2.3,15.0,272.0,202.26,158.33
2016,5,6,14,15,13.5,258.0,2.25,15.0,269.0,198.04,155.1
2016,5,6,14,30,14.0,255.0,2.2,15.0,266.0,193.63,151.7
2016,5,6,14,45,7.5,207.5,2.15,15.0,213.5,156.69,122.54
2016,5,6,15,0,1.0,160.0,2.1,15.0,161.0,120.76,94.04
2016,5,6,15,15,34.0,222.5,1.95,14.5,245.0,158.9,124.12
2016,5,6,15,30,67.0,285.0,1.8,14.0,329.0,188.36,148.43
2016,5,6,15,45,37.0,233.5,1.7,14.0,257.5,156.19,129.71
2016,5,6,16,0,7.0,182.0,1.6,14.0,186.0,131.87,109.39
2016,5,6,16,15,3.5,124.5,1.4,14.0,126.5,93.39,76.52
2016,5,6,16,30,0.0,67.0,1.2,14.0,67.0,51.41,40.04
2016,5,6,16,45,0.0,58.5,1.0,14.0,58.5,44.82,34.39
2016,5,6,17,0,0.0,50.0,0.8,14.0,50.0,38.25,28.66
2016,5,6,17,15,0.0,42.5,0.7,14.0,42.5,32.47,23.57
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,26.7,18.42
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,20.94,13.22
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,15.2,7.97
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,10.62,3.74
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.06,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.02,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.65,12.0,7.0,5.51,0.0
2016,5,7,5,30,0.0,14.0,1.8,12.0,14.0,10.66,0.0
2016,5,7,5,45,4.0,33.5,2.0,12.5,34.5,29.44,18.48
2016,5,7,6,0,8.0,53.0,2.2,13.0,55.0,49.5,36.28
2016,5,7,6,15,21.5,75.0,2.25,13.0,80.5,84.85,67.09
2016,5,7,6,30,35.0,97.0,2.3,13.0,106.0,115.42,93.75
2016,5,7,6,45,50.5,118.0,2.35,13.0,134.0,146.9,120.87
2016,5,7,7,0,66.0,139.0,2.4,13.0,162.0,179.43,148.46
2016,5,7,7,15,52.0,156.0,2.45,13.0,176.0,186.42,153.56
2016,5,7,7,30,38.0,173.0,2.5,13.0,190.0,192.21,157.49
2016,5,7,7,45,123.5,202.5,2.6,13.5,267.5,309.49,254.74
2016,5,7,8,0,209.0,232.0,2.7,14.0,345.0,415.0,339.09
2016,5,7,8,15,104.5,196.5,2.75,14.0,253.0,287.74,234.45
2016,5,7,8,30,0.0,161.0,2.8,14.0,161.0,129.37,102.12
2016,5,7,8,45,0.0,144.5,2.9,14.0,144.5,114.53,89.88
2016,5,7,9,0,0.0,128.0,3.0,14.0,128.0,100.41,78.06
2016,5,7,9,15,4.0,171.5,2.95,14.0,175.0,140.57,110.95
2016,5,7,9,30,8.0,215.0,2.9,14.0,222.0,181.28,143.77
2016,5,7,9,45,4.0,148.5,2.9,14.5,152.0,120.88,94.19
2016,5,7,10,0,0.0,82.0,2.9,15.0,82.0,63.48,46.88
2016,5,7,10,15,0.0,78.5,2.85,15.0,78.5,60.81,44.66
2016,5,7,10,30,0.0,75.0,2.8,15.0,75.0,58.13,42.41
2016,5,7,10,45,0.0,105.5,2.75,15.5,105.5,82.28,62.0
2016,5,7,11,0,0.0,136.0,2.7,16.0,136.0,106.64,81.52
2016,5,7,11,15,0.0,116.0,2.65,16.0,116.0,90.65,68.51
2016,5,7,11,30,0.0,96.0,2.6,16.0,96.0,74.82,55.65
2016,5,7,11,45,0.0,115.5,2.6,16.0,115.5,90.16,68.09
2016,5,7,12,0,0.0,135.0,2.6,16.0,135.0,105.43,80.39
2016,5,7,12,15,3.5,158.5,2.55,16.0,162.0,126.37,97.31
2016,5,7,12,30,7.0,182.0,2.5,16.0,189.0,146.84,113.73
2016,5,7,12,45,5.5,171.5,2.5,16.0,177.0,136.94,105.76
2016,5,7,13,0,4.0,161.0,2.5,16.0,165.0,127.25,98.03
2016,5,7,13,15,15.5,253.5,2.45,16.0,268.0,203.87,159.12
2016,5,7,13,30,27.0,346.0,2.4,16.0,371.0,276.85,215.91
2016,5,7,13,45,18.0,282.5,2.4,16.0,299.0,222.45,173.37
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,169.96,132.22
2016,5,7,14,15,4.5,182.5,2.4,16.0,186.5,140.32,108.82
2016,5,7,14,30,0.0,146.0,2.4,16.0,146.0,111.43,85.84
2016,5,7,14,45,0.0,149.5,2.4,16.0,149.5,113.6,87.8
2016,5,7,15,0,0.0,153.0,2.4,16.0,153.0,115.61,89.63
2016,5,7,15,15,1.0,162.5,2.35,16.0,163.5,121.71,94.75
2016,5,7,15,30,2.0,172.0,2.3,16.0,174.0,127.1,99.38
2016,5,7,15,45,51.0,212.0,2.3,16.0,242.0,144.9,119.47
2016,5,7,16,0,100.0,252.0,2.3,16.0,310.0,166.04,137.73
2016,5,7,16,15,60.0,214.5,2.25,15.5,249.0,144.34,119.88
2016,5,7,16,30,20.0,177.0,2.2,15.0,188.0,126.74,105.41
2016,5,7,16,45,33.0,165.0,2.2,15.0,179.5,114.02,94.76
2016,5,7,17,0,46.0,153.0,2.2,15.0,171.0,105.98,88.08
2016,5,7,17,15,37.0,132.0,2.1,14.5,145.0,92.35,76.49
2016,5,7,17,30,28.0,111.0,2.0,14.0,119.0,78.5,64.48
2016,5,7,17,45,17.5,89.5,1.95,14.0,94.5,65.08,52.49
2016,5,7,18,0,7.0,68.0,1.9,14.0,70.0,49.93,38.74
2016,5,7,18,15,3.5,48.0,1.85,13.5,49.0,35.7,25.73
2016,5,7,18,30,0.0,28.0,1.8,13.0,28.0,21.3,12.29
2016,5,7,18,45,0.0,14.0,1.75,13.0,14.0,10.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.0,12.0,1.2,12.0,14.5,23.37,0.0
2016,5,8,5,30,82.0,24.0,1.2,12.0,29.0,68.44,31.98
2016,5,8,5,45,177.0,40.5,1.25,12.5,65.0,148.91,115.11
2016,5,8,6,0,272.0,57.0,1.3,13.0,101.0,224.87,182.09
2016,5,8,6,15,345.5,69.5,1.3,13.0,146.5,293.74,242.09
2016,5,8,6,30,419.0,82.0,1.3,13.0,192.0,369.45,306.02
2016,5,8,6,45,209.5,95.0,1.35,13.5,150.0,249.55,207.5
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,88.7,69.8
2016,5,8,7,15,6.5,133.0,1.4,14.0,136.0,115.51,92.58
2016,5,8,7,30,13.0,158.0,1.4,14.0,164.0,142.71,115.05
2016,5,8,7,45,36.5,191.0,1.45,14.5,211.0,207.74,168.31
2016,5,8,8,0,60.0,224.0,1.5,15.0,258.0,260.95,210.63
2016,5,8,8,15,37.5,220.0,1.5,15.0,241.5,235.02,188.39
2016,5,8,8,30,15.0,216.0,1.5,15.0,225.0,192.5,153.13
2016,5,8,8,45,38.5,261.0,1.5,15.0,287.5,274.26,218.53
2016,5,8,9,0,62.0,306.0,1.5,15.0,350.0,340.15,269.48
2016,5,8,9,15,109.5,337.5,1.5,15.0,420.0,414.47,326.64
2016,5,8,9,30,157.0,369.0,1.5,15.0,490.0,510.27,397.94
2016,5,8,9,45,144.5,385.5,1.55,15.5,500.5,511.35,396.2
2016,5,8,10,0,132.0,402.0,1.6,16.0,511.0,511.33,394.47
2016,5,8,10,15,146.0,417.5,1.65,16.0,542.0,534.29,411.13
2016,5,8,10,30,160.0,433.0,1.7,16.0,573.0,555.83,426.51
2016,5,8,10,45,205.0,439.5,1.8,16.5,623.0,595.71,455.39
2016,5,8,11,0,250.0,446.0,1.9,17.0,673.0,650.03,493.68
2016,5,8,11,15,226.0,457.0,2.0,17.0,664.0,610.21,464.52
2016,5,8,11,30,202.0,468.0,2.1,17.0,655.0,587.03,447.55
2016,5,8,11,45,213.5,460.5,2.25,17.0,659.5,576.99,441.08
2016,5,8,12,0,225.0,453.0,2.4,17.0,664.0,565.47,433.31
2016,5,8,12,15,259.5,443.0,2.45,17.0,686.0,576.51,441.75
2016,5,8,12,30,294.0,433.0,2.5,17.0,708.0,573.65,439.87
2016,5,8,12,45,283.0,440.0,2.65,17.0,702.5,549.74,422.02
2016,5,8,13,0,272.0,447.0,2.8,17.0,697.0,525.46,403.77
2016,5,8,13,15,284.5,427.0,2.85,17.0,684.0,495.24,380.97
2016,5,8,13,30,297.0,407.0,2.9,17.0,671.0,463.85,356.76
2016,5,8,13,45,296.5,396.0,3.0,17.0,653.5,431.21,331.06
2016,5,8,14,0,296.0,385.0,3.1,17.0,636.0,398.38,304.69
2016,5,8,14,15,566.0,255.5,3.15,17.0,713.0,383.19,285.84
2016,5,8,14,30,836.0,126.0,3.2,17.0,790.0,341.66,241.57
2016,5,8,14,45,830.0,121.0,3.25,17.0,754.5,282.58,189.58
2016,5,8,15,0,824.0,116.0,3.3,17.0,719.0,223.44,139.76
2016,5,8,15,15,810.0,113.5,3.35,16.5,677.5,165.17,97.42
2016,5,8,15,30,796.0,111.0,3.4,16.0,636.0,108.23,69.71
2016,5,8,15,45,780.5,106.5,3.45,16.0,590.5,85.08,68.4
2016,5,8,16,0,765.0,102.0,3.5,16.0,545.0,82.76,66.63
2016,5,8,16,15,741.5,98.0,3.55,15.5,496.0,80.45,64.98
2016,5,8,16,30,718.0,94.0,3.6,15.0,447.0,72.04,57.98
2016,5,8,16,45,689.5,88.5,3.7,15.0,396.5,68.6,55.16
2016,5,8,17,0,661.0,83.0,3.8,15.0,346.0,65.04,52.2
2016,5,8,17,15,617.5,77.0,3.85,14.5,295.5,60.79,48.67
2016,5,8,17,30,574.0,71.0,3.9,14.0,245.0,56.51,44.99
2016,5,8,17,45,514.5,63.0,3.95,14.0,196.5,50.48,39.54
2016,5,8,18,0,455.0,55.0,4.0,14.0,148.0,44.42,33.88
2016,5,8,18,15,360.5,44.5,3.9,13.5,105.0,36.05,26.05
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,27.67,17.75
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.04,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.5,26.48,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,33.0,77.1,40.48
2016,5,9,5,45,200.5,42.5,2.75,11.0,71.0,161.41,126.46
2016,5,9,6,0,305.0,59.0,2.8,11.0,109.0,243.26,199.63
2016,5,9,6,15,152.5,64.5,2.8,11.0,89.5,165.04,137.01
2016,5,9,6,30,0.0,70.0,2.8,11.0,70.0,56.03,42.85
2016,5,9,6,45,0.0,87.0,2.8,11.5,87.0,70.39,55.25
2016,5,9,7,0,0.0,104.0,2.8,12.0,104.0,84.67,67.25
2016,5,9,7,15,36.5,145.0,2.75,12.0,161.5,161.55,133.15
2016,5,9,7,30,73.0,186.0,2.7,12.0,219.0,233.13,193.05
2016,5,9,7,45,126.5,211.5,2.7,12.5,277.0,320.71,264.55
2016,5,9,8,0,180.0,237.0,2.7,13.0,335.0,394.44,323.05
2016,5,9,8,15,143.5,259.5,2.65,13.0,342.0,388.71,315.97
2016,5,9,8,30,107.0,282.0,2.6,13.0,349.0,360.14,291.46
2016,5,9,8,45,175.5,301.5,2.6,13.5,421.0,462.06,371.3
2016,5,9,9,0,244.0,321.0,2.6,14.0,493.0,566.58,449.74
2016,5,9,9,15,176.0,342.5,2.55,14.0,470.0,502.8,398.17
2016,5,9,9,30,108.0,364.0,2.5,14.0,447.0,436.47,345.19
2016,5,9,9,45,85.0,369.0,2.5,14.5,436.5,416.05,327.91
2016,5,9,10,0,62.0,374.0,2.5,15.0,426.0,395.37,310.27
2016,5,9,10,15,102.5,403.5,2.5,15.0,492.0,458.25,358.71
2016,5,9,10,30,143.0,433.0,2.5,15.0,558.0,539.11,418.92
2016,5,9,10,45,147.5,444.5,2.5,15.5,576.0,546.7,422.75
2016,5,9,11,0,152.0,456.0,2.5,16.0,594.0,552.93,426.04
2016,5,9,11,15,212.0,455.5,2.55,16.0,651.5,595.6,458.44
2016,5,9,11,30,272.0,455.0,2.6,16.0,709.0,648.31,497.16
2016,5,9,11,45,347.5,426.5,2.65,16.0,752.5,669.49,513.62
2016,5,9,12,0,423.0,398.0,2.7,16.0,796.0,694.33,532.41
2016,5,9,12,15,438.5,382.5,2.75,16.0,794.0,669.07,514.08
2016,5,9,12,30,454.0,367.0,2.8,16.0,792.0,641.38,494.03
2016,5,9,12,45,453.0,363.5,2.9,16.5,784.0,609.24,469.27
2016,5,9,13,0,452.0,360.0,3.0,17.0,776.0,575.9,443.24
2016,5,9,13,15,494.5,340.5,3.05,17.0,787.5,555.3,427.07
2016,5,9,13,30,537.0,321.0,3.1,17.0,799.0,529.89,406.33
2016,5,9,13,45,538.5,309.0,3.2,17.0,777.5,485.23,370.48
2016,5,9,14,0,540.0,297.0,3.3,17.0,756.0,439.75,333.08
2016,5,9,14,15,536.0,287.5,3.35,17.0,729.0,393.2,293.96
2016,5,9,14,30,532.0,278.0,3.4,17.0,702.0,346.61,254.23
2016,5,9,14,45,551.0,254.5,3.45,17.0,675.5,297.12,211.45
2016,5,9,15,0,570.0,231.0,3.5,17.0,649.0,245.5,168.13
2016,5,9,15,15,545.5,222.5,3.5,16.5,603.5,195.47,132.3
2016,5,9,15,30,521.0,214.0,3.5,16.0,558.0,148.43,107.56
2016,5,9,15,45,446.0,219.0,3.55,16.0,499.0,135.77,111.8
2016,5,9,16,0,371.0,224.0,3.6,16.0,440.0,144.69,119.78
2016,5,9,16,15,554.0,160.0,3.65,15.5,450.0,108.43,89.18
2016,5,9,16,30,737.0,96.0,3.7,15.0,460.0,73.7,59.4
2016,5,9,16,45,702.5,92.0,3.75,15.0,408.0,71.16,57.4
2016,5,9,17,0,668.0,88.0,3.8,15.0,356.0,68.59,55.33
2016,5,9,17,15,623.5,82.0,3.85,14.5,304.0,64.44,51.9
2016,5,9,17,30,579.0,76.0,3.9,14.0,252.0,60.25,48.33
2016,5,9,17,45,507.5,68.5,4.0,14.0,201.5,54.59,43.21
2016,5,9,18,0,436.0,61.0,4.1,14.0,151.0,48.98,37.94
2016,5,9,18,15,339.5,49.5,4.05,13.5,107.5,37.7,27.53
2016,5,9,18,30,243.0,38.0,4.0,13.0,64.0,28.81,18.82
2016,5,9,18,45,121.5,19.0,3.95,12.5,32.0,14.48,1.02
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,2.15,11.0,17.5,31.33,0.0
2016,5,10,5,30,125.0,26.0,2.2,11.0,35.0,97.42,56.13
2016,5,10,5,45,238.0,40.0,2.25,11.5,74.0,174.29,136.78
2016,5,10,6,0,351.0,54.0,2.3,12.0,113.0,259.58,212.2
2016,5,10,6,15,425.5,64.5,2.25,12.0,160.5,335.42,278.64
2016,5,10,6,30,500.0,75.0,2.2,12.0,208.0,414.78,346.08
2016,5,10,6,45,250.0,96.5,2.2,12.5,163.0,276.51,231.86
2016,5,10,7,0,0.0,118.0,2.2,13.0,118.0,98.17,78.13
2016,5,10,7,15,17.0,146.0,2.15,13.5,154.0,135.71,110.05
2016,5,10,7,30,34.0,174.0,2.1,14.0,190.0,188.85,153.9
2016,5,10,7,45,95.5,206.5,2.05,14.5,257.5,271.74,222.07
2016,5,10,8,0,157.0,239.0,2.0,15.0,325.0,376.53,304.96
2016,5,10,8,15,200.5,258.5,1.9,15.0,378.5,436.3,350.63
2016,5,10,8,30,244.0,278.0,1.8,15.0,432.0,517.82,411.42
2016,5,10,8,45,342.0,273.0,1.75,15.5,505.0,603.45,474.67
2016,5,10,9,0,440.0,268.0,1.7,16.0,578.0,712.49,551.84
2016,5,10,9,15,465.0,273.5,1.7,16.5,618.0,744.25,571.35
2016,5,10,9,30,490.0,279.0,1.7,17.0,658.0,774.03,589.93
2016,5,10,9,45,482.0,297.5,1.7,17.5,683.5,782.8,592.99
2016,5,10,10,0,474.0,316.0,1.7,18.0,709.0,788.64,594.29
2016,5,10,10,15,479.5,323.5,1.65,18.0,732.5,794.05,596.52
2016,5,10,10,30,485.0,331.0,1.6,18.0,756.0,796.68,596.9
2016,5,10,10,45,486.5,339.5,1.6,18.5,774.0,793.67,592.83
2016,5,10,11,0,488.0,348.0,1.6,19.0,792.0,787.84,586.95
2016,5,10,11,15,479.0,356.0,1.6,19.0,796.5,769.53,573.64
2016,5,10,11,30,470.0,364.0,1.6,19.0,801.0,748.94,558.89
2016,5,10,11,45,457.5,378.5,1.65,19.5,806.5,728.68,543.53
2016,5,10,12,0,445.0,393.0,1.7,20.0,812.0,706.42,526.73
2016,5,10,12,15,458.5,379.5,1.8,20.0,810.5,680.48,509.37
2016,5,10,12,30,472.0,366.0,1.9,20.0,809.0,652.16,489.94
2016,5,10,12,45,475.0,370.0,2.05,20.0,811.5,627.54,472.51
2016,5,10,13,0,478.0,374.0,2.2,20.0,814.0,600.98,453.12
2016,5,10,13,15,485.0,362.0,2.3,20.0,801.5,563.78,425.5
2016,5,10,13,30,492.0,350.0,2.4,20.0,789.0,525.1,396.02
2016,5,10,13,45,521.5,327.0,2.55,20.0,781.0,488.27,367.0
2016,5,10,14,0,551.0,304.0,2.7,20.0,773.0,447.92,334.02
2016,5,10,14,15,553.0,288.0,2.75,20.0,743.5,398.67,293.42
2016,5,10,14,30,555.0,272.0,2.8,20.0,714.0,348.88,251.69
2016,5,10,14,45,557.0,254.0,2.9,20.0,680.5,297.46,208.63
2016,5,10,15,0,559.0,236.0,3.0,20.0,647.0,245.81,166.67
2016,5,10,15,15,542.5,224.5,3.05,19.5,604.0,195.66,130.99
2016,5,10,15,30,526.0,213.0,3.1,19.0,561.0,147.62,105.69
2016,5,10,15,45,649.0,161.5,3.15,19.0,560.5,108.01,87.0
2016,5,10,16,0,772.0,110.0,3.2,19.0,560.0,88.2,70.44
2016,5,10,16,15,748.0,106.0,3.25,18.5,510.0,79.39,63.27
2016,5,10,16,30,724.0,102.0,3.3,18.0,460.0,77.29,61.8
2016,5,10,16,45,695.5,95.5,3.4,17.5,409.0,73.34,58.71
2016,5,10,17,0,667.0,89.0,3.5,17.0,358.0,69.23,55.43
2016,5,10,17,15,623.0,83.0,3.45,16.5,306.0,65.11,52.07
2016,5,10,17,30,579.0,77.0,3.4,16.0,254.0,60.96,48.56
2016,5,10,17,45,520.5,68.0,3.4,15.5,205.0,54.31,42.7
2016,5,10,18,0,462.0,59.0,3.4,15.0,156.0,47.57,36.56
2016,5,10,18,15,368.0,48.0,3.25,14.5,111.5,38.86,28.47
2016,5,10,18,30,274.0,37.0,3.1,14.0,67.0,28.26,18.37
2016,5,10,18,45,137.0,18.5,3.0,14.0,33.5,14.17,1.79
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.0,19.5,42.98,0.0
2016,5,11,5,30,197.0,25.0,2.6,11.0,39.0,124.54,76.53
2016,5,11,5,45,307.5,37.0,2.65,11.5,79.5,204.35,161.19
2016,5,11,6,0,418.0,49.0,2.7,12.0,120.0,290.97,238.16
2016,5,11,6,15,490.5,57.5,2.65,12.0,168.5,363.78,302.48
2016,5,11,6,30,563.0,66.0,2.6,12.0,217.0,442.53,369.61
2016,5,11,6,45,281.5,89.0,2.55,12.5,164.5,304.1,255.13
2016,5,11,7,0,0.0,112.0,2.5,13.0,112.0,92.1,72.99
2016,5,11,7,15,15.0,142.5,2.45,13.5,149.5,130.5,105.66
2016,5,11,7,30,30.0,173.0,2.4,14.0,187.0,184.23,150.05
2016,5,11,7,45,24.5,185.5,2.35,14.5,198.0,175.94,142.18
2016,5,11,8,0,19.0,198.0,2.3,15.0,209.0,181.62,145.88
2016,5,11,8,15,69.0,241.5,2.25,15.0,285.0,283.88,229.22
2016,5,11,8,30,119.0,285.0,2.2,15.0,361.0,392.79,314.66
2016,5,11,8,45,117.5,306.5,2.15,15.5,386.0,413.07,327.96
2016,5,11,9,0,116.0,328.0,2.1,16.0,411.0,432.45,340.85
2016,5,11,9,15,115.0,347.5,2.05,16.0,433.0,449.29,352.37
2016,5,11,9,30,114.0,367.0,2.0,16.0,455.0,465.2,363.15
2016,5,11,9,45,154.0,386.0,1.95,16.5,511.0,518.34,401.96
2016,5,11,10,0,194.0,405.0,1.9,17.0,567.0,570.33,438.8
2016,5,11,10,15,263.0,404.5,1.9,17.0,631.0,648.82,495.57
2016,5,11,10,30,332.0,404.0,1.9,17.0,695.0,704.3,535.01
2016,5,11,10,45,406.5,385.0,1.9,17.5,750.0,759.24,572.62
2016,5,11,11,0,481.0,366.0,1.9,18.0,805.0,795.89,597.18
2016,5,11,11,15,479.5,374.5,1.9,18.0,817.0,784.39,588.11
2016,5,11,11,30,478.0,383.0,1.9,18.0,829.0,770.21,577.68
2016,5,11,11,45,476.5,386.5,1.95,18.0,833.5,749.41,563.14
2016,5,11,12,0,475.0,390.0,2.0,18.0,838.0,726.35,546.94
2016,5,11,12,15,489.0,376.0,2.05,18.0,836.0,699.36,528.27
2016,5,11,12,30,503.0,362.0,2.1,18.0,834.0,669.89,507.47
2016,5,11,12,45,706.5,244.5,2.2,18.5,900.0,684.86,519.92
2016,5,11,13,0,910.0,127.0,2.3,19.0,966.0,673.55,511.89
2016,5,11,13,15,906.0,126.0,2.35,19.0,948.5,624.19,473.59
2016,5,11,13,30,902.0,125.0,2.4,19.0,931.0,573.0,433.0
2016,5,11,13,45,897.0,123.5,2.5,19.0,906.0,519.36,389.37
2016,5,11,14,0,892.0,122.0,2.6,19.0,881.0,464.39,343.24
2016,5,11,14,15,735.0,190.5,2.6,18.5,801.0,397.1,289.9
2016,5,11,14,30,578.0,259.0,2.6,18.0,721.0,346.77,251.01
2016,5,11,14,45,577.5,244.5,2.6,18.0,688.0,295.8,207.88
2016,5,11,15,0,577.0,230.0,2.6,18.0,655.0,244.77,166.16
2016,5,11,15,15,557.0,219.5,2.55,18.0,610.5,193.89,129.68
2016,5,11,15,30,537.0,209.0,2.5,18.0,566.0,145.5,104.29
2016,5,11,15,45,664.5,155.5,2.45,18.0,565.5,104.62,84.4
2016,5,11,16,0,792.0,102.0,2.4,18.0,565.0,83.3,66.49
2016,5,11,16,15,768.5,98.0,2.35,17.5,515.0,80.94,64.84
2016,5,11,16,30,745.0,94.0,2.3,17.0,465.0,78.49,63.07
2016,5,11,16,45,715.5,89.0,2.3,16.5,413.5,69.33,55.43
2016,5,11,17,0,686.0,84.0,2.3,16.0,362.0,66.06,52.86
2016,5,11,17,15,643.0,78.0,2.25,15.5,310.0,61.8,49.35
2016,5,11,17,30,600.0,72.0,2.2,15.0,258.0,57.49,45.69
2016,5,11,17,45,540.0,64.0,2.2,15.0,208.0,51.43,40.25
2016,5,11,18,0,480.0,56.0,2.2,15.0,158.0,45.32,34.6
2016,5,11,18,15,388.0,46.0,2.2,14.5,113.5,37.33,27.18
2016,5,11,18,30,296.0,36.0,2.2,14.0,69.0,29.35,19.4
2016,5,11,18,45,148.0,18.0,2.25,13.5,34.5,14.44,2.74
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,18.5,32.65,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,37.0,102.25,64.7
2016,5,12,5,45,225.0,43.5,3.3,11.5,75.5,171.52,135.37
2016,5,12,6,0,321.0,59.0,3.4,12.0,114.0,249.01,204.28
2016,5,12,6,15,185.5,81.0,3.35,12.0,115.5,202.54,168.3
2016,5,12,6,30,50.0,103.0,3.3,12.0,117.0,129.26,106.07
2016,5,12,6,45,62.5,124.0,3.25,12.0,145.0,159.24,132.07
2016,5,12,7,0,75.0,145.0,3.2,12.0,173.0,190.0,158.13
2016,5,12,7,15,141.5,167.5,3.1,12.0,229.5,278.19,232.5
2016,5,12,7,30,208.0,190.0,3.0,12.0,286.0,356.79,297.17
2016,5,12,7,45,247.0,208.0,2.95,12.5,335.0,430.17,354.65
2016,5,12,8,0,286.0,226.0,2.9,13.0,384.0,487.8,398.49
2016,5,12,8,15,333.0,238.0,2.85,13.0,437.5,546.73,443.44
2016,5,12,8,30,380.0,250.0,2.8,13.0,491.0,606.58,488.11
2016,5,12,8,45,362.5,275.5,2.75,13.5,518.5,622.52,496.56
2016,5,12,9,0,345.0,301.0,2.7,14.0,546.0,635.76,503.2
2016,5,12,9,15,382.5,305.5,2.65,14.0,591.5,676.09,532.28
2016,5,12,9,30,420.0,310.0,2.6,14.0,637.0,735.32,573.95
2016,5,12,9,45,435.0,318.0,2.6,14.5,669.0,755.21,585.8
2016,5,12,10,0,450.0,326.0,2.6,15.0,701.0,772.64,596.13
2016,5,12,10,15,460.0,329.5,2.55,15.0,723.5,778.58,599.12
2016,5,12,10,30,470.0,333.0,2.5,15.0,746.0,781.82,600.35
2016,5,12,10,45,505.0,340.5,2.45,15.5,793.5,808.66,617.33
2016,5,12,11,0,540.0,348.0,2.4,16.0,841.0,831.58,631.11
2016,5,12,11,15,542.0,354.0,2.35,16.0,855.5,820.07,621.75
2016,5,12,11,30,544.0,360.0,2.3,16.0,870.0,805.61,610.66
2016,5,12,11,45,523.5,372.0,2.3,16.5,864.5,774.75,587.02
2016,5,12,12,0,503.0,384.0,2.3,17.0,859.0,742.29,562.32
2016,5,12,12,15,522.5,364.5,2.35,17.0,857.0,714.2,542.9
2016,5,12,12,30,542.0,345.0,2.4,17.0,855.0,683.26,520.98
2016,5,12,12,45,509.5,360.0,2.5,17.0,835.5,640.7,489.51
2016,5,12,13,0,477.0,375.0,2.6,17.0,816.0,598.67,457.99
2016,5,12,13,15,476.0,365.0,2.7,17.0,798.0,558.42,427.61
2016,5,12,13,30,475.0,355.0,2.8,17.0,780.0,517.46,395.88
2016,5,12,13,45,487.5,338.5,2.9,17.0,764.0,477.92,364.31
2016,5,12,14,0,500.0,322.0,3.0,17.0,748.0,436.62,330.36
2016,5,12,14,15,423.0,338.0,3.1,17.0,689.5,382.07,287.18
2016,5,12,14,30,346.0,354.0,3.2,17.0,631.0,339.59,253.92
2016,5,12,14,45,404.5,313.0,3.3,17.0,622.5,295.08,215.14
2016,5,12,15,0,463.0,272.0,3.4,17.0,614.0,248.7,175.12
2016,5,12,15,15,446.0,264.5,3.45,16.5,578.5,206.2,144.88
2016,5,12,15,30,429.0,257.0,3.5,16.0,543.0,165.76,123.54
2016,5,12,15,45,541.0,197.0,3.55,16.0,531.5,125.95,103.36
2016,5,12,16,0,653.0,137.0,3.6,16.0,520.0,94.93,77.07
2016,5,12,16,15,659.0,127.5,3.65,15.5,485.0,90.89,74.0
2016,5,12,16,30,665.0,118.0,3.7,15.0,450.0,86.44,70.53
2016,5,12,16,45,502.0,131.5,3.75,15.0,366.5,92.07,75.71
2016,5,12,17,0,339.0,145.0,3.8,15.0,283.0,100.91,83.7
2016,5,12,17,15,428.5,116.5,3.85,14.5,266.0,82.77,68.08
2016,5,12,17,30,518.0,88.0,3.9,14.0,249.0,68.31,55.48
2016,5,12,17,45,457.5,78.0,4.0,14.0,200.5,58.55,46.75
2016,5,12,18,0,397.0,68.0,4.1,14.0,152.0,51.11,39.88
2016,5,12,18,15,308.5,54.5,4.1,13.5,109.5,40.99,30.52
2016,5,12,18,30,220.0,41.0,4.1,13.0,67.0,30.85,20.83
2016,5,12,18,45,110.0,24.5,4.1,12.5,37.5,18.47,5.95
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
