Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,3.35,11.0,9.0,7.08,0.0
2016,5,13,5,30,0.0,18.0,3.4,11.0,18.0,13.72,4.25
2016,5,13,5,45,0.0,36.5,3.45,11.0,36.5,29.47,19.04
2016,5,13,6,0,0.0,55.0,3.5,11.0,55.0,45.87,33.62
2016,5,13,6,15,5.5,75.0,3.45,11.0,76.5,66.49,51.82
2016,5,13,6,30,11.0,95.0,3.4,11.0,98.0,87.32,70.08
2016,5,13,6,45,18.0,115.0,3.4,11.5,121.0,109.43,89.06
2016,5,13,7,0,25.0,135.0,3.4,12.0,144.0,143.34,117.69
2016,5,13,7,15,17.0,146.0,3.35,12.0,153.0,134.98,110.08
2016,5,13,7,30,9.0,157.0,3.3,12.0,162.0,137.56,111.65
2016,5,13,7,45,9.0,169.5,3.3,12.5,175.0,147.61,119.44
2016,5,13,8,0,9.0,182.0,3.3,13.0,188.0,157.72,127.17
2016,5,13,8,15,19.0,213.0,3.3,13.0,225.5,193.74,156.7
2016,5,13,8,30,29.0,244.0,3.3,13.0,263.0,248.47,200.91
2016,5,13,8,45,71.5,286.5,3.3,13.5,337.0,328.46,265.1
2016,5,13,9,0,114.0,329.0,3.3,14.0,411.0,430.22,344.18
2016,5,13,9,15,83.0,333.0,3.4,14.0,394.0,381.99,304.87
2016,5,13,9,30,52.0,337.0,3.5,14.0,377.0,354.04,281.64
2016,5,13,9,45,80.5,369.0,3.65,14.5,435.0,409.5,324.65
2016,5,13,10,0,109.0,401.0,3.8,15.0,493.0,464.08,365.95
2016,5,13,10,15,110.0,413.0,3.9,15.0,508.5,472.05,371.33
2016,5,13,10,30,111.0,425.0,4.0,15.0,524.0,498.7,390.9
2016,5,13,10,45,294.0,396.5,4.15,15.5,664.5,649.98,507.77
2016,5,13,11,0,477.0,368.0,4.3,16.0,805.0,791.29,612.47
2016,5,13,11,15,440.0,385.5,4.4,16.0,793.0,756.49,585.49
2016,5,13,11,30,403.0,403.0,4.5,16.0,781.0,720.42,558.49
2016,5,13,11,45,417.0,392.5,4.6,16.0,785.5,702.94,546.21
2016,5,13,12,0,431.0,382.0,4.7,16.0,790.0,682.89,531.75
2016,5,13,12,15,461.5,384.0,4.75,16.0,820.0,682.37,531.24
2016,5,13,12,30,492.0,386.0,4.8,16.0,850.0,677.67,527.3
2016,5,13,12,45,500.5,377.0,4.9,16.0,845.0,646.01,503.26
2016,5,13,13,0,509.0,368.0,5.0,16.0,840.0,612.4,477.32
2016,5,13,13,15,526.5,345.0,5.0,16.0,825.0,572.26,445.73
2016,5,13,13,30,544.0,322.0,5.0,16.0,810.0,529.83,411.54
2016,5,13,13,45,440.5,351.5,5.05,16.0,740.0,463.55,358.8
2016,5,13,14,0,337.0,381.0,5.1,16.0,670.0,409.05,315.53
2016,5,13,14,15,333.0,370.0,5.1,15.5,646.5,372.89,285.83
2016,5,13,14,30,329.0,359.0,5.1,15.0,623.0,336.97,255.92
2016,5,13,14,45,333.5,339.0,5.1,15.0,596.0,298.18,223.06
2016,5,13,15,0,338.0,319.0,5.1,15.0,569.0,259.13,190.9
2016,5,13,15,15,596.0,209.5,5.05,15.0,619.5,190.95,127.96
2016,5,13,15,30,854.0,100.0,5.0,15.0,670.0,110.05,71.93
2016,5,13,15,45,843.0,95.0,4.95,15.0,625.0,79.19,63.55
2016,5,13,16,0,832.0,90.0,4.9,15.0,580.0,76.32,61.27
2016,5,13,16,15,811.0,87.0,4.85,14.5,530.0,74.36,59.89
2016,5,13,16,30,790.0,84.0,4.8,14.0,480.0,72.33,58.43
2016,5,13,16,45,767.5,78.5,4.75,14.0,429.0,68.4,55.17
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,64.32,51.73
2016,5,13,17,15,706.5,68.5,4.65,13.5,325.5,60.6,48.67
2016,5,13,17,30,668.0,64.0,4.6,13.0,273.0,52.51,41.6
2016,5,13,17,45,614.0,57.5,4.55,13.0,222.5,47.32,36.9
2016,5,13,18,0,560.0,51.0,4.5,13.0,172.0,42.11,32.05
2016,5,13,18,15,471.0,42.5,4.45,12.5,125.5,35.06,25.44
2016,5,13,18,30,382.0,34.0,4.4,12.0,79.0,28.06,18.59
2016,5,13,18,45,236.5,22.0,4.35,12.0,45.5,17.99,6.33
2016,5,13,19,0,91.0,10.0,4.3,12.0,12.0,7.87,0.0
2016,5,13,19,15,45.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.0,11.5,9.05,0.0
2016,5,14,5,30,0.0,23.0,3.1,12.0,23.0,17.83,7.47
2016,5,14,5,45,12.0,42.0,3.3,12.5,44.0,45.17,32.02
2016,5,14,6,0,24.0,61.0,3.5,13.0,65.0,70.17,54.09
2016,5,14,6,15,35.0,82.0,3.5,13.0,90.0,97.73,78.36
2016,5,14,6,30,46.0,103.0,3.5,13.0,115.0,125.87,102.9
2016,5,14,6,45,53.0,124.0,3.5,13.5,141.0,152.08,125.11
2016,5,14,7,0,60.0,145.0,3.5,14.0,167.0,178.6,147.1
2016,5,14,7,15,50.0,162.5,3.35,14.0,183.0,188.98,155.07
2016,5,14,7,30,40.0,180.0,3.2,14.0,199.0,198.46,162.08
2016,5,14,7,45,44.5,202.5,3.05,14.5,225.5,224.18,182.34
2016,5,14,8,0,49.0,225.0,2.9,15.0,252.0,249.88,202.17
2016,5,14,8,15,115.5,257.0,2.7,15.0,328.5,358.25,289.38
2016,5,14,8,30,182.0,289.0,2.5,15.0,405.0,450.71,361.22
2016,5,14,8,45,192.5,310.0,2.4,15.5,440.5,482.41,383.12
2016,5,14,9,0,203.0,331.0,2.3,16.0,476.0,513.35,404.35
2016,5,14,9,15,289.5,331.0,2.25,16.0,550.5,613.56,479.1
2016,5,14,9,30,376.0,331.0,2.2,16.0,625.0,693.02,536.59
2016,5,14,9,45,207.0,339.5,2.15,16.5,503.0,519.47,404.1
2016,5,14,10,0,38.0,348.0,2.1,17.0,381.0,345.07,267.79
2016,5,14,10,15,246.0,350.0,2.1,17.0,566.5,577.11,447.08
2016,5,14,10,30,454.0,352.0,2.1,17.0,752.0,781.56,593.93
2016,5,14,10,45,245.0,367.5,2.15,17.5,584.0,577.27,442.05
2016,5,14,11,0,36.0,383.0,2.2,18.0,416.0,361.58,277.64
2016,5,14,11,15,254.5,384.5,2.25,18.0,623.0,579.65,445.28
2016,5,14,11,30,473.0,386.0,2.3,18.0,830.0,764.44,578.11
2016,5,14,11,45,378.5,423.5,2.35,18.0,780.0,686.57,519.81
2016,5,14,12,0,284.0,461.0,2.4,18.0,730.0,623.0,472.82
2016,5,14,12,15,382.0,425.0,2.45,18.0,786.5,647.51,492.41
2016,5,14,12,30,480.0,389.0,2.5,18.0,843.0,670.2,509.32
2016,5,14,12,45,485.5,381.5,2.6,18.0,836.5,638.14,485.72
2016,5,14,13,0,491.0,374.0,2.7,18.0,830.0,604.39,460.71
2016,5,14,13,15,683.5,255.0,2.8,18.0,876.0,594.6,454.0
2016,5,14,13,30,876.0,136.0,2.9,18.0,922.0,563.47,429.07
2016,5,14,13,45,869.5,135.0,3.0,18.0,897.5,510.95,385.68
2016,5,14,14,0,863.0,134.0,3.1,18.0,873.0,457.32,340.18
2016,5,14,14,15,854.5,132.0,3.2,18.0,842.0,401.44,291.76
2016,5,14,14,30,846.0,130.0,3.3,18.0,811.0,341.87,239.7
2016,5,14,14,45,833.0,129.0,3.4,18.0,773.5,283.74,189.12
2016,5,14,15,0,820.0,128.0,3.5,18.0,736.0,226.28,141.51
2016,5,14,15,15,805.5,125.0,3.55,17.5,694.0,168.29,100.22
2016,5,14,15,30,791.0,122.0,3.6,17.0,652.0,111.72,73.84
2016,5,14,15,45,769.5,120.0,3.7,17.0,605.5,93.19,75.03
2016,5,14,16,0,748.0,118.0,3.8,17.0,559.0,85.47,68.64
2016,5,14,16,15,723.5,113.5,3.8,16.5,510.0,83.35,67.17
2016,5,14,16,30,699.0,109.0,3.8,16.0,461.0,81.13,65.61
2016,5,14,16,45,665.5,104.0,3.85,16.0,410.0,78.31,63.38
2016,5,14,17,0,632.0,99.0,3.9,16.0,359.0,75.43,61.06
2016,5,14,17,15,588.0,92.0,3.85,15.5,308.0,70.89,57.35
2016,5,14,17,30,544.0,85.0,3.8,15.0,257.0,66.28,53.47
2016,5,14,17,45,490.0,75.0,3.8,15.0,208.5,59.17,47.12
2016,5,14,18,0,436.0,65.0,3.8,15.0,160.0,51.9,40.45
2016,5,14,18,15,346.0,53.5,3.7,14.5,116.5,40.58,30.1
2016,5,14,18,30,256.0,42.0,3.6,14.0,73.0,31.76,21.66
2016,5,14,18,45,128.0,27.0,3.5,14.0,42.5,20.35,8.43
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.0,15.0,4.1,12.5,21.5,37.39,0.0
2016,5,15,5,30,154.0,30.0,4.2,13.0,43.0,115.0,78.26
2016,5,15,5,45,260.5,43.5,4.3,13.5,83.0,185.24,146.2
2016,5,15,6,0,367.0,57.0,4.4,14.0,123.0,267.28,218.51
2016,5,15,6,15,439.0,66.5,4.3,14.0,170.5,341.39,283.58
2016,5,15,6,30,511.0,76.0,4.2,14.0,218.0,418.17,349.22
2016,5,15,6,45,565.5,82.0,4.1,14.5,269.0,485.17,404.17
2016,5,15,7,0,620.0,88.0,4.0,15.0,320.0,555.01,459.46
2016,5,15,7,15,656.5,93.5,3.9,15.0,371.5,613.49,504.75
2016,5,15,7,30,693.0,99.0,3.8,15.0,423.0,672.38,548.53
2016,5,15,7,45,723.5,102.0,3.75,15.5,474.0,723.51,583.85
2016,5,15,8,0,754.0,105.0,3.7,16.0,525.0,769.56,614.58
2016,5,15,8,15,774.5,108.5,3.6,16.0,573.0,810.56,641.95
2016,5,15,8,30,795.0,112.0,3.5,16.0,621.0,849.31,667.3
2016,5,15,8,45,813.0,114.0,3.45,16.5,665.5,881.63,686.74
2016,5,15,9,0,831.0,116.0,3.4,17.0,710.0,911.04,703.92
2016,5,15,9,15,843.0,118.0,3.35,17.0,749.0,931.72,716.24
2016,5,15,9,30,855.0,120.0,3.3,17.0,788.0,936.12,717.38
2016,5,15,9,45,877.0,114.5,3.3,17.5,825.5,951.31,725.21
2016,5,15,10,0,899.0,109.0,3.3,18.0,863.0,962.91,730.54
2016,5,15,10,15,690.0,227.5,3.4,18.0,817.0,898.86,685.51
2016,5,15,10,30,481.0,346.0,3.5,18.0,771.0,799.78,610.62
2016,5,15,10,45,521.0,343.0,3.65,18.5,813.0,821.34,626.0
2016,5,15,11,0,561.0,340.0,3.8,19.0,855.0,839.02,637.67
2016,5,15,11,15,743.0,228.0,4.05,19.0,920.0,882.62,673.31
2016,5,15,11,30,925.0,116.0,4.3,19.0,985.0,892.07,681.6
2016,5,15,11,45,925.5,117.0,4.6,19.0,990.5,863.73,663.42
2016,5,15,12,0,926.0,118.0,4.9,19.0,996.0,832.1,642.88
2016,5,15,12,15,704.5,254.0,5.1,19.0,921.0,757.68,585.26
2016,5,15,12,30,483.0,390.0,5.3,19.0,846.0,671.9,518.2
2016,5,15,12,45,488.0,382.5,5.5,19.0,839.5,639.4,494.2
2016,5,15,13,0,493.0,375.0,5.7,19.0,833.0,605.26,468.14
2016,5,15,13,15,709.0,242.0,5.8,19.0,886.5,598.62,463.51
2016,5,15,13,30,925.0,109.0,5.9,19.0,940.0,568.93,438.75
2016,5,15,13,45,918.5,109.0,6.0,19.0,915.5,515.01,392.78
2016,5,15,14,0,912.0,109.0,6.1,19.0,891.0,459.84,344.61
2016,5,15,14,15,904.5,107.5,6.1,18.5,860.0,402.31,293.96
2016,5,15,14,30,897.0,106.0,6.1,18.0,829.0,344.15,242.0
2016,5,15,14,45,887.5,104.0,6.2,18.0,792.0,284.82,189.17
2016,5,15,15,0,878.0,102.0,6.3,18.0,755.0,225.59,139.22
2016,5,15,15,15,696.5,161.0,6.4,17.5,660.5,171.21,107.24
2016,5,15,15,30,515.0,220.0,6.5,17.0,566.0,148.82,108.74
2016,5,15,15,45,665.5,157.0,6.6,17.0,571.0,105.13,85.35
2016,5,15,16,0,816.0,94.0,6.7,17.0,576.0,78.48,62.64
2016,5,15,16,15,794.5,90.5,6.7,16.5,526.5,76.29,61.09
2016,5,15,16,30,773.0,87.0,6.7,16.0,477.0,74.02,59.44
2016,5,15,16,45,740.5,83.5,6.7,16.0,425.0,71.45,57.39
2016,5,15,17,0,708.0,80.0,6.7,16.0,373.0,63.61,50.68
2016,5,15,17,15,667.5,75.0,6.65,15.5,321.5,59.95,47.69
2016,5,15,17,30,627.0,70.0,6.6,15.0,270.0,56.28,44.59
2016,5,15,17,45,564.0,64.0,6.55,15.0,219.0,51.58,40.38
2016,5,15,18,0,501.0,58.0,6.5,15.0,168.0,46.95,36.07
2016,5,15,18,15,412.5,48.5,6.4,14.5,123.5,39.38,29.04
2016,5,15,18,30,324.0,39.0,6.3,14.0,79.0,31.83,21.76
2016,5,15,18,45,191.0,25.5,6.2,14.0,46.0,19.48,8.31
2016,5,15,19,0,58.0,12.0,6.1,14.0,13.0,9.44,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,51.69,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,115.82,80.36
2016,5,16,5,45,254.5,44.0,3.9,12.5,83.0,182.5,144.63
2016,5,16,6,0,351.0,58.0,3.9,13.0,122.0,259.73,212.92
2016,5,16,6,15,421.5,68.0,3.8,13.5,169.0,327.43,272.27
2016,5,16,6,30,492.0,78.0,3.7,14.0,216.0,407.93,340.16
2016,5,16,6,45,545.0,85.0,3.6,14.5,266.5,474.13,394.31
2016,5,16,7,0,598.0,92.0,3.5,15.0,317.0,543.13,448.71
2016,5,16,7,15,634.0,97.5,3.4,15.0,367.5,600.36,492.84
2016,5,16,7,30,670.0,103.0,3.3,15.0,418.0,658.0,535.86
2016,5,16,7,45,702.5,106.0,3.25,15.5,469.0,709.95,571.71
2016,5,16,8,0,735.0,109.0,3.2,16.0,520.0,761.18,606.12
2016,5,16,8,15,755.5,112.5,3.15,16.5,567.0,797.09,628.64
2016,5,16,8,30,776.0,116.0,3.1,17.0,614.0,835.36,652.57
2016,5,16,8,45,795.5,117.5,3.1,17.5,658.5,868.1,672.49
2016,5,16,9,0,815.0,119.0,3.1,18.0,703.0,898.04,690.27
2016,5,16,9,15,827.0,121.5,3.1,18.0,742.0,919.04,703.07
2016,5,16,9,30,839.0,124.0,3.1,18.0,781.0,936.59,713.61
2016,5,16,9,45,859.5,119.5,3.1,18.5,817.0,938.25,712.02
2016,5,16,10,0,880.0,115.0,3.1,19.0,853.0,949.42,717.18
2016,5,16,10,15,886.5,116.5,3.15,19.0,880.5,949.63,716.65
2016,5,16,10,30,893.0,118.0,3.2,19.0,908.0,945.97,713.71
2016,5,16,10,45,898.0,119.0,3.25,19.5,928.5,936.58,705.69
2016,5,16,11,0,903.0,120.0,3.3,20.0,949.0,923.35,695.22
2016,5,16,11,15,906.5,120.5,3.4,20.0,962.5,904.58,682.73
2016,5,16,11,30,910.0,121.0,3.5,20.0,976.0,882.16,667.77
2016,5,16,11,45,911.5,121.0,3.6,20.5,982.0,854.17,647.68
2016,5,16,12,0,913.0,121.0,3.7,21.0,988.0,822.91,625.32
2016,5,16,12,15,913.0,121.0,3.85,21.0,986.0,787.43,600.86
2016,5,16,12,30,913.0,121.0,4.0,21.0,984.0,749.1,572.71
2016,5,16,12,45,707.5,247.5,4.15,21.0,912.0,681.05,519.06
2016,5,16,13,0,502.0,374.0,4.3,21.0,840.0,609.06,463.0
2016,5,16,13,15,524.5,346.0,4.4,21.0,825.5,568.73,432.72
2016,5,16,13,30,547.0,318.0,4.5,21.0,811.0,525.72,399.28
2016,5,16,13,45,722.5,215.5,4.6,21.0,848.0,498.22,375.47
2016,5,16,14,0,898.0,113.0,4.7,21.0,885.0,455.98,337.16
2016,5,16,14,15,891.0,111.5,4.75,20.5,854.0,399.45,288.29
2016,5,16,14,30,884.0,110.0,4.8,20.0,823.0,342.26,238.04
2016,5,16,14,45,871.5,109.5,4.9,20.0,786.0,283.99,187.04
2016,5,16,15,0,859.0,109.0,5.0,20.0,749.0,226.14,139.06
2016,5,16,15,15,846.0,106.5,5.0,20.0,707.0,167.71,97.57
2016,5,16,15,30,833.0,104.0,5.0,20.0,665.0,101.69,64.6
2016,5,16,15,45,809.5,103.5,5.05,20.0,617.5,83.56,66.0
2016,5,16,16,0,786.0,103.0,5.1,20.0,570.0,83.59,66.24
2016,5,16,16,15,763.0,99.5,5.1,19.5,521.0,81.64,64.92
2016,5,16,16,30,740.0,96.0,5.1,19.0,472.0,79.61,63.53
2016,5,16,16,45,704.5,93.0,5.15,18.5,420.0,71.61,56.94
2016,5,16,17,0,669.0,90.0,5.2,18.0,368.0,69.74,55.61
2016,5,16,17,15,626.5,84.0,5.25,17.5,316.5,65.65,52.3
2016,5,16,17,30,584.0,78.0,5.3,17.0,265.0,61.52,48.85
2016,5,16,17,45,521.5,70.5,5.35,16.5,215.5,55.98,44.03
2016,5,16,18,0,459.0,63.0,5.4,16.0,166.0,50.43,39.01
2016,5,16,18,15,371.0,52.5,5.3,15.5,122.0,42.26,31.48
2016,5,16,18,30,283.0,42.0,5.2,15.0,78.0,31.93,21.81
2016,5,16,18,45,161.0,27.0,5.15,14.5,45.5,20.47,9.43
2016,5,16,19,0,39.0,12.0,5.1,14.0,13.0,9.44,0.0
2016,5,16,19,15,19.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,2.65,13.5,25.0,68.55,0.0
2016,5,17,5,30,252.0,28.0,2.7,14.0,50.0,151.8,106.66
2016,5,17,5,45,357.5,38.5,2.75,15.0,92.5,224.85,176.72
2016,5,17,6,0,463.0,49.0,2.8,16.0,135.0,309.24,249.88
2016,5,17,6,15,530.5,56.5,2.7,16.0,184.0,379.61,310.93
2016,5,17,6,30,598.0,64.0,2.6,16.0,233.0,455.31,374.18
2016,5,17,6,45,646.5,69.0,2.55,16.5,285.5,520.5,426.21
2016,5,17,7,0,695.0,74.0,2.5,17.0,338.0,587.97,477.87
2016,5,17,7,15,728.0,78.5,2.55,17.5,390.0,642.45,517.8
2016,5,17,7,30,761.0,83.0,2.6,18.0,442.0,699.92,557.78
2016,5,17,7,45,787.0,86.5,2.65,19.0,493.5,750.14,590.3
2016,5,17,8,0,813.0,90.0,2.7,20.0,545.0,798.99,621.01
2016,5,17,8,15,831.5,93.0,2.75,20.0,593.5,839.08,647.33
2016,5,17,8,30,850.0,96.0,2.8,20.0,642.0,866.58,664.69
2016,5,17,8,45,864.5,98.5,2.9,20.5,686.5,896.83,683.07
2016,5,17,9,0,879.0,101.0,3.0,21.0,731.0,923.98,699.18
2016,5,17,9,15,889.5,103.0,3.0,21.5,771.0,943.57,709.38
2016,5,17,9,30,900.0,105.0,3.0,22.0,811.0,959.57,717.23
2016,5,17,9,45,909.0,106.0,3.05,22.5,845.0,969.39,721.43
2016,5,17,10,0,918.0,107.0,3.1,23.0,879.0,975.35,723.22
2016,5,17,10,15,924.0,108.5,3.1,23.0,906.5,975.07,722.02
2016,5,17,10,30,930.0,110.0,3.1,23.0,934.0,970.77,718.36
2016,5,17,10,45,933.5,111.5,3.1,23.5,954.0,960.19,709.3
2016,5,17,11,0,937.0,113.0,3.1,24.0,974.0,945.65,697.82
2016,5,17,11,15,939.0,113.5,3.1,24.0,987.0,925.04,683.8
2016,5,17,11,30,941.0,114.0,3.1,24.0,1000.0,900.73,667.4
2016,5,17,11,45,941.0,114.5,3.15,24.0,1004.5,871.24,647.86
2016,5,17,12,0,941.0,115.0,3.2,24.0,1009.0,838.45,626.03
2016,5,17,12,15,695.0,255.5,3.25,24.0,915.5,749.12,559.8
2016,5,17,12,30,449.0,396.0,3.3,24.0,822.0,650.18,485.69
2016,5,17,12,45,465.5,376.5,3.4,24.5,813.5,618.03,462.23
2016,5,17,13,0,482.0,357.0,3.5,25.0,805.0,583.65,436.27
2016,5,17,13,15,705.5,234.0,3.6,25.0,877.0,588.63,440.07
2016,5,17,13,30,929.0,111.0,3.7,25.0,949.0,570.41,424.36
2016,5,17,13,45,922.5,110.5,3.8,25.0,924.0,516.06,380.05
2016,5,17,14,0,916.0,110.0,3.9,25.0,899.0,460.49,333.61
2016,5,17,14,15,908.5,108.5,3.95,24.5,867.5,402.89,284.96
2016,5,17,14,30,901.0,107.0,4.0,24.0,836.0,344.67,234.9
2016,5,17,14,45,891.0,105.5,4.1,24.0,798.5,285.47,184.02
2016,5,17,15,0,881.0,104.0,4.2,24.0,761.0,226.42,135.89
2016,5,17,15,15,868.5,101.5,4.25,23.5,718.5,166.86,94.62
2016,5,17,15,30,856.0,99.0,4.3,23.0,676.0,108.24,68.84
2016,5,17,15,45,839.5,96.0,4.4,23.0,629.5,79.6,61.84
2016,5,17,16,0,823.0,93.0,4.5,23.0,583.0,77.94,60.65
2016,5,17,16,15,801.5,89.5,4.5,22.5,533.5,75.73,59.1
2016,5,17,16,30,780.0,86.0,4.5,22.0,484.0,73.42,57.47
2016,5,17,16,45,749.5,82.5,4.55,22.0,432.0,70.86,55.47
2016,5,17,17,0,719.0,79.0,4.6,22.0,380.0,68.26,53.43
2016,5,17,17,15,679.5,74.0,4.5,21.0,328.0,59.4,46.13
2016,5,17,17,30,640.0,69.0,4.4,20.0,276.0,55.69,43.17
2016,5,17,17,45,579.5,63.0,4.35,19.5,225.0,50.96,39.11
2016,5,17,18,0,519.0,57.0,4.3,19.0,174.0,46.28,34.92
2016,5,17,18,15,434.0,47.5,4.1,18.5,128.5,38.67,28.0
2016,5,17,18,30,349.0,38.0,3.9,18.0,83.0,31.06,20.84
2016,5,17,18,45,216.5,25.5,3.75,17.5,49.0,20.73,9.83
2016,5,17,19,0,84.0,13.0,3.6,17.0,15.0,10.23,0.0
2016,5,17,19,15,42.0,6.5,3.4,16.5,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,2.1,13.5,24.5,60.69,0.0
2016,5,18,5,30,212.0,30.0,2.1,14.0,49.0,135.35,95.73
2016,5,18,5,45,312.0,42.0,2.15,14.5,90.0,207.55,163.33
2016,5,18,6,0,412.0,54.0,2.2,15.0,131.0,288.28,233.52
2016,5,18,6,15,479.0,62.5,2.0,15.0,178.5,357.06,292.8
2016,5,18,6,30,546.0,71.0,1.8,15.0,226.0,431.13,354.17
2016,5,18,6,45,593.5,77.5,1.65,15.5,277.0,495.17,404.52
2016,5,18,7,0,641.0,84.0,1.5,16.0,328.0,561.5,454.25
2016,5,18,7,15,675.0,89.0,1.4,16.5,379.0,618.07,494.65
2016,5,18,7,30,709.0,94.0,1.3,17.0,430.0,674.84,532.85
2016,5,18,7,45,735.0,98.0,1.2,17.5,480.0,720.04,560.9
2016,5,18,8,0,761.0,102.0,1.1,18.0,530.0,767.9,589.91
2016,5,18,8,15,780.5,105.5,1.15,18.5,577.0,808.03,614.64
2016,5,18,8,30,800.0,109.0,1.2,19.0,624.0,845.87,637.55
2016,5,18,8,45,813.0,112.5,1.25,19.5,667.0,875.32,654.59
2016,5,18,9,0,826.0,116.0,1.3,20.0,710.0,901.69,669.58
2016,5,18,9,15,837.5,118.0,1.4,20.0,748.5,921.78,682.44
2016,5,18,9,30,849.0,120.0,1.5,20.0,787.0,925.74,684.87
2016,5,18,9,45,728.5,196.0,1.6,20.5,785.0,911.29,674.18
2016,5,18,10,0,608.0,272.0,1.7,21.0,783.0,865.42,640.19
2016,5,18,10,15,747.0,197.0,1.8,21.0,845.5,917.84,678.38
2016,5,18,10,30,886.0,122.0,1.9,21.0,908.0,940.13,692.83
2016,5,18,10,45,734.5,226.0,2.05,21.5,887.5,908.35,670.84
2016,5,18,11,0,583.0,330.0,2.2,22.0,867.0,845.72,624.56
2016,5,18,11,15,606.5,313.5,2.3,22.0,879.0,831.99,616.69
2016,5,18,11,30,630.0,297.0,2.4,22.0,891.0,816.24,606.79
2016,5,18,11,45,763.0,214.0,2.5,22.0,937.0,829.67,619.09
2016,5,18,12,0,896.0,131.0,2.6,22.0,983.0,814.88,611.31
2016,5,18,12,15,895.5,130.5,2.6,22.0,981.0,779.17,586.05
2016,5,18,12,30,895.0,130.0,2.6,22.0,979.0,740.74,557.96
2016,5,18,12,45,893.5,129.5,2.65,22.0,969.5,699.1,527.22
2016,5,18,13,0,892.0,129.0,2.7,22.0,960.0,655.11,493.99
2016,5,18,13,15,888.5,128.0,2.8,22.0,943.0,607.45,457.32
2016,5,18,13,30,885.0,127.0,2.9,22.0,926.0,557.97,418.1
2016,5,18,13,45,700.5,224.5,3.0,22.0,846.5,492.48,366.65
2016,5,18,14,0,516.0,322.0,3.1,22.0,767.0,438.44,324.81
2016,5,18,14,15,532.5,295.5,3.25,21.5,740.5,390.02,285.66
2016,5,18,14,30,549.0,269.0,3.4,21.0,714.0,339.73,243.91
2016,5,18,14,45,692.5,193.5,3.6,21.0,728.5,285.16,193.2
2016,5,18,15,0,836.0,118.0,3.8,21.0,743.0,220.48,134.64
2016,5,18,15,15,822.5,115.5,3.95,20.5,702.0,162.42,93.97
2016,5,18,15,30,809.0,113.0,4.1,20.0,661.0,105.59,68.31
2016,5,18,15,45,789.0,111.0,4.25,19.5,614.5,87.69,69.6
2016,5,18,16,0,769.0,109.0,4.4,19.0,568.0,87.04,69.42
2016,5,18,16,15,746.5,105.0,4.45,18.5,519.5,84.93,67.98
2016,5,18,16,30,724.0,101.0,4.5,18.0,471.0,76.31,60.89
2016,5,18,16,45,698.5,94.5,4.6,18.0,421.0,72.42,57.74
2016,5,18,17,0,673.0,88.0,4.7,18.0,371.0,68.36,54.4
2016,5,18,17,15,632.5,82.5,4.75,17.5,320.0,64.61,51.38
2016,5,18,17,30,592.0,77.0,4.8,17.0,269.0,60.82,48.24
2016,5,18,17,45,537.5,69.0,4.85,16.5,220.0,54.95,43.13
2016,5,18,18,0,483.0,61.0,4.9,16.0,171.0,49.01,37.79
2016,5,18,18,15,398.5,51.0,4.9,15.5,126.5,41.17,30.57
2016,5,18,18,30,314.0,41.0,4.9,15.0,82.0,33.3,23.1
2016,5,18,18,45,188.5,27.5,4.9,14.5,49.0,20.95,10.47
2016,5,18,19,0,63.0,14.0,4.9,14.0,16.0,11.02,0.0
2016,5,18,19,15,31.5,7.0,4.9,13.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,57.6,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,125.75,90.99
2016,5,19,5,45,273.0,49.0,6.95,11.5,92.0,194.88,156.22
2016,5,19,6,0,378.0,62.0,7.2,12.0,133.0,275.62,228.39
2016,5,19,6,15,448.0,71.5,7.25,12.0,181.0,348.18,293.48
2016,5,19,6,30,518.0,81.0,7.3,12.0,229.0,423.86,359.92
2016,5,19,6,45,567.5,81.0,7.4,12.5,273.0,481.33,409.12
2016,5,19,7,0,617.0,81.0,7.5,13.0,317.0,540.43,458.25
2016,5,19,7,15,668.5,81.5,7.3,13.0,370.5,603.2,509.44
2016,5,19,7,30,720.0,82.0,7.1,13.0,424.0,664.84,557.17
2016,5,19,7,45,672.0,109.5,6.95,13.5,456.5,685.63,570.3
2016,5,19,8,0,624.0,137.0,6.8,14.0,489.0,696.26,575.23
2016,5,19,8,15,583.5,167.0,6.85,14.0,518.5,709.01,582.6
2016,5,19,8,30,543.0,197.0,6.9,14.0,548.0,708.06,579.49
2016,5,19,8,45,643.0,175.0,6.95,14.5,618.0,793.84,645.03
2016,5,19,9,0,743.0,153.0,7.0,15.0,688.0,870.1,699.87
2016,5,19,9,15,810.0,138.5,6.9,15.5,751.5,916.46,730.85
2016,5,19,9,30,877.0,124.0,6.8,16.0,815.0,954.17,755.13
2016,5,19,9,45,881.5,129.0,6.75,16.5,848.0,963.29,758.62
2016,5,19,10,0,886.0,134.0,6.7,17.0,881.0,968.46,759.48
2016,5,19,10,15,892.5,135.5,6.65,17.0,908.5,968.29,758.08
2016,5,19,10,30,899.0,137.0,6.6,17.0,936.0,964.2,754.02
2016,5,19,10,45,767.5,219.0,6.6,17.0,911.5,930.17,728.69
2016,5,19,11,0,636.0,301.0,6.6,17.0,887.0,866.32,677.8
2016,5,19,11,15,644.0,302.0,6.65,17.0,903.0,853.94,668.49
2016,5,19,11,30,652.0,303.0,6.7,17.0,919.0,838.14,656.41
2016,5,19,11,45,662.5,295.0,6.75,17.5,923.5,814.01,637.1
2016,5,19,12,0,673.0,287.0,6.8,18.0,928.0,786.71,615.32
2016,5,19,12,15,630.5,316.0,6.85,18.0,915.5,744.81,582.48
2016,5,19,12,30,588.0,345.0,6.9,18.0,903.0,707.44,552.71
2016,5,19,12,45,623.0,319.5,7.0,18.0,905.5,674.12,527.36
2016,5,19,13,0,658.0,294.0,7.1,18.0,908.0,641.43,501.59
2016,5,19,13,15,624.0,305.5,7.3,17.5,879.5,590.63,461.74
2016,5,19,13,30,590.0,317.0,7.5,17.0,851.0,544.69,424.81
2016,5,19,13,45,550.0,321.5,7.75,17.0,808.5,489.81,379.78
2016,5,19,14,0,510.0,326.0,8.0,17.0,766.0,437.89,336.61
2016,5,19,14,15,613.5,264.0,8.1,17.0,775.0,396.19,298.04
2016,5,19,14,30,717.0,202.0,8.2,17.0,784.0,344.26,249.13
2016,5,19,14,45,627.0,226.0,8.3,17.0,718.0,290.03,204.52
2016,5,19,15,0,537.0,250.0,8.4,17.0,652.0,245.55,170.81
2016,5,19,15,15,519.0,239.0,8.45,16.5,610.0,197.35,136.04
2016,5,19,15,30,501.0,228.0,8.5,16.0,568.0,151.41,111.86
2016,5,19,15,45,623.0,169.5,8.55,15.5,562.5,111.18,91.07
2016,5,19,16,0,745.0,111.0,8.6,15.0,557.0,87.7,71.15
2016,5,19,16,15,551.5,151.5,8.7,14.5,466.5,103.29,85.15
2016,5,19,16,30,358.0,192.0,8.8,14.0,376.0,127.86,107.1
2016,5,19,16,45,432.5,155.5,8.9,13.5,354.5,104.97,87.53
2016,5,19,17,0,507.0,119.0,9.0,13.0,333.0,84.91,70.21
2016,5,19,17,15,454.5,115.0,8.95,12.5,287.5,82.05,67.99
2016,5,19,17,30,402.0,111.0,8.9,12.0,242.0,79.23,65.72
2016,5,19,17,45,358.5,96.0,8.85,12.0,198.0,69.31,56.8
2016,5,19,18,0,315.0,81.0,8.8,12.0,154.0,59.12,47.46
2016,5,19,18,15,254.5,65.0,8.8,12.0,114.5,47.85,36.96
2016,5,19,18,30,194.0,49.0,8.8,12.0,75.0,36.37,26.1
2016,5,19,18,45,97.0,32.5,8.8,12.0,45.5,24.2,13.43
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,12.06,0.0
2016,5,19,19,15,0.0,8.0,8.85,11.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,101.0,17.5,7.7,10.0,27.0,62.55,0.0
2016,5,20,5,30,202.0,35.0,7.7,10.0,54.0,136.92,100.45
2016,5,20,5,45,308.5,47.0,7.7,10.5,96.0,207.4,167.25
2016,5,20,6,0,415.0,59.0,7.7,11.0,138.0,293.13,244.08
2016,5,20,6,15,484.5,67.5,7.65,11.0,187.0,363.54,307.81
2016,5,20,6,30,554.0,76.0,7.6,11.0,236.0,439.33,374.64
2016,5,20,6,45,605.5,82.0,7.6,11.5,288.0,505.75,431.2
2016,5,20,7,0,657.0,88.0,7.6,12.0,340.0,574.69,488.09
2016,5,20,7,15,691.5,93.0,7.55,12.0,392.0,632.19,534.86
2016,5,20,7,30,726.0,98.0,7.5,12.0,444.0,689.85,580.07
2016,5,20,7,45,751.5,102.0,7.5,12.5,494.5,738.92,615.95
2016,5,20,8,0,777.0,106.0,7.5,13.0,545.0,782.67,647.01
2016,5,20,8,15,796.5,109.5,7.45,13.0,593.0,823.15,676.19
2016,5,20,8,30,816.0,113.0,7.4,13.0,641.0,861.28,703.28
2016,5,20,8,45,828.5,117.5,7.4,13.5,684.5,891.59,723.04
2016,5,20,9,0,841.0,122.0,7.4,14.0,728.0,918.73,740.29
2016,5,20,9,15,852.5,124.0,7.35,14.0,767.5,938.93,753.51
2016,5,20,9,30,864.0,126.0,7.3,14.0,807.0,942.54,754.46
2016,5,20,9,45,876.0,126.0,7.3,14.0,841.5,953.74,761.47
2016,5,20,10,0,888.0,126.0,7.3,14.0,876.0,961.23,765.83
2016,5,20,10,15,894.5,127.5,7.25,14.0,903.5,961.21,764.56
2016,5,20,10,30,901.0,129.0,7.2,14.0,931.0,957.28,760.58
2016,5,20,10,45,731.0,236.5,7.2,14.5,896.5,911.94,724.04
2016,5,20,11,0,561.0,344.0,7.2,15.0,862.0,836.09,660.87
2016,5,20,11,15,570.5,340.5,7.15,15.0,873.5,822.63,650.42
2016,5,20,11,30,580.0,337.0,7.1,15.0,885.0,806.1,637.42
2016,5,20,11,45,509.5,369.5,7.1,15.0,853.5,751.47,594.18
2016,5,20,12,0,439.0,402.0,7.1,15.0,822.0,697.07,551.05
2016,5,20,12,15,465.0,397.5,7.1,15.0,841.0,687.54,543.6
2016,5,20,12,30,491.0,393.0,7.1,15.0,860.0,674.46,533.06
2016,5,20,12,45,695.5,266.5,7.1,15.0,920.0,682.77,541.51
2016,5,20,13,0,900.0,140.0,7.1,15.0,980.0,665.75,529.0
2016,5,20,13,15,663.0,257.5,7.1,15.0,870.0,578.52,456.97
2016,5,20,13,30,426.0,375.0,7.1,15.0,760.0,498.55,391.8
2016,5,20,13,45,462.5,352.0,7.1,15.0,760.5,468.69,366.14
2016,5,20,14,0,499.0,329.0,7.1,15.0,761.0,434.71,336.06
2016,5,20,14,15,679.0,231.5,7.05,14.5,796.5,397.39,299.64
2016,5,20,14,30,859.0,134.0,7.0,14.0,832.0,344.58,247.18
2016,5,20,14,45,846.0,132.5,7.0,14.0,794.5,285.81,194.4
2016,5,20,15,0,833.0,131.0,7.0,14.0,757.0,227.71,145.05
2016,5,20,15,15,819.0,128.0,6.95,14.0,714.5,169.46,102.69
2016,5,20,15,30,805.0,125.0,6.9,14.0,672.0,112.54,76.03
2016,5,20,15,45,785.5,122.0,6.85,14.0,625.5,94.55,77.13
2016,5,20,16,0,766.0,119.0,6.8,14.0,579.0,93.52,76.47
2016,5,20,16,15,742.0,114.5,6.7,13.5,529.5,84.1,68.62
2016,5,20,16,30,718.0,110.0,6.6,13.0,480.0,81.89,67.04
2016,5,20,16,45,689.0,104.0,6.55,13.0,429.0,78.48,64.26
2016,5,20,17,0,660.0,98.0,6.5,13.0,378.0,74.94,61.33
2016,5,20,17,15,617.5,92.0,6.4,12.5,326.5,71.06,58.17
2016,5,20,17,30,575.0,86.0,6.3,12.0,275.0,67.15,54.88
2016,5,20,17,45,513.5,78.0,6.2,12.0,225.0,61.44,49.75
2016,5,20,18,0,452.0,70.0,6.1,12.0,175.0,55.71,44.43
2016,5,20,18,15,365.5,59.0,5.95,11.5,130.5,44.59,34.18
2016,5,20,18,30,279.0,48.0,5.8,11.0,86.0,36.17,26.11
2016,5,20,18,45,162.5,32.5,5.7,11.0,52.5,24.46,13.99
2016,5,20,19,0,46.0,17.0,5.6,11.0,19.0,12.88,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.5,3.3,11.0,15.5,12.81,0.0
2016,5,21,5,30,6.0,31.0,3.4,11.0,31.0,28.16,16.75
2016,5,21,5,45,26.0,50.5,3.55,11.5,55.0,59.96,44.86
2016,5,21,6,0,46.0,70.0,3.7,12.0,79.0,89.71,71.17
2016,5,21,6,15,60.5,91.5,3.75,12.0,107.0,120.45,98.34
2016,5,21,6,30,75.0,113.0,3.8,12.0,135.0,152.12,125.99
2016,5,21,6,45,88.5,133.5,3.85,12.0,164.5,182.93,152.45
2016,5,21,7,0,102.0,154.0,3.9,12.0,194.0,228.46,190.69
2016,5,21,7,15,113.0,177.5,3.95,12.0,227.5,263.56,219.57
2016,5,21,7,30,124.0,201.0,4.0,12.0,261.0,298.91,248.21
2016,5,21,7,45,154.0,224.0,4.1,12.5,306.5,348.9,288.33
2016,5,21,8,0,184.0,247.0,4.2,13.0,352.0,400.01,328.56
2016,5,21,8,15,161.5,271.0,4.3,13.0,368.5,408.29,333.41
2016,5,21,8,30,139.0,295.0,4.4,13.0,385.0,414.5,336.72
2016,5,21,8,45,105.5,308.0,4.5,13.0,379.5,377.52,305.85
2016,5,21,9,0,72.0,321.0,4.6,13.0,374.0,358.5,289.1
2016,5,21,9,15,116.5,350.0,4.6,13.0,440.0,446.71,358.96
2016,5,21,9,30,161.0,379.0,4.6,13.0,506.0,514.18,411.27
2016,5,21,9,45,262.5,376.0,4.6,13.0,593.5,622.21,495.2
2016,5,21,10,0,364.0,373.0,4.6,13.0,681.0,708.7,561.13
2016,5,21,10,15,393.5,369.5,4.55,13.0,712.0,726.01,573.17
2016,5,21,10,30,423.0,366.0,4.5,13.0,743.0,757.38,595.48
2016,5,21,10,45,451.5,369.5,4.45,13.0,780.5,774.66,607.4
2016,5,21,11,0,480.0,373.0,4.4,13.0,818.0,788.54,616.83
2016,5,21,11,15,402.5,412.0,4.35,13.0,788.5,725.79,568.16
2016,5,21,11,30,325.0,451.0,4.3,13.0,759.0,677.47,530.01
2016,5,21,11,45,330.0,450.5,4.3,13.0,764.5,663.35,519.39
2016,5,21,12,0,335.0,450.0,4.3,13.0,770.0,647.35,507.13
2016,5,21,12,15,334.0,449.5,4.3,13.0,768.0,625.13,490.03
2016,5,21,12,30,333.0,449.0,4.3,13.0,766.0,601.66,471.88
2016,5,21,12,45,415.5,413.0,4.3,13.5,804.5,607.59,475.86
2016,5,21,13,0,498.0,377.0,4.3,14.0,843.0,604.13,471.89
2016,5,21,13,15,401.5,402.5,4.3,14.0,774.0,533.86,416.81
2016,5,21,13,30,305.0,428.0,4.3,14.0,705.0,472.84,368.91
2016,5,21,13,45,407.5,376.5,4.35,14.0,736.0,458.45,356.04
2016,5,21,14,0,510.0,325.0,4.4,14.0,767.0,436.07,334.91
2016,5,21,14,15,516.0,307.0,4.35,14.0,741.0,389.82,295.13
2016,5,21,14,30,522.0,289.0,4.3,14.0,715.0,342.68,254.16
2016,5,21,14,45,461.0,297.5,4.3,14.0,661.5,294.79,215.33
2016,5,21,15,0,400.0,306.0,4.3,14.0,608.0,260.05,189.09
2016,5,21,15,15,328.5,304.5,4.25,14.0,543.5,219.18,161.6
2016,5,21,15,30,257.0,303.0,4.2,14.0,479.0,186.5,144.55
2016,5,21,15,45,335.5,263.0,4.2,14.0,475.5,162.49,135.36
2016,5,21,16,0,414.0,223.0,4.2,14.0,472.0,138.2,114.96
2016,5,21,16,15,291.0,222.0,4.15,14.0,390.0,142.0,118.63
2016,5,21,16,30,168.0,221.0,4.1,14.0,308.0,144.4,121.09
2016,5,21,16,45,404.5,160.0,4.1,14.0,340.0,107.01,88.94
2016,5,21,17,0,641.0,99.0,4.1,14.0,372.0,75.24,61.31
2016,5,21,17,15,600.0,92.5,4.1,13.5,321.5,71.09,57.95
2016,5,21,17,30,559.0,86.0,4.1,13.0,271.0,66.87,54.41
2016,5,21,17,45,504.5,77.5,4.1,13.0,222.5,60.9,49.08
2016,5,21,18,0,450.0,69.0,4.1,13.0,174.0,54.84,43.5
2016,5,21,18,15,369.0,58.0,3.9,12.5,130.0,43.94,33.5
2016,5,21,18,30,288.0,47.0,3.7,12.0,86.0,35.53,25.5
2016,5,21,18,45,178.0,32.0,3.55,12.0,52.5,24.17,13.93
2016,5,21,19,0,68.0,17.0,3.4,12.0,19.0,12.95,0.0
2016,5,21,19,15,34.0,8.5,3.35,11.5,9.5,6.69,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.0,63.38,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,56.0,137.31,101.18
2016,5,22,5,45,298.0,49.0,2.75,11.5,97.0,203.86,162.87
2016,5,22,6,0,393.0,62.0,2.9,12.0,138.0,280.69,230.59
2016,5,22,6,15,459.0,71.5,2.85,12.0,185.5,351.98,292.91
2016,5,22,6,30,525.0,81.0,2.8,12.0,233.0,425.39,355.25
2016,5,22,6,45,565.5,90.0,2.8,12.5,283.0,486.62,405.09
2016,5,22,7,0,606.0,99.0,2.8,13.0,333.0,549.57,454.48
2016,5,22,7,15,403.0,149.0,2.75,13.0,314.0,473.58,391.03
2016,5,22,7,30,200.0,199.0,2.7,13.0,295.0,353.8,291.64
2016,5,22,7,45,190.5,223.5,2.7,13.5,322.5,376.68,308.7
2016,5,22,8,0,181.0,248.0,2.7,14.0,350.0,397.99,323.56
2016,5,22,8,15,262.5,257.0,2.7,14.0,419.5,497.75,401.79
2016,5,22,8,30,344.0,266.0,2.7,14.0,489.0,581.92,465.95
2016,5,22,8,45,207.0,293.5,2.7,14.5,430.5,472.37,377.22
2016,5,22,9,0,70.0,321.0,2.7,15.0,372.0,356.28,282.71
2016,5,22,9,15,174.5,342.0,2.75,15.0,478.0,491.22,389.05
2016,5,22,9,30,279.0,363.0,2.8,15.0,584.0,627.02,491.05
2016,5,22,9,45,315.0,371.5,2.85,15.0,631.0,665.61,518.42
2016,5,22,10,0,351.0,380.0,2.9,15.0,678.0,702.51,544.95
2016,5,22,10,15,367.5,383.0,2.95,15.0,703.0,714.02,552.75
2016,5,22,10,30,384.0,386.0,3.0,15.0,728.0,723.39,559.2
2016,5,22,10,45,629.5,264.0,3.1,15.5,840.0,842.49,648.71
2016,5,22,11,0,875.0,142.0,3.2,16.0,952.0,909.07,695.84
2016,5,22,11,15,878.0,143.0,3.25,16.0,965.0,890.58,682.35
2016,5,22,11,30,881.0,144.0,3.3,16.0,978.0,868.57,667.15
2016,5,22,11,45,880.0,145.5,3.35,16.0,982.5,840.34,647.59
2016,5,22,12,0,879.0,147.0,3.4,16.0,987.0,809.09,625.82
2016,5,22,12,15,677.0,271.0,3.5,16.0,917.5,742.06,572.62
2016,5,22,12,30,475.0,395.0,3.6,16.0,848.0,662.94,511.04
2016,5,22,12,45,488.0,386.0,3.75,16.0,847.0,635.18,490.72
2016,5,22,13,0,501.0,377.0,3.9,16.0,846.0,605.17,467.85
2016,5,22,13,15,509.5,364.0,4.0,16.0,833.5,567.66,438.66
2016,5,22,13,30,518.0,351.0,4.1,16.0,821.0,528.54,407.48
2016,5,22,13,45,504.5,341.0,4.2,16.0,789.0,479.69,368.27
2016,5,22,14,0,491.0,331.0,4.3,16.0,757.0,431.64,328.96
2016,5,22,14,15,438.0,338.5,4.35,15.5,708.5,381.51,288.73
2016,5,22,14,30,385.0,346.0,4.4,15.0,660.0,341.7,256.75
2016,5,22,14,45,278.5,351.5,4.45,15.0,573.5,289.21,217.36
2016,5,22,15,0,172.0,357.0,4.5,15.0,487.0,256.83,195.83
2016,5,22,15,15,290.0,311.5,4.55,14.5,516.0,218.46,162.31
2016,5,22,15,30,408.0,266.0,4.6,14.0,545.0,166.78,126.33
2016,5,22,15,45,462.0,227.5,4.65,14.0,522.5,139.54,115.81
2016,5,22,16,0,516.0,189.0,4.7,14.0,500.0,121.85,100.93
2016,5,22,16,15,610.5,149.0,4.7,14.0,487.5,102.78,84.7
2016,5,22,16,30,705.0,109.0,4.7,14.0,475.0,80.86,65.82
2016,5,22,16,45,679.5,97.0,4.75,14.0,419.5,73.55,59.63
2016,5,22,17,0,654.0,85.0,4.8,14.0,364.0,65.85,53.03
2016,5,22,17,15,590.0,88.0,4.8,13.5,315.0,67.68,54.92
2016,5,22,17,30,526.0,91.0,4.8,13.0,266.0,70.07,57.26
2016,5,22,17,45,481.0,80.0,4.8,13.0,219.5,62.47,50.49
2016,5,22,18,0,436.0,69.0,4.8,13.0,173.0,54.65,43.34
2016,5,22,18,15,375.0,57.0,4.65,12.5,131.0,43.3,32.95
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.29,24.45
2016,5,22,18,45,207.0,31.0,4.35,12.0,55.0,23.58,13.63
2016,5,22,19,0,100.0,17.0,4.2,12.0,21.0,12.93,0.0
