Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,50.0,8.5,4.1,11.5,10.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,3.2,11.0,27.5,62.49,4.9
2016,5,23,5,30,202.0,35.0,3.3,11.0,55.0,135.01,99.89
2016,5,23,5,45,290.0,48.0,3.45,11.5,95.0,198.48,158.78
2016,5,23,6,0,378.0,61.0,3.6,12.0,135.0,271.39,223.4
2016,5,23,6,15,442.0,70.5,3.6,12.5,181.5,341.08,284.17
2016,5,23,6,30,506.0,80.0,3.6,13.0,228.0,412.3,344.48
2016,5,23,6,45,552.5,87.5,3.6,13.5,277.5,474.78,395.73
2016,5,23,7,0,599.0,95.0,3.6,14.0,327.0,539.51,447.02
2016,5,23,7,15,633.0,101.0,3.6,14.0,377.5,595.37,490.57
2016,5,23,7,30,667.0,107.0,3.6,14.0,428.0,651.5,533.21
2016,5,23,7,45,691.0,113.0,3.65,14.5,476.5,699.6,567.24
2016,5,23,8,0,715.0,119.0,3.7,15.0,525.0,746.51,599.41
2016,5,23,8,15,567.0,183.5,3.7,15.0,523.0,698.25,559.68
2016,5,23,8,30,419.0,248.0,3.7,15.0,521.0,647.14,516.56
2016,5,23,8,45,602.0,191.0,3.7,15.5,612.5,768.05,608.44
2016,5,23,9,0,785.0,134.0,3.7,16.0,704.0,876.19,684.15
2016,5,23,9,15,561.0,241.0,3.7,16.0,659.5,784.57,613.59
2016,5,23,9,30,337.0,348.0,3.7,16.0,615.0,664.74,519.74
2016,5,23,9,45,592.0,240.5,3.75,16.0,732.5,820.18,639.09
2016,5,23,10,0,847.0,133.0,3.8,16.0,850.0,925.57,714.14
2016,5,23,10,15,853.5,134.5,3.75,16.0,876.5,925.68,712.17
2016,5,23,10,30,860.0,136.0,3.7,16.0,903.0,922.05,708.54
2016,5,23,10,45,866.5,135.5,3.7,16.0,923.5,912.91,701.52
2016,5,23,11,0,873.0,135.0,3.7,16.0,944.0,900.07,692.08
2016,5,23,11,15,875.5,136.0,3.65,16.0,956.5,881.39,678.38
2016,5,23,11,30,878.0,137.0,3.6,16.0,969.0,859.23,662.36
2016,5,23,11,45,881.5,135.5,3.55,16.0,975.0,832.55,643.2
2016,5,23,12,0,885.0,134.0,3.5,16.0,981.0,802.69,621.83
2016,5,23,12,15,884.5,134.5,3.45,16.0,979.0,768.36,596.02
2016,5,23,12,30,884.0,135.0,3.4,16.0,977.0,731.36,567.56
2016,5,23,12,45,854.5,153.0,3.4,16.0,960.5,685.08,531.59
2016,5,23,13,0,825.0,171.0,3.4,16.0,944.0,646.43,500.43
2016,5,23,13,15,821.0,169.5,3.4,16.0,927.0,599.45,462.88
2016,5,23,13,30,817.0,168.0,3.4,16.0,910.0,550.92,423.19
2016,5,23,13,45,820.0,160.5,3.45,16.0,888.5,500.03,380.66
2016,5,23,14,0,823.0,153.0,3.5,16.0,867.0,447.35,335.42
2016,5,23,14,15,814.5,150.5,3.55,16.0,837.0,392.44,287.47
2016,5,23,14,30,806.0,148.0,3.6,16.0,807.0,337.29,238.68
2016,5,23,14,45,802.0,142.0,3.7,16.0,773.0,280.87,189.14
2016,5,23,15,0,798.0,136.0,3.8,16.0,739.0,224.19,141.79
2016,5,23,15,15,784.5,132.5,3.9,16.0,698.0,168.02,101.7
2016,5,23,15,30,771.0,129.0,4.0,16.0,657.0,113.13,76.32
2016,5,23,15,45,477.5,200.5,4.1,16.0,520.5,125.27,102.74
2016,5,23,16,0,184.0,272.0,4.2,16.0,384.0,171.55,142.48
2016,5,23,16,15,185.0,247.0,4.3,15.5,351.5,158.74,132.23
2016,5,23,16,30,186.0,222.0,4.4,15.0,319.0,145.39,121.47
2016,5,23,16,45,177.0,201.0,4.5,15.0,285.5,133.36,111.49
2016,5,23,17,0,168.0,180.0,4.6,15.0,252.0,120.95,101.08
2016,5,23,17,15,367.0,132.0,4.6,14.5,263.0,91.24,75.48
2016,5,23,17,30,566.0,84.0,4.6,14.0,274.0,65.4,52.88
2016,5,23,17,45,514.0,75.5,4.7,14.0,225.5,59.4,47.55
2016,5,23,18,0,462.0,67.0,4.8,14.0,177.0,53.29,41.97
2016,5,23,18,15,383.0,56.5,4.75,13.5,133.0,45.26,34.57
2016,5,23,18,30,304.0,46.0,4.7,13.0,89.0,34.94,24.94
2016,5,23,18,45,196.5,32.0,4.7,13.0,55.5,24.26,14.27
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,13.64,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,20.5,17.0,3.7,12.0,19.0,24.78,0.33
2016,5,24,5,30,41.0,34.0,3.8,12.0,38.0,54.55,37.79
2016,5,24,5,45,70.5,53.5,3.9,12.5,65.5,90.03,69.78
2016,5,24,6,0,100.0,73.0,4.0,13.0,93.0,127.76,103.19
2016,5,24,6,15,118.5,94.0,4.0,13.0,124.5,163.86,135.12
2016,5,24,6,30,137.0,115.0,4.0,13.0,156.0,201.21,167.58
2016,5,24,6,45,153.5,135.0,4.0,13.0,189.0,237.32,198.34
2016,5,24,7,0,170.0,155.0,4.0,13.0,222.0,274.35,229.24
2016,5,24,7,15,117.5,175.0,4.0,13.0,224.5,262.55,217.88
2016,5,24,7,30,65.0,195.0,4.0,13.0,227.0,230.22,189.42
2016,5,24,7,45,131.0,221.5,4.0,13.5,294.0,326.34,268.48
2016,5,24,8,0,197.0,248.0,4.0,14.0,361.0,409.9,335.18
2016,5,24,8,15,144.0,268.5,4.0,14.0,355.0,389.04,315.92
2016,5,24,8,30,91.0,289.0,4.0,14.0,349.0,345.44,279.08
2016,5,24,8,45,105.5,313.5,4.0,14.5,387.0,381.86,306.99
2016,5,24,9,0,120.0,338.0,4.0,15.0,425.0,438.26,349.51
2016,5,24,9,15,155.0,358.5,4.0,15.0,477.5,488.88,388.31
2016,5,24,9,30,190.0,379.0,4.0,15.0,530.0,539.03,426.22
2016,5,24,9,45,323.5,354.0,4.0,15.5,623.5,654.57,514.25
2016,5,24,10,0,457.0,329.0,4.0,16.0,717.0,767.93,597.39
2016,5,24,10,15,278.5,380.5,4.0,16.0,619.5,628.18,489.63
2016,5,24,10,30,100.0,432.0,4.0,16.0,522.0,470.26,366.81
2016,5,24,10,45,75.5,423.0,4.0,16.0,492.0,434.55,339.3
2016,5,24,11,0,51.0,414.0,4.0,16.0,462.0,399.61,311.8
2016,5,24,11,15,53.0,418.0,4.0,16.0,468.5,399.85,311.89
2016,5,24,11,30,55.0,422.0,4.0,16.0,475.0,399.52,311.46
2016,5,24,11,45,135.5,445.0,4.05,16.0,575.0,489.65,381.43
2016,5,24,12,0,216.0,468.0,4.1,16.0,675.0,559.4,434.39
2016,5,24,12,15,208.0,474.5,4.1,16.0,673.5,543.38,421.49
2016,5,24,12,30,200.0,481.0,4.1,16.0,672.0,526.71,408.47
2016,5,24,12,45,205.5,469.5,4.15,16.0,664.5,504.97,392.0
2016,5,24,13,0,211.0,458.0,4.2,16.0,657.0,482.51,374.84
2016,5,24,13,15,265.0,441.5,4.25,16.0,686.5,482.74,374.77
2016,5,24,13,30,319.0,425.0,4.3,16.0,716.0,476.49,368.95
2016,5,24,13,45,344.5,403.5,4.35,16.0,710.0,448.23,345.77
2016,5,24,14,0,370.0,382.0,4.4,16.0,704.0,417.36,319.83
2016,5,24,14,15,369.5,367.5,4.45,16.0,679.5,379.03,287.85
2016,5,24,14,30,369.0,353.0,4.5,16.0,655.0,340.65,255.5
2016,5,24,14,45,362.5,337.5,4.55,16.0,623.0,300.31,221.98
2016,5,24,15,0,356.0,322.0,4.6,16.0,591.0,260.8,190.25
2016,5,24,15,15,354.5,303.0,4.65,15.5,558.5,220.91,161.18
2016,5,24,15,30,353.0,284.0,4.7,15.0,526.0,181.54,138.64
2016,5,24,15,45,182.0,242.5,4.8,15.0,367.0,157.46,130.65
2016,5,24,16,0,11.0,201.0,4.9,15.0,208.0,144.63,120.09
2016,5,24,16,15,60.5,212.0,4.9,14.5,244.0,143.98,120.15
2016,5,24,16,30,110.0,223.0,4.9,14.0,280.0,144.24,121.0
2016,5,24,16,45,66.5,190.0,4.95,14.0,223.5,129.47,108.56
2016,5,24,17,0,23.0,157.0,5.0,14.0,167.0,112.72,94.28
2016,5,24,17,15,17.5,137.5,5.0,13.5,144.5,99.15,82.77
2016,5,24,17,30,12.0,118.0,5.0,13.0,122.0,85.5,70.98
2016,5,24,17,45,6.0,98.5,5.0,13.0,100.5,71.77,58.78
2016,5,24,18,0,0.0,79.0,5.0,13.0,79.0,57.97,46.32
2016,5,24,18,15,0.0,59.5,4.9,12.5,59.5,44.15,33.74
2016,5,24,18,30,0.0,40.0,4.8,12.0,40.0,30.18,20.91
2016,5,24,18,45,0.0,25.0,4.75,12.0,25.0,19.1,10.21
2016,5,24,19,0,0.0,10.0,4.7,12.0,10.0,7.6,0.0
2016,5,24,19,15,0.0,5.0,4.6,12.0,5.0,3.93,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.5,3.1,12.0,29.5,66.75,13.92
2016,5,25,5,30,229.0,35.0,3.2,12.0,59.0,144.09,107.05
2016,5,25,5,45,320.5,46.5,3.3,12.5,99.5,208.62,166.39
2016,5,25,6,0,412.0,58.0,3.4,13.0,140.0,287.51,235.64
2016,5,25,6,15,476.0,66.5,3.4,13.0,187.5,353.98,294.05
2016,5,25,6,30,540.0,75.0,3.4,13.0,235.0,425.41,354.93
2016,5,25,6,45,270.0,72.5,3.4,13.0,152.5,267.74,225.08
2016,5,25,7,0,0.0,70.0,3.4,13.0,70.0,53.7,40.4
2016,5,25,7,15,0.0,82.5,3.45,13.0,82.5,63.59,48.81
2016,5,25,7,30,0.0,95.0,3.5,13.0,95.0,73.8,57.28
2016,5,25,7,45,0.0,118.0,3.55,13.5,118.0,92.99,73.08
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,112.31,88.76
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,115.19,90.84
2016,5,25,8,30,0.0,149.0,3.8,14.0,149.0,118.16,93.02
2016,5,25,8,45,3.0,174.5,3.9,14.5,177.0,142.17,112.39
2016,5,25,9,0,6.0,200.0,4.0,15.0,205.0,166.31,131.61
2016,5,25,9,15,8.0,214.0,4.05,15.0,220.5,179.63,142.12
2016,5,25,9,30,10.0,228.0,4.1,15.0,236.0,192.91,152.58
2016,5,25,9,45,12.0,250.0,4.2,15.0,260.5,212.96,168.42
2016,5,25,10,0,14.0,272.0,4.3,15.0,285.0,232.85,184.04
2016,5,25,10,15,16.0,287.5,4.3,15.0,302.0,246.96,194.99
2016,5,25,10,30,18.0,303.0,4.3,15.0,319.0,260.83,205.72
2016,5,25,10,45,21.5,327.5,4.35,15.5,347.0,283.34,222.86
2016,5,25,11,0,25.0,352.0,4.4,16.0,375.0,321.14,251.69
2016,5,25,11,15,51.0,402.5,4.4,16.0,451.0,384.2,300.69
2016,5,25,11,30,77.0,453.0,4.4,16.0,527.0,444.43,346.69
2016,5,25,11,45,103.5,467.0,4.4,16.0,566.5,470.45,366.53
2016,5,25,12,0,130.0,481.0,4.4,16.0,606.0,503.23,391.28
2016,5,25,12,15,137.0,473.5,4.45,16.0,605.0,489.93,381.19
2016,5,25,12,30,144.0,466.0,4.5,16.0,604.0,475.74,370.51
2016,5,25,12,45,521.0,295.0,4.6,16.5,785.5,587.3,459.23
2016,5,25,13,0,898.0,124.0,4.7,17.0,967.0,649.05,506.04
2016,5,25,13,15,656.0,252.0,4.85,17.0,862.5,566.92,439.81
2016,5,25,13,30,414.0,380.0,5.0,17.0,758.0,492.74,381.01
2016,5,25,13,45,430.0,356.5,5.15,17.0,739.5,453.94,349.64
2016,5,25,14,0,446.0,333.0,5.3,17.0,721.0,413.33,315.78
2016,5,25,14,15,463.0,318.5,5.4,17.0,709.5,376.83,284.05
2016,5,25,14,30,480.0,304.0,5.5,17.0,698.0,338.17,249.98
2016,5,25,14,45,490.0,281.5,5.65,17.0,668.0,291.07,209.55
2016,5,25,15,0,500.0,259.0,5.8,17.0,638.0,242.96,169.64
2016,5,25,15,15,493.5,247.0,5.9,16.5,604.0,197.96,137.14
2016,5,25,15,30,487.0,235.0,6.0,16.0,570.0,153.84,113.82
2016,5,25,15,45,646.0,166.0,6.1,16.0,578.5,109.04,88.91
2016,5,25,16,0,805.0,97.0,6.2,16.0,587.0,79.84,63.98
2016,5,25,16,15,784.5,94.0,6.25,15.5,539.0,78.13,62.84
2016,5,25,16,30,764.0,91.0,6.3,15.0,491.0,76.34,61.62
2016,5,25,16,45,733.0,88.0,6.35,15.0,440.0,74.28,60.02
2016,5,25,17,0,702.0,85.0,6.4,15.0,389.0,66.66,53.51
2016,5,25,17,15,664.5,80.0,6.35,14.5,338.0,63.18,50.7
2016,5,25,17,30,627.0,75.0,6.3,14.0,287.0,59.66,47.77
2016,5,25,17,45,565.5,69.5,6.3,14.0,237.0,55.45,44.03
2016,5,25,18,0,504.0,64.0,6.3,14.0,187.0,51.31,40.22
2016,5,25,18,15,424.5,55.0,6.2,13.5,142.0,44.32,33.76
2016,5,25,18,30,345.0,46.0,6.1,13.0,97.0,37.33,27.09
2016,5,25,18,45,219.0,33.0,6.1,12.5,61.0,25.09,15.26
2016,5,25,19,0,93.0,20.0,6.1,12.0,25.0,15.12,0.0
2016,5,25,19,15,46.5,10.0,6.05,12.0,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,28.5,60.78,15.26
2016,5,26,5,30,175.0,39.0,4.1,12.0,57.0,128.14,95.38
2016,5,26,5,45,266.0,53.0,4.1,12.5,97.5,192.18,153.44
2016,5,26,6,0,357.0,67.0,4.1,13.0,138.0,265.96,218.31
2016,5,26,6,15,423.0,77.0,4.05,13.0,185.0,330.61,275.24
2016,5,26,6,30,489.0,87.0,4.0,13.0,232.0,406.62,339.96
2016,5,26,6,45,313.5,122.0,4.0,13.5,222.0,335.99,281.1
2016,5,26,7,0,138.0,157.0,4.0,14.0,212.0,253.98,210.64
2016,5,26,7,15,178.5,178.0,3.95,14.0,258.5,308.68,256.12
2016,5,26,7,30,219.0,199.0,3.9,14.0,305.0,365.77,302.35
2016,5,26,7,45,143.0,219.5,3.85,14.5,291.5,332.65,272.33
2016,5,26,8,0,67.0,240.0,3.8,15.0,278.0,276.2,223.71
2016,5,26,8,15,120.5,268.5,3.75,15.0,344.5,368.19,297.79
2016,5,26,8,30,174.0,297.0,3.7,15.0,411.0,444.15,357.31
2016,5,26,8,45,478.0,218.5,3.65,15.5,560.0,673.95,537.55
2016,5,26,9,0,782.0,140.0,3.6,16.0,709.0,875.64,683.83
2016,5,26,9,15,794.5,143.0,3.5,16.0,747.5,897.03,695.36
2016,5,26,9,30,807.0,146.0,3.4,16.0,786.0,915.08,705.9
2016,5,26,9,45,811.5,151.0,3.35,16.5,818.0,924.23,709.26
2016,5,26,10,0,816.0,156.0,3.3,17.0,850.0,929.66,710.22
2016,5,26,10,15,823.5,158.0,3.2,17.0,876.5,931.2,709.61
2016,5,26,10,30,831.0,160.0,3.1,17.0,903.0,928.96,706.55
2016,5,26,10,45,837.0,160.5,3.05,17.5,923.5,920.16,698.19
2016,5,26,11,0,843.0,161.0,3.0,18.0,944.0,907.6,687.45
2016,5,26,11,15,846.5,161.5,3.0,18.0,957.0,889.17,674.5
2016,5,26,11,30,850.0,162.0,3.0,18.0,970.0,867.18,659.19
2016,5,26,11,45,853.0,161.0,3.0,18.5,976.0,840.05,639.16
2016,5,26,12,0,856.0,160.0,3.0,19.0,982.0,796.89,607.42
2016,5,26,12,15,668.5,264.0,3.1,19.0,905.0,726.7,553.49
2016,5,26,12,30,481.0,368.0,3.2,19.0,828.0,644.11,490.8
2016,5,26,12,45,469.5,377.5,3.3,19.0,823.0,614.1,468.54
2016,5,26,13,0,458.0,387.0,3.4,19.0,818.0,583.24,444.95
2016,5,26,13,15,662.5,264.5,3.6,19.0,875.5,578.76,442.08
2016,5,26,13,30,867.0,142.0,3.8,19.0,933.0,553.23,420.99
2016,5,26,13,45,860.0,141.5,4.05,19.0,909.0,502.2,378.6
2016,5,26,14,0,853.0,141.0,4.3,19.0,885.0,450.12,334.22
2016,5,26,14,15,732.5,198.5,4.55,19.0,822.0,391.7,286.34
2016,5,26,14,30,612.0,256.0,4.8,19.0,759.0,345.42,248.98
2016,5,26,14,45,713.5,195.0,5.05,19.0,756.5,288.27,196.77
2016,5,26,15,0,815.0,134.0,5.3,19.0,754.0,225.45,140.82
2016,5,26,15,15,802.0,131.5,5.45,18.5,713.0,169.16,101.15
2016,5,26,15,30,789.0,129.0,5.6,18.0,672.0,114.05,76.13
2016,5,26,15,45,771.5,125.5,5.75,18.0,627.0,96.06,77.14
2016,5,26,16,0,754.0,122.0,5.9,18.0,582.0,87.39,69.96
2016,5,26,16,15,731.5,117.5,5.95,17.5,534.0,85.42,68.63
2016,5,26,16,30,709.0,113.0,6.0,17.0,486.0,83.34,67.19
2016,5,26,16,45,678.5,108.5,6.05,16.5,435.5,80.99,65.52
2016,5,26,17,0,648.0,104.0,6.1,16.0,385.0,78.59,63.76
2016,5,26,17,15,607.5,97.5,6.05,15.5,334.5,74.56,60.53
2016,5,26,17,30,567.0,91.0,6.0,15.0,284.0,70.45,57.14
2016,5,26,17,45,507.0,83.0,6.0,14.5,234.5,64.88,52.34
2016,5,26,18,0,447.0,75.0,6.0,14.0,185.0,56.4,44.76
2016,5,26,18,15,366.5,64.0,5.85,13.5,140.0,48.07,37.11
2016,5,26,18,30,286.0,53.0,5.7,13.0,95.0,39.75,29.24
2016,5,26,18,45,177.5,37.0,5.6,13.0,60.0,27.77,17.57
2016,5,26,19,0,69.0,21.0,5.5,13.0,25.0,15.86,0.0
2016,5,26,19,15,34.5,10.5,5.35,12.5,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,11.5,29.0,53.7,15.02
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,126.21,94.06
2016,5,27,5,45,263.0,54.0,2.4,12.5,99.5,191.47,152.51
2016,5,27,6,0,358.0,68.0,2.3,13.0,141.0,266.9,218.09
2016,5,27,6,15,424.0,78.5,2.15,13.0,188.0,332.09,274.58
2016,5,27,6,30,490.0,89.0,2.0,13.0,235.0,402.9,333.91
2016,5,27,6,45,543.5,95.5,1.85,13.5,286.0,473.51,390.08
2016,5,27,7,0,597.0,102.0,1.7,14.0,337.0,541.42,441.86
2016,5,27,7,15,632.0,108.0,1.55,14.5,387.5,597.82,482.6
2016,5,27,7,30,667.0,114.0,1.4,15.0,438.0,654.53,521.84
2016,5,27,7,45,700.0,116.5,1.3,15.5,488.5,705.73,555.64
2016,5,27,8,0,733.0,119.0,1.2,16.0,539.0,756.19,587.06
2016,5,27,8,15,753.0,123.0,1.1,16.5,586.0,796.27,610.22
2016,5,27,8,30,773.0,127.0,1.0,17.0,633.0,829.1,627.86
2016,5,27,8,45,793.5,128.0,0.9,17.5,677.5,861.89,645.03
2016,5,27,9,0,814.0,129.0,0.8,18.0,722.0,891.91,659.86
2016,5,27,9,15,826.0,131.0,0.75,18.5,760.0,912.21,669.01
2016,5,27,9,30,838.0,133.0,0.7,19.0,798.0,929.09,676.02
2016,5,27,9,45,857.5,128.5,0.7,19.5,834.0,929.47,673.59
2016,5,27,10,0,877.0,124.0,0.7,20.0,870.0,939.67,677.76
2016,5,27,10,15,883.5,125.5,0.75,20.0,896.5,939.89,677.88
2016,5,27,10,30,890.0,127.0,0.8,20.0,923.0,936.28,675.82
2016,5,27,10,45,896.0,126.5,0.9,20.5,944.0,926.59,669.69
2016,5,27,11,0,902.0,126.0,1.0,21.0,965.0,913.13,661.22
2016,5,27,11,15,904.5,126.5,1.25,21.0,977.5,893.79,652.45
2016,5,27,11,30,907.0,127.0,1.5,21.0,990.0,870.89,640.75
2016,5,27,11,45,714.5,256.5,1.75,21.5,938.5,816.35,602.65
2016,5,27,12,0,522.0,386.0,2.0,22.0,887.0,742.71,549.05
2016,5,27,12,15,494.0,393.5,2.25,22.0,867.5,700.09,520.75
2016,5,27,12,30,466.0,401.0,2.5,22.0,848.0,657.36,491.27
2016,5,27,12,45,683.0,265.5,2.8,22.5,912.5,667.86,501.47
2016,5,27,13,0,900.0,130.0,3.1,23.0,977.0,653.27,491.8
2016,5,27,13,15,896.5,129.5,3.3,22.5,960.5,606.27,456.41
2016,5,27,13,30,893.0,129.0,3.5,22.0,944.0,557.44,418.41
2016,5,27,13,45,886.5,128.5,3.7,22.0,920.0,505.55,375.94
2016,5,27,14,0,880.0,128.0,3.9,22.0,896.0,452.51,331.22
2016,5,27,14,15,746.0,193.0,4.0,22.0,828.5,392.51,282.69
2016,5,27,14,30,612.0,258.0,4.1,22.0,761.0,346.45,246.23
2016,5,27,14,45,727.5,190.0,4.2,22.0,762.0,288.23,193.41
2016,5,27,15,0,843.0,122.0,4.3,22.0,763.0,222.49,135.36
2016,5,27,15,15,830.0,119.5,4.3,21.5,722.0,164.69,95.15
2016,5,27,15,30,817.0,117.0,4.3,21.0,681.0,108.03,69.79
2016,5,27,15,45,798.5,114.5,4.35,21.0,635.5,89.75,70.85
2016,5,27,16,0,780.0,112.0,4.4,21.0,590.0,88.88,70.35
2016,5,27,16,15,758.5,108.5,4.4,20.5,541.5,87.21,69.29
2016,5,27,16,30,737.0,105.0,4.4,20.0,493.0,78.81,62.47
2016,5,27,16,45,705.5,101.0,4.4,20.0,442.0,76.53,60.74
2016,5,27,17,0,674.0,97.0,4.4,20.0,391.0,74.22,58.95
2016,5,27,17,15,635.0,91.0,4.35,19.5,340.0,70.35,55.89
2016,5,27,17,30,596.0,85.0,4.3,19.0,289.0,66.41,52.69
2016,5,27,17,45,539.0,78.0,4.25,18.5,239.5,61.44,48.48
2016,5,27,18,0,482.0,71.0,4.2,18.0,190.0,56.46,44.09
2016,5,27,18,15,403.5,60.5,4.05,17.0,144.5,48.48,36.95
2016,5,27,18,30,325.0,50.0,3.9,16.0,99.0,37.92,27.33
2016,5,27,18,45,213.0,35.5,3.8,15.5,63.0,26.87,16.74
2016,5,27,19,0,101.0,21.0,3.7,15.0,27.0,15.88,0.0
2016,5,27,19,15,50.5,10.5,3.6,14.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,2.35,13.5,30.5,67.26,22.2
2016,5,28,5,30,225.0,37.0,2.4,14.0,61.0,143.44,106.43
2016,5,28,5,45,317.0,49.0,2.5,14.5,102.5,208.25,164.71
2016,5,28,6,0,409.0,61.0,2.6,15.0,144.0,286.9,232.81
2016,5,28,6,15,472.0,70.0,2.55,15.5,191.5,353.04,289.45
2016,5,28,6,30,535.0,79.0,2.5,16.0,239.0,424.01,348.09
2016,5,28,6,45,582.0,85.5,2.45,16.5,289.5,486.57,397.98
2016,5,28,7,0,629.0,92.0,2.4,17.0,340.0,551.33,447.7
2016,5,28,7,15,662.5,97.5,2.4,17.5,390.5,607.09,488.94
2016,5,28,7,30,696.0,103.0,2.4,18.0,441.0,663.03,529.01
2016,5,28,7,45,723.0,107.0,2.4,18.5,491.0,711.93,561.95
2016,5,28,8,0,750.0,111.0,2.4,19.0,541.0,755.52,590.14
2016,5,28,8,15,769.5,114.5,2.35,19.0,588.0,795.05,615.77
2016,5,28,8,30,789.0,118.0,2.3,19.0,635.0,832.34,639.46
2016,5,28,8,45,804.0,121.0,2.3,19.5,678.5,862.6,657.18
2016,5,28,9,0,819.0,124.0,2.3,20.0,722.0,889.92,672.76
2016,5,28,9,15,762.0,161.5,2.25,20.5,741.0,890.77,669.92
2016,5,28,9,30,705.0,199.0,2.2,21.0,760.0,879.92,659.6
2016,5,28,9,45,595.0,261.0,2.2,21.5,747.5,835.78,624.77
2016,5,28,10,0,485.0,323.0,2.2,22.0,735.0,784.46,585.18
2016,5,28,10,15,679.0,230.0,2.2,22.0,827.5,874.15,650.29
2016,5,28,10,30,873.0,137.0,2.2,22.0,920.0,928.78,686.05
2016,5,28,10,45,877.0,138.5,2.25,22.5,940.0,919.12,677.64
2016,5,28,11,0,881.0,140.0,2.3,23.0,960.0,905.73,667.53
2016,5,28,11,15,884.0,141.0,2.4,23.0,973.0,887.4,655.95
2016,5,28,11,30,887.0,142.0,2.5,23.0,986.0,865.54,642.02
2016,5,28,11,45,888.0,142.5,2.6,23.5,991.5,838.3,623.18
2016,5,28,12,0,889.0,143.0,2.7,24.0,997.0,807.97,602.13
2016,5,28,12,15,889.0,143.0,2.8,23.5,995.5,773.61,579.11
2016,5,28,12,30,889.0,143.0,2.9,23.0,994.0,736.58,553.55
2016,5,28,12,45,877.5,148.5,3.05,23.0,982.0,693.32,521.86
2016,5,28,13,0,866.0,154.0,3.2,23.0,970.0,648.44,488.13
2016,5,28,13,15,862.5,153.0,3.3,23.0,953.5,602.45,452.51
2016,5,28,13,30,859.0,152.0,3.4,23.0,937.0,554.72,414.5
2016,5,28,13,45,853.5,150.5,3.5,23.0,913.5,506.08,374.6
2016,5,28,14,0,848.0,149.0,3.6,23.0,890.0,452.83,330.1
2016,5,28,14,15,840.0,147.0,3.65,22.5,859.5,397.47,283.46
2016,5,28,14,30,832.0,145.0,3.7,22.0,829.0,341.74,235.73
2016,5,28,14,45,822.5,142.0,3.8,22.0,793.5,284.88,187.05
2016,5,28,15,0,813.0,139.0,3.9,22.0,758.0,228.32,141.07
2016,5,28,15,15,694.5,172.5,3.9,21.5,681.0,175.28,108.55
2016,5,28,15,30,576.0,206.0,3.9,21.0,604.0,141.85,100.31
2016,5,28,15,45,502.5,215.0,3.9,21.0,545.5,133.43,107.48
2016,5,28,16,0,429.0,224.0,3.9,21.0,487.0,138.54,112.09
2016,5,28,16,15,587.5,156.5,3.85,20.5,485.0,106.52,85.62
2016,5,28,16,30,746.0,89.0,3.8,20.0,483.0,74.48,58.73
2016,5,28,16,45,698.0,96.5,3.8,20.0,436.0,73.39,58.02
2016,5,28,17,0,650.0,104.0,3.8,20.0,389.0,78.54,62.66
2016,5,28,17,15,610.0,97.5,3.7,19.5,338.0,74.51,59.48
2016,5,28,17,30,570.0,91.0,3.6,19.0,287.0,70.39,56.16
2016,5,28,17,45,516.0,82.5,3.5,18.5,238.0,64.52,51.17
2016,5,28,18,0,462.0,74.0,3.4,18.0,189.0,58.55,45.94
2016,5,28,18,15,384.0,63.0,3.2,17.0,144.0,47.55,36.16
2016,5,28,18,30,306.0,52.0,3.0,16.0,99.0,39.2,28.47
2016,5,28,18,45,200.5,37.0,2.9,15.5,63.0,27.89,17.69
2016,5,28,19,0,95.0,22.0,2.8,15.0,27.0,16.67,1.14
2016,5,28,19,15,47.5,11.0,2.75,14.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.0,31.5,68.83,25.03
2016,5,29,5,30,231.0,38.0,2.1,12.0,63.0,146.42,109.67
2016,5,29,5,45,325.5,49.5,2.1,12.5,105.0,211.9,168.71
2016,5,29,6,0,420.0,61.0,2.1,13.0,147.0,291.59,237.87
2016,5,29,6,15,485.0,70.0,2.0,13.5,195.5,359.24,295.74
2016,5,29,6,30,550.0,79.0,1.9,14.0,244.0,431.9,355.54
2016,5,29,6,45,596.0,85.5,1.8,14.5,294.5,494.43,404.98
2016,5,29,7,0,642.0,92.0,1.7,15.0,345.0,559.05,453.96
2016,5,29,7,15,675.5,97.0,1.65,15.0,396.5,614.71,495.36
2016,5,29,7,30,709.0,102.0,1.6,15.0,448.0,670.51,535.56
2016,5,29,7,45,734.5,106.5,1.55,15.5,497.5,719.2,567.43
2016,5,29,8,0,760.0,111.0,1.5,16.0,547.0,762.48,594.5
2016,5,29,8,15,779.5,114.5,1.55,16.5,594.5,802.26,619.57
2016,5,29,8,30,799.0,118.0,1.6,17.0,642.0,839.76,642.74
2016,5,29,8,45,813.5,121.0,1.7,17.5,685.5,869.76,661.1
2016,5,29,9,0,828.0,124.0,1.8,18.0,729.0,896.78,677.41
2016,5,29,9,15,839.5,126.5,1.85,18.0,767.5,917.33,690.08
2016,5,29,9,30,851.0,129.0,1.9,18.0,806.0,934.43,700.56
2016,5,29,9,45,857.5,132.0,2.0,18.5,839.0,930.45,696.35
2016,5,29,10,0,864.0,135.0,2.1,19.0,872.0,935.74,698.65
2016,5,29,10,15,870.5,137.0,2.15,19.0,898.5,936.33,698.61
2016,5,29,10,30,877.0,139.0,2.2,19.0,925.0,933.11,696.19
2016,5,29,10,45,879.5,141.5,2.3,19.5,944.5,922.91,688.44
2016,5,29,11,0,882.0,144.0,2.4,20.0,964.0,908.98,678.3
2016,5,29,11,15,884.5,144.5,2.45,20.0,977.0,889.75,665.52
2016,5,29,11,30,887.0,145.0,2.5,20.0,990.0,867.04,650.44
2016,5,29,11,45,885.5,147.0,2.55,20.0,995.0,838.94,631.67
2016,5,29,12,0,884.0,149.0,2.6,20.0,1000.0,807.84,610.51
2016,5,29,12,15,884.0,149.0,2.65,20.0,998.0,773.61,585.87
2016,5,29,12,30,884.0,149.0,2.7,20.0,996.0,736.72,558.83
2016,5,29,12,45,875.0,153.0,2.75,20.0,984.5,694.2,527.04
2016,5,29,13,0,866.0,157.0,2.8,20.0,973.0,649.92,493.22
2016,5,29,13,15,862.0,156.0,2.9,20.0,956.5,603.68,457.28
2016,5,29,13,30,858.0,155.0,3.0,20.0,940.0,559.53,421.64
2016,5,29,13,45,854.5,152.0,3.1,20.0,917.0,507.31,378.94
2016,5,29,14,0,851.0,149.0,3.2,20.0,894.0,453.82,333.96
2016,5,29,14,15,843.0,147.0,3.3,20.0,864.0,398.37,286.38
2016,5,29,14,30,835.0,145.0,3.4,20.0,834.0,342.54,237.81
2016,5,29,14,45,827.5,141.0,3.5,20.0,798.5,285.38,188.54
2016,5,29,15,0,820.0,137.0,3.6,20.0,763.0,228.3,141.76
2016,5,29,15,15,806.5,134.5,3.6,19.5,722.0,171.8,102.3
2016,5,29,15,30,793.0,132.0,3.6,19.0,681.0,116.55,77.31
2016,5,29,15,45,777.5,127.0,3.65,19.0,636.0,97.01,77.55
2016,5,29,16,0,762.0,122.0,3.7,19.0,591.0,94.91,76.01
2016,5,29,16,15,703.0,120.0,3.7,18.5,525.5,86.13,68.89
2016,5,29,16,30,644.0,118.0,3.7,18.0,460.0,84.94,68.24
2016,5,29,16,45,652.5,110.5,3.75,18.0,426.5,81.65,65.63
2016,5,29,17,0,661.0,103.0,3.8,18.0,393.0,78.01,62.7
2016,5,29,17,15,621.0,96.5,3.85,17.5,342.0,73.93,59.46
2016,5,29,17,30,581.0,90.0,3.9,17.0,291.0,69.78,56.07
2016,5,29,17,45,527.0,82.0,4.0,16.5,241.5,64.23,51.34
2016,5,29,18,0,473.0,74.0,4.1,16.0,192.0,58.62,46.39
2016,5,29,18,15,394.0,63.5,4.1,15.5,146.5,47.98,36.78
2016,5,29,18,30,315.0,53.0,4.1,15.0,101.0,39.96,29.28
2016,5,29,18,45,206.0,38.0,4.1,14.5,65.0,28.63,18.48
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,17.39,2.49
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,1.9,11.5,32.5,71.66,28.04
2016,5,30,5,30,254.0,37.0,1.9,12.0,65.0,153.24,114.91
2016,5,30,5,45,350.5,48.0,1.95,12.5,107.5,223.53,177.9
2016,5,30,6,0,447.0,59.0,2.0,13.0,150.0,302.09,246.16
2016,5,30,6,15,510.0,67.0,1.95,13.5,198.5,368.78,303.29
2016,5,30,6,30,573.0,75.0,1.9,14.0,247.0,440.22,362.16
2016,5,30,6,45,351.0,117.0,1.85,14.5,228.5,366.43,301.77
2016,5,30,7,0,129.0,159.0,1.8,15.0,210.0,248.5,203.53
2016,5,30,7,15,431.0,127.0,1.8,15.5,331.0,463.4,379.21
2016,5,30,7,30,733.0,95.0,1.8,16.0,452.0,679.29,543.0
2016,5,30,7,45,759.0,98.0,1.8,16.5,502.5,724.03,570.76
2016,5,30,8,0,785.0,101.0,1.8,17.0,553.0,770.95,600.99
2016,5,30,8,15,803.5,104.5,1.85,17.0,600.0,810.47,627.01
2016,5,30,8,30,822.0,108.0,1.9,17.0,647.0,847.63,651.2
2016,5,30,8,45,836.5,110.5,1.95,17.5,690.5,877.53,668.98
2016,5,30,9,0,851.0,113.0,2.0,18.0,734.0,893.09,676.96
2016,5,30,9,15,861.5,115.0,2.05,18.5,773.0,912.17,687.51
2016,5,30,9,30,872.0,117.0,2.1,19.0,812.0,927.8,695.72
2016,5,30,9,45,683.5,218.0,2.15,19.5,776.5,875.94,658.1
2016,5,30,10,0,495.0,319.0,2.2,20.0,741.0,788.26,592.12
2016,5,30,10,15,494.5,334.5,2.2,20.0,767.0,795.35,596.6
2016,5,30,10,30,494.0,350.0,2.2,20.0,793.0,799.48,598.24
2016,5,30,10,45,701.5,238.0,2.25,20.5,882.5,875.52,653.53
2016,5,30,11,0,909.0,126.0,2.3,21.0,972.0,916.31,680.13
2016,5,30,11,15,911.5,126.5,2.3,21.0,984.5,896.96,666.42
2016,5,30,11,30,914.0,127.0,2.3,21.0,997.0,874.04,650.95
2016,5,30,11,45,914.5,127.5,2.3,21.0,1002.5,846.08,632.11
2016,5,30,12,0,915.0,128.0,2.3,21.0,1008.0,814.96,611.13
2016,5,30,12,15,914.5,128.0,2.3,21.0,1006.0,779.74,586.08
2016,5,30,12,30,914.0,128.0,2.3,21.0,1004.0,741.79,558.31
2016,5,30,12,45,909.5,129.0,2.35,21.5,994.0,699.37,526.03
2016,5,30,13,0,905.0,130.0,2.4,22.0,984.0,654.81,491.52
2016,5,30,13,15,901.5,129.0,2.45,22.0,967.0,607.46,455.04
2016,5,30,13,30,898.0,128.0,2.5,22.0,950.0,558.28,416.07
2016,5,30,13,45,893.5,126.5,2.6,22.0,926.5,506.64,374.17
2016,5,30,14,0,889.0,125.0,2.7,22.0,903.0,453.63,329.88
2016,5,30,14,15,881.5,123.0,2.8,21.5,873.0,398.11,283.07
2016,5,30,14,30,874.0,121.0,2.9,21.0,843.0,341.99,234.86
2016,5,30,14,45,688.5,193.0,3.0,21.0,746.5,280.93,189.41
2016,5,30,15,0,503.0,265.0,3.1,21.0,650.0,246.66,168.74
2016,5,30,15,15,501.5,249.5,3.1,21.0,615.5,200.26,135.48
2016,5,30,15,30,500.0,234.0,3.1,21.0,581.0,154.23,110.96
2016,5,30,15,45,650.5,169.0,3.15,21.0,589.5,110.5,88.19
2016,5,30,16,0,801.0,104.0,3.2,21.0,598.0,84.1,66.23
2016,5,30,16,15,780.0,100.5,3.15,20.5,549.5,82.22,65.0
2016,5,30,16,30,759.0,97.0,3.1,20.0,501.0,80.25,63.66
2016,5,30,16,45,732.5,92.5,3.1,19.5,450.5,77.36,61.53
2016,5,30,17,0,706.0,88.0,3.1,19.0,400.0,68.64,54.32
2016,5,30,17,15,669.0,83.0,3.0,18.5,349.0,65.23,51.63
2016,5,30,17,30,632.0,78.0,2.9,18.0,298.0,61.77,48.84
2016,5,30,17,45,580.0,71.5,2.85,18.0,248.0,56.99,44.68
2016,5,30,18,0,528.0,65.0,2.8,18.0,198.0,52.18,40.38
2016,5,30,18,15,452.0,56.0,2.7,17.5,152.0,45.18,34.05
2016,5,30,18,30,376.0,47.0,2.6,17.0,106.0,38.17,27.52
2016,5,30,18,45,262.0,35.0,2.55,16.5,69.0,26.77,16.83
2016,5,30,19,0,148.0,23.0,2.5,16.0,32.0,17.48,3.33
2016,5,30,19,15,74.0,11.5,2.5,15.5,16.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,134.0,18.5,2.05,12.5,33.5,73.74,30.35
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,157.92,118.17
2016,5,31,5,45,360.5,47.5,2.15,13.5,109.5,226.82,179.93
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,303.32,246.42
2016,5,31,6,15,516.5,66.0,2.1,14.5,200.5,370.42,303.72
2016,5,31,6,30,580.0,74.0,2.0,15.0,249.0,442.33,362.73
2016,5,31,6,45,624.5,80.0,1.9,15.5,300.0,504.41,411.66
2016,5,31,7,0,669.0,86.0,1.8,16.0,351.0,568.42,460.0
2016,5,31,7,15,701.5,90.5,1.75,16.0,402.5,623.66,500.98
2016,5,31,7,30,734.0,95.0,1.7,16.0,454.0,678.92,540.48
2016,5,31,7,45,760.0,98.5,1.7,16.5,504.0,724.23,570.08
2016,5,31,8,0,786.0,102.0,1.7,17.0,554.0,771.7,600.6
2016,5,31,8,15,804.5,105.0,1.75,17.5,601.5,810.69,625.01
2016,5,31,8,30,823.0,108.0,1.8,18.0,649.0,847.32,647.51
2016,5,31,8,45,838.0,110.5,1.85,18.5,693.0,877.69,665.51
2016,5,31,9,0,853.0,113.0,1.9,19.0,737.0,893.75,673.78
2016,5,31,9,15,864.5,115.0,1.9,19.5,776.0,913.77,684.35
2016,5,31,9,30,876.0,117.0,1.9,20.0,815.0,930.36,692.57
2016,5,31,9,45,687.0,218.5,1.95,20.5,779.5,878.64,655.43
2016,5,31,10,0,498.0,320.0,2.0,21.0,744.0,791.13,590.22
2016,5,31,10,15,497.5,335.5,2.0,21.0,770.5,798.21,594.68
2016,5,31,10,30,497.0,351.0,2.0,21.0,797.0,802.32,596.28
2016,5,31,10,45,708.0,236.5,2.05,21.5,888.0,879.1,651.67
2016,5,31,11,0,919.0,122.0,2.1,22.0,979.0,920.67,678.43
2016,5,31,11,15,922.0,123.0,2.1,22.0,992.5,902.11,665.34
2016,5,31,11,30,925.0,124.0,2.1,22.0,1006.0,879.89,650.49
2016,5,31,11,45,723.0,256.0,2.1,22.5,948.0,819.63,605.5
2016,5,31,12,0,521.0,388.0,2.1,23.0,890.0,740.95,546.25
2016,5,31,12,15,517.0,389.0,2.15,23.0,886.0,711.19,525.97
2016,5,31,12,30,513.0,390.0,2.2,23.0,882.0,679.78,503.79
2016,5,31,12,45,723.0,254.0,2.25,23.0,940.5,683.25,508.65
2016,5,31,13,0,933.0,118.0,2.3,23.0,999.0,662.89,495.06
2016,5,31,13,15,930.0,117.0,2.4,23.0,982.5,614.75,458.24
2016,5,31,13,30,927.0,116.0,2.5,23.0,966.0,564.64,418.91
2016,5,31,13,45,921.5,115.5,2.6,23.0,942.0,511.94,376.31
2016,5,31,14,0,916.0,115.0,2.7,23.0,918.0,457.91,331.31
2016,5,31,14,15,909.5,113.5,2.8,23.0,888.0,401.75,283.48
2016,5,31,14,30,903.0,112.0,2.9,23.0,858.0,344.83,234.28
2016,5,31,14,45,893.5,110.5,3.0,23.0,822.0,286.68,184.57
2016,5,31,15,0,884.0,109.0,3.1,23.0,786.0,228.58,137.46
2016,5,31,15,15,872.5,107.0,3.15,22.5,745.0,170.24,97.22
2016,5,31,15,30,861.0,105.0,3.2,22.0,704.0,112.67,71.89
2016,5,31,15,45,845.5,102.5,3.25,22.0,658.0,83.39,65.16
2016,5,31,16,0,830.0,100.0,3.3,22.0,612.0,82.26,64.42
2016,5,31,16,15,810.0,96.5,3.25,21.5,563.0,80.26,63.07
2016,5,31,16,30,790.0,93.0,3.2,21.0,514.0,78.16,61.62
2016,5,31,16,45,763.0,89.0,3.2,21.0,463.0,75.46,59.53
2016,5,31,17,0,736.0,85.0,3.2,21.0,412.0,72.69,57.36
2016,5,31,17,15,699.5,80.5,3.15,20.5,360.0,63.99,50.13
2016,5,31,17,30,663.0,76.0,3.1,20.0,308.0,60.78,47.57
2016,5,31,17,45,611.5,69.5,3.05,19.5,257.0,55.89,43.44
2016,5,31,18,0,560.0,63.0,3.0,19.0,206.0,50.97,39.15
2016,5,31,18,15,484.0,55.0,2.95,18.0,159.0,44.64,33.53
2016,5,31,18,30,408.0,47.0,2.9,17.0,112.0,38.35,27.7
2016,5,31,18,45,289.5,35.5,2.85,16.5,73.5,28.95,18.73
2016,5,31,19,0,171.0,24.0,2.8,16.0,35.0,18.28,4.5
2016,5,31,19,15,85.5,12.0,2.75,15.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.0,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,15.08,0.0
2016,6,1,5,15,160.0,23.5,2.9,12.5,40.0,88.67,39.11
2016,6,1,5,30,289.0,38.0,3.0,13.0,70.0,167.83,125.97
2016,6,1,5,45,380.5,48.5,3.15,13.5,113.5,235.71,187.4
2016,6,1,6,0,472.0,59.0,3.3,14.0,157.0,312.72,254.85
2016,6,1,6,15,536.0,66.5,3.2,14.0,206.5,380.5,313.88
2016,6,1,6,30,600.0,74.0,3.1,14.0,256.0,453.03,374.93
2016,6,1,6,45,645.5,79.5,3.05,14.5,308.0,516.03,425.69
2016,6,1,7,0,691.0,85.0,3.0,15.0,360.0,580.97,476.05
2016,6,1,7,15,723.5,90.0,2.9,15.5,412.0,637.61,518.0
2016,6,1,7,30,756.0,95.0,2.8,16.0,464.0,690.79,555.56
2016,6,1,7,45,781.5,98.5,2.75,16.5,515.0,739.88,588.34
2016,6,1,8,0,807.0,102.0,2.7,17.0,566.0,787.57,619.3
2016,6,1,8,15,825.0,105.0,2.65,17.0,614.0,826.69,644.68
2016,6,1,8,30,843.0,108.0,2.6,17.0,662.0,863.36,668.03
2016,6,1,8,45,447.5,209.5,2.6,17.5,505.5,632.82,496.07
2016,6,1,9,0,52.0,311.0,2.6,18.0,349.0,326.95,255.55
2016,6,1,9,15,300.5,290.5,2.55,18.0,528.5,568.37,445.23
2016,6,1,9,30,549.0,270.0,2.5,18.0,708.0,794.85,609.88
2016,6,1,9,45,530.0,293.0,2.5,18.5,730.0,798.36,607.38
2016,6,1,10,0,511.0,316.0,2.5,19.0,752.0,798.58,604.6
2016,6,1,10,15,719.5,218.0,2.5,19.0,853.0,896.06,675.73
2016,6,1,10,30,928.0,120.0,2.5,19.0,954.0,959.09,716.81
2016,6,1,10,45,548.0,294.0,2.5,19.5,789.0,784.1,590.84
2016,6,1,11,0,168.0,468.0,2.5,20.0,624.0,563.76,425.61
2016,6,1,11,15,385.0,402.0,2.5,20.0,767.5,694.22,524.54
2016,6,1,11,30,602.0,336.0,2.5,20.0,911.0,812.96,609.31
2016,6,1,11,45,569.5,358.0,2.55,20.0,904.0,780.53,584.74
2016,6,1,12,0,537.0,380.0,2.6,20.0,897.0,746.49,560.15
2016,6,1,12,15,548.5,368.0,2.65,20.0,895.5,717.82,540.09
2016,6,1,12,30,560.0,356.0,2.7,20.0,894.0,686.74,517.89
2016,6,1,12,45,536.0,367.5,2.8,20.5,878.5,647.34,487.99
2016,6,1,13,0,512.0,379.0,2.9,21.0,863.0,607.87,457.7
2016,6,1,13,15,553.5,349.0,2.95,20.5,864.0,577.22,435.32
2016,6,1,13,30,595.0,319.0,3.0,20.0,865.0,542.09,408.49
2016,6,1,13,45,618.5,295.0,3.05,20.0,850.0,494.96,370.88
2016,6,1,14,0,642.0,271.0,3.1,20.0,835.0,448.56,332.49
2016,6,1,14,15,645.5,256.5,3.1,20.0,806.5,398.06,290.07
2016,6,1,14,30,649.0,242.0,3.1,20.0,778.0,346.57,246.21
2016,6,1,14,45,567.5,258.0,3.1,20.0,712.5,294.77,205.46
2016,6,1,15,0,486.0,274.0,3.1,20.0,647.0,248.96,171.84
2016,6,1,15,15,465.0,266.0,3.05,19.5,607.0,205.47,141.66
