Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,444.0,258.0,3.0,19.0,567.0,164.46,120.62
2016,6,1,15,45,429.0,244.0,2.95,19.0,527.0,146.57,119.18
2016,6,1,16,0,414.0,230.0,2.9,19.0,487.0,141.12,114.96
2016,6,1,16,15,298.5,229.5,2.85,18.5,407.0,145.85,119.54
2016,6,1,16,30,183.0,229.0,2.8,18.0,327.0,149.16,122.95
2016,6,1,16,45,171.0,210.0,2.75,18.0,294.5,138.22,114.04
2016,6,1,17,0,159.0,191.0,2.7,18.0,262.0,126.96,104.79
2016,6,1,17,15,389.0,139.5,2.65,17.5,284.0,95.99,78.57
2016,6,1,17,30,619.0,88.0,2.6,17.0,306.0,68.76,55.14
2016,6,1,17,45,569.0,80.0,2.6,16.5,255.5,63.14,50.38
2016,6,1,18,0,519.0,72.0,2.6,16.0,205.0,57.43,45.36
2016,6,1,18,15,441.0,62.5,2.55,15.5,158.0,50.2,38.79
2016,6,1,18,30,363.0,53.0,2.5,15.0,111.0,40.31,29.69
2016,6,1,18,45,253.0,39.0,2.5,14.5,73.0,29.59,19.52
2016,6,1,19,0,143.0,25.0,2.5,14.0,35.0,18.93,5.62
2016,6,1,19,15,71.5,12.5,2.45,13.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,16.33,0.0
2016,6,2,5,15,167.0,23.0,2.1,11.5,40.5,90.04,41.25
2016,6,2,5,30,298.0,37.0,2.1,12.0,71.0,169.96,127.95
2016,6,2,5,45,394.5,47.0,2.15,12.5,115.0,239.73,190.77
2016,6,2,6,0,491.0,57.0,2.2,13.0,159.0,319.16,259.92
2016,6,2,6,15,553.5,64.5,2.15,13.5,209.0,386.87,317.98
2016,6,2,6,30,616.0,72.0,2.1,14.0,259.0,459.21,377.59
2016,6,2,6,45,309.5,101.0,2.05,14.5,195.5,321.21,265.54
2016,6,2,7,0,3.0,130.0,2.0,15.0,132.0,109.04,86.42
2016,6,2,7,15,12.5,154.0,1.9,15.5,160.5,136.55,109.42
2016,6,2,7,30,22.0,178.0,1.8,16.0,189.0,164.68,132.11
2016,6,2,7,45,57.0,213.5,1.75,16.5,245.5,239.91,192.97
2016,6,2,8,0,92.0,249.0,1.7,17.0,302.0,303.97,243.14
2016,6,2,8,15,177.0,268.5,1.65,17.0,381.0,412.52,327.94
2016,6,2,8,30,262.0,288.0,1.6,17.0,460.0,526.14,413.07
2016,6,2,8,45,571.0,199.0,1.55,17.5,607.0,738.17,569.86
2016,6,2,9,0,880.0,110.0,1.5,18.0,754.0,912.62,685.89
2016,6,2,9,15,461.0,221.5,1.5,18.5,560.5,664.92,508.04
2016,6,2,9,30,42.0,333.0,1.5,19.0,367.0,334.56,256.69
2016,6,2,9,45,473.0,229.0,1.5,19.5,631.5,683.37,522.95
2016,6,2,10,0,904.0,125.0,1.5,20.0,896.0,958.96,706.85
2016,6,2,10,15,705.0,236.0,1.45,20.5,849.0,898.75,660.33
2016,6,2,10,30,506.0,347.0,1.4,21.0,802.0,805.51,591.77
2016,6,2,10,45,714.5,238.5,1.4,21.5,896.5,885.09,648.42
2016,6,2,11,0,923.0,130.0,1.4,22.0,991.0,929.49,675.76
2016,6,2,11,15,925.5,130.5,1.4,22.0,1004.0,909.91,662.18
2016,6,2,11,30,928.0,131.0,1.4,22.0,1017.0,886.72,647.08
2016,6,2,11,45,929.0,131.5,1.45,22.5,1022.5,858.85,628.37
2016,6,2,12,0,930.0,132.0,1.5,23.0,1028.0,827.73,607.5
2016,6,2,12,15,929.5,131.5,1.55,23.0,1026.0,791.72,583.16
2016,6,2,12,30,929.0,131.0,1.6,23.0,1024.0,752.97,556.14
2016,6,2,12,45,934.0,126.0,1.65,23.5,1016.5,711.96,525.91
2016,6,2,13,0,939.0,121.0,1.7,24.0,1009.0,668.09,492.88
2016,6,2,13,15,935.5,120.0,1.8,24.0,992.0,619.49,456.72
2016,6,2,13,30,932.0,119.0,1.9,24.0,975.0,568.96,417.85
2016,6,2,13,45,927.0,118.0,2.05,24.0,951.0,515.99,375.95
2016,6,2,14,0,922.0,117.0,2.2,24.0,927.0,461.64,331.45
2016,6,2,14,15,914.5,115.5,2.3,24.0,896.0,404.9,283.75
2016,6,2,14,30,907.0,114.0,2.4,24.0,865.0,347.51,234.7
2016,6,2,14,45,897.5,112.0,2.5,24.0,828.5,288.92,185.06
2016,6,2,15,0,888.0,110.0,2.6,24.0,792.0,230.38,137.93
2016,6,2,15,15,876.0,108.0,2.65,23.5,750.5,171.84,97.72
2016,6,2,15,30,864.0,106.0,2.7,23.0,709.0,114.12,72.24
2016,6,2,15,45,848.0,103.0,2.8,23.0,662.5,83.72,65.13
2016,6,2,16,0,832.0,100.0,2.9,23.0,616.0,82.25,64.13
2016,6,2,16,15,812.0,97.0,2.9,22.5,567.0,80.59,63.07
2016,6,2,16,30,792.0,94.0,2.9,22.0,518.0,78.85,61.93
2016,6,2,16,45,765.5,90.0,2.95,21.5,466.5,76.18,60.0
2016,6,2,17,0,739.0,86.0,3.0,21.0,415.0,73.44,57.99
2016,6,2,17,15,703.0,81.0,2.95,20.5,363.5,64.36,50.44
2016,6,2,17,30,667.0,76.0,2.9,20.0,312.0,60.8,47.58
2016,6,2,17,45,617.0,69.5,2.85,19.5,261.0,55.92,43.47
2016,6,2,18,0,567.0,63.0,2.8,19.0,210.0,51.01,39.2
2016,6,2,18,15,492.5,55.0,2.7,18.0,162.5,44.67,33.58
2016,6,2,18,30,418.0,47.0,2.6,17.0,115.0,38.36,27.76
2016,6,2,18,45,304.5,35.5,2.55,16.5,76.0,28.96,18.87
2016,6,2,19,0,191.0,24.0,2.5,16.0,37.0,18.36,5.74
2016,6,2,19,15,95.5,12.0,2.4,15.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,14.0,10.0,19.36,0.0
2016,6,3,5,15,180.0,22.5,1.25,14.5,40.5,93.25,43.35
2016,6,3,5,30,312.0,36.0,1.2,15.0,71.0,173.85,129.13
2016,6,3,5,45,402.5,45.5,1.2,15.5,114.5,241.1,188.87
2016,6,3,6,0,493.0,55.0,1.2,16.0,158.0,317.37,254.01
2016,6,3,6,15,553.5,62.0,1.1,16.0,207.0,383.37,309.63
2016,6,3,6,30,614.0,69.0,1.0,16.0,256.0,453.84,366.51
2016,6,3,6,45,656.5,74.5,0.9,16.5,307.0,515.32,413.3
2016,6,3,7,0,699.0,80.0,0.8,17.0,358.0,578.53,459.09
2016,6,3,7,15,729.5,84.5,0.8,17.5,409.5,630.5,495.66
2016,6,3,7,30,760.0,89.0,0.8,18.0,461.0,685.22,532.33
2016,6,3,7,45,783.5,92.0,0.8,19.0,511.0,732.2,560.75
2016,6,3,8,0,807.0,95.0,0.8,20.0,561.0,777.69,587.37
2016,6,3,8,15,824.5,98.0,0.8,20.5,608.0,816.36,609.87
2016,6,3,8,30,842.0,101.0,0.8,21.0,655.0,852.58,630.43
2016,6,3,8,45,855.0,103.5,0.85,21.5,698.5,871.3,640.18
2016,6,3,9,0,868.0,106.0,0.9,22.0,742.0,896.79,654.56
2016,6,3,9,15,878.5,108.0,0.9,22.5,780.5,916.24,664.04
2016,6,3,9,30,889.0,110.0,0.9,23.0,819.0,932.21,671.38
2016,6,3,9,45,903.0,107.5,0.95,24.0,854.0,943.28,675.31
2016,6,3,10,0,917.0,105.0,1.0,25.0,889.0,950.69,677.07
2016,6,3,10,15,785.0,190.0,1.05,25.5,875.5,917.59,654.9
2016,6,3,10,30,653.0,275.0,1.1,26.0,862.0,875.09,624.62
2016,6,3,10,45,793.5,193.0,1.2,26.5,922.0,903.2,645.2
2016,6,3,11,0,934.0,111.0,1.3,27.0,982.0,921.74,656.22
2016,6,3,11,15,936.0,111.5,1.45,27.0,995.0,902.0,645.15
2016,6,3,11,30,938.0,112.0,1.6,27.0,1008.0,878.64,631.95
2016,6,3,11,45,937.5,113.0,1.75,27.0,1013.0,850.19,615.22
2016,6,3,12,0,937.0,114.0,1.9,27.0,1018.0,818.53,596.08
2016,6,3,12,15,937.0,114.0,2.05,27.0,1016.5,783.43,573.46
2016,6,3,12,30,937.0,114.0,2.2,27.0,1015.0,745.49,547.49
2016,6,3,12,45,924.0,121.0,2.35,27.0,1002.5,701.53,516.38
2016,6,3,13,0,911.0,128.0,2.5,27.0,990.0,655.84,483.09
2016,6,3,13,15,907.5,127.5,2.6,26.5,973.5,608.87,448.58
2016,6,3,13,30,904.0,127.0,2.7,26.0,957.0,560.03,411.39
2016,6,3,13,45,719.5,225.5,2.85,26.0,876.0,494.82,361.31
2016,6,3,14,0,535.0,324.0,3.0,26.0,795.0,441.88,321.18
2016,6,3,14,15,582.5,287.5,3.05,26.0,784.5,398.02,284.64
2016,6,3,14,30,630.0,251.0,3.1,26.0,774.0,346.81,241.28
2016,6,3,14,45,678.0,214.0,3.15,26.0,754.5,291.96,194.5
2016,6,3,15,0,726.0,177.0,3.2,26.0,735.0,231.58,144.66
2016,6,3,15,15,782.0,144.0,3.2,26.0,716.0,176.26,103.69
2016,6,3,15,30,838.0,111.0,3.2,26.0,697.0,107.32,66.19
2016,6,3,15,45,823.0,108.0,3.25,26.0,652.0,86.08,66.3
2016,6,3,16,0,808.0,105.0,3.3,26.0,607.0,84.81,65.46
2016,6,3,16,15,787.5,101.5,3.25,25.5,558.5,82.95,64.26
2016,6,3,16,30,767.0,98.0,3.2,25.0,510.0,81.01,62.98
2016,6,3,16,45,740.0,93.5,3.2,25.0,459.5,78.12,60.77
2016,6,3,17,0,713.0,89.0,3.2,25.0,409.0,69.35,53.56
2016,6,3,17,15,677.0,84.0,3.1,24.0,357.5,65.97,51.07
2016,6,3,17,30,641.0,79.0,3.0,23.0,306.0,62.53,48.47
2016,6,3,17,45,591.0,72.5,2.95,22.5,256.0,57.77,44.52
2016,6,3,18,0,541.0,66.0,2.9,22.0,206.0,52.99,40.41
2016,6,3,18,15,467.5,57.5,2.7,21.0,159.5,46.39,34.64
2016,6,3,18,30,394.0,49.0,2.5,20.0,113.0,39.8,28.64
2016,6,3,18,45,286.0,37.0,2.35,19.5,75.0,30.09,19.59
2016,6,3,19,0,178.0,25.0,2.2,19.0,37.0,19.05,6.52
2016,6,3,19,15,89.0,12.5,2.15,18.5,18.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,4.72,0.0
2016,6,4,5,15,30.5,22.5,0.5,15.0,26.0,34.21,13.35
2016,6,4,5,30,61.0,39.0,0.6,15.0,46.0,65.82,46.99
2016,6,4,5,45,89.0,58.5,0.75,15.5,74.0,100.93,77.89
2016,6,4,6,0,117.0,78.0,0.9,16.0,102.0,138.27,110.28
2016,6,4,6,15,136.0,98.5,1.0,16.0,134.0,174.42,141.47
2016,6,4,6,30,155.0,119.0,1.1,16.0,166.0,211.91,173.15
2016,6,4,6,45,172.5,138.5,1.2,16.5,200.0,248.56,203.09
2016,6,4,7,0,190.0,158.0,1.3,17.0,234.0,286.2,233.06
2016,6,4,7,15,99.5,160.5,1.3,17.0,201.0,230.07,186.04
2016,6,4,7,30,9.0,163.0,1.3,17.0,168.0,140.71,111.27
2016,6,4,7,45,70.0,208.5,1.3,17.5,248.5,244.36,195.87
2016,6,4,8,0,131.0,254.0,1.3,18.0,329.0,357.64,283.88
2016,6,4,8,15,150.0,277.0,1.25,18.0,370.0,398.21,313.46
2016,6,4,8,30,169.0,300.0,1.2,18.0,411.0,438.85,342.96
2016,6,4,8,45,233.0,312.0,1.2,18.5,476.0,507.33,393.15
2016,6,4,9,0,297.0,324.0,1.2,19.0,541.0,596.81,456.3
2016,6,4,9,15,232.5,353.5,1.2,19.0,529.0,548.69,418.68
2016,6,4,9,30,168.0,383.0,1.2,19.0,517.0,517.55,393.96
2016,6,4,9,45,117.5,386.5,1.2,19.5,482.5,471.72,358.39
2016,6,4,10,0,67.0,390.0,1.2,20.0,448.0,405.88,308.24
2016,6,4,10,15,51.5,381.0,1.2,20.0,426.5,379.73,288.63
2016,6,4,10,30,36.0,372.0,1.2,20.0,405.0,353.99,269.0
2016,6,4,10,45,39.0,387.0,1.3,20.0,423.0,366.74,278.58
2016,6,4,11,0,42.0,402.0,1.4,20.0,441.0,378.76,287.4
2016,6,4,11,15,213.0,410.5,1.4,20.0,613.5,554.54,418.32
2016,6,4,11,30,384.0,419.0,1.4,20.0,786.0,690.49,514.19
2016,6,4,11,45,377.0,425.0,1.45,20.5,787.5,671.59,498.54
2016,6,4,12,0,370.0,431.0,1.5,21.0,789.0,651.12,483.25
2016,6,4,12,15,348.5,443.5,1.5,21.0,780.0,623.81,463.41
2016,6,4,12,30,327.0,456.0,1.5,21.0,771.0,596.11,443.23
2016,6,4,12,45,175.5,405.5,1.55,21.5,574.5,434.65,326.37
2016,6,4,13,0,24.0,355.0,1.6,22.0,378.0,288.05,217.23
2016,6,4,13,15,175.5,391.0,1.6,22.0,553.0,395.03,297.83
2016,6,4,13,30,327.0,427.0,1.6,22.0,728.0,479.0,356.78
2016,6,4,13,45,301.0,422.5,1.65,22.5,694.5,438.2,324.85
2016,6,4,14,0,275.0,418.0,1.7,23.0,661.0,399.6,295.16
2016,6,4,14,15,406.0,355.5,1.75,23.0,700.0,378.07,275.11
2016,6,4,14,30,537.0,293.0,1.8,23.0,739.0,347.46,245.84
2016,6,4,14,45,535.5,276.0,1.85,23.0,704.5,298.26,205.83
2016,6,4,15,0,534.0,259.0,1.9,23.0,670.0,249.21,167.28
2016,6,4,15,15,513.5,248.5,1.9,23.0,627.0,201.86,134.53
2016,6,4,15,30,493.0,238.0,1.9,23.0,584.0,157.0,111.44
2016,6,4,15,45,439.0,239.0,1.95,23.0,532.0,143.95,114.95
2016,6,4,16,0,385.0,240.0,2.0,23.0,480.0,152.62,122.46
2016,6,4,16,15,335.5,229.0,2.0,22.5,426.0,146.43,117.94
2016,6,4,16,30,286.0,218.0,2.0,22.0,372.0,140.08,113.28
2016,6,4,16,45,204.5,202.0,2.05,21.5,306.5,134.95,109.61
2016,6,4,17,0,123.0,186.0,2.1,21.0,241.0,123.81,100.79
2016,6,4,17,15,369.5,134.0,2.1,20.5,271.5,92.14,74.28
2016,6,4,17,30,616.0,82.0,2.1,20.0,302.0,64.28,50.57
2016,6,4,17,45,570.5,74.5,2.1,19.5,253.0,58.96,46.12
2016,6,4,18,0,525.0,67.0,2.1,19.0,204.0,53.55,41.43
2016,6,4,18,15,454.5,58.0,2.1,18.0,158.0,46.64,35.32
2016,6,4,18,30,384.0,49.0,2.1,17.0,112.0,39.69,28.96
2016,6,4,18,45,283.0,36.5,2.15,16.5,74.5,29.63,19.53
2016,6,4,19,0,182.0,24.0,2.2,16.0,37.0,18.35,6.62
2016,6,4,19,15,91.0,12.0,2.2,15.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,20.52,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.0,40.0,91.11,44.25
2016,6,5,5,30,296.0,36.0,1.8,13.0,70.0,167.06,125.28
2016,6,5,5,45,385.5,46.0,1.9,13.5,113.0,233.26,184.69
2016,6,5,6,0,475.0,56.0,2.0,14.0,156.0,308.45,250.04
2016,6,5,6,15,535.0,63.5,1.95,14.0,204.5,373.71,306.38
2016,6,5,6,30,595.0,71.0,1.9,14.0,253.0,443.45,364.45
2016,6,5,6,45,297.5,94.0,1.9,14.5,185.0,304.34,251.65
2016,6,5,7,0,0.0,117.0,1.9,15.0,117.0,94.7,74.39
2016,6,5,7,15,8.0,144.5,1.9,15.5,148.5,124.2,99.08
2016,6,5,7,30,16.0,172.0,1.9,16.0,180.0,154.29,123.48
2016,6,5,7,45,89.5,213.0,1.9,16.5,264.0,263.99,213.29
2016,6,5,8,0,163.0,254.0,1.9,17.0,348.0,383.06,306.61
2016,6,5,8,15,270.5,257.5,1.95,17.0,429.0,496.21,393.83
2016,6,5,8,30,378.0,261.0,2.0,17.0,510.0,595.78,468.52
2016,6,5,8,45,418.5,264.5,2.05,17.5,557.0,659.36,512.64
2016,6,5,9,0,459.0,268.0,2.1,18.0,604.0,703.83,542.86
2016,6,5,9,15,341.5,323.0,2.2,18.5,580.5,635.81,489.53
2016,6,5,9,30,224.0,378.0,2.3,19.0,557.0,563.1,432.92
2016,6,5,9,45,287.5,380.5,2.45,19.5,620.0,639.85,488.91
2016,6,5,10,0,351.0,383.0,2.6,20.0,683.0,695.64,528.28
2016,6,5,10,15,635.0,248.0,2.65,20.0,812.0,844.0,637.84
2016,6,5,10,30,919.0,113.0,2.7,20.0,941.0,941.42,704.49
2016,6,5,10,45,922.5,114.5,2.75,20.0,961.0,931.63,696.75
2016,6,5,11,0,926.0,116.0,2.8,20.0,981.0,917.99,687.51
2016,6,5,11,15,928.5,117.0,2.8,20.0,994.0,899.26,674.55
2016,6,5,11,30,931.0,118.0,2.8,20.0,1007.0,876.89,659.2
2016,6,5,11,45,734.0,249.0,2.8,20.0,953.0,820.03,616.87
2016,6,5,12,0,537.0,380.0,2.8,20.0,899.0,744.92,559.77
2016,6,5,12,15,557.0,360.5,2.8,20.0,898.0,716.89,540.33
2016,6,5,12,30,577.0,341.0,2.8,20.0,897.0,686.0,518.12
2016,6,5,12,45,745.0,235.0,2.8,20.5,945.5,681.84,515.5
2016,6,5,13,0,913.0,129.0,2.8,21.0,994.0,657.48,497.03
2016,6,5,13,15,910.0,128.0,2.85,21.0,978.0,610.48,460.26
2016,6,5,13,30,907.0,127.0,2.9,21.0,962.0,561.56,421.09
2016,6,5,13,45,723.5,225.5,3.0,21.0,881.0,496.66,370.02
2016,6,5,14,0,540.0,324.0,3.1,21.0,800.0,443.95,329.09
2016,6,5,14,15,713.5,222.0,3.15,21.0,828.5,399.77,288.9
2016,6,5,14,30,887.0,120.0,3.2,21.0,857.0,346.13,237.93
2016,6,5,14,45,879.0,117.5,3.25,21.0,822.0,288.84,188.44
2016,6,5,15,0,871.0,115.0,3.3,21.0,787.0,231.45,141.36
2016,6,5,15,15,661.0,187.0,3.35,20.5,681.0,181.76,114.85
2016,6,5,15,30,451.0,259.0,3.4,20.0,575.0,166.19,120.97
2016,6,5,15,45,448.5,241.0,3.45,20.0,538.5,145.21,117.6
2016,6,5,16,0,446.0,223.0,3.5,20.0,502.0,137.85,111.81
2016,6,5,16,15,381.5,218.0,3.45,19.5,443.0,141.74,115.65
2016,6,5,16,30,317.0,213.0,3.4,19.0,384.0,138.1,113.17
2016,6,5,16,45,522.5,150.5,3.35,19.0,400.0,103.16,83.73
2016,6,5,17,0,728.0,88.0,3.3,19.0,416.0,68.93,54.52
2016,6,5,17,15,692.5,83.0,3.25,18.5,364.5,65.5,51.84
2016,6,5,17,30,657.0,78.0,3.2,18.0,313.0,62.02,49.04
2016,6,5,17,45,609.0,71.5,3.15,17.5,262.5,57.23,44.99
2016,6,5,18,0,561.0,65.0,3.1,17.0,212.0,52.4,40.77
2016,6,5,18,15,489.0,56.5,3.05,16.5,165.0,45.75,34.77
2016,6,5,18,30,417.0,48.0,3.0,16.0,118.0,39.09,28.57
2016,6,5,18,45,310.0,36.5,2.95,15.5,79.0,29.74,19.76
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,20.38,8.41
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,13.0,10.0,21.22,0.0
2016,6,6,5,15,174.5,22.0,3.45,13.0,39.0,90.21,44.36
2016,6,6,5,30,293.0,35.0,3.5,13.0,68.0,164.62,123.71
2016,6,6,5,45,378.5,44.5,3.55,13.5,109.5,228.28,181.43
2016,6,6,6,0,464.0,54.0,3.6,14.0,151.0,300.51,244.99
2016,6,6,6,15,521.0,61.0,3.6,14.5,198.0,362.92,299.35
2016,6,6,6,30,578.0,68.0,3.6,15.0,245.0,429.55,355.4
2016,6,6,6,45,289.0,97.5,3.6,15.5,186.0,302.55,250.92
2016,6,6,7,0,0.0,127.0,3.6,16.0,127.0,104.02,82.06
2016,6,6,7,15,1.0,140.0,3.55,16.0,140.5,115.04,91.21
2016,6,6,7,30,2.0,153.0,3.5,16.0,154.0,126.18,100.15
2016,6,6,7,45,12.0,181.5,3.45,16.5,189.0,158.62,126.54
2016,6,6,8,0,22.0,210.0,3.4,17.0,224.0,191.63,152.92
2016,6,6,8,15,56.5,251.5,3.35,17.0,288.5,275.33,220.37
2016,6,6,8,30,91.0,293.0,3.3,17.0,353.0,345.62,275.66
2016,6,6,8,45,102.5,316.5,3.3,17.5,388.5,378.07,299.59
2016,6,6,9,0,114.0,340.0,3.3,18.0,424.0,429.84,337.85
2016,6,6,9,15,119.5,360.5,3.25,18.0,452.0,453.32,354.63
2016,6,6,9,30,125.0,381.0,3.2,18.0,480.0,475.95,370.77
2016,6,6,9,45,118.0,396.5,3.2,18.5,493.5,481.36,373.02
2016,6,6,10,0,111.0,412.0,3.2,19.0,507.0,485.79,374.66
2016,6,6,10,15,112.5,426.0,3.15,19.0,525.0,495.54,381.16
2016,6,6,10,30,114.0,440.0,3.1,19.0,543.0,504.24,386.87
2016,6,6,10,45,174.5,450.5,3.05,19.0,612.5,560.77,429.21
2016,6,6,11,0,235.0,461.0,3.0,19.0,682.0,614.24,468.3
2016,6,6,11,15,330.5,432.5,2.95,19.0,746.5,672.75,511.36
2016,6,6,11,30,426.0,404.0,2.9,19.0,811.0,721.37,546.51
2016,6,6,11,45,418.5,409.0,2.85,19.5,811.0,698.78,528.18
2016,6,6,12,0,411.0,414.0,2.8,20.0,811.0,674.44,509.11
2016,6,6,12,15,427.5,411.0,2.75,20.0,823.0,660.22,498.5
2016,6,6,12,30,444.0,408.0,2.7,20.0,835.0,643.29,485.68
2016,6,6,12,45,438.0,402.5,2.7,20.0,821.0,607.33,459.07
2016,6,6,13,0,432.0,397.0,2.7,20.0,807.0,570.8,431.75
2016,6,6,13,15,427.0,390.0,2.7,20.0,789.0,533.44,403.37
2016,6,6,13,30,422.0,383.0,2.7,20.0,771.0,495.81,374.23
2016,6,6,13,45,385.5,391.0,2.7,20.0,739.0,456.42,343.38
2016,6,6,14,0,349.0,399.0,2.7,20.0,707.0,417.74,312.95
2016,6,6,14,15,367.0,375.5,2.7,19.5,690.0,381.8,284.02
2016,6,6,14,30,385.0,352.0,2.7,19.0,673.0,344.09,252.97
2016,6,6,14,45,421.5,319.5,2.75,19.0,657.0,297.1,213.4
2016,6,6,15,0,458.0,287.0,2.8,19.0,641.0,252.22,176.03
2016,6,6,15,15,447.5,275.0,2.8,19.0,605.5,209.35,145.33
2016,6,6,15,30,437.0,263.0,2.8,19.0,570.0,167.83,122.67
2016,6,6,15,45,400.0,255.0,2.85,19.0,522.0,151.18,122.96
2016,6,6,16,0,363.0,247.0,2.9,19.0,474.0,155.59,127.04
2016,6,6,16,15,355.0,229.0,2.9,18.5,436.5,146.87,120.33
2016,6,6,16,30,347.0,211.0,2.9,18.0,399.0,137.71,113.19
2016,6,6,16,45,512.0,152.0,2.95,17.5,399.0,103.8,84.75
2016,6,6,17,0,677.0,93.0,3.0,17.0,399.0,71.27,56.99
2016,6,6,17,15,388.0,117.0,3.05,16.5,288.0,81.78,66.52
2016,6,6,17,30,99.0,141.0,3.1,16.0,177.0,96.73,79.92
2016,6,6,17,45,306.0,104.5,3.2,16.0,190.5,73.88,59.93
2016,6,6,18,0,513.0,68.0,3.3,16.0,204.0,54.12,42.46
2016,6,6,18,15,443.0,59.0,3.35,15.5,158.5,47.27,36.26
2016,6,6,18,30,373.0,50.0,3.4,15.0,113.0,40.37,29.83
2016,6,6,18,45,274.0,38.0,3.45,15.0,76.0,29.02,19.22
2016,6,6,19,0,175.0,26.0,3.5,15.0,39.0,19.79,8.32
2016,6,6,19,15,87.5,13.0,3.6,14.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,39.0,10.0,3.1,13.0,10.0,17.67,0.0
2016,6,7,5,15,150.5,24.0,3.05,13.0,39.0,85.23,42.31
2016,6,7,5,30,262.0,38.0,3.0,13.0,68.0,153.59,115.29
2016,6,7,5,45,353.5,48.0,2.95,13.5,110.0,220.65,175.17
2016,6,7,6,0,445.0,58.0,2.9,14.0,152.0,294.98,240.0
2016,6,7,6,15,504.5,66.0,2.85,14.0,199.0,358.95,295.76
2016,6,7,6,30,564.0,74.0,2.8,14.0,246.0,427.4,353.52
2016,6,7,6,45,285.0,103.5,2.8,14.5,190.5,306.29,254.06
2016,6,7,7,0,6.0,133.0,2.8,15.0,135.0,113.65,90.49
2016,6,7,7,15,3.0,102.5,2.75,15.5,103.5,82.69,64.38
2016,6,7,7,30,0.0,72.0,2.7,16.0,72.0,55.29,41.04
2016,6,7,7,45,0.0,116.0,2.7,16.5,116.5,91.1,70.62
2016,6,7,8,0,0.0,160.0,2.7,17.0,161.0,128.61,100.98
2016,6,7,8,15,3.5,179.0,2.7,17.0,182.0,147.37,115.97
2016,6,7,8,30,7.0,198.0,2.7,17.0,203.0,166.25,130.98
2016,6,7,8,45,64.0,269.5,2.7,17.5,316.5,296.95,235.73
2016,6,7,9,0,121.0,341.0,2.7,18.0,430.0,436.81,342.75
2016,6,7,9,15,109.5,357.5,2.8,18.0,441.5,421.38,329.59
2016,6,7,9,30,98.0,374.0,2.9,18.0,453.0,424.64,331.19
2016,6,7,9,45,230.0,375.0,3.0,18.5,569.5,581.44,449.97
2016,6,7,10,0,362.0,376.0,3.1,19.0,686.0,698.11,535.03
2016,6,7,10,15,422.0,365.5,3.15,19.0,737.5,752.33,573.22
2016,6,7,10,30,482.0,355.0,3.2,19.0,789.0,788.39,598.91
2016,6,7,10,45,501.0,361.0,3.3,19.5,821.0,798.84,604.75
2016,6,7,11,0,520.0,367.0,3.4,20.0,853.0,805.99,608.45
2016,6,7,11,15,534.0,367.5,3.4,20.0,872.5,800.81,604.28
2016,6,7,11,30,548.0,368.0,3.4,20.0,892.0,792.39,597.91
2016,6,7,11,45,572.5,347.5,3.4,20.0,898.0,772.08,583.71
2016,6,7,12,0,597.0,327.0,3.4,20.0,904.0,748.4,567.01
2016,6,7,12,15,530.5,366.5,3.4,20.0,879.0,701.74,531.83
2016,6,7,12,30,464.0,406.0,3.4,20.0,854.0,655.54,496.93
2016,6,7,12,45,458.5,400.5,3.4,20.0,839.0,619.15,469.95
2016,6,7,13,0,453.0,395.0,3.4,20.0,824.0,582.1,442.0
2016,6,7,13,15,459.0,384.0,3.4,20.0,812.5,547.32,415.28
2016,6,7,13,30,465.0,373.0,3.4,20.0,801.0,511.26,386.97
2016,6,7,13,45,488.0,354.0,3.4,20.0,793.5,476.67,358.93
2016,6,7,14,0,511.0,335.0,3.4,20.0,786.0,439.32,327.86
2016,6,7,14,15,377.0,365.5,3.35,19.5,692.0,379.3,282.68
2016,6,7,14,30,243.0,396.0,3.3,19.0,598.0,328.24,245.83
2016,6,7,14,45,214.5,381.0,3.3,19.0,554.0,298.39,222.78
2016,6,7,15,0,186.0,366.0,3.3,19.0,510.0,264.42,197.36
2016,6,7,15,15,147.0,343.5,3.3,18.5,453.5,229.06,172.89
2016,6,7,15,30,108.0,321.0,3.3,18.0,397.0,209.4,162.01
2016,6,7,15,45,144.5,300.5,3.3,18.0,395.0,184.55,151.33
2016,6,7,16,0,181.0,280.0,3.3,18.0,393.0,175.58,144.3
2016,6,7,16,15,90.5,214.0,3.3,17.5,270.5,146.31,120.34
2016,6,7,16,30,0.0,148.0,3.3,17.0,148.0,109.18,89.25
2016,6,7,16,45,8.5,154.0,3.35,17.0,157.5,112.42,92.39
2016,6,7,17,0,17.0,160.0,3.4,17.0,167.0,115.15,95.06
2016,6,7,17,15,15.5,143.0,3.45,16.5,149.0,103.22,85.18
2016,6,7,17,30,14.0,126.0,3.5,16.0,131.0,91.22,75.07
2016,6,7,17,45,7.5,107.0,3.55,16.0,110.0,77.83,63.42
2016,6,7,18,0,1.0,88.0,3.6,16.0,89.0,64.39,51.52
2016,6,7,18,15,0.5,68.5,3.55,15.5,69.0,50.61,39.22
2016,6,7,18,30,0.0,49.0,3.5,15.0,49.0,36.72,26.64
2016,6,7,18,45,0.0,33.0,3.5,14.5,33.0,25.04,15.89
2016,6,7,19,0,0.0,17.0,3.5,14.0,17.0,12.95,3.71
2016,6,7,19,15,0.0,8.5,3.5,14.0,8.5,6.69,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.95,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,4.0,13.0,6.0,4.72,0.0
2016,6,8,5,15,0.0,21.0,4.0,13.0,21.0,16.45,4.19
2016,6,8,5,30,0.0,36.0,4.0,13.0,36.0,29.6,18.64
2016,6,8,5,45,10.5,54.5,4.05,13.5,57.0,50.22,36.68
2016,6,8,6,0,21.0,73.0,4.1,14.0,78.0,77.42,60.29
2016,6,8,6,15,29.0,93.0,4.1,14.0,101.5,101.22,81.04
2016,6,8,6,30,37.0,113.0,4.1,14.0,125.0,125.53,101.97
2016,6,8,6,45,43.0,133.0,4.15,14.0,149.0,149.12,121.97
2016,6,8,7,0,49.0,153.0,4.2,14.0,173.0,173.02,141.91
2016,6,8,7,15,26.5,154.5,4.25,14.0,165.5,157.67,128.25
2016,6,8,7,30,4.0,156.0,4.3,14.0,158.0,130.36,104.49
2016,6,8,7,45,13.5,183.5,4.35,14.5,191.5,161.55,130.09
2016,6,8,8,0,23.0,211.0,4.4,15.0,225.0,193.25,155.66
2016,6,8,8,15,29.0,235.0,4.45,15.0,254.0,235.48,189.59
2016,6,8,8,30,35.0,259.0,4.5,15.0,283.0,262.91,211.23
2016,6,8,8,45,46.5,288.0,4.6,15.5,321.5,300.04,240.18
2016,6,8,9,0,58.0,317.0,4.7,16.0,360.0,337.08,268.64
2016,6,8,9,15,71.5,343.0,4.75,16.0,398.5,372.64,296.18
2016,6,8,9,30,85.0,369.0,4.8,16.0,437.0,407.77,323.15
2016,6,8,9,45,233.0,367.5,4.85,16.5,564.5,576.6,454.72
2016,6,8,10,0,381.0,366.0,4.9,17.0,692.0,705.44,551.77
2016,6,8,10,15,326.0,398.5,4.95,17.0,683.5,680.31,530.31
2016,6,8,10,30,271.0,431.0,5.0,17.0,675.0,653.18,508.15
2016,6,8,10,45,401.0,396.5,5.05,17.0,766.5,727.31,565.66
2016,6,8,11,0,531.0,362.0,5.1,17.0,858.0,810.94,628.12
2016,6,8,11,15,540.5,364.5,5.1,17.0,875.5,803.52,621.67
2016,6,8,11,30,550.0,367.0,5.1,17.0,893.0,792.96,613.43
2016,6,8,11,45,716.0,255.5,5.2,17.0,945.0,810.15,629.83
2016,6,8,12,0,882.0,144.0,5.3,17.0,997.0,798.1,624.74
2016,6,8,12,15,674.5,274.5,5.3,17.0,926.5,733.08,571.08
2016,6,8,12,30,467.0,405.0,5.3,17.0,856.0,656.8,509.85
2016,6,8,12,45,482.0,395.5,5.35,17.0,857.0,630.85,490.1
2016,6,8,13,0,497.0,386.0,5.4,17.0,858.0,602.58,467.91
2016,6,8,13,15,500.0,375.0,5.35,17.0,843.5,564.25,437.36
2016,6,8,13,30,503.0,364.0,5.3,17.0,829.0,524.83,405.39
2016,6,8,13,45,511.5,348.0,5.3,17.0,810.5,483.72,371.52
2016,6,8,14,0,520.0,332.0,5.3,17.0,792.0,441.23,335.74
2016,6,8,14,15,670.5,240.5,5.2,16.5,813.0,397.27,295.42
2016,6,8,14,30,821.0,149.0,5.1,16.0,834.0,342.81,243.69
2016,6,8,14,45,740.0,179.5,5.1,16.0,777.0,286.32,196.59
2016,6,8,15,0,659.0,210.0,5.1,16.0,720.0,241.58,161.92
2016,6,8,15,15,569.5,227.5,5.05,16.0,651.5,197.86,133.54
2016,6,8,15,30,480.0,245.0,5.0,16.0,583.0,161.24,118.06
2016,6,8,15,45,495.0,222.0,4.95,16.0,551.0,136.22,111.96
2016,6,8,16,0,510.0,199.0,4.9,16.0,519.0,126.24,103.76
2016,6,8,16,15,547.5,169.5,4.9,15.5,488.5,112.34,92.32
2016,6,8,16,30,585.0,140.0,4.9,15.0,458.0,97.3,79.75
2016,6,8,16,45,544.5,135.5,4.9,15.0,409.0,95.62,78.57
2016,6,8,17,0,504.0,131.0,4.9,15.0,360.0,91.8,75.5
2016,6,8,17,15,457.5,121.0,4.9,14.5,310.5,85.46,70.3
2016,6,8,17,30,411.0,111.0,4.9,14.0,261.0,78.97,64.87
2016,6,8,17,45,367.0,101.5,4.9,14.0,219.5,72.71,59.4
2016,6,8,18,0,323.0,92.0,4.9,14.0,178.0,66.33,53.68
2016,6,8,18,15,280.0,76.0,4.8,14.0,139.0,55.45,43.76
2016,6,8,18,30,237.0,60.0,4.7,14.0,100.0,44.28,33.42
2016,6,8,18,45,172.5,44.0,4.6,14.0,68.0,32.73,22.56
2016,6,8,19,0,108.0,28.0,4.5,14.0,36.0,21.09,9.85
2016,6,8,19,15,54.0,14.0,4.45,13.5,18.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,4.6,13.0,11.0,17.34,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,85.62,43.11
2016,6,9,5,30,264.0,39.0,4.8,13.0,70.0,154.74,116.36
2016,6,9,5,45,354.5,49.5,4.95,13.5,112.0,221.47,176.36
2016,6,9,6,0,445.0,60.0,5.1,14.0,154.0,295.75,241.9
2016,6,9,6,15,222.5,68.5,5.05,14.0,115.5,206.91,171.22
2016,6,9,6,30,0.0,77.0,5.0,14.0,77.0,60.8,46.46
2016,6,9,6,45,0.0,92.5,4.95,14.5,92.5,73.6,57.27
2016,6,9,7,0,0.0,108.0,4.9,15.0,108.0,86.39,67.81
2016,6,9,7,15,3.5,134.5,4.85,15.0,136.0,111.63,88.88
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,137.17,109.94
2016,6,9,7,45,26.0,196.5,4.75,15.5,211.0,183.29,147.91
2016,6,9,8,0,45.0,232.0,4.7,16.0,258.0,247.1,199.46
2016,6,9,8,15,31.0,231.5,4.7,16.0,250.0,233.52,187.38
2016,6,9,8,30,17.0,231.0,4.7,16.0,242.0,204.2,162.78
2016,6,9,8,45,37.0,273.5,4.7,16.5,300.0,277.2,221.08
2016,6,9,9,0,57.0,316.0,4.7,17.0,358.0,335.07,266.08
2016,6,9,9,15,66.0,339.5,4.7,17.0,390.5,364.1,288.21
2016,6,9,9,30,75.0,363.0,4.7,17.0,423.0,392.69,309.88
2016,6,9,9,45,58.5,362.0,4.7,17.0,410.5,373.84,294.17
2016,6,9,10,0,42.0,361.0,4.7,17.0,398.0,354.95,278.59
2016,6,9,10,15,46.0,378.5,4.7,17.0,420.0,371.82,291.33
2016,6,9,10,30,50.0,396.0,4.7,17.0,442.0,388.03,303.43
2016,6,9,10,45,76.5,426.5,4.7,17.5,498.0,435.13,339.06
2016,6,9,11,0,103.0,457.0,4.7,18.0,554.0,480.27,372.54
2016,6,9,11,15,147.5,469.0,4.7,18.0,609.5,535.9,414.6
2016,6,9,11,30,192.0,481.0,4.7,18.0,665.0,572.72,442.26
2016,6,9,11,45,199.5,477.0,4.75,18.0,669.5,563.03,434.88
2016,6,9,12,0,207.0,473.0,4.8,18.0,674.0,551.99,426.64
2016,6,9,12,15,276.5,459.0,4.9,18.0,726.5,582.71,450.52
2016,6,9,12,30,346.0,445.0,5.0,18.0,779.0,600.26,464.07
2016,6,9,12,45,509.5,366.5,5.1,18.0,853.5,628.05,486.23
2016,6,9,13,0,673.0,288.0,5.2,18.0,928.0,636.38,492.59
2016,6,9,13,15,465.0,368.5,5.25,18.0,807.0,540.32,417.47
2016,6,9,13,30,257.0,449.0,5.3,18.0,686.0,457.89,353.4
2016,6,9,13,45,260.5,436.0,5.4,18.0,671.0,428.39,329.99
2016,6,9,14,0,264.0,423.0,5.5,18.0,656.0,398.46,305.65
2016,6,9,14,15,217.5,414.0,5.55,18.0,602.0,359.45,274.96
2016,6,9,14,30,171.0,405.0,5.6,18.0,548.0,319.95,244.42
2016,6,9,14,45,223.5,379.0,5.65,18.0,557.5,299.75,225.83
2016,6,9,15,0,276.0,353.0,5.7,18.0,567.0,264.54,195.45
2016,6,9,15,15,282.0,331.5,5.75,17.5,540.0,229.01,168.99
2016,6,9,15,30,288.0,310.0,5.8,17.0,513.0,193.22,146.86
2016,6,9,15,45,552.5,204.0,5.85,17.0,562.0,128.18,104.74
2016,6,9,16,0,817.0,98.0,5.9,17.0,611.0,80.41,64.11
2016,6,9,16,15,798.0,95.0,5.9,16.5,563.5,78.76,63.04
2016,6,9,16,30,779.0,92.0,5.9,16.0,516.0,77.03,61.87
2016,6,9,16,45,752.5,88.5,5.95,16.0,466.0,74.7,60.05
2016,6,9,17,0,726.0,85.0,6.0,16.0,416.0,72.32,58.17
2016,6,9,17,15,692.5,80.0,5.95,15.5,365.5,63.38,50.6
2016,6,9,17,30,659.0,75.0,5.9,15.0,315.0,59.86,47.71
2016,6,9,17,45,611.0,69.5,5.9,15.0,265.5,55.73,44.11
2016,6,9,18,0,563.0,64.0,5.9,15.0,216.0,51.59,40.39
2016,6,9,18,15,495.5,56.5,5.85,14.5,169.5,45.73,35.07
2016,6,9,18,30,428.0,49.0,5.8,14.0,123.0,39.89,29.57
2016,6,9,18,45,326.5,38.0,5.75,14.0,84.0,30.98,21.07
2016,6,9,19,0,225.0,27.0,5.7,14.0,45.0,22.05,10.79
2016,6,9,19,15,112.5,13.5,5.6,13.5,22.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,13.0,12.0,28.96,0.0
2016,6,10,5,15,215.0,21.5,4.7,13.0,42.5,103.82,53.0
2016,6,10,5,30,345.0,33.0,4.9,13.0,73.0,179.86,135.26
2016,6,10,5,45,425.5,42.0,5.1,13.5,115.5,243.22,193.58
2016,6,10,6,0,506.0,51.0,5.3,14.0,158.0,314.58,257.28
2016,6,10,6,15,562.5,57.5,5.4,14.5,205.5,377.9,313.25
2016,6,10,6,30,619.0,64.0,5.5,15.0,253.0,445.37,370.94
2016,6,10,6,45,655.0,69.5,5.6,15.5,302.0,502.66,418.61
2016,6,10,7,0,691.0,75.0,5.7,16.0,351.0,558.85,463.93
2016,6,10,7,15,720.5,79.0,5.7,16.0,401.5,611.99,506.16
2016,6,10,7,30,750.0,83.0,5.7,16.0,452.0,664.88,546.7
2016,6,10,7,45,770.5,87.5,5.75,16.5,500.5,710.8,579.32
2016,6,10,8,0,791.0,92.0,5.8,17.0,549.0,755.14,610.19
2016,6,10,8,15,808.5,94.5,5.8,17.0,595.5,792.87,636.63
2016,6,10,8,30,826.0,97.0,5.8,17.0,642.0,828.26,661.12
2016,6,10,8,45,836.5,101.0,5.8,17.5,684.5,846.66,671.59
2016,6,10,9,0,847.0,105.0,5.8,18.0,727.0,871.42,686.79
2016,6,10,9,15,858.5,107.0,5.8,18.0,766.0,891.76,700.03
2016,6,10,9,30,870.0,109.0,5.8,18.0,805.0,908.74,710.9
2016,6,10,9,45,881.0,109.5,5.85,18.0,839.0,920.26,718.19
2016,6,10,10,0,892.0,110.0,5.9,18.0,873.0,928.14,723.0
2016,6,10,10,15,899.0,111.5,5.95,18.0,901.0,929.59,723.35
2016,6,10,10,30,906.0,113.0,6.0,18.0,929.0,927.21,721.09
2016,6,10,10,45,707.5,241.5,6.05,18.5,888.0,877.49,681.93
2016,6,10,11,0,509.0,370.0,6.1,19.0,847.0,798.16,617.28
2016,6,10,11,15,514.0,376.0,6.1,19.0,863.0,790.23,611.09
2016,6,10,11,30,519.0,382.0,6.1,19.0,879.0,779.33,602.43
2016,6,10,11,45,528.5,381.0,6.2,19.0,889.5,763.52,590.69
2016,6,10,12,0,538.0,380.0,6.3,19.0,900.0,744.83,576.71
2016,6,10,12,15,555.5,369.0,6.3,19.0,905.5,721.63,559.14
2016,6,10,12,30,573.0,358.0,6.3,19.0,911.0,695.56,539.14
2016,6,10,12,45,572.5,354.0,6.35,19.0,902.0,660.05,511.65
2016,6,10,13,0,572.0,350.0,6.4,19.0,893.0,623.07,482.58
2016,6,10,13,15,585.5,334.0,6.4,19.0,882.0,584.36,451.66
2016,6,10,13,30,599.0,318.0,6.4,19.0,871.0,543.5,418.31
2016,6,10,13,45,501.0,344.0,6.45,19.0,798.5,476.63,365.07
2016,6,10,14,0,403.0,370.0,6.5,19.0,726.0,417.64,318.19
2016,6,10,14,15,324.0,383.0,6.55,18.5,663.5,371.85,282.4
2016,6,10,14,30,245.0,396.0,6.6,18.0,601.0,329.23,249.91
2016,6,10,14,45,294.5,365.5,6.65,18.0,601.5,300.75,224.32
2016,6,10,15,0,344.0,335.0,6.7,18.0,602.0,267.14,194.93
2016,6,10,15,15,354.0,312.5,6.75,18.0,574.5,227.87,165.14
2016,6,10,15,30,364.0,290.0,6.8,18.0,547.0,187.87,140.63
2016,6,10,15,45,358.5,270.5,6.85,18.0,510.0,166.08,136.49
2016,6,10,16,0,353.0,251.0,6.9,18.0,473.0,157.26,129.42
2016,6,10,16,15,355.5,228.5,6.9,17.5,437.5,146.55,120.94
2016,6,10,16,30,358.0,206.0,6.9,17.0,402.0,135.22,111.84
2016,6,10,16,45,525.0,144.0,6.95,17.0,400.5,99.2,81.09
2016,6,10,17,0,692.0,82.0,7.0,17.0,399.0,69.46,55.43
2016,6,10,17,15,665.0,83.0,6.9,16.5,358.0,64.94,51.76
2016,6,10,17,30,638.0,84.0,6.8,16.0,317.0,65.92,52.87
2016,6,10,17,45,587.0,77.5,6.7,15.5,266.5,61.26,48.92
2016,6,10,18,0,536.0,71.0,6.6,15.0,216.0,56.59,44.83
2016,6,10,18,15,465.0,62.5,6.35,14.5,169.5,50.13,38.97
2016,6,10,18,30,394.0,54.0,6.1,14.0,123.0,43.67,32.91
2016,6,10,18,45,286.5,42.0,5.9,13.5,83.5,31.95,21.99
2016,6,10,19,0,179.0,30.0,5.7,13.0,44.0,22.71,11.55
2016,6,10,19,15,89.5,15.0,5.5,13.0,22.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,17.75,0.0
2016,6,11,5,15,154.5,24.5,2.95,12.5,40.5,86.25,43.67
2016,6,11,5,30,269.0,39.0,3.0,13.0,70.0,155.81,116.85
2016,6,11,5,45,362.5,49.5,3.05,13.5,113.0,223.87,177.54
2016,6,11,6,0,456.0,60.0,3.1,14.0,156.0,299.79,243.74
2016,6,11,6,15,516.0,67.5,3.05,14.5,203.5,363.93,299.18
2016,6,11,6,30,576.0,75.0,3.0,15.0,251.0,432.51,356.38
2016,6,11,6,45,622.0,80.5,3.0,15.5,302.0,494.26,406.27
2016,6,11,7,0,668.0,86.0,3.0,16.0,353.0,558.09,456.03
2016,6,11,7,15,699.0,90.5,3.0,16.5,403.5,611.94,496.41
2016,6,11,7,30,730.0,95.0,3.0,17.0,454.0,665.75,535.53
2016,6,11,7,45,754.5,98.5,3.0,17.5,503.5,709.84,565.43
2016,6,11,8,0,779.0,102.0,3.0,18.0,553.0,755.85,595.93
2016,6,11,8,15,797.0,105.5,2.9,18.5,599.5,794.83,620.19
2016,6,11,8,30,815.0,109.0,2.8,19.0,646.0,831.5,642.34
2016,6,11,8,45,829.5,111.0,2.75,19.5,689.0,860.92,659.37
2016,6,11,9,0,844.0,113.0,2.7,20.0,732.0,876.35,666.62
2016,6,11,9,15,729.5,177.5,2.6,20.5,733.0,865.93,655.92
2016,6,11,9,30,615.0,242.0,2.5,21.0,734.0,827.52,624.23
2016,6,11,9,45,745.0,183.5,2.45,21.5,803.5,889.62,666.41
2016,6,11,10,0,875.0,125.0,2.4,22.0,873.0,926.57,687.84
2016,6,11,10,15,695.5,235.0,2.4,22.5,841.5,884.11,655.82
2016,6,11,10,30,516.0,345.0,2.4,23.0,810.0,808.72,598.58
2016,6,11,10,45,295.0,393.0,2.4,23.5,660.0,629.98,470.06
2016,6,11,11,0,74.0,441.0,2.4,24.0,510.0,440.66,329.57
2016,6,11,11,15,272.5,420.0,2.45,24.0,680.5,611.89,457.28
2016,6,11,11,30,471.0,399.0,2.5,24.0,851.0,753.45,557.25
2016,6,11,11,45,490.5,396.5,2.6,24.0,869.5,745.48,550.9
2016,6,11,12,0,510.0,394.0,2.7,24.0,888.0,734.22,543.3
2016,6,11,12,15,529.5,374.5,2.9,24.0,887.0,706.87,525.13
2016,6,11,12,30,549.0,355.0,3.1,24.0,886.0,676.78,504.59
2016,6,11,12,45,732.5,238.0,3.35,24.5,939.0,675.89,505.51
2016,6,11,13,0,916.0,121.0,3.6,25.0,992.0,654.14,490.01
2016,6,11,13,15,913.5,120.5,3.75,24.5,976.5,608.09,455.19
2016,6,11,13,30,911.0,120.0,3.9,24.0,961.0,560.04,417.72
2016,6,11,13,45,904.5,120.0,4.1,24.0,938.0,508.66,375.76
2016,6,11,14,0,898.0,120.0,4.3,24.0,915.0,456.05,331.57
2016,6,11,14,15,891.5,118.5,4.35,24.0,886.0,401.46,284.61
2016,6,11,14,30,885.0,117.0,4.4,24.0,857.0,346.11,236.42
