Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,873.5,117.0,4.45,24.0,821.5,289.95,188.13
2016,6,11,15,0,862.0,117.0,4.5,24.0,786.0,234.0,142.4
2016,6,11,15,15,850.5,114.5,4.5,23.5,745.5,177.06,102.26
2016,6,11,15,30,839.0,112.0,4.5,23.0,705.0,112.22,68.63
2016,6,11,15,45,819.0,111.0,4.55,23.0,659.5,87.59,68.38
2016,6,11,16,0,799.0,110.0,4.6,23.0,614.0,87.55,68.57
2016,6,11,16,15,779.5,106.5,4.55,22.5,566.5,85.87,67.5
2016,6,11,16,30,760.0,103.0,4.5,22.0,519.0,84.09,66.35
2016,6,11,16,45,730.0,100.0,4.5,21.5,468.0,75.97,59.78
2016,6,11,17,0,700.0,97.0,4.5,21.0,417.0,74.28,58.67
2016,6,11,17,15,664.5,91.5,4.45,20.0,366.5,70.77,56.06
2016,6,11,17,30,629.0,86.0,4.4,19.0,316.0,67.19,53.32
2016,6,11,17,45,579.5,79.0,4.35,18.5,266.0,62.25,49.19
2016,6,11,18,0,530.0,72.0,4.3,18.0,216.0,57.26,44.88
2016,6,11,18,15,461.5,63.0,4.1,17.5,169.5,50.47,38.81
2016,6,11,18,30,393.0,54.0,3.9,17.0,123.0,43.64,32.49
2016,6,11,18,45,293.0,41.5,3.75,16.5,84.0,31.64,21.47
2016,6,11,19,0,193.0,29.0,3.6,16.0,45.0,22.04,11.06
2016,6,11,19,15,96.5,14.5,3.45,15.5,22.5,11.41,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.5,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,13.53,0.0
2016,6,12,5,15,126.0,26.0,3.55,13.0,40.0,79.26,39.84
2016,6,12,5,30,229.0,42.0,3.6,13.0,69.0,144.66,108.54
2016,6,12,5,45,322.5,54.0,3.7,13.5,111.0,208.77,165.69
2016,6,12,6,0,416.0,66.0,3.8,14.0,153.0,282.69,230.29
2016,6,12,6,15,478.5,74.5,3.8,14.0,201.0,350.78,289.65
2016,6,12,6,30,541.0,83.0,3.8,14.0,249.0,420.24,348.72
2016,6,12,6,45,593.0,88.0,3.8,14.5,300.0,483.87,400.77
2016,6,12,7,0,645.0,93.0,3.8,15.0,351.0,550.03,453.1
2016,6,12,7,15,677.5,98.5,3.7,15.5,401.5,605.25,494.88
2016,6,12,7,30,710.0,104.0,3.6,16.0,452.0,660.59,535.39
2016,6,12,7,45,739.0,106.5,3.55,16.5,502.5,709.57,569.72
2016,6,12,8,0,768.0,109.0,3.5,17.0,553.0,753.83,599.09
2016,6,12,8,15,786.0,112.5,3.4,17.0,599.5,792.58,624.8
2016,6,12,8,30,804.0,116.0,3.3,17.0,646.0,829.02,648.5
2016,6,12,8,45,820.5,117.5,3.25,17.5,689.5,859.48,666.69
2016,6,12,9,0,837.0,119.0,3.2,18.0,733.0,887.06,682.68
2016,6,12,9,15,848.0,121.5,3.2,18.0,771.5,907.67,695.35
2016,6,12,9,30,859.0,124.0,3.2,18.0,810.0,912.56,697.25
2016,6,12,9,45,874.5,121.5,3.2,18.5,845.0,925.11,703.35
2016,6,12,10,0,890.0,119.0,3.2,19.0,880.0,934.13,707.03
2016,6,12,10,15,895.5,120.0,3.25,19.0,906.5,933.69,706.09
2016,6,12,10,30,901.0,121.0,3.3,19.0,933.0,929.46,702.75
2016,6,12,10,45,905.0,122.0,3.35,19.5,953.5,920.08,694.72
2016,6,12,11,0,909.0,123.0,3.4,20.0,974.0,906.92,684.25
2016,6,12,11,15,911.5,124.0,3.5,20.0,987.0,888.76,672.08
2016,6,12,11,30,914.0,125.0,3.6,20.0,1000.0,867.01,657.45
2016,6,12,11,45,913.5,126.0,3.7,20.0,1005.5,839.43,638.75
2016,6,12,12,0,913.0,127.0,3.8,20.0,1011.0,808.72,617.79
2016,6,12,12,15,912.5,127.0,3.85,20.0,1009.0,774.35,592.6
2016,6,12,12,30,912.0,127.0,3.9,20.0,1007.0,737.28,564.76
2016,6,12,12,45,906.0,129.0,3.95,20.0,997.0,695.5,532.85
2016,6,12,13,0,900.0,131.0,4.0,20.0,987.0,651.69,498.7
2016,6,12,13,15,702.0,248.0,3.95,20.0,908.5,586.81,446.64
2016,6,12,13,30,504.0,365.0,3.9,20.0,830.0,526.65,399.03
2016,6,12,13,45,692.5,246.0,3.9,20.0,869.0,497.63,374.25
2016,6,12,14,0,881.0,127.0,3.9,20.0,908.0,454.09,335.07
2016,6,12,14,15,874.0,125.5,3.85,20.0,879.0,400.21,288.05
2016,6,12,14,30,867.0,124.0,3.8,20.0,850.0,345.65,239.93
2016,6,12,14,45,857.5,122.0,3.75,20.0,814.5,289.72,191.22
2016,6,12,15,0,848.0,120.0,3.7,20.0,779.0,233.85,144.9
2016,6,12,15,15,835.5,117.5,3.6,19.5,739.0,170.06,98.64
2016,6,12,15,30,823.0,115.0,3.5,19.0,699.0,113.78,70.94
2016,6,12,15,45,807.5,112.0,3.45,19.0,654.5,87.85,69.68
2016,6,12,16,0,792.0,109.0,3.4,19.0,610.0,86.69,68.92
2016,6,12,16,15,772.0,105.5,3.3,18.5,562.0,84.99,67.82
2016,6,12,16,30,752.0,102.0,3.2,18.0,514.0,83.19,66.63
2016,6,12,16,45,726.0,98.0,3.15,18.0,464.5,74.57,59.41
2016,6,12,17,0,700.0,94.0,3.1,18.0,415.0,72.25,57.61
2016,6,12,17,15,665.0,88.5,3.0,17.5,364.5,68.68,54.8
2016,6,12,17,30,630.0,83.0,2.9,17.0,314.0,65.04,51.87
2016,6,12,17,45,582.5,76.5,2.85,17.0,264.5,60.42,47.89
2016,6,12,18,0,535.0,70.0,2.8,17.0,215.0,55.77,43.76
2016,6,12,18,15,467.5,61.0,2.75,16.5,169.0,48.93,37.63
2016,6,12,18,30,400.0,52.0,2.7,16.0,123.0,42.04,31.26
2016,6,12,18,45,302.5,40.5,2.65,15.5,84.5,32.85,22.65
2016,6,12,19,0,205.0,29.0,2.6,15.0,46.0,22.09,11.32
2016,6,12,19,15,102.5,14.5,2.6,14.5,23.0,11.41,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,19.63,0.0
2016,6,13,5,15,161.5,24.0,3.55,12.0,41.0,87.26,44.02
2016,6,13,5,30,275.0,38.0,3.5,12.0,70.0,156.06,117.35
2016,6,13,5,45,369.0,47.5,3.45,12.5,112.5,223.85,178.14
2016,6,13,6,0,463.0,57.0,3.4,13.0,155.0,299.06,244.13
2016,6,13,6,15,349.0,85.5,3.35,13.0,170.5,290.25,240.38
2016,6,13,6,30,235.0,114.0,3.3,13.0,186.0,260.88,217.27
2016,6,13,6,45,259.0,130.5,3.3,13.5,223.5,302.94,252.56
2016,6,13,7,0,283.0,147.0,3.3,14.0,261.0,346.38,287.82
2016,6,13,7,15,335.0,160.0,3.45,14.0,312.0,406.54,336.84
2016,6,13,7,30,387.0,173.0,3.6,14.0,363.0,487.0,400.55
2016,6,13,7,45,276.0,213.0,3.8,14.5,355.5,438.9,358.92
2016,6,13,8,0,165.0,253.0,4.0,15.0,348.0,381.59,309.89
2016,6,13,8,15,105.0,261.0,4.15,15.0,323.5,324.32,262.55
2016,6,13,8,30,45.0,269.0,4.3,15.0,299.0,281.11,225.78
2016,6,13,8,45,65.5,300.0,4.45,15.5,346.5,328.17,262.89
2016,6,13,9,0,86.0,331.0,4.6,16.0,394.0,375.36,299.33
2016,6,13,9,15,224.5,336.5,4.7,16.0,513.0,522.12,415.95
2016,6,13,9,30,363.0,342.0,4.8,16.0,632.0,670.65,529.71
2016,6,13,9,45,336.0,367.0,4.9,16.5,644.0,668.36,524.75
2016,6,13,10,0,309.0,392.0,5.0,17.0,656.0,663.69,518.83
2016,6,13,10,15,333.5,397.0,5.1,17.0,690.5,684.57,534.37
2016,6,13,10,30,358.0,402.0,5.2,17.0,725.0,703.32,548.19
2016,6,13,10,45,339.5,422.5,5.35,17.0,734.5,695.76,541.68
2016,6,13,11,0,321.0,443.0,5.5,17.0,744.0,686.24,533.88
2016,6,13,11,15,622.5,280.5,5.65,17.0,874.0,801.25,626.14
2016,6,13,11,30,924.0,118.0,5.8,17.0,1004.0,869.46,679.76
2016,6,13,11,45,924.0,119.5,5.95,17.0,1010.0,842.62,660.39
2016,6,13,12,0,924.0,121.0,6.1,17.0,1016.0,812.57,639.03
2016,6,13,12,15,924.0,121.0,6.15,17.0,1014.5,778.36,612.94
2016,6,13,12,30,924.0,121.0,6.2,17.0,1013.0,741.36,583.85
2016,6,13,12,45,922.5,120.5,6.3,17.0,1004.5,700.39,551.32
2016,6,13,13,0,921.0,120.0,6.4,17.0,996.0,657.03,516.19
2016,6,13,13,15,711.5,242.5,6.4,17.0,913.0,588.56,459.38
2016,6,13,13,30,502.0,365.0,6.4,17.0,830.0,525.89,408.1
2016,6,13,13,45,701.5,241.5,6.45,17.0,873.5,499.13,384.16
2016,6,13,14,0,901.0,118.0,6.5,17.0,917.0,456.92,344.59
2016,6,13,14,15,893.5,117.0,6.55,17.0,887.5,402.23,295.46
2016,6,13,14,30,886.0,116.0,6.6,17.0,858.0,346.88,245.26
2016,6,13,14,45,727.0,183.0,6.7,17.0,775.0,287.71,198.31
2016,6,13,15,0,568.0,250.0,6.8,17.0,692.0,253.1,174.88
2016,6,13,15,15,702.5,181.0,6.8,16.5,698.5,186.54,118.75
2016,6,13,15,30,837.0,112.0,6.8,16.0,705.0,113.42,71.02
2016,6,13,15,45,826.0,107.0,6.8,16.0,661.5,85.27,68.37
2016,6,13,16,0,815.0,102.0,6.8,16.0,618.0,82.82,66.46
2016,6,13,16,15,796.0,98.5,6.8,15.5,570.0,80.94,65.17
2016,6,13,16,30,777.0,95.0,6.8,15.0,522.0,78.96,63.78
2016,6,13,16,45,760.0,89.0,6.8,15.0,473.5,75.15,60.67
2016,6,13,17,0,743.0,83.0,6.8,15.0,425.0,71.14,57.35
2016,6,13,17,15,710.0,78.5,6.8,14.5,374.0,67.77,54.67
2016,6,13,17,30,677.0,74.0,6.8,14.0,323.0,59.39,47.48
2016,6,13,17,45,628.5,69.0,6.85,14.0,273.0,55.55,44.13
2016,6,13,18,0,580.0,64.0,6.9,14.0,223.0,51.74,40.69
2016,6,13,18,15,513.5,56.5,6.8,13.5,176.0,45.84,35.34
2016,6,13,18,30,447.0,49.0,6.7,13.0,129.0,39.96,29.8
2016,6,13,18,45,336.5,39.0,6.65,13.0,89.0,31.78,21.96
2016,6,13,19,0,226.0,29.0,6.6,13.0,49.0,22.18,11.62
2016,6,13,19,15,113.0,14.5,6.6,13.0,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,19.4,0.0
2016,6,14,5,15,163.0,24.5,5.5,12.0,41.5,88.12,44.24
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,158.25,119.15
2016,6,14,5,45,385.0,46.5,5.5,12.5,114.0,229.08,182.88
2016,6,14,6,0,488.0,55.0,5.5,13.0,157.0,308.16,252.83
2016,6,14,6,15,546.5,61.5,5.5,13.0,205.0,371.63,309.61
2016,6,14,6,30,605.0,68.0,5.5,13.0,253.0,439.39,368.49
2016,6,14,6,45,653.5,71.5,5.5,13.5,304.0,501.38,420.31
2016,6,14,7,0,702.0,75.0,5.5,14.0,355.0,563.29,470.47
2016,6,14,7,15,716.0,78.0,5.55,14.5,397.5,604.98,502.97
2016,6,14,7,30,730.0,81.0,5.6,15.0,440.0,645.22,533.13
2016,6,14,7,45,768.5,84.5,5.7,15.5,497.0,703.14,575.57
2016,6,14,8,0,807.0,88.0,5.8,16.0,554.0,760.69,616.83
2016,6,14,8,15,823.5,90.5,5.8,16.0,600.5,798.11,643.04
2016,6,14,8,30,840.0,93.0,5.8,16.0,647.0,823.95,660.45
2016,6,14,8,45,852.5,95.5,5.8,16.5,689.5,852.42,678.51
2016,6,14,9,0,865.0,98.0,5.8,17.0,732.0,877.88,694.19
2016,6,14,9,15,875.0,100.0,5.8,17.0,770.5,897.37,706.83
2016,6,14,9,30,885.0,102.0,5.8,17.0,809.0,913.42,717.04
2016,6,14,9,45,888.5,106.0,5.8,17.0,841.0,921.97,721.93
2016,6,14,10,0,892.0,110.0,5.8,17.0,873.0,926.71,724.23
2016,6,14,10,15,898.0,111.0,5.85,17.0,900.0,927.0,723.75
2016,6,14,10,30,904.0,112.0,5.9,17.0,927.0,923.49,720.68
2016,6,14,10,45,908.5,113.0,5.95,17.5,947.5,914.82,712.66
2016,6,14,11,0,913.0,114.0,6.0,18.0,968.0,902.35,702.06
2016,6,14,11,15,915.5,114.5,6.05,18.0,981.5,884.01,688.7
2016,6,14,11,30,918.0,115.0,6.1,18.0,995.0,862.09,672.82
2016,6,14,11,45,919.0,115.5,6.2,18.0,1001.0,835.52,653.8
2016,6,14,12,0,920.0,116.0,6.3,18.0,1007.0,805.75,632.38
2016,6,14,12,15,697.5,260.0,6.4,17.5,935.0,739.04,578.72
2016,6,14,12,30,475.0,404.0,6.5,17.0,863.0,661.98,517.14
2016,6,14,12,45,697.5,258.5,6.65,17.0,925.5,668.93,525.37
2016,6,14,13,0,920.0,113.0,6.8,17.0,988.0,651.77,513.4
2016,6,14,13,15,917.0,112.5,6.9,16.5,972.5,605.51,475.78
2016,6,14,13,30,914.0,112.0,7.0,16.0,957.0,557.3,435.51
2016,6,14,13,45,908.0,111.5,7.15,16.0,934.0,505.91,390.81
2016,6,14,14,0,902.0,111.0,7.3,16.0,911.0,453.23,343.92
2016,6,14,14,15,896.0,109.5,7.3,16.0,882.5,398.83,294.53
2016,6,14,14,30,890.0,108.0,7.3,16.0,854.0,343.61,243.94
2016,6,14,14,45,883.5,105.5,7.3,16.0,819.5,287.03,192.78
2016,6,14,15,0,877.0,103.0,7.3,16.0,785.0,230.16,143.91
2016,6,14,15,15,866.0,101.0,7.3,15.5,745.5,172.97,101.6
2016,6,14,15,30,855.0,99.0,7.3,15.0,706.0,116.45,73.12
2016,6,14,15,45,842.0,96.0,7.3,15.0,662.0,88.33,71.29
2016,6,14,16,0,829.0,93.0,7.3,15.0,618.0,77.49,62.1
2016,6,14,16,15,811.0,90.0,7.35,15.0,571.0,75.74,60.77
2016,6,14,16,30,793.0,87.0,7.4,15.0,524.0,73.89,59.36
2016,6,14,16,45,675.5,103.0,7.45,15.0,450.0,76.67,62.0
2016,6,14,17,0,558.0,119.0,7.5,15.0,376.0,86.35,70.73
2016,6,14,17,15,617.0,96.5,7.5,14.5,349.5,73.33,59.59
2016,6,14,17,30,676.0,74.0,7.5,14.0,323.0,59.37,47.45
2016,6,14,17,45,625.5,69.5,7.5,14.0,273.0,55.86,44.4
2016,6,14,18,0,575.0,65.0,7.5,14.0,223.0,52.42,41.3
2016,6,14,18,15,508.0,57.5,7.4,13.5,176.0,46.55,35.97
2016,6,14,18,30,441.0,50.0,7.3,13.0,129.0,40.7,30.47
2016,6,14,18,45,330.5,40.0,7.2,12.5,89.0,32.56,22.71
2016,6,14,19,0,220.0,30.0,7.1,12.0,49.0,22.88,12.36
2016,6,14,19,15,110.0,15.0,7.0,12.0,24.5,11.46,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,9.44,0.0
2016,6,15,5,15,153.0,24.5,5.4,12.0,42.0,84.86,42.11
2016,6,15,5,30,306.0,37.0,5.5,12.0,72.0,167.55,126.18
2016,6,15,5,45,400.5,45.5,5.65,12.5,115.0,234.06,186.81
2016,6,15,6,0,495.0,54.0,5.8,13.0,158.0,309.87,254.31
2016,6,15,6,15,553.0,60.5,5.8,13.0,206.0,373.34,311.24
2016,6,15,6,30,611.0,67.0,5.8,13.0,254.0,441.07,370.23
2016,6,15,6,45,656.5,71.0,5.85,13.5,304.5,502.03,421.41
2016,6,15,7,0,702.0,75.0,5.9,14.0,355.0,562.68,470.81
2016,6,15,7,15,552.0,122.0,5.95,14.0,360.5,540.79,450.91
2016,6,15,7,30,402.0,169.0,6.0,14.0,366.0,493.17,409.79
2016,6,15,7,45,606.5,128.0,6.1,14.5,460.5,629.81,520.71
2016,6,15,8,0,811.0,87.0,6.2,15.0,555.0,762.17,622.13
2016,6,15,8,15,827.5,89.5,6.25,15.0,601.5,791.07,641.99
2016,6,15,8,30,844.0,92.0,6.3,15.0,648.0,825.77,666.56
2016,6,15,8,45,859.0,93.0,6.35,15.5,691.0,854.92,685.51
2016,6,15,9,0,874.0,94.0,6.4,16.0,734.0,881.18,702.21
2016,6,15,9,15,883.5,96.0,6.4,16.0,772.5,900.44,714.84
2016,6,15,9,30,893.0,98.0,6.4,16.0,811.0,916.23,724.99
2016,6,15,9,45,897.0,101.5,6.45,16.0,843.0,924.92,730.3
2016,6,15,10,0,901.0,105.0,6.5,16.0,875.0,929.78,732.97
2016,6,15,10,15,907.0,106.0,6.5,16.0,902.0,930.19,732.28
2016,6,15,10,30,913.0,107.0,6.5,16.0,929.0,926.76,728.96
2016,6,15,10,45,917.5,108.0,6.5,16.5,950.0,918.15,720.62
2016,6,15,11,0,922.0,109.0,6.5,17.0,971.0,905.71,709.66
2016,6,15,11,15,924.5,109.5,6.5,17.0,985.0,887.36,695.9
2016,6,15,11,30,927.0,110.0,6.5,17.0,999.0,865.4,679.61
2016,6,15,11,45,929.5,109.5,6.5,17.0,1005.5,839.13,660.2
2016,6,15,12,0,932.0,109.0,6.5,17.0,1012.0,809.56,638.38
2016,6,15,12,15,932.5,109.0,6.45,17.0,1011.0,775.79,612.46
2016,6,15,12,30,933.0,109.0,6.4,17.0,1010.0,739.15,583.18
2016,6,15,12,45,922.0,115.0,6.35,17.0,999.5,696.72,548.87
2016,6,15,13,0,911.0,121.0,6.3,17.0,989.0,652.42,512.52
2016,6,15,13,15,907.5,120.5,6.2,17.0,973.0,606.23,473.95
2016,6,15,13,30,904.0,120.0,6.1,17.0,957.0,558.16,433.01
2016,6,15,13,45,672.0,231.0,6.05,17.0,845.5,479.26,368.78
2016,6,15,14,0,440.0,342.0,6.0,17.0,734.0,416.74,319.14
2016,6,15,14,15,428.0,340.0,5.9,16.5,710.5,378.67,287.26
2016,6,15,14,30,416.0,338.0,5.8,16.0,687.0,341.33,255.69
2016,6,15,14,45,650.5,219.0,5.75,16.0,738.0,292.86,205.81
2016,6,15,15,0,885.0,100.0,5.7,16.0,789.0,230.44,143.47
2016,6,15,15,15,874.0,98.0,5.65,16.0,749.0,172.84,100.69
2016,6,15,15,30,863.0,96.0,5.6,16.0,709.0,115.9,71.79
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,86.06,69.02
2016,6,15,16,0,845.0,87.0,5.5,16.0,623.0,83.1,66.68
2016,6,15,16,15,827.5,84.0,5.4,15.5,575.5,80.63,64.88
2016,6,15,16,30,810.0,81.0,5.3,15.0,528.0,70.26,56.16
2016,6,15,16,45,789.0,77.5,5.2,15.0,478.5,67.74,54.16
2016,6,15,17,0,768.0,74.0,5.1,15.0,429.0,65.14,52.06
2016,6,15,17,15,737.0,70.0,4.9,14.5,378.0,61.91,49.48
2016,6,15,17,30,706.0,66.0,4.7,14.0,327.0,58.63,46.8
2016,6,15,17,45,664.0,61.0,4.55,14.0,277.0,54.38,43.09
2016,6,15,18,0,622.0,56.0,4.4,14.0,227.0,46.25,35.82
2016,6,15,18,15,559.0,49.5,4.15,13.5,180.0,40.89,30.95
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,35.55,25.95
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,28.44,19.13
2016,6,15,19,0,302.0,26.0,3.5,13.0,52.0,21.4,11.26
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,27.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,54.0,10.0,1.8,13.0,12.0,20.95,0.0
2016,6,16,5,15,174.0,23.0,1.85,13.0,41.0,88.98,43.47
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,162.07,120.88
2016,6,16,5,45,381.5,45.5,1.95,13.5,111.5,225.84,178.12
2016,6,16,6,0,469.0,55.0,2.0,14.0,153.0,298.36,241.26
2016,6,16,6,15,527.0,61.5,1.9,14.0,200.0,360.54,295.15
2016,6,16,6,30,585.0,68.0,1.8,14.0,247.0,427.0,350.68
2016,6,16,6,45,297.5,102.0,1.7,14.5,193.5,309.1,254.8
2016,6,16,7,0,10.0,136.0,1.6,15.0,140.0,119.02,94.81
2016,6,16,7,15,77.5,171.0,1.55,15.0,208.5,210.06,171.49
2016,6,16,7,30,145.0,206.0,1.5,15.0,277.0,311.51,253.46
2016,6,16,7,45,101.0,221.5,1.45,15.5,273.5,280.37,226.14
2016,6,16,8,0,57.0,237.0,1.4,16.0,270.0,261.41,208.89
2016,6,16,8,15,85.0,266.5,1.45,16.0,320.0,313.36,249.9
2016,6,16,8,30,113.0,296.0,1.5,16.0,370.0,384.65,304.52
2016,6,16,8,45,113.0,317.0,1.55,16.5,395.5,405.44,318.53
2016,6,16,9,0,113.0,338.0,1.6,17.0,421.0,425.42,332.09
2016,6,16,9,15,252.5,334.0,1.7,17.0,531.5,563.85,437.55
2016,6,16,9,30,392.0,330.0,1.8,17.0,642.0,684.52,525.94
2016,6,16,9,45,416.5,326.0,1.9,17.5,670.5,719.31,548.38
2016,6,16,10,0,441.0,322.0,2.0,18.0,699.0,734.45,558.04
2016,6,16,10,15,675.0,212.0,2.1,18.0,809.5,843.3,639.02
2016,6,16,10,30,909.0,102.0,2.2,18.0,920.0,918.43,689.84
2016,6,16,10,45,914.0,102.0,2.35,18.5,940.5,909.55,682.56
2016,6,16,11,0,919.0,102.0,2.5,19.0,961.0,896.9,673.59
2016,6,16,11,15,921.0,102.5,2.65,19.0,974.5,878.4,661.92
2016,6,16,11,30,923.0,103.0,2.8,19.0,988.0,856.33,647.75
2016,6,16,11,45,925.0,102.5,2.95,19.5,994.0,829.97,629.3
2016,6,16,12,0,927.0,102.0,3.1,20.0,1000.0,800.36,608.51
2016,6,16,12,15,927.0,102.0,3.2,20.0,999.0,766.59,584.95
2016,6,16,12,30,927.0,102.0,3.3,20.0,998.0,729.98,557.88
2016,6,16,12,45,924.5,102.0,3.4,20.0,989.5,689.07,527.01
2016,6,16,13,0,922.0,102.0,3.5,20.0,981.0,645.8,493.6
2016,6,16,13,15,919.5,101.5,3.5,20.0,965.5,599.98,457.06
2016,6,16,13,30,917.0,101.0,3.5,20.0,950.0,552.14,417.98
2016,6,16,13,45,914.5,98.5,3.55,20.0,928.0,501.04,375.41
2016,6,16,14,0,912.0,96.0,3.6,20.0,906.0,448.33,330.33
2016,6,16,14,15,906.0,95.0,3.6,19.5,877.5,393.97,283.36
2016,6,16,14,30,900.0,94.0,3.6,19.0,849.0,338.76,234.82
2016,6,16,14,45,710.0,180.5,3.6,19.0,761.0,283.77,193.06
2016,6,16,15,0,520.0,267.0,3.6,19.0,673.0,255.56,176.37
2016,6,16,15,15,565.0,233.5,3.55,19.0,653.5,204.31,136.31
2016,6,16,15,30,610.0,200.0,3.5,19.0,634.0,146.35,100.23
2016,6,16,15,45,514.0,218.0,3.5,19.0,567.5,134.24,108.81
2016,6,16,16,0,418.0,236.0,3.5,19.0,501.0,143.55,116.97
2016,6,16,16,15,401.0,219.5,3.45,18.5,458.0,136.41,111.5
2016,6,16,16,30,384.0,203.0,3.4,18.0,415.0,134.14,110.15
2016,6,16,16,45,574.0,136.0,3.35,18.0,419.0,96.2,78.01
2016,6,16,17,0,764.0,69.0,3.3,18.0,423.0,61.5,48.23
2016,6,16,17,15,734.0,65.5,3.15,17.5,373.0,58.55,45.94
2016,6,16,17,30,704.0,62.0,3.0,17.0,323.0,55.56,43.54
2016,6,16,17,45,663.0,57.5,2.95,17.0,274.0,51.62,40.14
2016,6,16,18,0,622.0,53.0,2.9,17.0,225.0,47.67,36.63
2016,6,16,18,15,561.0,47.0,2.7,16.5,178.5,39.01,28.92
2016,6,16,18,30,500.0,41.0,2.5,16.0,132.0,34.01,24.28
2016,6,16,18,45,405.5,33.0,2.35,15.5,92.5,27.26,17.92
2016,6,16,19,0,311.0,25.0,2.2,15.0,53.0,20.6,10.61
2016,6,16,19,15,155.5,12.5,2.1,14.5,26.5,10.09,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,14.0,8.0,6.29,0.0
2016,6,17,5,15,34.5,23.0,2.45,14.0,27.0,35.32,14.22
2016,6,17,5,30,69.0,38.0,2.5,14.0,46.0,65.97,47.03
2016,6,17,5,45,90.5,56.5,2.6,14.5,72.0,97.2,75.04
2016,6,17,6,0,112.0,75.0,2.7,15.0,98.0,130.1,104.06
2016,6,17,6,15,125.5,95.0,2.7,15.0,128.0,162.4,132.41
2016,6,17,6,30,139.0,115.0,2.7,15.0,158.0,195.54,160.9
2016,6,17,6,45,144.5,137.0,2.7,15.5,188.5,226.83,186.76
2016,6,17,7,0,150.0,159.0,2.7,16.0,219.0,258.03,211.85
2016,6,17,7,15,148.0,182.5,2.7,16.0,248.0,285.51,233.58
2016,6,17,7,30,146.0,206.0,2.7,16.0,277.0,312.15,254.19
2016,6,17,7,45,86.5,210.5,2.7,16.5,253.5,257.69,208.21
2016,6,17,8,0,27.0,215.0,2.7,17.0,230.0,214.94,171.4
2016,6,17,8,15,22.0,221.5,2.75,17.5,234.5,200.71,159.17
2016,6,17,8,30,17.0,228.0,2.8,18.0,239.0,201.35,158.8
2016,6,17,8,45,33.5,268.0,2.85,18.5,292.0,268.38,211.43
2016,6,17,9,0,50.0,308.0,2.9,19.0,345.0,320.49,251.19
2016,6,17,9,15,32.5,285.0,2.95,19.0,309.5,280.6,219.21
2016,6,17,9,30,15.0,262.0,3.0,19.0,274.0,225.97,175.85
2016,6,17,9,45,36.5,321.0,3.05,19.0,352.0,314.53,244.93
2016,6,17,10,0,58.0,380.0,3.1,19.0,430.0,387.12,300.01
2016,6,17,10,15,139.5,410.0,3.15,19.0,534.5,503.79,388.71
2016,6,17,10,30,221.0,440.0,3.2,19.0,639.0,598.85,459.11
2016,6,17,10,45,171.0,451.0,3.25,19.5,607.5,557.16,425.66
2016,6,17,11,0,121.0,462.0,3.3,20.0,576.0,515.56,392.98
2016,6,17,11,15,117.0,468.0,3.3,20.0,579.5,509.13,387.96
2016,6,17,11,30,113.0,474.0,3.3,20.0,583.0,501.85,382.2
2016,6,17,11,45,72.0,431.5,3.35,20.0,501.0,412.75,315.6
2016,6,17,12,0,31.0,389.0,3.4,20.0,419.0,339.69,260.16
2016,6,17,12,15,28.0,378.5,3.4,20.0,405.5,323.97,248.38
2016,6,17,12,30,25.0,368.0,3.4,20.0,392.0,308.59,236.66
2016,6,17,12,45,46.5,406.5,3.45,20.0,451.0,347.15,266.18
2016,6,17,13,0,68.0,445.0,3.5,20.0,510.0,382.01,292.36
2016,6,17,13,15,43.0,380.5,3.5,20.0,421.5,312.43,239.56
2016,6,17,13,30,18.0,316.0,3.5,20.0,333.0,248.53,190.81
2016,6,17,13,45,16.0,294.0,3.5,20.0,308.5,229.01,175.95
2016,6,17,14,0,14.0,272.0,3.5,20.0,284.0,210.0,161.32
2016,6,17,14,15,12.0,251.0,3.6,19.5,261.0,192.2,147.9
2016,6,17,14,30,10.0,230.0,3.7,19.0,238.0,174.86,134.75
2016,6,17,14,45,5.0,178.0,3.8,19.0,182.0,135.37,103.76
2016,6,17,15,0,0.0,126.0,3.9,19.0,126.0,96.27,72.8
2016,6,17,15,15,24.0,211.5,4.05,18.5,228.5,151.12,116.32
2016,6,17,15,30,48.0,297.0,4.2,18.0,331.0,195.53,152.17
2016,6,17,15,45,55.0,282.5,4.35,18.0,319.5,183.31,150.47
2016,6,17,16,0,62.0,268.0,4.5,18.0,308.0,175.14,144.09
2016,6,17,16,15,31.0,168.5,4.65,17.5,188.5,118.9,97.09
2016,6,17,16,30,0.0,69.0,4.8,17.0,69.0,53.01,40.7
2016,6,17,16,45,0.0,72.5,4.95,17.0,72.5,55.68,43.21
2016,6,17,17,0,0.0,76.0,5.1,17.0,76.0,58.37,45.72
2016,6,17,17,15,0.0,94.0,5.1,16.5,94.0,71.1,57.15
2016,6,17,17,30,0.0,112.0,5.1,16.0,112.0,82.4,67.36
2016,6,17,17,45,0.0,95.0,5.15,15.5,95.0,70.31,56.92
2016,6,17,18,0,0.0,78.0,5.2,15.0,78.0,58.14,46.22
2016,6,17,18,15,0.0,61.5,5.05,14.5,61.5,46.21,35.55
2016,6,17,18,30,0.0,45.0,4.9,14.0,45.0,34.19,24.64
2016,6,17,18,45,0.0,31.5,4.8,14.0,31.5,24.07,15.27
2016,6,17,19,0,0.0,18.0,4.7,14.0,18.0,13.71,5.25
2016,6,17,19,15,0.0,9.0,4.5,14.0,9.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,12.0,31.45,0.0
2016,6,18,5,15,233.5,20.5,2.45,13.0,43.0,105.79,50.59
2016,6,18,5,30,369.0,31.0,2.5,13.0,74.0,183.2,136.28
2016,6,18,5,45,455.0,39.0,2.65,13.5,117.0,248.34,195.79
2016,6,18,6,0,541.0,47.0,2.8,14.0,160.0,322.06,260.73
2016,6,18,6,15,598.0,52.5,2.8,14.5,208.5,385.78,316.15
2016,6,18,6,30,655.0,58.0,2.8,15.0,257.0,451.77,371.49
2016,6,18,6,45,695.0,62.5,2.8,15.5,308.0,511.98,420.16
2016,6,18,7,0,735.0,67.0,2.8,16.0,359.0,573.63,468.1
2016,6,18,7,15,764.0,70.5,2.8,16.0,410.5,627.5,509.34
2016,6,18,7,30,793.0,74.0,2.8,16.0,462.0,681.04,548.38
2016,6,18,7,45,815.0,77.0,2.8,16.5,512.5,727.93,579.95
2016,6,18,8,0,837.0,80.0,2.8,17.0,563.0,765.47,604.07
2016,6,18,8,15,854.5,82.5,2.8,17.5,610.5,804.23,628.7
2016,6,18,8,30,872.0,85.0,2.8,18.0,658.0,840.61,651.23
2016,6,18,8,45,885.0,87.5,2.8,18.5,702.5,870.42,668.88
2016,6,18,9,0,898.0,90.0,2.8,19.0,747.0,897.15,684.28
2016,6,18,9,15,908.5,91.5,2.8,19.0,786.5,917.27,696.4
2016,6,18,9,30,919.0,93.0,2.8,19.0,826.0,933.88,706.2
2016,6,18,9,45,924.0,96.5,2.85,19.5,859.5,943.85,710.67
2016,6,18,10,0,929.0,100.0,2.9,20.0,893.0,949.91,712.65
2016,6,18,10,15,935.0,101.0,2.95,20.0,921.0,950.47,712.43
2016,6,18,10,30,941.0,102.0,3.0,20.0,949.0,947.09,709.74
2016,6,18,10,45,946.5,102.5,3.05,20.5,971.0,938.85,702.56
2016,6,18,11,0,952.0,103.0,3.1,21.0,993.0,926.66,692.88
2016,6,18,11,15,955.0,103.5,3.2,21.0,1007.0,908.45,680.91
2016,6,18,11,30,958.0,104.0,3.3,21.0,1021.0,886.49,666.42
2016,6,18,11,45,959.5,104.0,3.45,21.0,1028.0,859.28,648.59
2016,6,18,12,0,961.0,104.0,3.6,21.0,1035.0,828.71,628.28
2016,6,18,12,15,961.5,103.5,3.7,21.0,1034.0,793.8,604.04
2016,6,18,12,30,962.0,103.0,3.8,21.0,1033.0,755.93,576.08
2016,6,18,12,45,962.5,101.5,3.95,21.5,1025.5,714.49,544.0
2016,6,18,13,0,963.0,100.0,4.1,22.0,1018.0,670.39,509.2
2016,6,18,13,15,961.0,99.5,4.1,22.0,1002.5,623.07,471.68
2016,6,18,13,30,959.0,99.0,4.1,22.0,987.0,573.57,431.47
2016,6,18,13,45,954.5,98.5,4.2,22.0,964.5,520.9,387.9
2016,6,18,14,0,950.0,98.0,4.3,22.0,942.0,466.68,341.83
2016,6,18,14,15,944.5,96.5,4.3,22.0,913.0,410.1,292.7
2016,6,18,14,30,939.0,95.0,4.3,22.0,884.0,352.56,242.05
2016,6,18,14,45,930.0,94.5,4.35,22.0,848.5,294.08,191.07
2016,6,18,15,0,921.0,94.0,4.4,22.0,813.0,235.49,142.24
2016,6,18,15,15,911.0,92.0,4.45,21.5,772.5,175.97,99.03
2016,6,18,15,30,901.0,90.0,4.5,21.0,732.0,116.98,69.23
2016,6,18,15,45,885.0,89.0,4.55,21.0,686.5,85.48,67.13
2016,6,18,16,0,869.0,88.0,4.6,21.0,641.0,84.36,66.4
2016,6,18,16,15,851.5,85.5,4.6,20.5,592.5,82.18,64.89
2016,6,18,16,30,834.0,83.0,4.6,20.0,544.0,72.14,56.64
2016,6,18,16,45,810.0,80.0,4.6,20.0,493.0,69.91,54.92
2016,6,18,17,0,786.0,77.0,4.6,20.0,442.0,67.63,53.15
2016,6,18,17,15,755.0,73.0,4.6,19.5,390.5,64.44,50.66
2016,6,18,17,30,724.0,69.0,4.6,19.0,339.0,61.2,48.09
2016,6,18,17,45,681.0,64.0,4.6,19.0,287.5,56.97,44.47
2016,6,18,18,0,638.0,59.0,4.6,19.0,236.0,48.65,37.17
2016,6,18,18,15,574.0,52.5,4.5,18.0,187.5,43.31,32.49
2016,6,18,18,30,510.0,46.0,4.4,17.0,139.0,38.01,27.66
2016,6,18,18,45,413.0,37.0,4.35,16.5,97.5,30.53,20.65
2016,6,18,19,0,316.0,28.0,4.3,16.0,56.0,23.11,12.65
2016,6,18,19,15,158.0,14.0,4.2,15.5,28.0,11.33,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,100.0,10.0,2.4,14.0,13.0,31.85,0.0
2016,6,19,5,15,239.5,21.0,2.4,14.5,44.5,107.73,50.19
2016,6,19,5,30,379.0,32.0,2.4,15.0,76.0,187.44,138.21
2016,6,19,5,45,465.5,40.0,2.4,15.5,119.5,253.35,197.96
2016,6,19,6,0,552.0,48.0,2.4,16.0,163.0,327.83,262.82
2016,6,19,6,15,607.5,54.0,2.35,16.5,212.0,391.96,317.86
2016,6,19,6,30,663.0,60.0,2.3,17.0,261.0,457.93,372.32
2016,6,19,6,45,702.0,64.0,2.3,17.5,312.0,517.43,419.7
2016,6,19,7,0,741.0,68.0,2.3,18.0,363.0,578.19,466.21
2016,6,19,7,15,769.0,72.0,2.35,18.5,414.0,632.22,506.14
2016,6,19,7,30,797.0,76.0,2.4,19.0,465.0,685.84,543.79
2016,6,19,7,45,817.0,79.0,2.45,19.5,514.0,731.39,573.99
2016,6,19,8,0,837.0,82.0,2.5,20.0,563.0,767.35,596.8
2016,6,19,8,15,853.0,84.5,2.5,20.5,610.0,804.89,620.1
2016,6,19,8,30,869.0,87.0,2.5,21.0,657.0,839.98,641.31
2016,6,19,8,45,880.0,89.5,2.55,21.5,700.5,868.02,657.8
2016,6,19,9,0,891.0,92.0,2.6,22.0,744.0,892.92,672.09
2016,6,19,9,15,900.5,94.0,2.6,22.0,782.5,912.61,683.75
2016,6,19,9,30,910.0,96.0,2.6,22.0,821.0,928.77,693.12
2016,6,19,9,45,924.5,93.0,2.6,22.5,856.5,940.7,698.41
2016,6,19,10,0,939.0,90.0,2.6,23.0,892.0,948.98,701.39
2016,6,19,10,15,944.0,91.0,2.6,23.5,919.5,948.86,698.95
2016,6,19,10,30,949.0,92.0,2.6,24.0,947.0,944.8,694.13
2016,6,19,10,45,950.5,94.5,2.65,24.5,967.0,935.09,686.19
2016,6,19,11,0,952.0,97.0,2.7,25.0,987.0,921.46,675.82
2016,6,19,11,15,954.5,97.5,2.85,25.0,1001.0,903.01,664.44
2016,6,19,11,30,957.0,98.0,3.0,25.0,1015.0,880.85,650.53
2016,6,19,11,45,953.0,102.0,3.2,25.0,1020.0,852.84,632.87
2016,6,19,12,0,949.0,106.0,3.4,25.0,1025.0,821.58,612.8
2016,6,19,12,15,948.5,106.0,3.6,24.5,1024.0,786.75,590.57
2016,6,19,12,30,948.0,106.0,3.8,24.0,1023.0,749.05,564.61
2016,6,19,12,45,938.0,111.5,4.0,24.0,1012.5,706.54,533.15
2016,6,19,13,0,928.0,117.0,4.2,24.0,1002.0,662.04,499.39
2016,6,19,13,15,925.5,116.5,4.35,24.0,986.5,615.83,463.35
2016,6,19,13,30,923.0,116.0,4.5,24.0,971.0,567.59,424.81
2016,6,19,13,45,924.0,111.5,4.65,24.0,950.0,516.4,382.84
2016,6,19,14,0,925.0,107.0,4.8,24.0,929.0,463.23,337.97
2016,6,19,14,15,919.0,106.0,4.9,23.5,900.5,408.09,290.93
2016,6,19,14,30,913.0,105.0,5.0,23.0,872.0,352.05,242.24
2016,6,19,14,45,907.5,102.0,5.1,23.0,838.0,294.2,191.77
2016,6,19,15,0,902.0,99.0,5.2,23.0,804.0,235.92,143.11
2016,6,19,15,15,892.0,97.0,5.2,23.0,764.0,177.47,100.38
2016,6,19,15,30,882.0,95.0,5.2,23.0,724.0,119.54,70.8
2016,6,19,15,45,869.0,92.5,5.25,23.0,680.0,87.07,67.93
2016,6,19,16,0,856.0,90.0,5.3,23.0,636.0,85.21,66.59
2016,6,19,16,15,839.0,87.5,5.3,22.5,588.0,83.1,65.15
2016,6,19,16,30,822.0,85.0,5.3,22.0,540.0,73.19,57.07
2016,6,19,16,45,798.0,82.0,5.35,21.5,489.5,71.03,55.55
2016,6,19,17,0,774.0,79.0,5.4,21.0,439.0,68.82,53.95
2016,6,19,17,15,743.5,75.0,5.35,20.5,388.0,65.71,51.55
2016,6,19,17,30,713.0,71.0,5.3,20.0,337.0,62.55,49.06
2016,6,19,17,45,669.0,66.0,5.25,19.5,286.0,53.91,41.7
2016,6,19,18,0,625.0,61.0,5.2,19.0,235.0,49.98,38.33
2016,6,19,18,15,561.5,54.5,5.05,18.5,187.0,44.72,33.65
2016,6,19,18,30,498.0,48.0,4.9,18.0,139.0,39.5,28.83
2016,6,19,18,45,402.5,38.5,4.8,17.5,98.0,31.68,21.55
2016,6,19,19,0,307.0,29.0,4.7,17.0,57.0,23.9,13.28
2016,6,19,19,15,153.5,14.5,4.65,16.5,28.5,11.74,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,12.0,13.0,30.89,0.0
2016,6,20,5,15,238.0,22.5,4.2,12.5,45.0,108.34,49.8
2016,6,20,5,30,383.0,34.0,4.3,13.0,77.0,190.48,141.8
2016,6,20,5,45,478.5,41.0,4.4,13.5,122.0,259.36,205.02
2016,6,20,6,0,574.0,48.0,4.5,14.0,167.0,337.55,274.29
2016,6,20,6,15,630.0,53.5,4.5,14.5,217.0,400.1,329.58
2016,6,20,6,30,686.0,59.0,4.5,15.0,267.0,469.28,388.26
2016,6,20,6,45,728.0,62.5,4.5,15.5,319.0,531.06,438.96
2016,6,20,7,0,770.0,66.0,4.5,16.0,371.0,594.31,488.96
2016,6,20,7,15,797.5,69.5,4.5,16.5,423.0,648.58,530.24
2016,6,20,7,30,825.0,73.0,4.5,17.0,475.0,702.32,568.84
2016,6,20,7,45,846.5,75.5,4.5,17.5,526.0,742.15,595.56
2016,6,20,8,0,868.0,78.0,4.5,18.0,577.0,787.1,625.6
2016,6,20,8,15,883.5,80.5,4.45,18.5,625.0,825.16,649.72
2016,6,20,8,30,899.0,83.0,4.4,19.0,673.0,860.65,671.6
2016,6,20,8,45,911.5,85.0,4.35,19.5,717.0,890.15,688.92
2016,6,20,9,0,924.0,87.0,4.3,20.0,761.0,916.46,704.1
2016,6,20,9,15,933.0,88.5,4.3,20.0,800.5,935.72,715.85
2016,6,20,9,30,942.0,90.0,4.3,20.0,840.0,951.33,725.17
2016,6,20,9,45,937.5,97.5,4.3,20.5,871.0,957.05,726.38
2016,6,20,10,0,933.0,105.0,4.3,21.0,902.0,958.54,724.87
2016,6,20,10,15,938.5,106.5,4.35,21.0,929.5,959.12,724.58
2016,6,20,10,30,944.0,108.0,4.4,21.0,957.0,955.73,721.69
2016,6,20,10,45,948.0,108.5,4.45,21.5,978.0,946.11,713.34
2016,6,20,11,0,952.0,109.0,4.5,22.0,999.0,932.58,702.57
2016,6,20,11,15,954.0,109.5,4.55,22.0,1012.5,913.49,689.47
2016,6,20,11,30,956.0,110.0,4.6,22.0,1026.0,890.69,673.88
2016,6,20,11,45,958.0,109.5,4.65,22.0,1032.5,863.5,655.23
2016,6,20,12,0,960.0,109.0,4.7,22.0,1039.0,832.92,634.18
2016,6,20,12,15,959.0,109.0,4.8,22.0,1037.5,797.33,609.17
2016,6,20,12,30,958.0,109.0,4.9,22.0,1036.0,758.88,580.56
2016,6,20,12,45,959.5,106.5,5.05,22.0,1028.0,717.5,549.39
2016,6,20,13,0,961.0,104.0,5.2,22.0,1020.0,673.41,515.3
2016,6,20,13,15,957.5,103.5,5.3,22.0,1004.0,625.34,477.05
2016,6,20,13,30,954.0,103.0,5.4,22.0,988.0,575.24,436.15
2016,6,20,13,45,948.5,102.5,5.55,22.0,964.5,522.36,392.0
2016,6,20,14,0,943.0,102.0,5.7,22.0,941.0,468.04,345.44
2016,6,20,14,15,937.0,101.0,5.75,21.5,912.0,411.99,296.83
2016,6,20,14,30,931.0,100.0,5.8,21.0,883.0,355.02,246.61
2016,6,20,14,45,920.5,100.0,5.9,21.0,847.0,296.91,195.36
2016,6,20,15,0,910.0,100.0,6.0,21.0,811.0,238.83,146.42
2016,6,20,15,15,899.5,98.0,6.0,20.5,771.0,179.82,102.95
2016,6,20,15,30,889.0,96.0,6.0,20.0,731.0,121.39,72.65
2016,6,20,15,45,873.5,94.5,6.05,20.0,685.5,88.36,69.87
2016,6,20,16,0,858.0,93.0,6.1,20.0,640.0,87.06,68.99
2016,6,20,16,15,840.0,90.0,6.05,19.5,591.5,76.42,60.24
2016,6,20,16,30,822.0,87.0,6.0,19.0,543.0,74.53,58.93
2016,6,20,16,45,576.5,129.5,5.95,19.0,434.5,91.77,74.01
2016,6,20,17,0,331.0,172.0,5.9,19.0,326.0,116.34,95.43
2016,6,20,17,15,165.5,139.0,5.8,18.5,216.0,98.08,80.1
2016,6,20,17,30,0.0,106.0,5.7,18.0,106.0,78.53,63.44
2016,6,20,17,45,0.0,90.0,5.6,17.5,90.0,67.05,53.61
2016,6,20,18,0,0.0,74.0,5.5,17.0,74.0,55.5,43.52
2016,6,20,18,15,0.0,59.0,5.4,16.5,59.0,44.55,33.79
2016,6,20,18,30,0.0,44.0,5.3,16.0,44.0,33.53,23.85
2016,6,20,18,45,0.0,31.0,5.25,16.0,31.0,23.68,14.81
2016,6,20,19,0,0.0,18.0,5.2,16.0,18.0,13.71,5.27
2016,6,20,19,15,0.0,9.0,5.1,15.5,9.0,6.83,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,11.0,3.1,13.0,12.0,27.96,0.0
2016,6,21,5,15,220.5,22.0,3.15,13.5,43.0,102.31,45.23
2016,6,21,5,30,360.0,33.0,3.2,14.0,74.0,181.11,133.86
2016,6,21,5,45,455.0,40.5,3.25,14.5,118.0,248.89,195.46
2016,6,21,6,0,550.0,48.0,3.3,15.0,162.0,326.1,263.12
2016,6,21,6,15,606.5,53.5,3.25,15.5,210.5,390.02,318.71
2016,6,21,6,30,663.0,59.0,3.2,16.0,259.0,455.97,374.0
2016,6,21,6,45,706.5,62.5,3.2,16.5,311.0,517.6,423.88
2016,6,21,7,0,750.0,66.0,3.2,17.0,363.0,580.9,473.19
2016,6,21,7,15,777.5,69.5,3.2,17.5,414.0,634.39,513.22
2016,6,21,7,30,805.0,73.0,3.2,18.0,465.0,687.41,550.77
2016,6,21,7,45,827.0,75.0,3.2,18.5,515.0,726.4,576.43
2016,6,21,8,0,849.0,77.0,3.2,19.0,565.0,770.61,605.45
2016,6,21,8,15,864.5,79.5,3.15,19.5,612.0,808.22,628.87
2016,6,21,8,30,880.0,82.0,3.1,20.0,659.0,843.31,650.15
2016,6,21,8,45,892.0,83.5,3.1,20.5,702.5,871.52,666.64
2016,6,21,9,0,904.0,85.0,3.1,21.0,746.0,896.61,680.89
2016,6,21,9,15,913.0,87.0,3.1,21.5,784.5,916.24,691.35
2016,6,21,9,30,922.0,89.0,3.1,22.0,823.0,932.3,699.42
2016,6,21,9,45,924.0,93.0,3.1,22.5,855.0,940.34,702.16
2016,6,21,10,0,926.0,97.0,3.1,23.0,887.0,944.44,702.42
2016,6,21,10,15,931.5,98.0,3.1,23.0,914.5,944.78,701.68
2016,6,21,10,30,937.0,99.0,3.1,23.0,942.0,941.22,698.5
2016,6,21,10,45,939.0,101.0,3.15,23.5,962.5,931.57,690.41
