Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,941.0,103.0,3.2,24.0,983.0,918.03,679.89
2016,6,21,11,15,943.5,103.5,3.25,24.0,996.5,899.76,667.63
2016,6,21,11,30,946.0,104.0,3.3,24.0,1010.0,877.81,652.95
2016,6,21,11,45,946.0,105.0,3.4,24.5,1016.0,850.72,633.83
2016,6,21,12,0,946.0,106.0,3.5,25.0,1022.0,820.33,612.46
2016,6,21,12,15,945.5,106.0,3.65,25.0,1021.0,785.67,588.95
2016,6,21,12,30,945.0,106.0,3.8,25.0,1020.0,748.17,561.86
2016,6,21,12,45,940.0,107.5,3.95,25.0,1010.5,706.13,530.8
2016,6,21,13,0,935.0,109.0,4.1,25.0,1001.0,661.86,497.3
2016,6,21,13,15,932.0,108.5,4.25,25.0,985.5,615.23,461.12
2016,6,21,13,30,929.0,108.0,4.4,25.0,970.0,566.58,422.33
2016,6,21,13,45,924.5,107.0,4.6,25.0,947.5,515.05,380.44
2016,6,21,14,0,920.0,106.0,4.8,25.0,925.0,462.03,336.04
2016,6,21,14,15,756.0,190.0,4.95,24.5,848.5,401.4,288.28
2016,6,21,14,30,592.0,274.0,5.1,24.0,772.0,356.8,254.27
2016,6,21,14,45,596.5,256.5,5.25,23.5,740.5,306.58,212.45
2016,6,21,15,0,601.0,239.0,5.4,23.0,709.0,255.57,171.02
2016,6,21,15,15,736.0,167.5,5.5,22.5,713.5,187.86,114.8
2016,6,21,15,30,871.0,96.0,5.6,22.0,718.0,121.05,71.81
2016,6,21,15,45,857.0,94.0,5.7,22.0,674.0,87.59,68.66
2016,6,21,16,0,843.0,92.0,5.8,22.0,630.0,86.06,67.58
2016,6,21,16,15,825.5,89.5,5.8,21.5,582.5,75.72,59.15
2016,6,21,16,30,808.0,87.0,5.8,21.0,535.0,74.19,58.16
2016,6,21,16,45,784.0,83.5,5.8,20.5,485.0,71.75,56.4
2016,6,21,17,0,760.0,80.0,5.8,20.0,435.0,69.25,54.54
2016,6,21,17,15,729.0,76.0,5.75,19.5,384.5,66.18,52.17
2016,6,21,17,30,698.0,72.0,5.7,19.0,334.0,63.06,49.71
2016,6,21,17,45,653.0,67.0,5.7,18.5,283.5,54.39,42.3
2016,6,21,18,0,608.0,62.0,5.7,18.0,233.0,50.51,38.96
2016,6,21,18,15,544.5,55.5,5.55,17.5,185.5,45.31,34.32
2016,6,21,18,30,481.0,49.0,5.4,17.0,138.0,40.15,29.53
2016,6,21,18,45,383.5,39.5,5.3,16.5,97.0,32.38,22.25
2016,6,21,19,0,286.0,30.0,5.2,16.0,56.0,24.65,14.04
2016,6,21,19,15,143.0,15.0,5.1,15.5,28.0,12.12,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,41.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,83.0,11.0,5.5,12.0,12.0,28.37,0.0
2016,6,22,5,15,227.5,22.0,5.7,12.5,43.5,104.0,44.65
2016,6,22,5,30,372.0,33.0,5.9,13.0,75.0,185.05,137.52
2016,6,22,5,45,458.5,41.5,6.1,13.5,118.5,251.06,198.91
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,325.66,265.82
2016,6,22,6,15,602.5,56.0,6.25,14.0,211.5,390.51,324.13
2016,6,22,6,30,660.0,62.0,6.2,14.0,261.0,459.54,384.28
2016,6,22,6,45,461.0,105.0,6.2,14.5,256.5,410.14,343.48
2016,6,22,7,0,262.0,148.0,6.2,15.0,252.0,332.14,277.0
2016,6,22,7,15,529.0,113.5,6.15,15.0,359.0,513.93,428.73
2016,6,22,7,30,796.0,79.0,6.1,15.0,466.0,687.52,568.3
2016,6,22,7,45,570.5,151.0,6.1,15.5,443.5,623.14,511.83
2016,6,22,8,0,345.0,223.0,6.1,16.0,421.0,509.59,416.63
2016,6,22,8,15,372.0,237.0,6.0,16.5,467.0,554.09,450.25
2016,6,22,8,30,399.0,251.0,5.9,17.0,513.0,617.06,496.55
2016,6,22,8,45,412.0,265.0,5.8,17.5,551.5,649.02,518.39
2016,6,22,9,0,425.0,279.0,5.7,18.0,590.0,679.31,538.73
2016,6,22,9,15,442.5,287.5,5.6,18.0,626.5,706.54,557.77
2016,6,22,9,30,460.0,296.0,5.5,18.0,663.0,731.81,575.19
2016,6,22,9,45,438.0,320.5,5.45,18.5,681.5,733.88,573.43
2016,6,22,10,0,416.0,345.0,5.4,19.0,700.0,732.92,569.65
2016,6,22,10,15,443.0,349.5,5.35,19.0,738.0,755.72,585.67
2016,6,22,10,30,470.0,354.0,5.3,19.0,776.0,775.74,599.47
2016,6,22,10,45,481.0,364.5,5.25,19.0,805.0,783.7,604.12
2016,6,22,11,0,492.0,375.0,5.2,19.0,834.0,788.56,606.59
2016,6,22,11,15,528.0,366.5,5.15,19.0,865.5,795.58,611.38
2016,6,22,11,30,564.0,358.0,5.1,19.0,897.0,798.66,613.23
2016,6,22,11,45,539.5,374.5,5.05,19.5,893.5,769.46,589.46
2016,6,22,12,0,515.0,391.0,5.0,20.0,890.0,738.5,564.62
2016,6,22,12,15,282.0,411.0,5.0,20.0,684.5,550.9,423.87
2016,6,22,12,30,49.0,431.0,5.0,20.0,479.0,375.16,288.26
2016,6,22,12,45,50.5,425.5,5.0,20.0,474.5,364.82,280.8
2016,6,22,13,0,52.0,420.0,5.0,20.0,470.0,354.28,272.76
2016,6,22,13,15,52.0,413.5,5.0,19.5,463.0,341.98,263.82
2016,6,22,13,30,52.0,407.0,5.0,19.0,456.0,329.65,254.8
2016,6,22,13,45,491.5,257.5,5.05,19.0,696.5,419.43,321.44
2016,6,22,14,0,931.0,108.0,5.1,19.0,937.0,468.76,349.79
2016,6,22,14,15,925.0,107.0,5.1,19.0,908.0,413.32,300.48
2016,6,22,14,30,919.0,106.0,5.1,19.0,879.0,356.96,250.04
2016,6,22,14,45,911.0,104.0,5.1,19.0,844.5,298.8,198.49
2016,6,22,15,0,903.0,102.0,5.1,19.0,810.0,240.45,148.94
2016,6,22,15,15,709.5,168.5,5.1,18.5,707.0,185.86,115.95
2016,6,22,15,30,516.0,235.0,5.1,18.0,604.0,164.68,116.26
2016,6,22,15,45,686.0,164.0,5.1,18.0,622.0,107.14,86.37
2016,6,22,16,0,856.0,93.0,5.1,18.0,640.0,87.0,69.46
2016,6,22,16,15,838.0,90.0,5.1,17.5,591.5,76.36,60.65
2016,6,22,16,30,820.0,87.0,5.1,17.0,543.0,74.47,59.34
2016,6,22,16,45,796.5,83.5,5.2,17.0,492.5,72.02,57.43
2016,6,22,17,0,773.0,80.0,5.3,17.0,442.0,69.5,55.43
2016,6,22,17,15,741.0,76.0,5.4,16.5,390.5,66.39,53.0
2016,6,22,17,30,709.0,72.0,5.5,16.0,339.0,63.24,50.47
2016,6,22,17,45,662.5,67.5,5.6,15.5,287.5,54.88,43.26
2016,6,22,18,0,616.0,63.0,5.7,15.0,236.0,51.35,40.2
2016,6,22,18,15,551.5,56.0,5.7,14.5,188.0,45.76,35.16
2016,6,22,18,30,487.0,49.0,5.7,14.0,140.0,40.19,29.95
2016,6,22,18,45,386.5,40.0,5.7,14.0,98.5,32.8,22.88
2016,6,22,19,0,286.0,31.0,5.7,14.0,57.0,25.49,14.89
2016,6,22,19,15,143.0,15.5,5.7,13.5,28.5,12.54,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,5.7,12.0,12.0,30.85,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.0,43.5,107.7,44.48
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,190.82,142.05
2016,6,23,5,45,485.0,39.0,5.9,12.5,120.0,258.8,205.55
2016,6,23,6,0,578.0,46.0,6.0,13.0,165.0,335.96,274.9
2016,6,23,6,15,634.0,51.5,5.95,13.5,214.5,398.83,331.3
2016,6,23,6,30,690.0,57.0,5.9,14.0,264.0,468.12,391.04
2016,6,23,6,45,731.5,60.0,5.9,14.5,316.0,529.16,442.17
2016,6,23,7,0,773.0,63.0,5.9,15.0,368.0,591.64,492.67
2016,6,23,7,15,800.0,66.5,5.75,15.5,420.0,645.73,534.4
2016,6,23,7,30,827.0,70.0,5.6,16.0,472.0,692.65,568.07
2016,6,23,7,45,849.0,72.0,5.45,16.5,522.5,739.21,600.1
2016,6,23,8,0,871.0,74.0,5.3,17.0,573.0,784.21,630.14
2016,6,23,8,15,886.0,76.5,5.15,17.0,620.5,822.13,655.49
2016,6,23,8,30,901.0,79.0,5.0,17.0,668.0,857.46,678.54
2016,6,23,8,45,912.5,80.5,4.85,17.5,711.5,885.8,694.85
2016,6,23,9,0,924.0,82.0,4.7,18.0,755.0,910.94,708.62
2016,6,23,9,15,931.5,83.5,4.6,18.5,793.5,929.1,717.66
2016,6,23,9,30,939.0,85.0,4.5,19.0,832.0,943.61,724.12
2016,6,23,9,45,939.5,89.0,4.4,19.5,863.5,950.59,725.37
2016,6,23,10,0,940.0,93.0,4.3,20.0,895.0,953.55,724.33
2016,6,23,10,15,944.0,94.0,4.3,20.0,921.0,952.69,722.75
2016,6,23,10,30,948.0,95.0,4.3,20.0,947.0,947.89,718.62
2016,6,23,10,45,950.0,96.0,4.3,20.5,966.5,937.37,709.36
2016,6,23,11,0,952.0,97.0,4.3,21.0,986.0,922.98,697.61
2016,6,23,11,15,953.0,97.0,4.4,21.0,998.5,903.03,683.93
2016,6,23,11,30,954.0,97.0,4.5,21.0,1011.0,879.44,668.1
2016,6,23,11,45,955.5,96.5,4.6,21.0,1016.5,852.32,649.75
2016,6,23,12,0,957.0,96.0,4.7,21.0,1022.0,821.85,628.94
2016,6,23,12,15,956.0,96.0,4.85,21.0,1021.0,786.74,604.76
2016,6,23,12,30,955.0,96.0,5.0,21.0,1020.0,748.76,576.5
2016,6,23,12,45,951.5,97.0,5.15,21.0,1011.0,707.18,544.84
2016,6,23,13,0,948.0,98.0,5.3,21.0,1002.0,663.21,510.53
2016,6,23,13,15,945.5,97.5,5.45,20.5,986.5,616.47,474.09
2016,6,23,13,30,943.0,97.0,5.6,20.0,971.0,567.62,434.74
2016,6,23,13,45,940.5,95.0,5.75,20.0,949.5,515.78,390.94
2016,6,23,14,0,938.0,93.0,5.9,20.0,928.0,462.24,344.49
2016,6,23,14,15,932.5,92.0,6.0,20.0,899.5,406.81,295.36
2016,6,23,14,30,927.0,91.0,6.1,20.0,871.0,350.4,244.7
2016,6,23,14,45,922.0,88.0,6.2,20.0,837.0,292.06,192.71
2016,6,23,15,0,917.0,85.0,6.3,20.0,803.0,233.2,142.42
2016,6,23,15,15,906.5,83.5,6.3,19.5,763.0,174.31,98.36
2016,6,23,15,30,896.0,82.0,6.3,19.0,723.0,115.99,67.26
2016,6,23,15,45,883.5,80.0,6.35,19.0,678.5,80.05,63.08
2016,6,23,16,0,871.0,78.0,6.4,19.0,634.0,78.31,61.78
2016,6,23,16,15,854.0,75.5,6.35,18.5,586.0,75.99,60.11
2016,6,23,16,30,837.0,73.0,6.3,18.0,538.0,73.54,58.32
2016,6,23,16,45,813.0,70.5,6.3,18.0,488.0,70.81,56.15
2016,6,23,17,0,789.0,68.0,6.3,18.0,438.0,61.28,48.05
2016,6,23,17,15,759.5,64.5,6.2,17.5,387.0,58.27,45.67
2016,6,23,17,30,730.0,61.0,6.1,17.0,336.0,55.21,43.21
2016,6,23,17,45,686.5,57.5,6.05,16.5,285.5,51.94,40.48
2016,6,23,18,0,643.0,54.0,6.0,16.0,235.0,48.71,37.7
2016,6,23,18,15,582.5,48.5,5.85,15.5,187.5,40.35,30.22
2016,6,23,18,30,522.0,43.0,5.7,15.0,140.0,35.73,25.91
2016,6,23,18,45,423.0,35.0,5.6,15.0,98.5,28.95,19.45
2016,6,23,19,0,324.0,27.0,5.5,15.0,57.0,22.27,12.27
2016,6,23,19,15,162.0,13.5,5.4,14.5,28.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,12.0,11.0,31.02,0.0
2016,6,24,5,15,247.0,20.5,4.95,12.5,42.5,107.56,42.06
2016,6,24,5,30,396.0,31.0,5.1,13.0,74.0,190.96,141.17
2016,6,24,5,45,482.0,38.5,5.35,13.5,118.5,256.75,202.82
2016,6,24,6,0,568.0,46.0,5.6,14.0,163.0,331.07,269.57
2016,6,24,6,15,430.5,75.0,5.55,14.0,177.5,317.18,262.9
2016,6,24,6,30,293.0,104.0,5.5,14.0,192.0,280.23,234.02
2016,6,24,6,45,312.0,120.5,5.5,14.5,230.0,322.03,269.47
2016,6,24,7,0,331.0,137.0,5.5,15.0,268.0,364.62,304.42
2016,6,24,7,15,392.5,146.0,5.35,15.5,321.5,445.6,369.64
2016,6,24,7,30,454.0,155.0,5.2,16.0,375.0,514.68,423.78
2016,6,24,7,45,653.5,118.5,5.1,16.5,472.5,652.98,532.71
2016,6,24,8,0,853.0,82.0,5.0,17.0,570.0,778.92,625.24
2016,6,24,8,15,869.0,84.5,4.9,17.0,617.5,817.12,650.48
2016,6,24,8,30,885.0,87.0,4.8,17.0,665.0,852.82,674.0
2016,6,24,8,45,895.5,89.5,4.75,17.5,708.5,881.0,690.79
2016,6,24,9,0,906.0,92.0,4.7,18.0,752.0,905.97,705.15
2016,6,24,9,15,519.0,234.5,4.6,18.5,617.0,723.64,566.73
2016,6,24,9,30,132.0,377.0,4.5,19.0,482.0,477.34,371.94
2016,6,24,9,45,536.5,237.5,4.4,19.5,690.5,751.43,584.26
2016,6,24,10,0,941.0,98.0,4.3,20.0,899.0,959.76,730.09
2016,6,24,10,15,946.0,99.0,4.2,20.0,926.5,959.75,727.03
2016,6,24,10,30,951.0,100.0,4.1,20.0,954.0,955.78,722.91
2016,6,24,10,45,954.0,101.0,4.1,20.5,975.0,946.05,714.2
2016,6,24,11,0,957.0,102.0,4.1,21.0,996.0,932.4,702.98
2016,6,24,11,15,959.5,102.5,4.1,21.0,1010.0,914.0,690.0
2016,6,24,11,30,962.0,103.0,4.1,21.0,1024.0,891.85,674.53
2016,6,24,11,45,962.0,103.5,4.2,21.5,1030.0,864.07,654.4
2016,6,24,12,0,962.0,104.0,4.3,22.0,1036.0,832.95,631.97
2016,6,24,12,15,962.0,104.0,4.45,22.0,1035.5,798.27,608.14
2016,6,24,12,30,962.0,104.0,4.6,22.0,1035.0,760.65,580.62
2016,6,24,12,45,953.5,108.5,4.75,22.0,1024.5,718.0,548.62
2016,6,24,13,0,945.0,113.0,4.9,22.0,1014.0,673.23,514.18
2016,6,24,13,15,942.5,112.5,5.05,22.0,999.0,626.44,477.29
2016,6,24,13,30,940.0,112.0,5.2,22.0,984.0,577.55,437.66
2016,6,24,13,45,935.5,111.0,5.35,22.0,961.5,525.45,394.35
2016,6,24,14,0,931.0,110.0,5.5,22.0,939.0,471.84,348.57
2016,6,24,14,15,925.5,108.5,5.5,22.0,910.5,416.23,299.89
2016,6,24,14,30,920.0,107.0,5.5,22.0,882.0,359.67,249.75
2016,6,24,14,45,911.5,105.5,5.55,22.0,847.0,301.62,198.77
2016,6,24,15,0,903.0,104.0,5.6,22.0,812.0,243.42,149.73
2016,6,24,15,15,892.5,102.0,5.55,21.5,772.0,184.74,106.23
2016,6,24,15,30,882.0,100.0,5.5,21.0,732.0,126.62,75.18
2016,6,24,15,45,868.0,98.0,5.5,21.0,687.0,90.21,71.13
2016,6,24,16,0,854.0,96.0,5.5,21.0,642.0,88.72,70.09
2016,6,24,16,15,836.0,93.0,5.45,20.5,594.0,78.24,61.53
2016,6,24,16,30,818.0,90.0,5.4,20.0,546.0,76.42,60.31
2016,6,24,16,45,793.5,87.0,5.35,20.0,495.0,74.38,58.76
2016,6,24,17,0,769.0,84.0,5.3,20.0,444.0,72.29,57.16
2016,6,24,17,15,737.0,79.5,5.2,19.5,392.5,68.91,54.54
2016,6,24,17,30,705.0,75.0,5.1,19.0,341.0,60.47,47.44
2016,6,24,17,45,659.5,70.0,5.1,18.5,289.5,56.64,44.27
2016,6,24,18,0,614.0,65.0,5.1,18.0,238.0,52.81,40.99
2016,6,24,18,15,548.5,58.0,4.85,17.0,189.5,47.26,36.12
2016,6,24,18,30,483.0,51.0,4.6,16.0,141.0,41.74,31.08
2016,6,24,18,45,382.0,41.0,4.45,15.5,99.0,33.58,23.43
2016,6,24,19,0,281.0,31.0,4.3,15.0,57.0,25.46,14.86
2016,6,24,19,15,140.5,15.5,4.1,14.5,28.5,12.53,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,13.5,36.0,82.11,28.94
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,177.64,130.23
2016,6,25,5,45,446.0,41.5,2.85,14.5,115.5,245.16,191.9
2016,6,25,6,0,539.0,50.0,2.9,15.0,159.0,321.99,259.16
2016,6,25,6,15,597.5,56.0,2.8,15.5,208.5,387.05,315.47
2016,6,25,6,30,656.0,62.0,2.7,16.0,258.0,456.4,373.12
2016,6,25,6,45,698.0,66.5,2.65,16.5,309.5,515.59,420.73
2016,6,25,7,0,740.0,71.0,2.6,17.0,361.0,578.87,469.53
2016,6,25,7,15,769.0,74.5,2.6,17.5,412.5,633.22,509.88
2016,6,25,7,30,798.0,78.0,2.6,18.0,464.0,687.2,548.07
2016,6,25,7,45,821.0,80.5,2.65,18.5,514.5,734.74,579.93
2016,6,25,8,0,844.0,83.0,2.7,19.0,565.0,772.85,604.41
2016,6,25,8,15,860.0,86.0,2.7,19.5,613.0,811.39,628.54
2016,6,25,8,30,876.0,89.0,2.7,20.0,661.0,847.45,650.54
2016,6,25,8,45,889.5,90.5,2.75,20.5,705.0,876.99,668.12
2016,6,25,9,0,903.0,92.0,2.8,21.0,749.0,903.47,683.52
2016,6,25,9,15,912.5,94.0,2.8,21.5,788.5,923.64,694.19
2016,6,25,9,30,922.0,96.0,2.8,22.0,828.0,940.23,702.5
2016,6,25,9,45,924.5,100.0,2.85,22.5,860.5,948.79,705.91
2016,6,25,10,0,927.0,104.0,2.9,23.0,893.0,953.38,706.86
2016,6,25,10,15,932.5,105.5,2.95,23.0,921.0,954.29,706.87
2016,6,25,10,30,938.0,107.0,3.0,23.0,949.0,951.25,704.42
2016,6,25,10,45,941.5,108.0,3.05,23.5,970.0,942.01,696.62
2016,6,25,11,0,945.0,109.0,3.1,24.0,991.0,928.87,686.4
2016,6,25,11,15,947.5,109.5,3.2,24.0,1005.5,910.59,674.53
2016,6,25,11,30,950.0,110.0,3.3,24.0,1020.0,888.6,660.19
2016,6,25,11,45,950.5,111.0,3.4,24.0,1026.5,861.82,642.57
2016,6,25,12,0,951.0,112.0,3.5,24.0,1033.0,831.7,622.6
2016,6,25,12,15,951.0,112.0,3.65,24.0,1032.5,797.26,599.23
2016,6,25,12,30,951.0,112.0,3.8,24.0,1032.0,759.92,572.25
2016,6,25,12,45,952.0,110.0,3.95,24.0,1024.5,718.98,542.04
2016,6,25,13,0,953.0,108.0,4.1,24.0,1017.0,675.37,509.05
2016,6,25,13,15,950.0,107.5,4.2,23.5,1001.5,628.02,473.1
2016,6,25,13,30,947.0,107.0,4.3,23.0,986.0,578.59,434.37
2016,6,25,13,45,843.0,158.0,4.4,23.0,926.5,516.0,384.28
2016,6,25,14,0,739.0,209.0,4.5,23.0,867.0,457.08,336.89
2016,6,25,14,15,728.5,209.0,4.55,23.0,840.5,407.05,294.63
2016,6,25,14,30,718.0,209.0,4.6,23.0,814.0,357.04,251.77
2016,6,25,14,45,813.5,154.5,4.7,23.0,813.5,304.41,203.28
2016,6,25,15,0,909.0,100.0,4.8,23.0,813.0,242.98,148.33
2016,6,25,15,15,899.0,98.0,4.8,22.5,772.5,184.05,104.77
2016,6,25,15,30,889.0,96.0,4.8,22.0,732.0,125.62,73.5
2016,6,25,15,45,714.5,144.0,4.8,22.0,635.0,96.33,75.97
2016,6,25,16,0,540.0,192.0,4.8,22.0,538.0,122.69,98.33
2016,6,25,16,15,683.5,139.0,4.8,21.5,542.5,96.41,76.63
2016,6,25,16,30,827.0,86.0,4.8,21.0,547.0,73.95,57.93
2016,6,25,16,45,804.0,82.5,4.85,21.0,496.5,71.48,56.03
2016,6,25,17,0,781.0,79.0,4.9,21.0,446.0,68.93,54.04
2016,6,25,17,15,750.0,75.0,4.85,20.5,394.0,65.8,51.62
2016,6,25,17,30,719.0,71.0,4.8,20.0,342.0,62.62,49.12
2016,6,25,17,45,675.5,66.0,4.8,19.5,291.0,53.98,41.76
2016,6,25,18,0,632.0,61.0,4.8,19.0,240.0,50.04,38.4
2016,6,25,18,15,568.5,54.5,4.7,18.0,191.5,44.77,33.78
2016,6,25,18,30,505.0,48.0,4.6,17.0,143.0,39.53,29.01
2016,6,25,18,45,405.5,39.0,4.55,16.5,100.5,32.08,22.03
2016,6,25,19,0,306.0,30.0,4.5,16.0,58.0,24.71,14.21
2016,6,25,19,15,153.0,15.0,4.45,15.5,29.0,12.13,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.0,35.0,80.77,26.23
2016,6,26,5,30,350.0,32.0,3.5,13.0,70.0,175.46,128.87
2016,6,26,5,45,438.5,40.5,3.5,13.5,112.5,240.86,189.38
2016,6,26,6,0,527.0,49.0,3.5,14.0,155.0,315.18,255.08
2016,6,26,6,15,584.5,55.0,3.4,14.5,203.5,379.06,310.99
2016,6,26,6,30,642.0,61.0,3.3,15.0,252.0,447.2,368.35
2016,6,26,6,45,682.0,65.5,3.2,15.5,302.5,504.62,415.1
2016,6,26,7,0,722.0,70.0,3.1,16.0,353.0,565.92,462.94
2016,6,26,7,15,750.5,74.0,3.05,16.5,403.5,619.77,503.37
2016,6,26,7,30,779.0,78.0,3.0,17.0,454.0,673.3,541.71
2016,6,26,7,45,801.5,81.0,2.95,17.5,504.0,720.43,573.32
2016,6,26,8,0,824.0,84.0,2.9,18.0,554.0,766.09,603.12
2016,6,26,8,15,840.5,86.5,2.9,18.5,600.5,796.0,621.3
2016,6,26,8,30,857.0,89.0,2.9,19.0,647.0,831.52,643.33
2016,6,26,8,45,869.5,91.0,2.9,20.0,690.5,860.4,659.11
2016,6,26,9,0,882.0,93.0,2.9,21.0,734.0,886.26,672.63
2016,6,26,9,15,891.5,94.5,2.9,21.0,772.5,905.67,684.25
2016,6,26,9,30,901.0,96.0,2.9,21.0,811.0,921.62,693.6
2016,6,26,9,45,910.0,96.5,2.9,21.5,845.0,932.48,698.26
2016,6,26,10,0,919.0,97.0,2.9,22.0,879.0,939.62,700.56
2016,6,26,10,15,924.0,98.0,2.95,22.5,906.0,939.82,698.72
2016,6,26,10,30,929.0,99.0,3.0,23.0,933.0,936.14,694.49
2016,6,26,10,45,931.0,101.0,3.05,23.5,953.0,926.84,686.65
2016,6,26,11,0,933.0,103.0,3.1,24.0,973.0,913.68,676.4
2016,6,26,11,15,935.0,103.5,3.2,24.0,986.5,895.39,664.45
2016,6,26,11,30,937.0,104.0,3.3,24.0,1000.0,873.45,650.08
2016,6,26,11,45,936.0,105.0,3.4,24.0,1005.5,846.01,631.92
2016,6,26,12,0,935.0,106.0,3.5,24.0,1011.0,815.35,611.48
2016,6,26,12,15,934.5,106.0,3.6,24.0,1010.0,781.24,588.14
2016,6,26,12,30,934.0,106.0,3.7,24.0,1009.0,744.29,561.18
2016,6,26,12,45,922.0,112.5,3.85,24.5,998.0,701.94,528.71
2016,6,26,13,0,910.0,119.0,4.0,25.0,987.0,657.75,494.26
2016,6,26,13,15,907.0,118.5,4.15,24.5,972.0,612.21,459.92
2016,6,26,13,30,904.0,118.0,4.3,24.0,957.0,564.72,422.89
2016,6,26,13,45,899.0,117.0,4.5,24.0,935.0,514.15,381.71
2016,6,26,14,0,894.0,116.0,4.7,24.0,913.0,462.19,338.2
2016,6,26,14,15,888.0,114.5,4.8,24.0,884.5,408.35,291.89
2016,6,26,14,30,882.0,113.0,4.9,24.0,856.0,353.66,244.12
2016,6,26,14,45,872.5,111.5,5.05,24.0,821.5,297.46,195.41
2016,6,26,15,0,863.0,110.0,5.2,24.0,787.0,241.26,148.51
2016,6,26,15,15,852.0,108.0,5.2,23.5,747.5,184.79,106.81
2016,6,26,15,30,841.0,106.0,5.2,23.0,708.0,128.95,76.71
2016,6,26,15,45,662.0,160.0,5.25,23.0,615.5,104.03,82.11
2016,6,26,16,0,483.0,214.0,5.3,23.0,523.0,133.12,106.66
2016,6,26,16,15,628.5,154.5,5.25,22.5,525.0,104.66,83.29
2016,6,26,16,30,774.0,95.0,5.2,22.0,527.0,78.75,61.77
2016,6,26,16,45,749.5,91.5,5.2,21.5,477.5,76.55,60.25
2016,6,26,17,0,725.0,88.0,5.2,21.0,428.0,74.3,58.65
2016,6,26,17,15,693.0,83.0,5.05,20.5,378.0,65.29,51.18
2016,6,26,17,30,661.0,78.0,4.9,20.0,328.0,61.86,48.45
2016,6,26,17,45,618.5,72.0,4.8,19.5,278.5,57.5,44.84
2016,6,26,18,0,576.0,66.0,4.7,19.0,229.0,53.09,41.07
2016,6,26,18,15,513.0,58.5,4.6,18.5,182.5,47.29,35.92
2016,6,26,18,30,450.0,51.0,4.5,18.0,136.0,41.47,30.58
2016,6,26,18,45,359.0,40.5,4.45,17.5,96.0,33.03,22.74
2016,6,26,19,0,268.0,30.0,4.4,17.0,56.0,24.55,14.02
2016,6,26,19,15,134.0,15.0,4.35,16.5,28.0,12.09,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,13.5,34.5,80.15,23.38
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,175.01,127.68
2016,6,27,5,45,438.0,39.5,3.55,14.5,111.0,239.4,187.4
2016,6,27,6,0,524.0,48.0,3.5,15.0,153.0,312.5,251.91
2016,6,27,6,15,581.5,54.0,3.35,15.5,201.0,376.19,307.45
2016,6,27,6,30,639.0,60.0,3.2,16.0,249.0,444.17,364.42
2016,6,27,6,45,677.5,65.0,3.1,16.5,299.0,501.18,410.65
2016,6,27,7,0,716.0,70.0,3.0,17.0,349.0,561.89,457.83
2016,6,27,7,15,745.0,73.5,2.95,17.5,400.0,615.31,497.8
2016,6,27,7,30,774.0,77.0,2.9,18.0,451.0,668.47,535.72
2016,6,27,7,45,795.0,80.5,2.85,18.5,500.0,714.9,566.69
2016,6,27,8,0,816.0,84.0,2.8,19.0,549.0,759.8,595.83
2016,6,27,8,15,832.5,87.0,2.85,19.5,596.0,790.09,614.53
2016,6,27,8,30,849.0,90.0,2.9,20.0,643.0,826.0,637.09
2016,6,27,8,45,862.0,92.5,3.0,21.0,686.5,855.74,654.09
2016,6,27,9,0,875.0,95.0,3.1,22.0,730.0,882.47,668.88
2016,6,27,9,15,885.0,96.5,3.15,22.5,769.0,902.27,679.8
2016,6,27,9,30,895.0,98.0,3.2,23.0,808.0,918.63,688.45
2016,6,27,9,45,891.0,106.5,3.25,23.5,838.5,925.74,690.92
2016,6,27,10,0,887.0,115.0,3.3,24.0,869.0,928.71,690.81
2016,6,27,10,15,893.5,116.0,3.35,24.0,897.0,930.07,691.1
2016,6,27,10,30,900.0,117.0,3.4,24.0,925.0,927.64,688.98
2016,6,27,10,45,736.5,226.5,3.5,24.5,898.0,892.57,663.19
2016,6,27,11,0,573.0,336.0,3.6,25.0,871.0,827.82,613.52
2016,6,27,11,15,605.5,324.0,3.65,25.0,896.0,827.86,614.18
2016,6,27,11,30,638.0,312.0,3.7,25.0,921.0,822.54,610.68
2016,6,27,11,45,778.0,216.5,3.8,25.5,965.0,823.45,613.4
2016,6,27,12,0,918.0,121.0,3.9,26.0,1009.0,815.06,608.52
2016,6,27,12,15,721.0,253.0,4.05,26.0,950.5,757.75,564.35
2016,6,27,12,30,524.0,385.0,4.2,26.0,892.0,688.36,511.66
2016,6,27,12,45,724.5,249.5,4.35,26.0,944.0,687.64,514.0
2016,6,27,13,0,925.0,114.0,4.5,26.0,996.0,664.31,498.57
2016,6,27,13,15,922.0,113.5,4.6,26.0,981.0,618.18,462.77
2016,6,27,13,30,919.0,113.0,4.7,26.0,966.0,570.03,424.49
2016,6,27,13,45,915.5,111.5,4.85,26.0,944.0,519.14,383.11
2016,6,27,14,0,912.0,110.0,5.0,26.0,922.0,466.67,339.22
2016,6,27,14,15,771.5,182.5,5.05,25.5,854.5,409.86,293.86
2016,6,27,14,30,631.0,255.0,5.1,25.0,787.0,361.07,255.85
2016,6,27,14,45,758.0,179.0,5.15,25.0,792.0,302.8,202.89
2016,6,27,15,0,885.0,103.0,5.2,25.0,797.0,242.08,147.67
2016,6,27,15,15,874.0,101.0,5.25,24.5,757.5,184.37,105.08
2016,6,27,15,30,863.0,99.0,5.3,24.0,718.0,127.3,74.2
2016,6,27,15,45,850.5,96.0,5.35,24.0,674.0,88.56,68.88
2016,6,27,16,0,838.0,93.0,5.4,24.0,630.0,86.51,67.4
2016,6,27,16,15,820.5,90.5,5.45,23.5,583.0,76.21,59.07
2016,6,27,16,30,803.0,88.0,5.5,23.0,536.0,74.71,58.12
2016,6,27,16,45,782.0,84.0,5.55,22.5,486.5,72.04,56.16
2016,6,27,17,0,761.0,80.0,5.6,22.0,437.0,69.25,54.09
2016,6,27,17,15,730.5,76.0,5.55,21.5,386.5,66.19,51.74
2016,6,27,17,30,700.0,72.0,5.5,21.0,336.0,63.08,49.31
2016,6,27,17,45,659.0,66.5,5.5,20.5,286.0,54.1,41.69
2016,6,27,18,0,618.0,61.0,5.5,20.0,236.0,49.87,38.08
2016,6,27,18,15,556.5,54.5,5.35,19.5,188.5,44.64,33.46
2016,6,27,18,30,495.0,48.0,5.2,19.0,141.0,39.45,28.68
2016,6,27,18,45,401.0,38.5,5.1,18.5,99.5,31.64,21.45
2016,6,27,19,0,307.0,29.0,5.0,18.0,58.0,23.87,13.4
2016,6,27,19,15,153.5,14.5,4.85,17.5,29.0,11.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,13.0,33.0,75.72,19.21
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,163.85,119.68
2016,6,28,5,45,401.5,42.5,3.6,13.5,107.5,227.63,178.83
2016,6,28,6,0,488.0,52.0,3.6,14.0,149.0,300.2,243.01
2016,6,28,6,15,547.5,58.5,3.5,14.5,197.0,363.87,298.75
2016,6,28,6,30,607.0,65.0,3.4,15.0,245.0,432.03,356.25
2016,6,28,6,45,649.0,70.5,3.3,15.5,295.0,492.47,405.5
2016,6,28,7,0,691.0,76.0,3.2,16.0,345.0,554.77,454.28
2016,6,28,7,15,721.5,80.0,3.15,16.5,395.5,606.34,493.23
2016,6,28,7,30,752.0,84.0,3.1,17.0,446.0,660.4,532.59
2016,6,28,7,45,777.0,87.0,3.05,17.5,496.0,708.66,565.27
2016,6,28,8,0,802.0,90.0,3.0,18.0,546.0,755.67,596.26
2016,6,28,8,15,819.5,93.0,2.95,18.5,593.0,794.94,621.0
2016,6,28,8,30,837.0,96.0,2.9,19.0,640.0,822.58,637.1
2016,6,28,8,45,852.0,97.5,2.9,19.5,684.0,852.7,655.14
2016,6,28,9,0,867.0,99.0,2.9,20.0,728.0,879.96,671.0
2016,6,28,9,15,877.5,101.0,2.85,20.5,767.0,900.62,681.86
2016,6,28,9,30,888.0,103.0,2.8,21.0,806.0,917.86,690.39
2016,6,28,9,45,689.5,209.5,2.8,21.5,770.0,865.35,651.61
2016,6,28,10,0,491.0,316.0,2.8,22.0,734.0,776.48,583.59
2016,6,28,10,15,704.0,212.0,2.85,22.0,832.0,872.57,655.0
2016,6,28,10,30,917.0,108.0,2.9,22.0,930.0,935.13,696.38
2016,6,28,10,45,921.0,109.5,3.0,22.5,951.5,927.16,689.21
2016,6,28,11,0,925.0,111.0,3.1,23.0,973.0,915.33,680.17
2016,6,28,11,15,928.0,111.5,3.2,23.0,987.5,897.94,668.78
2016,6,28,11,30,931.0,112.0,3.3,23.0,1002.0,876.89,654.95
2016,6,28,11,45,932.0,112.5,3.4,23.0,1008.5,850.68,637.57
2016,6,28,12,0,933.0,113.0,3.5,23.0,1015.0,821.17,617.86
2016,6,28,12,15,713.0,256.0,3.6,23.0,945.5,755.05,567.23
2016,6,28,12,30,493.0,399.0,3.7,23.0,876.0,677.64,508.12
2016,6,28,12,45,500.5,391.0,3.85,23.0,872.0,647.43,486.59
2016,6,28,13,0,508.0,383.0,4.0,23.0,868.0,615.39,462.93
2016,6,28,13,15,709.0,252.0,4.1,23.0,917.0,603.3,454.59
2016,6,28,13,30,910.0,121.0,4.2,23.0,966.0,571.81,429.67
2016,6,28,13,45,907.0,119.0,4.3,23.0,944.5,521.17,388.03
2016,6,28,14,0,904.0,117.0,4.4,23.0,923.0,468.94,344.05
2016,6,28,14,15,898.0,116.0,4.4,22.5,894.5,414.85,297.96
2016,6,28,14,30,892.0,115.0,4.4,22.0,866.0,359.87,250.22
2016,6,28,14,45,886.0,112.0,4.45,22.0,832.5,302.98,200.52
2016,6,28,15,0,880.0,109.0,4.5,22.0,799.0,245.7,152.25
2016,6,28,15,15,869.5,106.5,4.45,21.5,759.5,187.94,109.11
2016,6,28,15,30,859.0,104.0,4.4,21.0,720.0,130.76,77.56
2016,6,28,15,45,662.5,162.5,4.4,21.0,619.5,105.48,83.94
2016,6,28,16,0,466.0,221.0,4.4,21.0,519.0,136.43,110.2
2016,6,28,16,15,454.0,206.0,4.35,20.5,478.5,129.98,105.28
2016,6,28,16,30,442.0,191.0,4.3,20.0,438.0,123.09,99.99
2016,6,28,16,45,599.5,137.0,4.3,20.0,438.5,97.16,78.23
2016,6,28,17,0,757.0,83.0,4.3,20.0,439.0,71.32,56.3
2016,6,28,17,15,725.5,79.0,4.3,19.5,388.0,68.32,54.02
2016,6,28,17,30,694.0,75.0,4.3,19.0,337.0,60.29,47.28
2016,6,28,17,45,652.0,69.0,4.35,18.5,286.5,55.8,43.54
2016,6,28,18,0,610.0,63.0,4.4,18.0,236.0,51.26,39.63
2016,6,28,18,15,547.0,56.5,4.4,17.0,188.5,46.08,35.09
2016,6,28,18,30,484.0,50.0,4.4,16.0,141.0,40.95,30.38
2016,6,28,18,45,386.5,40.5,4.4,15.5,99.5,33.19,23.1
2016,6,28,19,0,289.0,31.0,4.4,15.0,58.0,25.48,14.92
2016,6,28,19,15,144.5,15.5,4.35,14.5,29.0,12.53,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,169.0,16.5,4.35,12.0,34.0,78.79,16.97
2016,6,29,5,30,338.0,33.0,4.4,12.0,68.0,171.69,125.63
2016,6,29,5,45,431.0,41.5,4.5,12.5,111.0,238.36,188.11
2016,6,29,6,0,524.0,50.0,4.6,13.0,154.0,314.36,255.91
2016,6,29,6,15,584.5,56.5,4.55,13.5,203.0,380.29,314.25
2016,6,29,6,30,645.0,63.0,4.5,14.0,252.0,450.78,374.4
2016,6,29,6,45,322.5,77.0,4.5,14.5,171.5,294.28,246.09
2016,6,29,7,0,0.0,91.0,4.5,15.0,91.0,71.49,55.13
2016,6,29,7,15,0.5,119.0,4.45,15.0,119.5,95.77,75.56
2016,6,29,7,30,1.0,147.0,4.4,15.0,148.0,120.27,95.76
2016,6,29,7,45,2.0,158.0,4.4,15.5,159.0,129.68,103.06
2016,6,29,8,0,3.0,169.0,4.4,16.0,170.0,139.22,110.39
2016,6,29,8,15,6.0,186.0,4.35,16.5,189.5,155.83,123.48
2016,6,29,8,30,9.0,203.0,4.3,17.0,209.0,172.55,136.49
2016,6,29,8,45,9.0,209.5,4.3,17.5,216.0,177.47,139.8
2016,6,29,9,0,9.0,216.0,4.3,18.0,223.0,182.43,143.15
2016,6,29,9,15,10.5,228.5,4.25,18.0,237.0,193.94,152.04
2016,6,29,9,30,12.0,241.0,4.2,18.0,251.0,205.41,160.84
2016,6,29,9,45,43.0,315.5,4.2,18.5,352.0,316.07,247.76
2016,6,29,10,0,74.0,390.0,4.2,19.0,453.0,412.43,320.93
2016,6,29,10,15,63.0,393.0,4.2,19.0,448.0,401.71,311.64
2016,6,29,10,30,52.0,396.0,4.2,19.0,443.0,390.85,302.67
2016,6,29,10,45,224.0,396.5,4.2,19.0,604.5,573.18,443.34
2016,6,29,11,0,396.0,397.0,4.2,19.0,766.0,714.31,548.19
2016,6,29,11,15,426.0,397.0,4.2,19.0,799.5,737.79,563.84
2016,6,29,11,30,456.0,397.0,4.2,19.0,833.0,745.17,568.81
2016,6,29,11,45,383.0,428.5,4.25,19.0,796.5,683.44,522.55
2016,6,29,12,0,310.0,460.0,4.3,19.0,760.0,633.07,484.35
2016,6,29,12,15,397.0,431.0,4.35,19.0,814.5,654.9,501.68
2016,6,29,12,30,484.0,402.0,4.4,19.0,869.0,674.28,516.23
2016,6,29,12,45,711.5,260.0,4.45,19.0,941.0,688.65,529.28
2016,6,29,13,0,939.0,118.0,4.5,19.0,1013.0,677.82,522.42
2016,6,29,13,15,669.5,255.5,4.5,19.0,889.0,584.04,448.33
2016,6,29,13,30,400.0,393.0,4.5,19.0,765.0,499.4,382.21
2016,6,29,13,45,367.5,401.0,4.55,19.0,736.5,462.64,353.11
2016,6,29,14,0,335.0,409.0,4.6,19.0,708.0,426.13,323.9
2016,6,29,14,15,368.0,378.0,4.6,18.5,696.5,392.13,295.88
2016,6,29,14,30,401.0,347.0,4.6,18.0,685.0,349.24,259.99
2016,6,29,14,45,344.0,351.0,4.6,18.0,632.5,311.98,230.54
2016,6,29,15,0,287.0,355.0,4.6,18.0,580.0,274.73,202.5
2016,6,29,15,15,230.5,343.5,4.6,17.5,518.5,245.3,182.87
2016,6,29,15,30,174.0,332.0,4.6,17.0,457.0,213.34,163.24
2016,6,29,15,45,116.5,300.5,4.65,17.0,382.0,183.83,151.49
2016,6,29,16,0,59.0,269.0,4.7,17.0,307.0,175.69,145.11
2016,6,29,16,15,45.5,240.5,4.7,16.5,269.0,159.62,132.19
2016,6,29,16,30,32.0,212.0,4.7,16.0,231.0,143.06,118.71
2016,6,29,16,45,16.0,178.5,4.75,16.0,188.0,128.3,106.43
2016,6,29,17,0,0.0,145.0,4.8,16.0,145.0,105.81,87.29
2016,6,29,17,15,12.5,140.5,4.8,15.5,145.5,102.06,84.49
2016,6,29,17,30,25.0,136.0,4.8,15.0,146.0,95.37,79.01
2016,6,29,17,45,19.0,117.0,4.8,15.0,124.0,84.71,69.75
2016,6,29,18,0,13.0,98.0,4.8,15.0,102.0,71.3,57.89
2016,6,29,18,15,6.5,79.5,4.7,14.5,81.5,58.15,46.16
2016,6,29,18,30,0.0,61.0,4.6,14.0,61.0,44.95,34.18
2016,6,29,18,45,0.0,43.0,4.6,13.5,43.0,32.07,22.33
2016,6,29,19,0,0.0,25.0,4.6,13.0,25.0,19.06,9.84
2016,6,29,19,15,0.0,12.5,4.55,13.0,12.5,9.52,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,66.48,10.27
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,146.42,106.21
2016,6,30,5,45,355.0,46.5,4.0,13.5,104.5,212.34,166.75
2016,6,30,6,0,449.0,57.0,4.0,14.0,146.0,287.1,232.55
2016,6,30,6,15,512.5,65.0,3.8,14.0,194.0,352.78,290.43
2016,6,30,6,30,576.0,73.0,3.6,14.0,242.0,423.38,350.67
2016,6,30,6,45,617.0,80.0,3.45,14.5,292.0,483.77,400.06
2016,6,30,7,0,658.0,87.0,3.3,15.0,342.0,545.96,448.94
2016,6,30,7,15,691.5,92.0,3.1,15.5,393.5,602.1,491.12
2016,6,30,7,30,725.0,97.0,2.9,16.0,445.0,658.48,531.83
2016,6,30,7,45,748.0,102.0,2.75,16.5,494.5,706.72,564.64
2016,6,30,8,0,771.0,107.0,2.6,17.0,544.0,750.0,592.27
2016,6,30,8,15,790.5,110.5,2.5,17.0,592.0,790.79,618.86
2016,6,30,8,30,810.0,114.0,2.4,17.0,640.0,829.4,643.42
2016,6,30,8,45,823.5,117.5,2.3,17.5,683.5,860.34,660.97
2016,6,30,9,0,837.0,121.0,2.2,18.0,727.0,888.33,676.21
2016,6,30,9,15,849.0,123.5,2.2,18.5,767.0,910.74,688.43
2016,6,30,9,30,861.0,126.0,2.2,19.0,807.0,917.32,690.0
2016,6,30,9,45,879.0,123.0,2.25,19.5,843.5,932.59,698.15
2016,6,30,10,0,897.0,120.0,2.3,20.0,880.0,944.33,703.92
2016,6,30,10,15,903.5,121.5,2.35,20.0,908.5,946.19,704.58
2016,6,30,10,30,910.0,123.0,2.4,20.0,937.0,944.18,702.88
2016,6,30,10,45,914.0,124.5,2.45,20.5,958.5,936.04,695.91
2016,6,30,11,0,918.0,126.0,2.5,21.0,980.0,924.05,686.55
2016,6,30,11,15,920.5,126.5,2.6,21.0,994.5,906.12,675.06
2016,6,30,11,30,923.0,127.0,2.7,21.0,1009.0,884.56,661.14
2016,6,30,11,45,924.5,127.5,2.85,21.0,1016.0,858.68,644.59
2016,6,30,12,0,926.0,128.0,3.0,21.0,1023.0,829.5,625.62
2016,6,30,12,15,926.0,128.0,3.1,21.0,1022.5,795.71,602.19
2016,6,30,12,30,926.0,128.0,3.2,21.0,1022.0,759.09,575.59
2016,6,30,12,45,916.5,132.5,3.35,21.5,1012.0,716.71,543.29
2016,6,30,13,0,907.0,137.0,3.5,22.0,1002.0,672.41,508.88
2016,6,30,13,15,903.5,136.0,3.6,22.0,986.5,626.14,473.05
2016,6,30,13,30,900.0,135.0,3.7,22.0,971.0,577.99,434.72
2016,6,30,13,45,895.5,133.5,3.85,22.0,948.5,527.3,393.42
2016,6,30,14,0,891.0,132.0,4.0,22.0,926.0,475.17,349.73
2016,6,30,14,15,884.0,130.5,4.05,21.5,897.0,420.88,303.7
2016,6,30,14,30,877.0,129.0,4.1,21.0,868.0,365.83,256.08
2016,6,30,14,45,868.5,126.5,4.15,21.0,833.0,309.26,206.75
2016,6,30,15,0,860.0,124.0,4.2,21.0,798.0,252.58,158.99
2016,6,30,15,15,733.0,164.5,4.2,21.0,718.5,192.87,118.55
2016,6,30,15,30,606.0,205.0,4.2,21.0,639.0,158.19,105.48
2016,6,30,15,45,706.0,158.5,4.25,21.0,633.5,104.41,83.0
2016,6,30,16,0,806.0,112.0,4.3,21.0,628.0,88.75,70.08
2016,6,30,16,15,786.0,108.5,4.3,20.5,580.0,87.11,69.05
2016,6,30,16,30,766.0,105.0,4.3,20.0,532.0,85.36,67.92
2016,6,30,16,45,740.0,101.0,4.3,20.0,482.0,76.62,60.66
2016,6,30,17,0,714.0,97.0,4.3,20.0,432.0,74.35,58.92
2016,6,30,17,15,679.5,91.5,4.25,19.5,381.0,70.84,56.2
2016,6,30,17,30,645.0,86.0,4.2,19.0,330.0,67.25,53.35
2016,6,30,17,45,597.5,79.5,4.2,18.5,279.5,62.67,49.55
2016,6,30,18,0,550.0,73.0,4.2,18.0,229.0,58.06,45.6
2016,6,30,18,15,483.0,65.0,4.15,17.5,182.0,52.05,40.25
2016,6,30,18,30,416.0,57.0,4.1,17.0,135.0,46.04,34.7
2016,6,30,18,45,315.5,45.5,4.1,16.5,94.5,34.65,24.24
2016,6,30,19,0,215.0,34.0,4.1,16.0,54.0,25.76,15.04
2016,6,30,19,15,107.5,17.0,4.1,15.5,27.0,12.95,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,12.0,30.0,62.69,5.89
2016,7,1,5,30,236.0,36.0,3.4,12.0,60.0,137.85,99.87
2016,7,1,5,45,332.0,47.0,3.45,12.5,101.0,200.92,158.06
2016,7,1,6,0,428.0,58.0,3.5,13.0,142.0,278.36,226.06
2016,7,1,6,15,492.5,66.0,3.45,13.5,189.0,343.58,283.17
2016,7,1,6,30,557.0,74.0,3.4,14.0,236.0,413.84,342.68
2016,7,1,6,45,601.5,80.5,3.4,14.5,286.0,474.99,392.97
2016,7,1,7,0,646.0,87.0,3.4,15.0,336.0,538.26,443.17
