Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,679.5,92.0,3.35,15.0,386.5,593.95,486.53
2016,7,1,7,30,713.0,97.0,3.3,15.0,437.0,649.93,528.88
2016,7,1,7,45,571.0,147.5,3.25,15.5,439.0,620.21,501.38
2016,7,1,8,0,429.0,198.0,3.2,16.0,441.0,569.55,458.2
2016,7,1,8,15,386.0,230.5,3.1,16.0,463.0,559.97,449.0
2016,7,1,8,30,343.0,263.0,3.0,16.0,485.0,564.97,450.13
2016,7,1,8,45,274.5,298.0,2.95,16.5,483.5,546.54,432.23
2016,7,1,9,0,206.0,333.0,2.9,17.0,482.0,504.04,396.73
2016,7,1,9,15,532.0,227.0,2.85,17.0,640.0,729.91,570.48
2016,7,1,9,30,858.0,121.0,2.8,17.0,798.0,910.33,697.45
2016,7,1,9,45,681.0,216.5,2.75,17.5,768.5,865.94,661.53
2016,7,1,10,0,504.0,312.0,2.7,18.0,739.0,786.14,599.11
2016,7,1,10,15,498.0,329.5,2.7,18.0,763.0,791.25,601.99
2016,7,1,10,30,492.0,347.0,2.7,18.0,787.0,793.4,602.17
2016,7,1,10,45,519.5,348.5,2.75,18.5,823.0,808.41,611.38
2016,7,1,11,0,547.0,350.0,2.8,19.0,859.0,820.01,618.06
2016,7,1,11,15,531.5,365.5,2.85,19.0,866.5,803.02,605.28
2016,7,1,11,30,516.0,381.0,2.9,19.0,874.0,783.47,590.91
2016,7,1,11,45,471.0,394.5,2.95,19.0,847.0,736.23,556.77
2016,7,1,12,0,426.0,408.0,3.0,19.0,820.0,688.75,522.3
2016,7,1,12,15,440.0,394.0,3.1,19.0,819.5,664.8,505.63
2016,7,1,12,30,454.0,380.0,3.2,19.0,819.0,638.59,486.82
2016,7,1,12,45,678.5,256.0,3.3,19.0,906.0,665.72,509.18
2016,7,1,13,0,903.0,132.0,3.4,19.0,993.0,667.5,511.35
2016,7,1,13,15,900.0,131.0,3.5,19.0,977.5,621.78,475.24
2016,7,1,13,30,897.0,130.0,3.6,19.0,962.0,574.12,436.86
2016,7,1,13,45,721.5,227.5,3.7,19.0,887.0,511.82,386.9
2016,7,1,14,0,546.0,325.0,3.8,19.0,812.0,459.72,345.57
2016,7,1,14,15,543.5,311.0,3.85,19.0,783.0,412.11,306.22
2016,7,1,14,30,541.0,297.0,3.9,19.0,754.0,364.37,266.1
2016,7,1,14,45,469.5,308.0,3.95,19.0,693.0,313.71,226.05
2016,7,1,15,0,398.0,319.0,4.0,19.0,632.0,270.35,193.35
2016,7,1,15,15,495.0,264.5,4.0,18.5,633.0,221.65,152.27
2016,7,1,15,30,592.0,210.0,4.0,18.0,634.0,160.88,108.98
2016,7,1,15,45,556.0,205.0,4.0,18.0,584.0,128.28,104.19
2016,7,1,16,0,520.0,200.0,4.0,18.0,534.0,126.49,103.0
2016,7,1,16,15,642.0,151.0,3.95,17.5,531.0,102.79,83.28
2016,7,1,16,30,764.0,102.0,3.9,17.0,528.0,83.26,66.91
2016,7,1,16,45,738.5,97.5,3.85,17.0,478.0,80.53,64.78
2016,7,1,17,0,713.0,93.0,3.8,17.0,428.0,71.68,57.31
2016,7,1,17,15,679.5,88.0,3.75,16.5,377.5,68.44,54.78
2016,7,1,17,30,646.0,83.0,3.7,16.0,327.0,65.14,52.14
2016,7,1,17,45,600.0,76.5,3.65,16.0,277.0,60.51,48.16
2016,7,1,18,0,554.0,70.0,3.6,16.0,227.0,55.84,44.01
2016,7,1,18,15,488.0,62.0,3.55,15.5,180.0,49.75,38.56
2016,7,1,18,30,422.0,54.0,3.5,15.0,133.0,43.66,32.91
2016,7,1,18,45,323.5,43.0,3.45,15.0,93.0,34.88,24.61
2016,7,1,19,0,225.0,32.0,3.4,15.0,53.0,24.37,13.98
2016,7,1,19,15,112.5,16.0,3.3,14.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,16.5,2.75,12.0,29.5,62.4,1.67
2016,7,2,5,30,249.0,33.0,2.9,12.0,59.0,138.69,99.84
2016,7,2,5,45,343.5,44.0,3.05,12.5,99.5,205.3,161.28
2016,7,2,6,0,438.0,55.0,3.2,13.0,140.0,280.02,227.14
2016,7,2,6,15,501.0,63.0,3.2,13.5,187.5,344.82,283.94
2016,7,2,6,30,564.0,71.0,3.2,14.0,235.0,414.57,343.06
2016,7,2,6,45,607.0,77.5,3.25,14.5,284.5,475.08,392.88
2016,7,2,7,0,650.0,84.0,3.3,15.0,334.0,537.61,442.57
2016,7,2,7,15,683.0,89.0,3.3,15.0,384.5,593.11,485.91
2016,7,2,7,30,716.0,94.0,3.3,15.0,435.0,648.88,528.26
2016,7,2,7,45,738.5,99.0,3.3,15.5,484.0,693.12,559.21
2016,7,2,8,0,761.0,104.0,3.3,16.0,533.0,739.44,590.56
2016,7,2,8,15,780.5,107.0,3.3,16.5,580.0,779.52,616.69
2016,7,2,8,30,800.0,110.0,3.3,17.0,627.0,817.45,640.9
2016,7,2,8,45,813.0,114.0,3.3,17.5,670.5,848.42,659.8
2016,7,2,9,0,826.0,118.0,3.3,18.0,714.0,876.46,676.5
2016,7,2,9,15,838.0,120.0,3.25,18.0,753.5,898.33,689.76
2016,7,2,9,30,850.0,122.0,3.2,18.0,793.0,904.72,692.33
2016,7,2,9,45,852.5,128.0,3.2,18.5,825.5,914.62,696.6
2016,7,2,10,0,855.0,134.0,3.2,19.0,858.0,920.73,698.31
2016,7,2,10,15,862.0,135.5,3.2,19.0,886.0,923.01,698.86
2016,7,2,10,30,869.0,137.0,3.2,19.0,914.0,921.56,697.03
2016,7,2,10,45,707.5,243.0,3.2,19.0,885.5,885.48,670.11
2016,7,2,11,0,546.0,349.0,3.2,19.0,857.0,819.04,619.19
2016,7,2,11,15,714.0,246.0,3.2,19.0,921.0,858.73,650.84
2016,7,2,11,30,882.0,143.0,3.2,19.0,985.0,865.39,656.89
2016,7,2,11,45,882.0,145.0,3.2,19.5,991.5,840.24,637.96
2016,7,2,12,0,882.0,147.0,3.2,20.0,998.0,811.96,617.15
2016,7,2,12,15,669.0,263.5,3.2,20.0,909.5,732.07,555.62
2016,7,2,12,30,456.0,380.0,3.2,20.0,821.0,640.81,486.22
2016,7,2,12,45,446.5,388.5,3.25,20.0,817.0,613.01,465.68
2016,7,2,13,0,437.0,397.0,3.3,20.0,813.0,584.25,443.76
2016,7,2,13,15,663.0,265.5,3.3,20.0,886.0,590.15,448.57
2016,7,2,13,30,889.0,134.0,3.3,20.0,959.0,573.62,434.36
2016,7,2,13,45,883.0,133.5,3.3,20.0,936.5,523.41,392.86
2016,7,2,14,0,877.0,133.0,3.3,20.0,914.0,471.91,349.38
2016,7,2,14,15,764.5,186.5,3.3,19.5,852.0,414.56,302.9
2016,7,2,14,30,652.0,240.0,3.3,19.0,790.0,362.3,261.07
2016,7,2,14,45,648.5,229.5,3.3,19.0,758.0,311.05,217.28
2016,7,2,15,0,645.0,219.0,3.3,19.0,726.0,259.77,174.55
2016,7,2,15,15,604.0,219.5,3.25,18.5,674.5,210.24,138.5
2016,7,2,15,30,563.0,220.0,3.2,18.0,623.0,166.25,113.76
2016,7,2,15,45,516.0,219.5,3.15,18.0,571.5,134.82,109.62
2016,7,2,16,0,469.0,219.0,3.1,18.0,520.0,135.43,110.49
2016,7,2,16,15,447.0,207.5,3.05,17.5,476.5,130.64,106.96
2016,7,2,16,30,425.0,196.0,3.0,17.0,433.0,125.55,103.16
2016,7,2,16,45,559.5,147.5,2.95,17.0,429.5,101.8,83.11
2016,7,2,17,0,694.0,99.0,2.9,17.0,426.0,75.29,60.42
2016,7,2,17,15,660.0,93.5,2.85,16.5,375.5,71.87,57.78
2016,7,2,17,30,626.0,88.0,2.8,16.0,325.0,68.37,54.98
2016,7,2,17,45,579.0,81.0,2.75,16.0,275.0,63.52,50.81
2016,7,2,18,0,532.0,74.0,2.7,16.0,225.0,58.61,46.46
2016,7,2,18,15,467.5,65.0,2.6,15.5,178.5,51.9,40.46
2016,7,2,18,30,403.0,56.0,2.5,15.0,132.0,45.13,34.2
2016,7,2,18,45,311.0,44.0,2.45,14.5,92.0,33.56,23.53
2016,7,2,19,0,219.0,32.0,2.4,14.0,52.0,24.34,14.01
2016,7,2,19,15,109.5,16.0,2.35,13.5,26.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.0,2.8,12.0,29.5,63.6,0.0
2016,7,3,5,30,263.0,32.0,2.9,12.0,59.0,144.46,103.58
2016,7,3,5,45,357.5,42.5,3.0,12.5,100.0,209.47,164.37
2016,7,3,6,0,452.0,53.0,3.1,13.0,141.0,284.4,230.5
2016,7,3,6,15,514.5,61.0,3.05,13.5,188.5,349.57,287.61
2016,7,3,6,30,577.0,69.0,3.0,14.0,236.0,419.69,346.91
2016,7,3,6,45,345.0,110.5,3.0,14.5,216.0,345.78,286.52
2016,7,3,7,0,113.0,152.0,3.0,15.0,196.0,227.34,186.85
2016,7,3,7,15,203.5,167.0,2.95,15.0,259.0,307.8,254.28
2016,7,3,7,30,294.0,182.0,2.9,15.0,322.0,410.72,337.22
2016,7,3,7,45,342.5,194.0,2.9,15.5,374.5,469.17,382.03
2016,7,3,8,0,391.0,206.0,2.9,16.0,427.0,547.98,441.12
2016,7,3,8,15,435.0,211.5,2.85,16.5,477.0,600.46,478.96
2016,7,3,8,30,479.0,217.0,2.8,17.0,527.0,653.25,516.28
2016,7,3,8,45,439.0,252.0,2.8,17.5,551.0,662.27,519.01
2016,7,3,9,0,399.0,287.0,2.8,18.0,575.0,648.09,505.54
2016,7,3,9,15,630.5,202.0,2.8,18.0,685.5,802.96,620.89
2016,7,3,9,30,862.0,117.0,2.8,18.0,796.0,911.34,694.91
2016,7,3,9,45,886.5,109.5,2.8,18.5,834.0,928.29,702.97
2016,7,3,10,0,911.0,102.0,2.8,19.0,872.0,941.8,709.56
2016,7,3,10,15,917.0,103.0,2.75,19.0,900.0,943.19,708.98
2016,7,3,10,30,923.0,104.0,2.7,19.0,928.0,940.7,706.03
2016,7,3,10,45,726.5,230.0,2.7,19.5,888.5,891.55,669.88
2016,7,3,11,0,530.0,356.0,2.7,20.0,849.0,811.9,608.52
2016,7,3,11,15,546.0,346.5,2.7,20.0,861.5,800.95,601.37
2016,7,3,11,30,562.0,337.0,2.7,20.0,874.0,786.9,591.46
2016,7,3,11,45,569.0,346.0,2.75,20.0,892.5,777.76,584.69
2016,7,3,12,0,576.0,355.0,2.8,20.0,911.0,765.35,575.51
2016,7,3,12,15,756.5,232.0,2.8,20.0,962.0,773.19,584.08
2016,7,3,12,30,937.0,109.0,2.8,20.0,1013.0,755.76,574.24
2016,7,3,12,45,919.5,119.0,2.85,20.0,1001.0,712.17,541.51
2016,7,3,13,0,902.0,129.0,2.9,20.0,989.0,666.96,507.06
2016,7,3,13,15,899.0,128.5,2.9,20.0,974.0,621.65,471.64
2016,7,3,13,30,896.0,128.0,2.9,20.0,959.0,574.38,433.77
2016,7,3,13,45,716.5,228.0,2.95,20.0,882.5,511.77,384.07
2016,7,3,14,0,537.0,328.0,3.0,20.0,806.0,459.48,343.07
2016,7,3,14,15,551.0,304.0,3.0,19.5,781.0,412.14,304.65
2016,7,3,14,30,565.0,280.0,3.0,19.0,756.0,363.1,263.82
2016,7,3,14,45,553.0,269.5,3.05,19.0,720.0,313.83,222.71
2016,7,3,15,0,541.0,259.0,3.1,19.0,684.0,265.65,183.39
2016,7,3,15,15,541.5,243.0,3.1,18.5,649.5,217.35,146.61
2016,7,3,15,30,542.0,227.0,3.1,18.0,615.0,169.12,116.42
2016,7,3,15,45,450.0,241.0,3.1,18.0,549.5,144.27,117.56
2016,7,3,16,0,358.0,255.0,3.1,18.0,484.0,159.17,130.46
2016,7,3,16,15,393.0,224.5,3.1,17.5,458.5,138.71,113.78
2016,7,3,16,30,428.0,194.0,3.1,17.0,433.0,124.48,102.25
2016,7,3,16,45,572.5,142.5,3.15,17.0,430.5,100.29,81.82
2016,7,3,17,0,717.0,91.0,3.2,17.0,428.0,70.45,56.22
2016,7,3,17,15,684.0,86.0,3.2,16.5,377.5,67.17,53.66
2016,7,3,17,30,651.0,81.0,3.2,16.0,327.0,63.81,50.98
2016,7,3,17,45,607.0,74.5,3.2,16.0,277.0,59.16,46.96
2016,7,3,18,0,563.0,68.0,3.2,16.0,227.0,54.45,42.79
2016,7,3,18,15,499.0,60.0,3.1,15.5,180.5,48.32,37.29
2016,7,3,18,30,435.0,52.0,3.0,15.0,134.0,42.17,31.59
2016,7,3,18,45,342.0,41.0,2.9,14.5,94.0,33.35,23.34
2016,7,3,19,0,249.0,30.0,2.8,14.0,54.0,24.5,14.09
2016,7,3,19,15,124.5,15.0,2.75,13.5,27.0,11.51,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.0,3.2,12.5,29.5,69.73,0.0
2016,7,4,5,30,297.0,30.0,3.3,13.0,59.0,154.43,109.74
2016,7,4,5,45,395.0,39.0,3.45,13.5,101.0,221.04,172.7
2016,7,4,6,0,493.0,48.0,3.6,14.0,143.0,297.86,240.6
2016,7,4,6,15,554.0,54.5,3.55,14.0,190.5,362.5,298.02
2016,7,4,6,30,615.0,61.0,3.5,14.0,238.0,431.89,357.63
2016,7,4,6,45,454.0,99.5,3.45,14.5,244.0,399.66,331.61
2016,7,4,7,0,293.0,138.0,3.4,15.0,250.0,342.07,283.4
2016,7,4,7,15,309.0,157.0,3.3,15.0,290.5,384.46,317.67
2016,7,4,7,30,325.0,176.0,3.2,15.0,331.0,426.98,350.87
2016,7,4,7,45,569.5,130.0,3.15,15.5,436.0,602.43,489.55
2016,7,4,8,0,814.0,84.0,3.1,16.0,541.0,759.99,605.54
2016,7,4,8,15,831.5,86.5,3.05,16.5,588.5,790.81,623.53
2016,7,4,8,30,849.0,89.0,3.0,17.0,636.0,827.41,646.31
2016,7,4,8,45,582.5,199.0,2.95,17.5,586.5,742.19,579.86
2016,7,4,9,0,316.0,309.0,2.9,18.0,537.0,597.6,466.34
2016,7,4,9,15,607.0,203.0,2.9,18.0,670.5,783.47,607.77
2016,7,4,9,30,898.0,97.0,2.9,18.0,804.0,924.4,704.87
2016,7,4,9,45,892.0,106.5,2.9,18.5,834.5,931.1,705.6
2016,7,4,10,0,886.0,116.0,2.9,19.0,865.0,933.58,704.79
2016,7,4,10,15,892.5,117.5,2.9,19.0,893.5,935.74,705.27
2016,7,4,10,30,899.0,119.0,2.9,19.0,922.0,934.09,703.3
2016,7,4,10,45,717.5,236.0,2.9,19.0,886.5,889.91,671.38
2016,7,4,11,0,536.0,353.0,2.9,19.0,851.0,815.4,614.72
2016,7,4,11,15,723.0,239.5,2.9,19.0,922.0,862.74,652.08
2016,7,4,11,30,910.0,126.0,2.9,19.0,993.0,877.02,662.95
2016,7,4,11,45,908.5,128.0,2.9,19.5,999.5,850.4,643.06
2016,7,4,12,0,907.0,130.0,2.9,20.0,1006.0,820.61,621.37
2016,7,4,12,15,713.0,257.5,2.85,20.0,946.0,762.18,575.48
2016,7,4,12,30,519.0,385.0,2.8,20.0,886.0,690.79,520.49
2016,7,4,12,45,480.0,390.0,2.8,20.0,851.0,638.15,482.14
2016,7,4,13,0,441.0,395.0,2.8,20.0,816.0,587.04,444.26
2016,7,4,13,15,457.5,384.0,2.8,20.0,814.5,559.28,423.15
2016,7,4,13,30,474.0,373.0,2.8,20.0,813.0,529.22,399.59
2016,7,4,13,45,490.5,348.0,2.8,20.0,794.0,487.75,367.04
2016,7,4,14,0,507.0,323.0,2.8,20.0,775.0,444.33,332.1
2016,7,4,14,15,507.0,315.0,2.8,19.5,755.0,403.48,298.86
2016,7,4,14,30,507.0,307.0,2.8,19.0,735.0,362.07,264.49
2016,7,4,14,45,512.5,288.5,2.8,19.0,705.5,315.44,225.24
2016,7,4,15,0,518.0,270.0,2.8,19.0,676.0,268.16,186.15
2016,7,4,15,15,510.5,255.0,2.8,18.5,638.5,220.47,150.2
2016,7,4,15,30,503.0,240.0,2.8,18.0,601.0,173.81,121.01
2016,7,4,15,45,388.5,257.0,2.85,18.0,525.5,150.91,123.09
2016,7,4,16,0,274.0,274.0,2.9,18.0,450.0,166.4,136.48
2016,7,4,16,15,214.0,258.0,2.9,17.5,389.0,165.5,136.35
2016,7,4,16,30,154.0,242.0,2.9,17.0,328.0,155.39,128.49
2016,7,4,16,45,442.0,164.0,2.95,17.0,378.5,108.98,89.26
2016,7,4,17,0,730.0,86.0,3.0,17.0,429.0,72.95,58.39
2016,7,4,17,15,394.0,115.5,3.0,16.5,298.0,80.7,65.51
2016,7,4,17,30,58.0,145.0,3.0,16.0,167.0,100.94,83.53
2016,7,4,17,45,50.0,124.5,3.05,16.0,141.5,87.52,71.9
2016,7,4,18,0,42.0,104.0,3.1,16.0,116.0,73.9,59.93
2016,7,4,18,15,243.5,77.5,3.05,15.5,125.0,56.8,44.77
2016,7,4,18,30,445.0,51.0,3.0,15.0,134.0,41.45,30.95
2016,7,4,18,45,349.5,40.5,3.0,14.5,93.5,33.0,23.02
2016,7,4,19,0,254.0,30.0,3.0,14.0,53.0,24.53,14.06
2016,7,4,19,15,127.0,15.0,3.0,13.5,26.5,12.1,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,15.5,3.25,12.5,28.5,65.99,0.0
2016,7,5,5,30,269.0,31.0,3.3,13.0,57.0,145.62,102.79
2016,7,5,5,45,369.5,40.5,3.35,13.5,98.5,212.34,165.76
2016,7,5,6,0,470.0,50.0,3.4,14.0,140.0,289.57,233.78
2016,7,5,6,15,533.0,57.0,3.35,14.0,187.5,354.77,291.52
2016,7,5,6,30,596.0,64.0,3.3,14.0,235.0,424.93,351.67
2016,7,5,6,45,298.0,68.5,3.3,14.5,154.0,270.04,225.3
2016,7,5,7,0,0.0,73.0,3.3,15.0,73.0,56.06,42.09
2016,7,5,7,15,156.0,125.5,3.25,15.0,199.5,230.86,191.73
2016,7,5,7,30,312.0,178.0,3.2,15.0,326.0,420.01,345.83
2016,7,5,7,45,188.5,205.0,3.15,15.5,297.5,347.51,283.68
2016,7,5,8,0,65.0,232.0,3.1,16.0,269.0,264.54,213.2
2016,7,5,8,15,59.5,249.5,3.05,16.0,285.5,276.84,222.39
2016,7,5,8,30,54.0,267.0,3.0,16.0,302.0,288.58,230.77
2016,7,5,8,45,81.0,298.0,3.0,16.5,354.5,341.71,272.1
2016,7,5,9,0,108.0,329.0,3.0,17.0,407.0,395.21,312.72
2016,7,5,9,15,152.0,350.5,3.05,17.0,466.5,474.11,372.92
2016,7,5,9,30,196.0,372.0,3.1,17.0,526.0,533.34,417.31
2016,7,5,9,45,115.5,357.5,3.2,17.5,449.5,443.26,346.15
2016,7,5,10,0,35.0,343.0,3.3,18.0,373.0,333.41,259.5
2016,7,5,10,15,33.0,349.5,3.4,18.0,379.0,334.94,260.65
2016,7,5,10,30,31.0,356.0,3.5,18.0,385.0,336.24,261.28
2016,7,5,10,45,68.0,404.5,3.6,18.5,468.0,410.25,317.76
2016,7,5,11,0,105.0,453.0,3.7,19.0,551.0,481.93,371.01
2016,7,5,11,15,206.5,452.0,3.8,19.0,648.0,576.59,442.78
2016,7,5,11,30,308.0,451.0,3.9,19.0,745.0,662.09,506.13
2016,7,5,11,45,377.0,428.0,4.0,19.0,790.5,682.36,521.58
2016,7,5,12,0,446.0,405.0,4.1,19.0,836.0,705.31,538.86
2016,7,5,12,15,463.0,389.0,4.1,19.0,836.0,681.5,521.32
2016,7,5,12,30,480.0,373.0,4.1,19.0,836.0,655.19,501.95
2016,7,5,12,45,479.0,370.0,4.2,19.0,829.0,623.93,478.52
2016,7,5,13,0,478.0,367.0,4.3,19.0,822.0,591.41,453.8
2016,7,5,13,15,490.0,357.5,4.35,18.5,818.0,560.83,430.86
2016,7,5,13,30,502.0,348.0,4.4,18.0,814.0,528.25,405.66
2016,7,5,13,45,494.5,346.0,4.45,18.0,796.0,489.22,374.09
2016,7,5,14,0,487.0,344.0,4.5,18.0,778.0,450.0,341.75
2016,7,5,14,15,484.5,329.0,4.55,18.0,749.0,404.59,304.08
2016,7,5,14,30,482.0,314.0,4.6,18.0,720.0,359.17,265.82
2016,7,5,14,45,366.5,338.0,4.7,18.0,639.5,313.6,231.34
2016,7,5,15,0,251.0,362.0,4.8,18.0,559.0,274.27,203.87
2016,7,5,15,15,272.0,337.5,4.85,17.5,541.0,240.57,177.35
2016,7,5,15,30,293.0,313.0,4.9,17.0,523.0,204.89,152.73
2016,7,5,15,45,188.5,296.0,5.0,17.0,428.0,183.83,151.59
2016,7,5,16,0,84.0,279.0,5.1,17.0,333.0,181.28,149.91
2016,7,5,16,15,91.5,259.0,5.15,16.5,313.5,170.14,141.21
2016,7,5,16,30,99.0,239.0,5.2,16.0,294.0,158.66,132.14
2016,7,5,16,45,62.5,205.5,5.3,16.0,239.0,138.88,115.59
2016,7,5,17,0,26.0,172.0,5.4,16.0,184.0,118.49,98.34
2016,7,5,17,15,13.0,129.5,5.45,15.5,135.5,95.05,78.37
2016,7,5,17,30,0.0,87.0,5.5,15.0,87.0,65.76,52.9
2016,7,5,17,45,0.0,73.5,5.6,15.0,73.5,55.85,44.21
2016,7,5,18,0,0.0,60.0,5.7,15.0,60.0,45.88,35.33
2016,7,5,18,15,0.0,48.0,5.6,14.5,48.0,36.73,27.13
2016,7,5,18,30,0.0,36.0,5.5,14.0,36.0,27.5,18.73
2016,7,5,18,45,0.0,25.0,5.45,13.5,25.0,19.05,10.96
2016,7,5,19,0,0.0,14.0,5.4,13.0,14.0,10.64,2.9
2016,7,5,19,15,0.0,7.0,5.35,12.5,7.0,5.31,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,5.05,12.0,27.5,61.21,0.0
2016,7,6,5,30,254.0,31.0,5.0,12.0,55.0,140.43,98.88
2016,7,6,5,45,353.5,40.5,5.0,12.5,95.5,205.97,161.66
2016,7,6,6,0,453.0,50.0,5.0,13.0,136.0,281.92,229.34
2016,7,6,6,15,516.0,57.5,4.9,13.5,183.0,346.84,287.06
2016,7,6,6,30,579.0,65.0,4.8,14.0,230.0,416.78,347.2
2016,7,6,6,45,289.5,79.5,4.75,14.5,162.0,278.2,232.76
2016,7,6,7,0,0.0,94.0,4.7,15.0,94.0,74.39,57.63
2016,7,6,7,15,0.0,102.5,4.6,15.0,102.5,80.98,63.14
2016,7,6,7,30,0.0,111.0,4.5,15.0,111.0,87.65,68.52
2016,7,6,7,45,3.5,145.0,4.4,15.5,147.5,119.48,94.76
2016,7,6,8,0,7.0,179.0,4.3,16.0,184.0,151.85,120.96
2016,7,6,8,15,5.0,178.5,4.2,16.0,182.0,148.69,117.88
2016,7,6,8,30,3.0,178.0,4.1,16.0,180.0,145.75,115.05
2016,7,6,8,45,6.5,200.0,4.1,16.5,205.0,167.3,132.1
2016,7,6,9,0,10.0,222.0,4.1,17.0,230.0,188.92,148.98
2016,7,6,9,15,23.0,269.0,4.05,17.0,287.0,241.18,190.63
2016,7,6,9,30,36.0,316.0,4.0,17.0,344.0,313.61,247.29
2016,7,6,9,45,63.5,356.0,3.95,17.5,408.5,374.9,294.29
2016,7,6,10,0,91.0,396.0,3.9,18.0,473.0,435.52,339.79
2016,7,6,10,15,102.5,414.5,3.9,18.0,503.5,459.79,357.58
2016,7,6,10,30,114.0,433.0,3.9,18.0,534.0,501.34,388.14
2016,7,6,10,45,194.5,439.0,3.95,18.0,617.0,572.56,442.55
2016,7,6,11,0,275.0,445.0,4.0,18.0,700.0,655.91,504.35
2016,7,6,11,15,153.5,416.0,4.05,18.0,559.0,499.9,386.57
2016,7,6,11,30,32.0,387.0,4.1,18.0,418.0,350.58,271.17
2016,7,6,11,45,98.0,436.0,4.2,18.5,531.0,441.15,341.15
2016,7,6,12,0,164.0,485.0,4.3,19.0,644.0,535.66,411.4
2016,7,6,12,15,138.5,481.5,4.45,19.0,615.5,500.61,384.61
2016,7,6,12,30,113.0,478.0,4.6,19.0,587.0,466.74,359.07
2016,7,6,12,45,211.5,464.0,4.75,19.0,666.0,509.55,392.73
2016,7,6,13,0,310.0,450.0,4.9,19.0,745.0,545.4,419.97
2016,7,6,13,15,179.5,429.0,5.05,18.5,599.0,431.36,333.63
2016,7,6,13,30,49.0,408.0,5.2,18.0,453.0,331.4,257.19
2016,7,6,13,45,92.0,422.0,5.4,18.0,504.5,353.87,274.62
2016,7,6,14,0,135.0,436.0,5.6,18.0,556.0,366.42,283.5
2016,7,6,14,15,137.5,421.5,5.65,18.0,540.5,342.77,264.43
2016,7,6,14,30,140.0,407.0,5.7,18.0,525.0,318.96,245.12
2016,7,6,14,45,120.5,386.0,5.8,18.0,484.5,285.65,219.14
2016,7,6,15,0,101.0,365.0,5.9,18.0,444.0,263.58,202.39
2016,7,6,15,15,54.5,286.5,5.85,17.5,329.0,201.34,155.74
2016,7,6,15,30,8.0,208.0,5.8,17.0,214.0,152.45,119.19
2016,7,6,15,45,19.5,226.5,5.8,17.0,240.0,162.33,133.67
2016,7,6,16,0,31.0,245.0,5.8,17.0,266.0,162.61,134.27
2016,7,6,16,15,27.0,224.0,5.7,16.5,241.0,150.42,124.52
2016,7,6,16,30,23.0,203.0,5.6,16.0,216.0,144.68,120.22
2016,7,6,16,45,105.0,198.0,5.6,16.0,248.5,131.08,108.9
2016,7,6,17,0,187.0,193.0,5.6,16.0,281.0,129.19,107.64
2016,7,6,17,15,431.0,132.5,5.5,15.5,303.5,91.94,75.64
2016,7,6,17,30,675.0,72.0,5.4,15.0,326.0,57.91,45.95
2016,7,6,17,45,633.5,66.5,5.35,14.5,277.0,53.76,42.44
2016,7,6,18,0,592.0,61.0,5.3,14.0,228.0,49.58,38.78
2016,7,6,18,15,529.0,54.0,5.2,13.5,181.0,44.01,33.74
2016,7,6,18,30,466.0,47.0,5.1,13.0,134.0,38.45,28.53
2016,7,6,18,45,371.5,37.5,5.0,13.0,94.0,30.69,21.12
2016,7,6,19,0,277.0,28.0,4.9,13.0,54.0,22.95,12.72
2016,7,6,19,15,138.5,14.0,4.8,13.0,27.0,11.3,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,13.5,4.25,13.0,27.5,67.8,0.0
2016,7,7,5,30,301.0,27.0,4.2,13.0,55.0,153.06,106.39
2016,7,7,5,45,396.5,35.5,4.2,13.5,96.0,218.1,170.05
2016,7,7,6,0,492.0,44.0,4.2,14.0,137.0,293.25,236.98
2016,7,7,6,15,552.5,50.5,4.15,14.0,184.0,357.53,294.48
2016,7,7,6,30,613.0,57.0,4.1,14.0,231.0,426.61,354.25
2016,7,7,6,45,306.5,67.0,4.1,14.5,154.0,273.76,228.98
2016,7,7,7,0,0.0,77.0,4.1,15.0,77.0,59.51,45.03
2016,7,7,7,15,0.0,86.5,4.1,15.0,86.5,67.11,51.45
2016,7,7,7,30,0.0,96.0,4.1,15.0,96.0,74.75,57.7
2016,7,7,7,45,3.0,135.5,4.1,15.5,137.5,110.69,87.45
2016,7,7,8,0,6.0,175.0,4.1,16.0,179.0,147.49,117.35
2016,7,7,8,15,83.5,231.5,4.1,16.0,285.5,278.45,225.49
2016,7,7,8,30,161.0,288.0,4.1,16.0,392.0,420.23,338.17
2016,7,7,8,45,93.5,278.0,4.2,16.5,339.5,332.72,266.29
2016,7,7,9,0,26.0,268.0,4.3,17.0,287.0,262.03,207.51
2016,7,7,9,15,38.5,302.0,4.4,17.0,331.5,304.63,241.17
2016,7,7,9,30,51.0,336.0,4.5,17.0,376.0,346.99,274.02
2016,7,7,9,45,36.0,319.0,4.6,17.0,348.0,314.41,247.69
2016,7,7,10,0,21.0,302.0,4.7,17.0,320.0,265.09,208.33
2016,7,7,10,15,26.5,329.0,4.75,17.0,352.5,310.36,243.69
2016,7,7,10,30,32.0,356.0,4.8,17.0,385.0,337.55,264.53
2016,7,7,10,45,36.0,374.5,4.9,17.5,407.5,354.82,277.14
2016,7,7,11,0,40.0,393.0,5.0,18.0,430.0,371.31,289.11
2016,7,7,11,15,38.0,395.0,5.0,18.0,431.0,367.17,285.57
2016,7,7,11,30,36.0,397.0,5.0,18.0,432.0,362.78,281.94
2016,7,7,11,45,38.0,398.0,5.0,18.0,435.5,360.52,280.11
2016,7,7,12,0,40.0,399.0,5.0,18.0,439.0,357.79,277.93
2016,7,7,12,15,83.0,440.0,5.0,18.0,521.0,417.75,324.44
2016,7,7,12,30,126.0,481.0,5.0,18.0,603.0,478.77,370.72
2016,7,7,12,45,128.5,477.5,5.0,18.0,600.5,464.58,359.6
2016,7,7,13,0,131.0,474.0,5.0,18.0,598.0,449.78,348.18
2016,7,7,13,15,157.5,467.0,4.95,18.0,615.0,445.9,345.05
2016,7,7,13,30,184.0,460.0,4.9,18.0,632.0,439.26,339.44
2016,7,7,13,45,147.0,445.5,4.9,18.0,580.5,394.11,304.46
2016,7,7,14,0,110.0,431.0,4.9,18.0,529.0,356.91,275.76
2016,7,7,14,15,191.0,412.0,4.9,18.0,575.5,357.47,274.21
2016,7,7,14,30,272.0,393.0,4.9,18.0,622.0,346.37,262.16
2016,7,7,14,45,290.5,370.5,4.95,18.0,606.5,313.69,234.41
2016,7,7,15,0,309.0,348.0,5.0,18.0,591.0,279.24,205.49
2016,7,7,15,15,292.5,332.5,5.05,17.5,552.5,241.74,177.46
2016,7,7,15,30,276.0,317.0,5.1,17.0,514.0,206.41,154.31
2016,7,7,15,45,261.5,297.5,5.15,17.0,475.5,176.17,145.19
2016,7,7,16,0,247.0,278.0,5.2,17.0,437.0,167.68,138.46
2016,7,7,16,15,259.0,253.5,5.2,16.5,408.5,156.85,129.93
2016,7,7,16,30,271.0,229.0,5.2,16.0,380.0,145.31,120.72
2016,7,7,16,45,271.0,206.0,5.25,16.0,345.0,133.61,111.06
2016,7,7,17,0,271.0,183.0,5.3,16.0,310.0,121.31,100.79
2016,7,7,17,15,214.5,165.5,5.25,15.5,259.0,110.53,91.91
2016,7,7,17,30,158.0,148.0,5.2,15.0,208.0,101.94,84.8
2016,7,7,17,45,147.5,127.0,5.2,14.5,176.5,88.67,73.4
2016,7,7,18,0,137.0,106.0,5.2,14.0,145.0,75.09,61.48
2016,7,7,18,15,308.5,76.0,5.1,13.5,140.0,55.68,44.12
2016,7,7,18,30,480.0,46.0,5.0,13.0,135.0,37.77,27.92
2016,7,7,18,45,387.0,36.5,4.95,13.0,94.5,29.97,20.48
2016,7,7,19,0,294.0,27.0,4.9,13.0,54.0,22.19,12.04
2016,7,7,19,15,147.0,13.5,4.85,12.5,27.0,10.9,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,27.0,68.51,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,54.0,156.24,107.54
2016,7,8,5,45,411.0,33.0,4.25,13.5,94.5,221.2,172.24
2016,7,8,6,0,506.0,41.0,4.3,14.0,135.0,296.28,239.38
2016,7,8,6,15,564.5,46.5,4.2,14.0,181.0,358.98,295.74
2016,7,8,6,30,623.0,52.0,4.1,14.0,227.0,424.51,352.73
2016,7,8,6,45,354.5,100.0,4.05,14.5,203.5,341.21,284.16
2016,7,8,7,0,86.0,148.0,4.0,15.0,180.0,193.66,159.07
2016,7,8,7,15,78.5,168.5,3.85,15.5,201.5,210.58,172.56
2016,7,8,7,30,71.0,189.0,3.7,16.0,223.0,226.59,184.62
2016,7,8,7,45,128.0,214.5,3.6,16.5,283.0,312.56,254.31
2016,7,8,8,0,185.0,240.0,3.5,17.0,343.0,386.42,312.46
2016,7,8,8,15,190.5,262.5,3.45,17.0,377.0,417.15,335.24
2016,7,8,8,30,196.0,285.0,3.4,17.0,411.0,447.17,357.32
2016,7,8,8,45,162.0,307.5,3.4,17.5,416.5,442.04,350.59
2016,7,8,9,0,128.0,330.0,3.4,18.0,422.0,434.61,342.29
2016,7,8,9,15,186.0,346.5,3.45,18.0,488.5,501.9,394.1
2016,7,8,9,30,244.0,363.0,3.5,18.0,555.0,589.37,459.28
2016,7,8,9,45,180.0,383.0,3.55,18.5,528.0,528.3,410.46
2016,7,8,10,0,116.0,403.0,3.6,19.0,501.0,485.48,375.51
2016,7,8,10,15,201.5,410.5,3.6,19.0,587.5,566.15,437.2
2016,7,8,10,30,287.0,418.0,3.6,19.0,674.0,662.7,508.14
2016,7,8,10,45,356.5,399.5,3.65,19.5,725.0,699.07,534.04
2016,7,8,11,0,426.0,381.0,3.7,20.0,776.0,746.33,567.27
2016,7,8,11,15,398.0,401.0,3.7,20.0,774.5,712.16,541.53
2016,7,8,11,30,370.0,421.0,3.7,20.0,773.0,690.4,524.8
2016,7,8,11,45,399.0,396.5,3.75,20.0,779.0,685.61,521.81
2016,7,8,12,0,428.0,372.0,3.8,20.0,785.0,668.25,509.77
2016,7,8,12,15,428.5,372.0,3.85,20.0,785.0,645.5,492.91
2016,7,8,12,30,429.0,372.0,3.9,20.0,785.0,621.01,474.62
2016,7,8,12,45,423.5,373.0,4.0,20.0,778.5,591.68,452.59
2016,7,8,13,0,418.0,374.0,4.1,20.0,772.0,561.44,429.55
2016,7,8,13,15,498.5,337.5,4.2,20.0,804.5,554.59,424.01
2016,7,8,13,30,579.0,301.0,4.3,20.0,837.0,536.36,408.9
2016,7,8,13,45,581.5,290.5,4.4,20.0,818.0,493.79,374.64
2016,7,8,14,0,584.0,280.0,4.5,20.0,799.0,450.09,338.66
2016,7,8,14,15,586.5,267.5,4.6,20.0,774.5,404.08,299.98
2016,7,8,14,30,589.0,255.0,4.7,20.0,750.0,357.19,259.85
2016,7,8,14,45,572.0,256.0,4.8,20.0,720.5,314.56,223.39
2016,7,8,15,0,555.0,257.0,4.9,20.0,691.0,270.96,187.29
2016,7,8,15,15,704.0,173.0,4.9,19.5,695.0,200.62,126.29
2016,7,8,15,30,853.0,89.0,4.9,19.0,699.0,129.81,74.48
2016,7,8,15,45,629.5,165.0,4.95,19.0,600.0,106.12,85.2
2016,7,8,16,0,406.0,241.0,5.0,19.0,501.0,145.74,118.99
2016,7,8,16,15,407.0,219.5,4.9,18.5,463.0,136.4,111.62
2016,7,8,16,30,408.0,198.0,4.8,18.0,425.0,126.38,103.64
2016,7,8,16,45,581.0,134.5,4.75,18.0,424.5,95.19,77.19
2016,7,8,17,0,754.0,71.0,4.7,18.0,424.0,62.71,49.28
2016,7,8,17,15,724.0,67.5,4.6,17.5,374.0,59.82,47.04
2016,7,8,17,30,694.0,64.0,4.5,17.0,324.0,56.91,44.71
2016,7,8,17,45,655.0,59.0,4.45,17.0,275.0,52.67,41.06
2016,7,8,18,0,616.0,54.0,4.4,17.0,226.0,48.4,37.27
2016,7,8,18,15,555.0,48.0,4.35,16.5,179.5,39.7,29.52
2016,7,8,18,30,494.0,42.0,4.3,16.0,133.0,34.74,24.91
2016,7,8,18,45,402.5,33.5,4.25,16.0,93.0,27.64,18.19
2016,7,8,19,0,311.0,25.0,4.2,16.0,53.0,20.6,10.52
2016,7,8,19,15,155.5,12.5,4.15,15.5,26.5,10.1,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.0,27.0,70.56,0.0
2016,7,9,5,30,336.0,24.0,1.7,14.0,54.0,162.2,109.68
2016,7,9,5,45,427.5,31.0,1.75,14.5,94.0,225.59,173.75
2016,7,9,6,0,519.0,38.0,1.8,15.0,134.0,296.58,236.68
2016,7,9,6,15,577.0,43.5,1.9,15.5,180.0,360.08,292.27
2016,7,9,6,30,635.0,49.0,2.0,16.0,226.0,428.0,349.47
2016,7,9,6,45,400.0,98.0,2.1,16.5,217.5,366.77,300.59
2016,7,9,7,0,165.0,147.0,2.2,17.0,209.0,257.01,210.0
2016,7,9,7,15,123.0,168.5,2.25,17.5,219.0,255.7,207.92
2016,7,9,7,30,81.0,190.0,2.3,18.0,229.0,235.24,189.74
2016,7,9,7,45,88.5,213.5,2.4,18.5,260.0,265.4,213.18
2016,7,9,8,0,96.0,237.0,2.5,19.0,291.0,295.6,236.09
2016,7,9,8,15,134.5,261.5,2.6,19.0,344.0,370.35,294.41
2016,7,9,8,30,173.0,286.0,2.7,19.0,397.0,429.14,339.35
2016,7,9,8,45,280.0,286.0,2.8,19.5,480.0,542.51,425.4
2016,7,9,9,0,387.0,286.0,2.9,20.0,563.0,639.78,496.95
2016,7,9,9,15,355.5,314.5,2.95,20.0,580.0,642.8,496.52
2016,7,9,9,30,324.0,343.0,3.0,20.0,597.0,642.87,494.61
2016,7,9,9,45,607.5,217.5,3.15,20.5,719.0,806.11,616.68
2016,7,9,10,0,891.0,92.0,3.3,21.0,841.0,919.22,693.77
2016,7,9,10,15,897.0,93.0,3.35,21.0,869.0,921.13,693.5
2016,7,9,10,30,903.0,94.0,3.4,21.0,897.0,919.24,691.69
2016,7,9,10,45,753.0,190.5,3.5,21.0,871.0,875.35,661.54
2016,7,9,11,0,603.0,287.0,3.6,21.0,845.0,822.56,621.51
2016,7,9,11,15,564.5,329.5,3.65,21.0,858.0,807.93,609.74
2016,7,9,11,30,526.0,372.0,3.7,21.0,871.0,791.88,596.75
2016,7,9,11,45,293.5,407.5,3.8,21.0,686.5,600.36,456.53
2016,7,9,12,0,61.0,443.0,3.9,21.0,502.0,411.42,313.39
2016,7,9,12,15,65.5,438.5,4.0,21.0,502.0,404.06,308.63
2016,7,9,12,30,70.0,434.0,4.1,21.0,502.0,396.14,302.8
2016,7,9,12,45,148.0,452.0,4.25,21.0,593.5,459.45,351.14
2016,7,9,13,0,226.0,470.0,4.4,21.0,685.0,507.72,387.19
2016,7,9,13,15,241.5,448.5,4.55,20.5,675.0,482.89,369.18
2016,7,9,13,30,257.0,427.0,4.7,20.0,665.0,455.29,348.83
2016,7,9,13,45,257.5,417.0,4.85,20.0,650.5,426.77,326.48
2016,7,9,14,0,258.0,407.0,5.0,20.0,636.0,398.0,303.5
2016,7,9,14,15,309.5,378.5,5.1,19.5,645.0,376.77,285.46
2016,7,9,14,30,361.0,350.0,5.2,19.0,654.0,350.28,262.16
2016,7,9,14,45,361.0,335.5,5.3,19.0,629.0,313.06,230.89
2016,7,9,15,0,361.0,321.0,5.4,19.0,604.0,275.82,200.14
2016,7,9,15,15,353.5,309.5,5.5,18.5,575.0,239.16,172.3
2016,7,9,15,30,346.0,298.0,5.6,18.0,546.0,203.34,149.12
2016,7,9,15,45,409.0,257.5,5.75,18.0,532.5,151.92,124.34
2016,7,9,16,0,472.0,217.0,5.9,18.0,519.0,134.57,110.03
2016,7,9,16,15,652.0,144.5,5.95,17.5,526.5,99.12,80.24
2016,7,9,16,30,832.0,72.0,6.0,17.0,534.0,72.75,57.86
2016,7,9,16,45,811.5,69.5,6.1,17.0,485.5,70.09,55.76
2016,7,9,17,0,791.0,67.0,6.2,17.0,437.0,60.62,47.67
2016,7,9,17,15,765.0,64.0,6.15,16.5,387.0,58.0,45.63
2016,7,9,17,30,739.0,61.0,6.1,16.0,337.0,55.36,43.52
2016,7,9,17,45,696.0,57.5,6.1,15.5,287.0,52.08,40.77
2016,7,9,18,0,653.0,54.0,6.1,15.0,237.0,48.84,37.97
2016,7,9,18,15,594.0,48.5,5.95,14.5,189.0,43.86,33.45
2016,7,9,18,30,535.0,43.0,5.8,14.0,141.0,35.85,26.09
2016,7,9,18,45,431.0,35.0,5.7,14.0,98.5,29.03,19.53
2016,7,9,19,0,327.0,27.0,5.6,14.0,56.0,22.34,11.89
2016,7,9,19,15,163.5,13.5,5.45,13.5,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.5,13.0,5.3,13.0,27.0,55.37,0.0
2016,7,10,5,30,315.0,26.0,5.4,13.0,54.0,157.31,105.97
2016,7,10,5,45,415.0,34.5,5.55,13.5,95.5,224.9,175.16
2016,7,10,6,0,515.0,43.0,5.7,14.0,137.0,303.18,245.58
2016,7,10,6,15,577.0,49.0,5.7,14.5,185.0,368.93,304.63
2016,7,10,6,30,639.0,55.0,5.7,15.0,233.0,437.31,364.09
2016,7,10,6,45,683.0,59.5,5.7,15.5,284.0,499.95,416.86
2016,7,10,7,0,727.0,64.0,5.7,16.0,335.0,564.5,469.26
2016,7,10,7,15,757.0,67.5,5.65,16.0,386.5,619.69,513.32
2016,7,10,7,30,787.0,71.0,5.6,16.0,438.0,674.73,555.08
2016,7,10,7,45,811.0,73.5,5.6,16.5,488.5,723.45,589.57
2016,7,10,8,0,835.0,76.0,5.6,17.0,539.0,763.02,616.43
2016,7,10,8,15,852.5,78.5,5.5,17.5,587.0,802.94,642.67
2016,7,10,8,30,870.0,81.0,5.4,18.0,635.0,840.53,666.69
2016,7,10,8,45,884.5,82.0,5.35,18.5,680.0,871.22,685.55
2016,7,10,9,0,899.0,83.0,5.3,19.0,725.0,898.95,702.09
2016,7,10,9,15,909.5,85.0,5.2,19.0,765.0,920.97,715.49
2016,7,10,9,30,920.0,87.0,5.1,19.0,805.0,939.45,726.37
2016,7,10,9,45,927.0,89.0,5.1,19.5,840.0,951.03,731.69
2016,7,10,10,0,934.0,91.0,5.1,20.0,875.0,958.75,734.43
2016,7,10,10,15,940.0,92.0,5.15,20.0,903.5,960.59,735.0
2016,7,10,10,30,946.0,93.0,5.2,20.0,932.0,958.47,732.97
2016,7,10,10,45,949.5,94.5,5.3,20.5,954.0,950.56,725.96
2016,7,10,11,0,953.0,96.0,5.4,21.0,976.0,938.68,716.31
2016,7,10,11,15,956.0,96.5,5.5,21.0,991.5,921.51,704.46
2016,7,10,11,30,959.0,97.0,5.6,21.0,1007.0,900.53,689.97
2016,7,10,11,45,960.0,97.5,5.7,21.0,1014.5,874.21,671.69
2016,7,10,12,0,961.0,98.0,5.8,21.0,1022.0,844.42,650.89
2016,7,10,12,15,770.5,224.0,5.85,21.0,965.0,785.61,604.9
2016,7,10,12,30,580.0,350.0,5.9,21.0,908.0,714.09,548.17
2016,7,10,12,45,599.0,328.0,5.95,21.5,900.5,678.49,520.74
2016,7,10,13,0,618.0,306.0,6.0,22.0,893.0,636.67,488.14
2016,7,10,13,15,580.0,326.5,5.95,22.0,871.0,596.46,455.98
2016,7,10,13,30,542.0,347.0,5.9,22.0,849.0,553.7,421.7
2016,7,10,13,45,741.0,223.5,5.9,22.0,891.5,528.05,399.74
2016,7,10,14,0,940.0,100.0,5.9,22.0,934.0,485.67,361.77
2016,7,10,14,15,934.5,98.5,5.85,22.0,906.0,429.34,312.43
2016,7,10,14,30,929.0,97.0,5.8,22.0,878.0,371.98,261.48
2016,7,10,14,45,922.5,95.0,5.8,22.0,843.5,313.25,209.39
2016,7,10,15,0,916.0,93.0,5.8,22.0,809.0,254.1,158.44
2016,7,10,15,15,906.0,91.5,5.7,21.5,769.5,194.57,112.18
2016,7,10,15,30,896.0,90.0,5.6,21.0,730.0,135.49,76.67
2016,7,10,15,45,883.5,87.5,5.6,21.0,685.5,84.55,66.36
2016,7,10,16,0,871.0,85.0,5.6,21.0,641.0,82.6,64.93
2016,7,10,16,15,854.5,82.5,5.55,20.5,593.0,80.4,63.39
2016,7,10,16,30,838.0,80.0,5.5,20.0,545.0,78.05,61.72
2016,7,10,16,45,816.0,77.0,5.5,20.0,494.5,67.97,53.25
2016,7,10,17,0,794.0,74.0,5.5,20.0,444.0,65.64,51.44
2016,7,10,17,15,763.5,70.0,5.4,19.5,392.0,62.38,48.88
2016,7,10,17,30,733.0,66.0,5.3,19.0,340.0,59.05,46.22
2016,7,10,17,45,690.0,61.5,5.25,19.0,288.5,55.13,42.86
2016,7,10,18,0,647.0,57.0,5.2,19.0,237.0,51.21,39.41
2016,7,10,18,15,583.5,51.0,5.1,18.0,188.5,42.27,31.56
2016,7,10,18,30,520.0,45.0,5.0,17.0,140.0,37.32,27.02
2016,7,10,18,45,416.0,36.0,4.9,16.5,97.5,29.76,19.93
2016,7,10,19,0,312.0,27.0,4.8,16.0,55.0,22.29,11.61
2016,7,10,19,15,156.0,13.5,4.75,15.5,27.5,10.94,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,26.0,53.25,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,52.0,152.09,100.2
2016,7,11,5,45,399.5,34.5,2.15,14.5,93.0,218.91,168.53
2016,7,11,6,0,499.0,43.0,2.1,15.0,134.0,296.18,236.53
2016,7,11,6,15,562.0,49.5,2.0,15.5,181.5,362.27,293.96
2016,7,11,6,30,625.0,56.0,1.9,16.0,229.0,433.43,353.23
2016,7,11,6,45,668.5,60.5,1.85,16.5,279.5,492.73,401.0
2016,7,11,7,0,712.0,65.0,1.8,17.0,330.0,556.43,450.01
