Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,742.5,69.0,1.85,17.5,380.5,612.01,491.4
2016,7,11,7,30,773.0,73.0,1.9,18.0,431.0,667.53,530.56
2016,7,11,7,45,796.0,76.0,1.95,18.5,481.0,715.68,562.72
2016,7,11,8,0,819.0,79.0,2.0,19.0,531.0,762.47,593.23
2016,7,11,8,15,836.0,81.5,2.05,19.5,578.5,793.56,612.16
2016,7,11,8,30,853.0,84.0,2.1,20.0,626.0,830.34,634.93
2016,7,11,8,45,866.0,86.0,2.15,20.5,670.0,860.49,652.82
2016,7,11,9,0,879.0,88.0,2.2,21.0,714.0,887.67,668.6
2016,7,11,9,15,889.5,90.0,2.3,21.0,754.0,909.38,682.42
2016,7,11,9,30,900.0,92.0,2.4,21.0,794.0,927.64,694.02
2016,7,11,9,45,900.0,98.0,2.55,21.5,826.5,936.76,698.72
2016,7,11,10,0,900.0,104.0,2.7,22.0,859.0,941.87,700.88
2016,7,11,10,15,906.5,105.0,2.8,22.0,887.5,944.05,702.13
2016,7,11,10,30,913.0,106.0,2.9,22.0,916.0,942.36,700.94
2016,7,11,10,45,715.0,232.5,3.05,22.0,876.0,892.18,666.61
2016,7,11,11,0,517.0,359.0,3.2,22.0,836.0,810.64,606.02
2016,7,11,11,15,722.0,234.5,3.3,22.0,913.0,865.55,649.49
2016,7,11,11,30,927.0,110.0,3.4,22.0,990.0,886.34,665.02
2016,7,11,11,45,738.0,239.0,3.55,22.5,943.0,834.93,626.38
2016,7,11,12,0,549.0,368.0,3.7,23.0,896.0,763.04,570.96
2016,7,11,12,15,530.5,377.5,3.85,23.0,888.0,729.38,547.24
2016,7,11,12,30,512.0,387.0,4.0,23.0,880.0,694.54,522.08
2016,7,11,12,45,539.0,360.0,4.2,23.0,875.5,662.99,499.91
2016,7,11,13,0,566.0,333.0,4.4,23.0,871.0,628.31,474.79
2016,7,11,13,15,538.5,347.5,4.55,22.5,852.5,588.01,445.03
2016,7,11,13,30,511.0,362.0,4.7,22.0,834.0,548.17,414.98
2016,7,11,13,45,720.5,231.5,4.9,22.0,880.0,524.73,395.55
2016,7,11,14,0,930.0,101.0,5.1,22.0,926.0,483.16,358.93
2016,7,11,14,15,925.0,99.5,5.2,22.0,898.5,427.5,310.64
2016,7,11,14,30,920.0,98.0,5.3,22.0,871.0,370.79,260.55
2016,7,11,14,45,785.0,157.0,5.4,22.0,797.5,313.57,214.25
2016,7,11,15,0,650.0,216.0,5.5,22.0,724.0,266.38,178.81
2016,7,11,15,15,769.5,153.5,5.55,21.5,725.0,207.5,128.03
2016,7,11,15,30,889.0,91.0,5.6,21.0,726.0,136.31,77.27
2016,7,11,15,45,688.5,151.0,5.65,21.0,624.0,99.79,79.22
2016,7,11,16,0,488.0,211.0,5.7,21.0,522.0,131.81,106.47
2016,7,11,16,15,661.0,146.0,5.7,20.5,532.5,100.36,80.35
2016,7,11,16,30,834.0,81.0,5.7,20.0,543.0,70.81,55.5
2016,7,11,16,45,813.0,77.5,5.7,19.5,493.0,68.25,53.62
2016,7,11,17,0,792.0,74.0,5.7,19.0,443.0,65.61,51.62
2016,7,11,17,15,761.5,70.0,5.7,18.5,391.0,62.34,49.05
2016,7,11,17,30,731.0,66.0,5.7,18.0,339.0,59.03,46.39
2016,7,11,17,45,688.5,61.5,5.7,17.5,287.5,55.11,43.11
2016,7,11,18,0,646.0,57.0,5.7,17.0,236.0,51.2,39.73
2016,7,11,18,15,582.5,50.5,5.6,16.5,187.5,41.89,31.42
2016,7,11,18,30,519.0,44.0,5.5,16.0,139.0,36.53,26.43
2016,7,11,18,45,417.5,35.5,5.45,15.5,96.5,29.37,19.66
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,22.32,11.56
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,10.62,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,4.95,13.0,25.5,56.22,0.0
2016,7,12,5,30,326.0,24.0,5.0,13.0,51.0,158.64,103.38
2016,7,12,5,45,424.5,32.0,5.1,13.5,92.5,226.37,175.66
2016,7,12,6,0,523.0,40.0,5.2,14.0,134.0,303.92,245.67
2016,7,12,6,15,584.5,46.0,5.1,14.0,181.5,367.52,303.49
2016,7,12,6,30,646.0,52.0,5.0,14.0,229.0,438.65,365.7
2016,7,12,6,45,334.5,92.5,4.95,14.5,185.0,322.16,269.49
2016,7,12,7,0,23.0,133.0,4.9,15.0,141.0,126.83,102.32
2016,7,12,7,15,25.5,152.0,4.85,15.5,162.5,157.01,127.35
2016,7,12,7,30,28.0,171.0,4.8,16.0,184.0,176.89,143.2
2016,7,12,7,45,41.0,197.0,4.8,16.5,218.5,212.25,171.77
2016,7,12,8,0,54.0,223.0,4.8,17.0,253.0,248.16,200.3
2016,7,12,8,15,94.5,253.5,4.75,17.0,311.5,311.95,251.87
2016,7,12,8,30,135.0,284.0,4.7,17.0,370.0,396.09,318.27
2016,7,12,8,45,134.5,306.0,4.7,17.5,396.5,418.35,333.75
2016,7,12,9,0,134.0,328.0,4.7,18.0,423.0,439.7,348.53
2016,7,12,9,15,246.5,329.5,4.65,18.0,517.0,561.62,443.31
2016,7,12,9,30,359.0,331.0,4.6,18.0,611.0,664.97,521.43
2016,7,12,9,45,422.5,321.0,4.6,18.5,664.5,730.83,568.32
2016,7,12,10,0,486.0,311.0,4.6,19.0,718.0,777.33,600.88
2016,7,12,10,15,715.0,202.0,4.55,19.0,824.0,885.57,682.14
2016,7,12,10,30,944.0,93.0,4.5,19.0,930.0,959.22,731.63
2016,7,12,10,45,948.5,94.5,4.45,19.0,952.5,952.3,725.14
2016,7,12,11,0,953.0,96.0,4.4,19.0,975.0,941.36,716.59
2016,7,12,11,15,956.5,96.5,4.35,19.0,990.5,924.66,704.2
2016,7,12,11,30,960.0,97.0,4.3,19.0,1006.0,904.11,689.47
2016,7,12,11,45,961.5,97.0,4.25,19.5,1014.5,877.75,669.44
2016,7,12,12,0,963.0,97.0,4.2,20.0,1023.0,847.9,647.09
2016,7,12,12,15,963.5,97.0,4.2,20.0,1023.5,813.96,623.33
2016,7,12,12,30,964.0,97.0,4.2,20.0,1024.0,776.91,596.25
2016,7,12,12,45,955.5,102.5,4.25,20.0,1014.5,735.1,564.46
2016,7,12,13,0,947.0,108.0,4.3,20.0,1005.0,691.01,530.27
2016,7,12,13,15,749.0,225.5,4.4,20.0,928.5,622.84,476.13
2016,7,12,13,30,551.0,343.0,4.5,20.0,852.0,557.86,424.91
2016,7,12,13,45,743.0,223.5,4.6,20.0,892.5,531.31,402.84
2016,7,12,14,0,935.0,104.0,4.7,20.0,933.0,488.56,365.09
2016,7,12,14,15,929.0,102.5,4.8,20.0,904.5,432.15,316.08
2016,7,12,14,30,923.0,101.0,4.9,20.0,876.0,374.79,265.31
2016,7,12,14,45,773.0,164.5,5.0,20.0,795.0,316.26,218.26
2016,7,12,15,0,623.0,228.0,5.1,20.0,714.0,269.13,183.35
2016,7,12,15,15,755.0,161.0,5.1,19.5,720.0,203.93,126.66
2016,7,12,15,30,887.0,94.0,5.1,19.0,726.0,138.72,79.62
2016,7,12,15,45,874.5,91.0,5.1,19.0,681.5,86.35,68.42
2016,7,12,16,0,862.0,88.0,5.1,19.0,637.0,84.17,66.79
2016,7,12,16,15,844.5,85.5,5.05,18.5,589.0,82.0,65.27
2016,7,12,16,30,827.0,83.0,5.0,18.0,541.0,71.99,56.98
2016,7,12,16,45,805.5,79.5,4.95,18.0,490.5,69.48,55.01
2016,7,12,17,0,784.0,76.0,4.9,18.0,440.0,66.88,52.94
2016,7,12,17,15,752.5,72.0,4.8,17.5,388.0,63.66,50.41
2016,7,12,17,30,721.0,68.0,4.7,17.0,336.0,60.4,47.79
2016,7,12,17,45,678.5,62.5,4.6,17.0,285.0,55.77,43.78
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,47.16,36.17
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.0,42.17,31.68
2016,7,12,18,30,508.0,45.0,4.2,16.0,136.0,37.24,27.06
2016,7,12,18,45,405.5,36.0,4.1,15.5,94.0,29.72,19.95
2016,7,12,19,0,303.0,27.0,4.0,15.0,52.0,22.29,11.38
2016,7,12,19,15,151.5,13.5,4.0,14.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.25,13.0,25.0,53.36,0.0
2016,7,13,5,30,303.0,25.0,3.2,13.0,50.0,151.34,96.4
2016,7,13,5,45,405.5,34.0,3.15,13.5,91.5,221.3,170.91
2016,7,13,6,0,508.0,43.0,3.1,14.0,133.0,300.93,241.79
2016,7,13,6,15,572.5,49.5,2.9,14.5,181.5,368.4,301.14
2016,7,13,6,30,637.0,56.0,2.7,15.0,230.0,441.07,362.42
2016,7,13,6,45,681.0,60.5,2.55,15.5,281.0,501.27,411.45
2016,7,13,7,0,725.0,65.0,2.4,16.0,332.0,566.01,461.69
2016,7,13,7,15,756.0,69.0,2.3,16.5,384.0,622.64,503.71
2016,7,13,7,30,787.0,73.0,2.2,17.0,436.0,679.21,543.04
2016,7,13,7,45,810.0,76.5,2.1,17.5,487.0,728.58,575.27
2016,7,13,8,0,833.0,80.0,2.0,18.0,538.0,776.55,605.52
2016,7,13,8,15,850.5,82.5,2.0,18.5,586.0,808.49,624.54
2016,7,13,8,30,868.0,85.0,2.0,19.0,634.0,846.16,647.39
2016,7,13,8,45,881.0,87.0,2.0,19.5,679.0,876.73,664.97
2016,7,13,9,0,894.0,89.0,2.0,20.0,724.0,904.26,680.37
2016,7,13,9,15,904.5,91.0,2.0,20.5,764.5,926.26,691.98
2016,7,13,9,30,915.0,93.0,2.0,21.0,805.0,944.74,701.26
2016,7,13,9,45,910.5,101.5,2.0,21.5,836.5,952.41,703.5
2016,7,13,10,0,906.0,110.0,2.0,22.0,868.0,955.84,703.19
2016,7,13,10,15,912.5,111.5,2.1,22.0,897.0,958.44,704.98
2016,7,13,10,30,919.0,113.0,2.2,22.0,926.0,957.11,704.29
2016,7,13,10,45,923.0,114.0,2.3,22.5,948.0,949.1,697.99
2016,7,13,11,0,927.0,115.0,2.4,23.0,970.0,937.2,689.26
2016,7,13,11,15,788.5,207.0,2.5,23.0,942.5,890.97,659.13
2016,7,13,11,30,650.0,299.0,2.6,23.0,915.0,838.89,620.86
2016,7,13,11,45,793.0,208.0,2.75,23.5,965.5,846.76,629.29
2016,7,13,12,0,936.0,117.0,2.9,24.0,1016.0,844.61,628.38
2016,7,13,12,15,936.0,117.0,3.1,24.0,1016.0,810.76,606.46
2016,7,13,12,30,936.0,117.0,3.3,24.0,1016.0,773.94,580.88
2016,7,13,12,45,938.5,114.5,3.5,24.0,1010.0,734.13,552.27
2016,7,13,13,0,941.0,112.0,3.7,24.0,1004.0,691.51,520.74
2016,7,13,13,15,938.0,111.5,3.85,24.0,989.0,644.41,484.77
2016,7,13,13,30,935.0,111.0,4.0,24.0,974.0,595.21,446.11
2016,7,13,13,45,931.0,110.0,4.2,24.0,952.0,543.24,404.24
2016,7,13,14,0,927.0,109.0,4.4,24.0,930.0,489.65,359.8
2016,7,13,14,15,921.0,107.5,4.45,24.0,901.5,433.56,311.99
2016,7,13,14,30,915.0,106.0,4.5,24.0,873.0,376.52,262.43
2016,7,13,14,45,907.0,104.5,4.6,24.0,838.5,318.22,211.7
2016,7,13,15,0,899.0,103.0,4.7,24.0,804.0,259.67,161.98
2016,7,13,15,15,888.0,101.0,4.7,23.5,763.5,200.35,116.25
2016,7,13,15,30,877.0,99.0,4.7,23.0,723.0,141.61,80.69
2016,7,13,15,45,863.0,96.5,4.75,23.0,678.5,89.22,69.72
2016,7,13,16,0,849.0,94.0,4.8,23.0,634.0,87.4,68.43
2016,7,13,16,15,831.0,91.0,4.75,22.5,586.0,76.88,59.89
2016,7,13,16,30,813.0,88.0,4.7,22.0,538.0,75.03,58.64
2016,7,13,16,45,789.5,84.5,4.7,22.0,487.0,72.62,56.79
2016,7,13,17,0,766.0,81.0,4.7,22.0,436.0,70.13,54.87
2016,7,13,17,15,734.0,76.5,4.6,21.5,384.5,66.69,52.2
2016,7,13,17,30,702.0,72.0,4.5,21.0,333.0,63.18,49.41
2016,7,13,17,45,657.0,67.0,4.4,20.5,281.5,54.49,42.04
2016,7,13,18,0,612.0,62.0,4.3,20.0,230.0,50.61,38.72
2016,7,13,18,15,545.5,55.0,4.2,19.5,181.5,45.0,33.73
2016,7,13,18,30,479.0,48.0,4.1,19.0,133.0,39.43,28.58
2016,7,13,18,45,375.0,38.0,4.0,18.5,91.5,31.21,20.91
2016,7,13,19,0,271.0,28.0,3.9,18.0,50.0,23.04,11.56
2016,7,13,19,15,135.5,14.0,3.85,17.5,25.0,11.02,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.5,12.5,2.2,13.5,24.0,51.68,0.0
2016,7,14,5,30,291.0,25.0,2.1,14.0,48.0,146.78,90.69
2016,7,14,5,45,398.0,34.0,2.05,14.5,90.0,218.59,167.49
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,299.94,239.04
2016,7,14,6,15,570.5,49.5,1.9,15.5,180.5,367.84,298.02
2016,7,14,6,30,636.0,56.0,1.8,16.0,229.0,441.05,358.9
2016,7,14,6,45,681.0,61.0,1.75,16.5,280.5,502.38,408.17
2016,7,14,7,0,726.0,66.0,1.7,17.0,332.0,568.45,458.78
2016,7,14,7,15,757.5,69.5,1.7,17.5,384.0,624.99,500.39
2016,7,14,7,30,789.0,73.0,1.7,18.0,436.0,681.47,539.46
2016,7,14,7,45,813.5,76.0,1.7,18.5,487.5,731.55,572.27
2016,7,14,8,0,838.0,79.0,1.7,19.0,539.0,772.26,597.68
2016,7,14,8,15,855.5,81.5,1.7,19.5,587.5,812.48,622.29
2016,7,14,8,30,873.0,84.0,1.7,20.0,636.0,850.35,644.83
2016,7,14,8,45,887.5,86.0,1.75,20.5,681.5,882.41,663.68
2016,7,14,9,0,902.0,88.0,1.8,21.0,727.0,911.46,680.4
2016,7,14,9,15,912.5,90.0,1.8,21.0,767.5,933.64,693.24
2016,7,14,9,30,923.0,92.0,1.8,21.0,808.0,952.25,703.82
2016,7,14,9,45,928.5,94.5,1.85,21.5,843.0,963.06,708.66
2016,7,14,10,0,934.0,97.0,1.9,22.0,878.0,969.94,711.13
2016,7,14,10,15,719.5,216.0,1.95,22.5,830.0,905.66,667.15
2016,7,14,10,30,505.0,335.0,2.0,23.0,782.0,805.92,594.22
2016,7,14,10,45,511.5,345.5,2.1,23.5,807.5,810.63,597.1
2016,7,14,11,0,518.0,356.0,2.2,24.0,833.0,812.25,596.92
2016,7,14,11,15,739.0,230.0,2.35,24.0,922.5,880.24,648.25
2016,7,14,11,30,960.0,104.0,2.5,24.0,1012.0,913.18,671.49
2016,7,14,11,45,961.0,104.5,2.65,24.0,1020.0,886.68,654.54
2016,7,14,12,0,962.0,105.0,2.8,24.0,1028.0,856.69,635.58
2016,7,14,12,15,962.5,105.0,2.9,24.0,1028.0,822.58,613.31
2016,7,14,12,30,963.0,105.0,3.0,24.0,1028.0,785.37,587.61
2016,7,14,12,45,954.5,109.5,3.2,24.0,1019.0,742.55,557.03
2016,7,14,13,0,946.0,114.0,3.4,24.0,1010.0,697.51,523.93
2016,7,14,13,15,943.0,113.5,3.45,23.5,995.0,650.11,488.62
2016,7,14,13,30,940.0,113.0,3.5,23.0,980.0,600.58,450.54
2016,7,14,13,45,788.5,190.5,3.6,23.0,906.0,532.59,397.18
2016,7,14,14,0,637.0,268.0,3.7,23.0,832.0,471.25,349.11
2016,7,14,14,15,632.5,261.5,3.75,22.5,806.5,423.36,310.2
2016,7,14,14,30,628.0,255.0,3.8,22.0,781.0,375.18,270.11
2016,7,14,14,45,634.0,237.0,3.85,22.0,749.5,322.42,225.35
2016,7,14,15,0,640.0,219.0,3.9,22.0,718.0,268.63,180.38
2016,7,14,15,15,595.5,220.0,3.9,21.5,665.5,218.3,143.27
2016,7,14,15,30,551.0,221.0,3.9,21.0,613.0,173.52,116.59
2016,7,14,15,45,511.0,219.0,3.95,21.0,564.5,134.76,108.42
2016,7,14,16,0,471.0,217.0,4.0,21.0,516.0,134.75,108.76
2016,7,14,16,15,453.5,203.5,4.0,20.5,473.5,128.89,104.38
2016,7,14,16,30,436.0,190.0,4.0,20.0,431.0,122.66,99.65
2016,7,14,16,45,596.0,137.5,4.05,20.0,433.0,97.78,78.79
2016,7,14,17,0,756.0,85.0,4.1,20.0,435.0,72.84,57.64
2016,7,14,17,15,722.5,80.5,4.1,19.5,383.0,69.49,55.06
2016,7,14,17,30,689.0,76.0,4.1,19.0,331.0,60.99,47.92
2016,7,14,17,45,640.5,70.5,4.1,18.5,279.0,56.82,44.44
2016,7,14,18,0,592.0,65.0,4.1,18.0,227.0,52.65,40.83
2016,7,14,18,15,523.0,57.5,4.0,17.5,179.0,46.74,35.54
2016,7,14,18,30,454.0,50.0,3.9,17.0,131.0,40.86,30.07
2016,7,14,18,45,349.0,39.5,3.8,16.5,90.0,32.33,22.03
2016,7,14,19,0,244.0,29.0,3.7,16.0,49.0,23.83,12.04
2016,7,14,19,15,122.0,14.5,3.6,15.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,12.5,9.0,7.08,0.0
2016,7,15,5,30,0.0,18.0,3.1,13.0,18.0,13.72,3.62
2016,7,15,5,45,0.0,35.0,3.25,13.5,35.0,28.11,17.57
2016,7,15,6,0,0.0,52.0,3.4,14.0,52.0,42.81,30.54
2016,7,15,6,15,1.5,71.0,3.3,14.0,71.5,60.03,45.59
2016,7,15,6,30,3.0,90.0,3.2,14.0,91.0,77.12,60.41
2016,7,15,6,45,9.0,108.5,3.15,14.5,112.0,96.43,76.82
2016,7,15,7,0,15.0,127.0,3.1,15.0,133.0,116.18,93.32
2016,7,15,7,15,41.5,155.5,3.0,15.5,174.0,172.74,140.59
2016,7,15,7,30,68.0,184.0,2.9,16.0,215.0,221.15,180.12
2016,7,15,7,45,54.5,199.0,2.8,16.5,226.0,225.65,182.36
2016,7,15,8,0,41.0,214.0,2.7,17.0,237.0,229.15,183.78
2016,7,15,8,15,99.5,248.5,2.7,17.0,309.5,311.94,250.72
2016,7,15,8,30,158.0,283.0,2.7,17.0,382.0,416.17,332.1
2016,7,15,8,45,523.5,187.0,2.7,17.5,551.0,678.0,535.55
2016,7,15,9,0,889.0,91.0,2.7,18.0,720.0,904.34,693.98
2016,7,15,9,15,900.0,92.5,2.7,18.0,760.5,926.25,705.36
2016,7,15,9,30,911.0,94.0,2.7,18.0,801.0,944.68,716.29
2016,7,15,9,45,719.0,195.5,2.7,18.5,769.0,893.72,678.72
2016,7,15,10,0,527.0,297.0,2.7,19.0,737.0,805.07,611.13
2016,7,15,10,15,732.0,199.5,2.7,19.0,833.0,902.53,682.68
2016,7,15,10,30,937.0,102.0,2.7,19.0,929.0,965.79,723.68
2016,7,15,10,45,783.0,200.0,2.75,19.5,902.5,918.14,689.35
2016,7,15,11,0,629.0,298.0,2.8,20.0,876.0,861.74,646.23
2016,7,15,11,15,632.5,302.5,2.8,20.0,892.5,850.52,638.23
2016,7,15,11,30,636.0,307.0,2.8,20.0,909.0,836.0,627.57
2016,7,15,11,45,581.5,342.5,2.85,20.5,896.0,798.17,598.61
2016,7,15,12,0,527.0,378.0,2.9,21.0,883.0,758.35,568.41
2016,7,15,12,15,545.0,361.0,2.95,21.0,883.5,732.16,550.39
2016,7,15,12,30,563.0,344.0,3.0,21.0,884.0,703.11,529.91
2016,7,15,12,45,752.0,228.5,3.05,21.0,944.0,710.83,537.72
2016,7,15,13,0,941.0,113.0,3.1,21.0,1004.0,694.93,527.34
2016,7,15,13,15,938.0,112.5,3.1,21.0,989.0,647.72,490.6
2016,7,15,13,30,935.0,112.0,3.1,21.0,974.0,598.4,451.48
2016,7,15,13,45,930.0,111.5,3.1,21.0,951.5,546.17,409.03
2016,7,15,14,0,925.0,111.0,3.1,21.0,929.0,492.41,364.15
2016,7,15,14,15,918.5,109.5,3.1,20.5,900.0,436.09,316.69
2016,7,15,14,30,912.0,108.0,3.1,20.0,871.0,378.87,267.31
2016,7,15,14,45,900.5,107.5,3.1,20.0,835.5,320.28,216.07
2016,7,15,15,0,889.0,107.0,3.1,20.0,800.0,261.83,166.1
2016,7,15,15,15,877.5,105.0,3.1,20.0,759.5,202.82,119.84
2016,7,15,15,30,866.0,103.0,3.1,20.0,719.0,144.47,83.71
2016,7,15,15,45,847.5,102.0,3.1,20.0,673.0,82.83,65.11
2016,7,15,16,0,829.0,101.0,3.1,20.0,627.0,82.56,65.13
2016,7,15,16,15,611.5,150.5,3.15,19.5,522.0,102.13,82.14
2016,7,15,16,30,394.0,200.0,3.2,19.0,417.0,127.45,104.1
2016,7,15,16,45,323.5,191.0,3.25,18.5,358.0,126.62,103.91
2016,7,15,17,0,253.0,182.0,3.3,18.0,299.0,120.43,99.16
2016,7,15,17,15,456.5,131.0,3.35,17.5,311.5,91.6,74.73
2016,7,15,17,30,660.0,80.0,3.4,17.0,324.0,63.38,50.4
2016,7,15,17,45,604.0,75.5,3.45,17.0,272.0,60.0,47.51
2016,7,15,18,0,548.0,71.0,3.5,17.0,220.0,56.71,44.58
2016,7,15,18,15,477.0,62.5,3.45,16.5,173.0,50.25,38.77
2016,7,15,18,30,406.0,54.0,3.4,16.0,126.0,43.78,32.74
2016,7,15,18,45,299.5,42.0,3.35,15.5,86.0,32.02,21.83
2016,7,15,19,0,193.0,30.0,3.3,15.0,46.0,22.75,11.03
2016,7,15,19,15,96.5,15.0,3.25,14.5,23.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,13.0,22.0,44.7,0.0
2016,7,16,5,30,239.0,26.0,3.4,13.0,44.0,128.73,74.58
2016,7,16,5,45,348.5,36.0,3.45,13.5,84.0,201.33,154.77
2016,7,16,6,0,458.0,46.0,3.5,14.0,124.0,282.51,227.07
2016,7,16,6,15,527.0,53.0,3.4,14.5,171.5,350.71,287.32
2016,7,16,6,30,596.0,60.0,3.3,15.0,219.0,424.59,350.22
2016,7,16,6,45,640.0,66.0,3.2,15.5,269.5,487.22,401.79
2016,7,16,7,0,684.0,72.0,3.1,16.0,320.0,552.04,452.93
2016,7,16,7,15,434.0,129.5,3.0,16.0,295.5,462.92,379.72
2016,7,16,7,30,184.0,187.0,2.9,16.0,271.0,325.3,266.01
2016,7,16,7,45,177.0,211.0,2.85,16.5,299.5,349.73,284.47
2016,7,16,8,0,170.0,235.0,2.8,17.0,328.0,372.82,300.83
2016,7,16,8,15,304.5,231.0,2.75,17.5,415.5,500.89,401.1
2016,7,16,8,30,439.0,227.0,2.7,18.0,503.0,637.6,502.99
2016,7,16,8,45,655.0,162.0,2.7,18.5,607.5,778.59,606.36
2016,7,16,9,0,871.0,97.0,2.7,19.0,712.0,895.98,684.72
2016,7,16,9,15,584.5,221.5,2.7,19.0,645.0,790.88,607.01
2016,7,16,9,30,298.0,346.0,2.7,19.0,578.0,627.4,482.83
2016,7,16,9,45,603.0,226.0,2.75,19.5,720.5,817.25,624.8
2016,7,16,10,0,908.0,106.0,2.8,20.0,863.0,957.78,719.17
2016,7,16,10,15,915.0,107.0,2.85,20.0,892.0,960.51,719.08
2016,7,16,10,30,922.0,108.0,2.9,20.0,921.0,959.32,717.79
2016,7,16,10,45,925.0,110.0,2.95,20.0,943.5,951.48,712.18
2016,7,16,11,0,928.0,112.0,3.0,20.0,966.0,939.71,704.09
2016,7,16,11,15,931.5,113.0,3.05,20.0,981.5,923.6,693.18
2016,7,16,11,30,935.0,114.0,3.1,20.0,997.0,903.69,679.78
2016,7,16,11,45,937.0,114.0,3.2,20.5,1005.0,878.01,661.51
2016,7,16,12,0,939.0,114.0,3.3,21.0,1013.0,848.88,640.89
2016,7,16,12,15,939.5,114.0,3.35,20.5,1014.0,815.32,619.27
2016,7,16,12,30,940.0,114.0,3.4,20.0,1015.0,778.72,594.05
2016,7,16,12,45,938.5,114.5,3.5,20.0,1008.0,738.26,564.04
2016,7,16,13,0,937.0,115.0,3.6,20.0,1001.0,695.21,531.37
2016,7,16,13,15,934.5,114.5,3.6,20.0,986.5,648.4,494.74
2016,7,16,13,30,932.0,114.0,3.6,20.0,972.0,599.44,455.5
2016,7,16,13,45,929.5,112.0,3.65,20.0,951.0,547.46,412.96
2016,7,16,14,0,927.0,110.0,3.7,20.0,930.0,493.72,367.76
2016,7,16,14,15,521.0,253.5,3.75,20.0,712.0,379.29,282.22
2016,7,16,14,30,115.0,397.0,3.8,20.0,494.0,308.6,234.83
2016,7,16,14,45,115.5,380.5,3.85,20.0,474.5,284.4,215.83
2016,7,16,15,0,116.0,364.0,3.9,20.0,455.0,260.36,196.92
2016,7,16,15,15,116.0,345.0,3.95,19.5,432.0,235.12,177.93
2016,7,16,15,30,116.0,326.0,4.0,19.0,409.0,210.21,160.34
2016,7,16,15,45,118.0,304.5,4.05,19.0,384.0,185.65,151.78
2016,7,16,16,0,120.0,283.0,4.1,19.0,359.0,175.41,143.71
2016,7,16,16,15,148.0,260.0,4.1,18.5,346.5,164.63,135.37
2016,7,16,16,30,176.0,237.0,4.1,18.0,334.0,153.26,126.46
2016,7,16,16,45,473.5,159.0,4.2,18.0,385.0,106.97,87.32
2016,7,16,17,0,771.0,81.0,4.3,18.0,436.0,70.26,55.88
2016,7,16,17,15,738.5,76.5,4.3,17.5,384.0,66.8,53.17
2016,7,16,17,30,706.0,72.0,4.3,17.0,332.0,63.28,50.33
2016,7,16,17,45,660.5,66.5,4.3,16.5,280.5,54.21,42.5
2016,7,16,18,0,615.0,61.0,4.3,16.0,229.0,49.93,38.76
2016,7,16,18,15,546.5,54.0,4.2,15.5,180.0,44.28,33.65
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,38.67,28.37
2016,7,16,18,45,368.0,37.0,4.1,15.0,89.5,30.41,20.46
2016,7,16,19,0,258.0,27.0,4.1,15.0,48.0,22.22,10.33
2016,7,16,19,15,129.0,13.5,4.1,14.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.5,12.0,4.45,13.0,22.0,48.31,0.0
2016,7,17,5,30,269.0,24.0,4.5,13.0,44.0,137.04,76.12
2016,7,17,5,45,383.5,33.0,4.6,13.5,85.0,212.76,163.5
2016,7,17,6,0,498.0,42.0,4.7,14.0,126.0,296.96,239.2
2016,7,17,6,15,565.0,48.0,4.65,14.0,174.0,364.87,300.56
2016,7,17,6,30,632.0,54.0,4.6,14.0,222.0,435.61,362.57
2016,7,17,6,45,316.0,59.5,4.6,14.5,143.5,273.78,229.83
2016,7,17,7,0,0.0,65.0,4.6,15.0,65.0,49.83,36.87
2016,7,17,7,15,0.0,102.5,4.55,15.5,102.5,81.5,63.55
2016,7,17,7,30,0.0,140.0,4.5,16.0,140.0,114.52,90.79
2016,7,17,7,45,22.5,177.5,4.45,16.5,190.0,165.31,132.91
2016,7,17,8,0,45.0,215.0,4.4,17.0,240.0,234.05,188.69
2016,7,17,8,15,42.0,232.0,4.4,17.0,256.5,247.5,198.68
2016,7,17,8,30,39.0,249.0,4.4,17.0,273.0,260.59,208.39
2016,7,17,8,45,27.0,243.5,4.45,17.5,261.0,242.62,192.74
2016,7,17,9,0,15.0,238.0,4.5,18.0,249.0,208.61,164.45
2016,7,17,9,15,21.0,265.5,4.55,18.0,281.5,237.62,187.37
2016,7,17,9,30,27.0,293.0,4.6,18.0,314.0,285.69,224.94
2016,7,17,9,45,26.0,303.0,4.65,18.0,324.5,292.26,229.51
2016,7,17,10,0,25.0,313.0,4.7,18.0,335.0,298.61,234.03
2016,7,17,10,15,27.0,329.0,4.7,18.0,353.0,313.09,244.94
2016,7,17,10,30,29.0,345.0,4.7,18.0,371.0,327.11,255.45
2016,7,17,10,45,32.5,362.5,4.75,18.5,392.0,343.31,267.21
2016,7,17,11,0,36.0,380.0,4.8,19.0,413.0,358.81,278.35
2016,7,17,11,15,28.0,355.5,4.8,19.0,381.5,326.12,252.86
2016,7,17,11,30,20.0,331.0,4.8,19.0,350.0,281.29,218.01
2016,7,17,11,45,35.5,379.5,4.8,19.0,414.0,345.27,267.54
2016,7,17,12,0,51.0,428.0,4.8,19.0,478.0,393.59,304.27
2016,7,17,12,15,167.0,445.0,4.9,18.5,605.5,498.85,386.7
2016,7,17,12,30,283.0,462.0,5.0,18.0,733.0,588.96,455.84
2016,7,17,12,45,356.0,427.5,5.1,18.0,765.5,591.48,458.26
2016,7,17,13,0,429.0,393.0,5.2,18.0,798.0,590.65,457.86
2016,7,17,13,15,352.0,417.0,5.3,18.0,746.0,531.76,411.98
2016,7,17,13,30,275.0,441.0,5.4,18.0,694.0,480.4,371.84
2016,7,17,13,45,297.0,423.5,5.5,18.0,691.0,455.99,352.28
2016,7,17,14,0,319.0,406.0,5.6,18.0,688.0,429.3,330.22
2016,7,17,14,15,203.0,398.0,5.65,18.0,575.5,357.91,275.3
2016,7,17,14,30,87.0,390.0,5.7,18.0,463.0,301.15,232.98
2016,7,17,14,45,142.0,378.5,5.8,18.0,491.5,290.72,222.68
2016,7,17,15,0,197.0,367.0,5.9,18.0,520.0,279.24,210.89
2016,7,17,15,15,119.0,327.5,5.95,17.5,419.0,226.76,173.25
2016,7,17,15,30,41.0,288.0,6.0,17.0,318.0,193.71,151.39
2016,7,17,15,45,68.5,283.0,6.1,17.0,328.5,183.8,151.88
2016,7,17,16,0,96.0,278.0,6.2,17.0,339.0,180.8,149.79
2016,7,17,16,15,101.0,256.5,6.2,16.5,316.5,168.78,140.31
2016,7,17,16,30,106.0,235.0,6.2,16.0,294.0,156.41,130.43
2016,7,17,16,45,99.5,211.5,6.25,16.0,262.5,142.43,118.83
2016,7,17,17,0,93.0,188.0,6.3,16.0,231.0,128.12,106.83
2016,7,17,17,15,46.5,139.0,6.2,15.5,160.5,98.47,81.44
2016,7,17,17,30,0.0,90.0,6.1,15.0,90.0,67.66,54.61
2016,7,17,17,45,0.0,76.0,6.1,15.0,76.0,57.43,45.62
2016,7,17,18,0,0.0,62.0,6.1,15.0,62.0,47.13,36.42
2016,7,17,18,15,231.5,54.0,6.0,14.5,94.5,39.98,29.95
2016,7,17,18,30,463.0,46.0,5.9,14.0,127.0,37.77,27.67
2016,7,17,18,45,350.0,36.5,5.8,13.5,86.0,29.92,20.12
2016,7,17,19,0,237.0,27.0,5.7,13.0,45.0,22.18,10.04
2016,7,17,19,15,118.5,13.5,5.65,13.0,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,4.1,13.0,20.5,45.68,0.0
2016,7,18,5,30,253.0,23.0,4.1,13.0,41.0,130.2,68.24
2016,7,18,5,45,366.0,32.0,4.1,13.5,81.0,205.04,157.01
2016,7,18,6,0,479.0,41.0,4.1,14.0,121.0,287.65,231.23
2016,7,18,6,15,545.0,47.0,4.05,14.0,167.5,354.07,291.11
2016,7,18,6,30,611.0,53.0,4.0,14.0,214.0,425.96,353.75
2016,7,18,6,45,305.5,77.0,3.95,14.5,157.5,289.36,241.8
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,81.62,63.75
2016,7,18,7,15,0.0,110.5,3.85,15.0,110.5,88.85,69.84
2016,7,18,7,30,0.0,120.0,3.8,15.0,120.0,96.21,75.78
2016,7,18,7,45,6.5,152.5,3.8,15.5,156.0,129.58,103.32
2016,7,18,8,0,13.0,185.0,3.8,16.0,192.0,163.52,130.84
2016,7,18,8,15,23.0,213.5,3.75,16.0,227.5,196.99,157.93
2016,7,18,8,30,33.0,242.0,3.7,16.0,263.0,248.52,199.15
2016,7,18,8,45,42.5,269.0,3.7,16.5,298.0,282.41,225.3
2016,7,18,9,0,52.0,296.0,3.7,17.0,333.0,316.23,251.03
2016,7,18,9,15,107.5,330.5,3.7,17.0,412.0,399.36,316.58
2016,7,18,9,30,163.0,365.0,3.7,17.0,491.0,503.42,396.07
2016,7,18,9,45,196.0,380.0,3.75,17.5,538.5,546.07,426.94
2016,7,18,10,0,229.0,395.0,3.8,18.0,586.0,587.74,456.89
2016,7,18,10,15,303.0,387.0,3.85,18.0,648.5,663.19,513.02
2016,7,18,10,30,377.0,379.0,3.9,18.0,711.0,716.6,552.44
2016,7,18,10,45,649.0,240.0,3.95,18.5,828.5,848.5,651.47
2016,7,18,11,0,921.0,101.0,4.0,19.0,946.0,926.31,704.96
2016,7,18,11,15,515.5,282.0,4.05,19.0,757.0,733.24,563.33
2016,7,18,11,30,110.0,463.0,4.1,19.0,568.0,487.0,373.73
2016,7,18,11,45,520.5,282.5,4.15,19.0,780.0,700.36,541.24
2016,7,18,12,0,931.0,102.0,4.2,19.0,992.0,835.49,642.14
2016,7,18,12,15,708.5,247.0,4.25,19.0,924.5,768.32,589.17
2016,7,18,12,30,486.0,392.0,4.3,19.0,857.0,687.57,525.87
2016,7,18,12,45,487.5,387.0,4.35,19.0,850.0,655.72,502.5
2016,7,18,13,0,489.0,382.0,4.4,19.0,843.0,622.36,477.32
2016,7,18,13,15,499.5,369.5,4.4,19.0,834.5,587.78,450.68
2016,7,18,13,30,510.0,357.0,4.4,19.0,826.0,551.36,422.03
2016,7,18,13,45,722.0,222.5,4.45,19.0,869.0,527.17,401.84
2016,7,18,14,0,934.0,88.0,4.5,19.0,912.0,483.44,363.39
2016,7,18,14,15,929.0,86.5,4.5,19.0,884.0,427.31,314.27
2016,7,18,14,30,924.0,85.0,4.5,19.0,856.0,370.1,263.3
2016,7,18,14,45,740.5,162.5,4.5,19.0,764.0,311.52,216.87
2016,7,18,15,0,557.0,240.0,4.5,19.0,672.0,268.53,186.33
2016,7,18,15,15,549.0,231.5,4.5,19.0,638.5,221.87,149.6
2016,7,18,15,30,541.0,223.0,4.5,19.0,605.0,176.01,119.45
2016,7,18,15,45,707.5,147.5,4.5,19.0,614.5,98.67,78.86
2016,7,18,16,0,874.0,72.0,4.5,19.0,624.0,74.54,58.57
2016,7,18,16,15,858.0,70.0,4.55,18.5,576.5,72.45,57.1
2016,7,18,16,30,842.0,68.0,4.6,18.0,529.0,70.24,55.5
2016,7,18,16,45,821.5,65.0,4.65,18.0,479.0,67.14,53.01
2016,7,18,17,0,801.0,62.0,4.7,18.0,429.0,63.91,50.38
2016,7,18,17,15,772.5,59.0,4.75,17.5,378.0,54.48,42.39
2016,7,18,17,30,744.0,56.0,4.8,17.0,327.0,51.66,40.11
2016,7,18,17,45,703.0,52.0,4.9,16.5,276.5,47.88,36.91
2016,7,18,18,0,662.0,48.0,5.0,16.0,226.0,44.12,33.61
2016,7,18,18,15,600.5,42.5,4.95,15.5,178.0,38.95,28.91
2016,7,18,18,30,539.0,37.0,4.9,15.0,130.0,33.84,24.1
2016,7,18,18,45,434.0,29.5,4.85,15.0,88.5,26.8,17.28
2016,7,18,19,0,329.0,22.0,4.8,15.0,47.0,18.27,6.83
2016,7,18,19,15,164.5,11.0,4.65,14.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,12.0,21.0,53.54,0.0
2016,7,19,5,30,312.0,21.0,3.3,12.0,42.0,148.46,73.23
2016,7,19,5,45,420.0,29.0,3.4,12.5,83.0,223.91,171.46
2016,7,19,6,0,528.0,37.0,3.5,13.0,124.0,302.93,243.8
2016,7,19,6,15,592.5,42.5,3.45,13.5,172.0,371.1,304.91
2016,7,19,6,30,657.0,48.0,3.4,14.0,220.0,444.28,367.87
2016,7,19,6,45,328.5,80.5,3.4,14.5,166.5,308.09,256.92
2016,7,19,7,0,0.0,113.0,3.4,15.0,113.0,93.23,73.49
2016,7,19,7,15,19.0,142.0,3.4,15.0,150.5,132.28,106.77
2016,7,19,7,30,38.0,171.0,3.4,15.0,188.0,186.24,151.67
2016,7,19,7,45,20.0,166.5,3.45,15.5,175.5,153.24,123.18
2016,7,19,8,0,2.0,162.0,3.5,16.0,163.0,133.51,105.77
2016,7,19,8,15,18.5,202.5,3.55,16.0,214.0,183.09,146.54
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,251.58,201.69
2016,7,19,8,45,31.5,254.5,3.65,16.5,275.5,258.24,205.76
2016,7,19,9,0,28.0,266.0,3.7,17.0,286.0,264.66,209.78
2016,7,19,9,15,35.0,292.0,3.75,17.0,318.5,294.82,233.2
2016,7,19,9,30,42.0,318.0,3.8,17.0,351.0,324.68,256.12
2016,7,19,9,45,86.0,358.0,3.85,17.5,428.5,402.24,316.21
2016,7,19,10,0,130.0,398.0,3.9,18.0,506.0,499.49,389.28
2016,7,19,10,15,301.5,368.5,3.95,18.0,630.5,644.85,500.78
2016,7,19,10,30,473.0,339.0,4.0,18.0,755.0,785.91,604.93
2016,7,19,10,45,504.0,342.0,4.05,18.0,795.0,806.62,618.61
2016,7,19,11,0,535.0,345.0,4.1,18.0,835.0,823.84,630.53
2016,7,19,11,15,738.5,222.0,4.1,18.0,910.5,879.77,674.54
2016,7,19,11,30,942.0,99.0,4.1,18.0,986.0,901.0,689.46
2016,7,19,11,45,944.0,99.0,4.2,18.5,994.0,875.43,670.35
2016,7,19,12,0,946.0,99.0,4.3,19.0,1002.0,846.37,649.12
2016,7,19,12,15,946.0,99.0,4.35,19.0,1002.0,812.43,625.46
2016,7,19,12,30,946.0,99.0,4.4,19.0,1002.0,775.43,598.94
2016,7,19,12,45,940.0,102.0,4.45,19.0,993.5,733.79,567.29
2016,7,19,13,0,934.0,105.0,4.5,19.0,985.0,689.78,533.19
2016,7,19,13,15,931.5,104.0,4.55,19.0,970.5,642.73,496.03
2016,7,19,13,30,929.0,103.0,4.6,19.0,956.0,593.53,456.19
2016,7,19,13,45,928.5,100.0,4.7,19.5,935.5,541.92,412.64
2016,7,19,14,0,928.0,97.0,4.8,20.0,915.0,488.36,366.37
2016,7,19,14,15,922.0,95.5,4.85,19.5,886.5,431.98,317.95
2016,7,19,14,30,916.0,94.0,4.9,19.0,858.0,374.64,267.53
2016,7,19,14,45,911.0,91.0,5.0,19.0,824.0,315.83,214.96
2016,7,19,15,0,906.0,88.0,5.1,19.0,790.0,256.46,162.99
2016,7,19,15,15,714.0,158.5,5.1,19.0,694.0,201.62,126.67
2016,7,19,15,30,522.0,229.0,5.1,19.0,598.0,178.18,121.84
2016,7,19,15,45,693.5,153.5,5.2,19.0,610.5,101.83,81.59
2016,7,19,16,0,865.0,78.0,5.3,19.0,623.0,78.08,61.61
2016,7,19,16,15,848.0,75.5,5.3,18.5,575.5,75.74,59.94
2016,7,19,16,30,831.0,73.0,5.3,18.0,528.0,73.27,58.13
2016,7,19,16,45,812.0,69.5,5.35,18.0,478.0,69.95,55.45
2016,7,19,17,0,793.0,66.0,5.4,18.0,428.0,59.96,46.94
2016,7,19,17,15,763.5,62.5,5.35,17.5,377.0,56.88,44.5
2016,7,19,17,30,734.0,59.0,5.3,17.0,326.0,53.77,41.97
2016,7,19,17,45,694.5,54.5,5.25,16.5,275.5,49.72,38.53
2016,7,19,18,0,655.0,50.0,5.2,16.0,225.0,45.66,34.96
2016,7,19,18,15,591.5,44.0,5.05,15.5,176.5,40.12,29.94
2016,7,19,18,30,528.0,38.0,4.9,15.0,128.0,34.63,24.77
2016,7,19,18,45,424.5,30.0,4.75,15.0,87.0,25.02,15.72
2016,7,19,19,0,321.0,22.0,4.6,15.0,46.0,18.26,6.39
2016,7,19,19,15,160.5,11.0,4.5,14.5,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.0,3.35,12.5,20.5,53.26,0.0
2016,7,20,5,30,312.0,20.0,3.5,13.0,41.0,147.15,66.07
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,220.01,167.33
2016,7,20,6,0,529.0,36.0,3.8,14.0,122.0,302.89,242.91
2016,7,20,6,15,593.5,41.5,3.75,14.0,170.0,371.13,304.62
2016,7,20,6,30,658.0,47.0,3.7,14.0,218.0,444.42,368.47
2016,7,20,6,45,701.0,51.0,3.7,14.5,269.0,507.3,421.06
2016,7,20,7,0,744.0,55.0,3.7,15.0,320.0,572.08,472.98
2016,7,20,7,15,774.0,58.5,3.65,15.5,371.5,628.6,516.03
2016,7,20,7,30,804.0,62.0,3.6,16.0,423.0,678.16,550.96
2016,7,20,7,45,826.0,64.5,3.55,16.5,474.0,726.14,583.73
2016,7,20,8,0,848.0,67.0,3.5,17.0,525.0,772.71,614.62
2016,7,20,8,15,865.0,69.5,3.45,17.0,573.0,813.32,641.71
2016,7,20,8,30,882.0,72.0,3.4,17.0,621.0,851.56,666.73
2016,7,20,8,45,895.0,73.5,3.4,17.5,666.0,882.42,685.25
2016,7,20,9,0,908.0,75.0,3.4,18.0,711.0,910.21,701.47
2016,7,20,9,15,623.0,203.5,3.4,18.0,651.5,813.71,630.74
2016,7,20,9,30,338.0,332.0,3.4,18.0,592.0,653.7,507.7
2016,7,20,9,45,416.5,317.0,3.4,18.5,652.5,729.46,563.11
2016,7,20,10,0,495.0,302.0,3.4,19.0,713.0,785.88,602.47
2016,7,20,10,15,716.5,198.0,3.45,19.0,815.0,893.69,682.04
2016,7,20,10,30,938.0,94.0,3.5,19.0,917.0,966.43,730.59
2016,7,20,10,45,770.0,202.0,3.55,19.5,889.0,925.84,700.47
2016,7,20,11,0,602.0,310.0,3.6,20.0,861.0,854.06,645.44
2016,7,20,11,15,779.5,202.0,3.65,20.0,927.5,889.05,674.19
2016,7,20,11,30,957.0,94.0,3.7,20.0,994.0,910.85,688.85
2016,7,20,11,45,960.0,93.5,3.8,20.5,1002.5,885.37,670.12
2016,7,20,12,0,963.0,93.0,3.9,21.0,1011.0,856.29,649.25
2016,7,20,12,15,963.0,93.0,4.0,21.0,1011.5,821.88,625.83
2016,7,20,12,30,963.0,93.0,4.1,21.0,1012.0,784.33,599.66
2016,7,20,12,45,962.5,92.5,4.25,21.0,1005.0,743.07,569.03
2016,7,20,13,0,962.0,92.0,4.4,21.0,998.0,699.04,535.65
2016,7,20,13,15,959.5,91.5,4.5,21.0,983.5,651.22,498.46
2016,7,20,13,30,957.0,91.0,4.6,21.0,969.0,601.15,458.44
2016,7,20,13,45,954.0,90.0,4.75,21.0,947.5,548.41,415.24
2016,7,20,14,0,951.0,89.0,4.9,21.0,926.0,493.88,369.19
2016,7,20,14,15,946.0,88.0,5.0,20.5,898.0,436.99,320.48
2016,7,20,14,30,941.0,87.0,5.1,20.0,870.0,378.99,269.54
2016,7,20,14,45,801.0,147.0,5.25,20.0,794.5,319.29,220.73
2016,7,20,15,0,661.0,207.0,5.4,20.0,719.0,270.19,183.21
2016,7,20,15,15,784.0,144.0,5.45,20.0,720.0,210.33,130.17
2016,7,20,15,30,907.0,81.0,5.5,20.0,721.0,137.88,76.38
2016,7,20,15,45,894.5,79.0,5.6,20.0,676.0,79.72,62.57
2016,7,20,16,0,882.0,77.0,5.7,20.0,631.0,77.9,61.24
2016,7,20,16,15,865.5,74.5,5.7,19.5,583.0,75.52,59.52
2016,7,20,16,30,849.0,72.0,5.7,19.0,535.0,73.01,57.68
2016,7,20,16,45,827.0,69.5,5.75,18.5,484.0,70.25,55.61
2016,7,20,17,0,805.0,67.0,5.8,18.0,433.0,60.9,47.77
2016,7,20,17,15,774.5,63.5,5.8,17.5,381.0,57.81,45.32
2016,7,20,17,30,744.0,60.0,5.8,17.0,329.0,54.68,42.78
2016,7,20,17,45,701.5,55.5,5.8,17.0,277.5,50.6,39.22
2016,7,20,18,0,659.0,51.0,5.8,17.0,226.0,46.51,35.56
2016,7,20,18,15,594.0,45.0,5.65,16.5,177.0,40.98,30.55
2016,7,20,18,30,529.0,39.0,5.5,16.0,128.0,35.51,25.4
2016,7,20,18,45,422.0,30.5,5.4,15.5,86.5,25.42,15.97
2016,7,20,19,0,315.0,22.0,5.3,15.0,45.0,18.25,5.87
2016,7,20,19,15,157.5,11.0,5.2,14.5,22.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
