Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.0,20.0,52.07,0.0
2016,7,21,5,30,303.0,20.0,4.1,13.0,40.0,143.77,57.29
2016,7,21,5,45,414.5,28.5,4.35,13.5,80.5,222.21,168.76
2016,7,21,6,0,526.0,37.0,4.6,14.0,121.0,303.03,243.42
2016,7,21,6,15,591.0,42.5,4.6,14.5,169.0,371.63,305.32
2016,7,21,6,30,656.0,48.0,4.6,15.0,217.0,445.25,369.19
2016,7,21,6,45,699.5,52.0,4.6,15.5,268.0,508.48,422.36
2016,7,21,7,0,743.0,56.0,4.6,16.0,319.0,573.65,474.9
2016,7,21,7,15,773.0,59.5,4.5,16.0,370.5,630.21,519.04
2016,7,21,7,30,803.0,63.0,4.4,16.0,422.0,679.76,555.05
2016,7,21,7,45,825.5,65.5,4.3,16.5,472.5,728.15,588.13
2016,7,21,8,0,848.0,68.0,4.2,17.0,523.0,775.16,619.41
2016,7,21,8,15,864.5,70.0,4.1,17.0,571.5,814.81,645.89
2016,7,21,8,30,881.0,72.0,4.0,17.0,620.0,852.06,670.28
2016,7,21,8,45,894.0,73.5,3.9,17.5,664.5,882.95,688.5
2016,7,21,9,0,907.0,75.0,3.8,18.0,709.0,910.76,704.34
2016,7,21,9,15,917.0,76.5,3.75,18.5,749.5,932.53,716.09
2016,7,21,9,30,927.0,78.0,3.7,19.0,790.0,950.73,725.35
2016,7,21,9,45,933.5,80.0,3.7,19.5,825.0,962.47,730.55
2016,7,21,10,0,940.0,82.0,3.7,20.0,860.0,970.29,733.2
2016,7,21,10,15,946.0,83.0,3.75,20.0,889.5,972.6,733.98
2016,7,21,10,30,952.0,84.0,3.8,20.0,919.0,970.88,732.19
2016,7,21,10,45,957.5,84.5,3.9,20.0,941.5,964.13,727.46
2016,7,21,11,0,963.0,85.0,4.0,20.0,964.0,953.33,720.08
2016,7,21,11,15,966.0,85.5,4.1,20.0,980.0,936.3,708.53
2016,7,21,11,30,969.0,86.0,4.2,20.0,996.0,915.36,694.36
2016,7,21,11,45,971.5,86.0,4.35,20.5,1004.5,889.76,675.9
2016,7,21,12,0,974.0,86.0,4.5,21.0,1013.0,860.51,655.16
2016,7,21,12,15,974.5,86.0,4.65,21.0,1014.0,826.23,632.14
2016,7,21,12,30,975.0,86.0,4.8,21.0,1015.0,788.72,606.47
2016,7,21,12,45,966.5,91.5,4.95,21.0,1006.5,746.42,574.8
2016,7,21,13,0,958.0,97.0,5.1,21.0,998.0,701.75,540.55
2016,7,21,13,15,955.5,96.5,5.1,20.5,983.5,653.97,503.63
2016,7,21,13,30,953.0,96.0,5.1,20.0,969.0,603.95,463.86
2016,7,21,13,45,953.5,92.5,5.15,20.0,948.5,551.17,419.98
2016,7,21,14,0,954.0,89.0,5.2,20.0,928.0,496.29,373.11
2016,7,21,14,15,948.5,88.0,5.15,20.0,899.5,438.97,322.92
2016,7,21,14,30,943.0,87.0,5.1,20.0,871.0,380.57,270.85
2016,7,21,14,45,791.5,151.5,5.1,20.0,791.0,320.55,222.03
2016,7,21,15,0,640.0,216.0,5.1,20.0,711.0,272.16,185.52
2016,7,21,15,15,778.5,146.5,5.05,19.5,717.0,211.81,131.73
2016,7,21,15,30,917.0,77.0,5.0,19.0,723.0,136.82,75.29
2016,7,21,15,45,907.0,74.0,5.0,19.0,678.5,76.98,60.48
2016,7,21,16,0,897.0,71.0,5.0,19.0,634.0,74.48,58.56
2016,7,21,16,15,881.0,69.0,5.0,18.5,585.5,72.32,57.01
2016,7,21,16,30,865.0,67.0,5.0,18.0,537.0,70.05,55.35
2016,7,21,16,45,844.5,64.0,5.05,18.0,486.0,66.88,52.8
2016,7,21,17,0,824.0,61.0,5.1,18.0,435.0,63.58,50.11
2016,7,21,17,15,794.5,58.0,5.1,17.5,382.5,60.0,47.25
2016,7,21,17,30,765.0,55.0,5.1,17.0,330.0,51.21,39.72
2016,7,21,17,45,722.0,51.0,5.1,17.0,278.5,47.34,36.35
2016,7,21,18,0,679.0,47.0,5.1,17.0,227.0,43.5,32.9
2016,7,21,18,15,615.0,42.0,4.95,16.5,178.0,38.67,28.51
2016,7,21,18,30,551.0,37.0,4.8,16.0,129.0,33.94,24.02
2016,7,21,18,45,441.0,29.0,4.7,15.5,86.5,26.42,16.77
2016,7,21,19,0,331.0,21.0,4.6,15.0,44.0,17.48,4.79
2016,7,21,19,15,165.5,10.5,4.5,14.5,22.0,8.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,12.5,19.0,52.09,0.0
2016,7,22,5,30,305.0,19.0,3.9,13.0,38.0,140.1,47.19
2016,7,22,5,45,416.0,27.5,4.05,13.5,79.0,218.53,165.16
2016,7,22,6,0,527.0,36.0,4.2,14.0,120.0,303.07,243.01
2016,7,22,6,15,594.5,42.0,4.1,14.5,168.5,373.58,306.21
2016,7,22,6,30,662.0,48.0,4.0,15.0,217.0,449.46,371.53
2016,7,22,6,45,705.5,52.5,3.95,15.5,268.5,513.69,425.07
2016,7,22,7,0,749.0,57.0,3.9,16.0,320.0,579.85,477.85
2016,7,22,7,15,780.5,60.5,3.8,16.5,372.5,637.82,521.71
2016,7,22,7,30,812.0,64.0,3.7,17.0,425.0,688.81,557.38
2016,7,22,7,45,834.5,66.5,3.65,17.5,476.5,737.58,590.53
2016,7,22,8,0,857.0,69.0,3.6,18.0,528.0,784.94,621.78
2016,7,22,8,15,874.0,71.5,3.55,18.0,577.5,825.9,648.94
2016,7,22,8,30,891.0,74.0,3.5,18.0,627.0,864.44,674.01
2016,7,22,8,45,904.0,76.0,3.5,18.5,672.5,896.14,692.95
2016,7,22,9,0,917.0,78.0,3.5,19.0,718.0,924.71,709.56
2016,7,22,9,15,927.0,79.5,3.5,19.5,759.0,946.6,721.46
2016,7,22,9,30,937.0,81.0,3.5,20.0,800.0,964.86,730.9
2016,7,22,9,45,935.5,88.0,3.55,20.5,833.0,974.52,734.91
2016,7,22,10,0,934.0,95.0,3.6,21.0,866.0,979.92,736.21
2016,7,22,10,15,940.0,96.0,3.65,21.0,895.5,981.99,736.84
2016,7,22,10,30,946.0,97.0,3.7,21.0,925.0,980.03,734.91
2016,7,22,10,45,776.5,201.5,3.75,21.5,892.5,934.43,702.17
2016,7,22,11,0,607.0,306.0,3.8,22.0,860.0,858.12,644.54
2016,7,22,11,15,621.5,298.0,3.9,22.0,873.5,846.92,637.44
2016,7,22,11,30,636.0,290.0,4.0,22.0,887.0,832.14,627.33
2016,7,22,11,45,801.5,194.0,4.1,22.5,952.5,855.62,646.29
2016,7,22,12,0,967.0,98.0,4.2,23.0,1018.0,866.91,653.25
2016,7,22,12,15,966.5,98.0,4.3,23.0,1018.0,831.79,629.19
2016,7,22,12,30,966.0,98.0,4.4,23.0,1018.0,793.56,602.7
2016,7,22,12,45,963.5,98.5,4.55,23.0,1010.0,751.4,571.84
2016,7,22,13,0,961.0,99.0,4.7,23.0,1002.0,706.61,538.25
2016,7,22,13,15,958.0,98.5,4.85,23.0,987.0,658.29,501.07
2016,7,22,13,30,955.0,98.0,5.0,23.0,972.0,607.77,461.05
2016,7,22,13,45,951.0,97.5,5.15,23.0,950.0,554.75,417.84
2016,7,22,14,0,947.0,97.0,5.3,23.0,928.0,500.04,371.9
2016,7,22,14,15,941.0,95.5,5.35,22.5,899.0,442.36,322.85
2016,7,22,14,30,935.0,94.0,5.4,22.0,870.0,383.69,271.74
2016,7,22,14,45,926.5,93.0,5.5,22.0,835.0,323.91,218.82
2016,7,22,15,0,918.0,92.0,5.6,22.0,800.0,263.89,166.79
2016,7,22,15,15,908.0,90.0,5.6,21.5,759.5,203.01,118.4
2016,7,22,15,30,898.0,88.0,5.6,21.0,719.0,142.6,79.85
2016,7,22,15,45,883.5,86.5,5.65,21.0,674.0,83.93,65.9
2016,7,22,16,0,869.0,85.0,5.7,21.0,629.0,82.49,64.9
2016,7,22,16,15,851.5,82.5,5.65,20.5,580.5,80.22,63.3
2016,7,22,16,30,834.0,80.0,5.6,20.0,532.0,70.23,55.07
2016,7,22,16,45,809.0,77.0,5.6,20.0,480.5,67.9,53.26
2016,7,22,17,0,784.0,74.0,5.6,20.0,429.0,65.53,51.39
2016,7,22,17,15,751.5,70.0,5.5,19.5,376.5,62.24,48.81
2016,7,22,17,30,719.0,66.0,5.4,19.0,324.0,58.91,46.13
2016,7,22,17,45,669.0,61.5,5.35,18.5,271.5,54.93,42.78
2016,7,22,18,0,619.0,57.0,5.3,18.0,219.0,47.04,35.87
2016,7,22,18,15,548.0,50.5,5.15,17.5,170.5,41.66,30.99
2016,7,22,18,30,477.0,44.0,5.0,17.0,122.0,36.37,25.99
2016,7,22,18,45,357.0,34.0,4.9,16.5,81.0,28.01,17.96
2016,7,22,19,0,237.0,24.0,4.8,16.0,40.0,19.77,5.29
2016,7,22,19,15,118.5,12.0,4.7,15.5,20.0,9.44,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,114.0,10.5,3.1,13.5,17.0,41.72,0.0
2016,7,23,5,30,228.0,21.0,3.1,14.0,34.0,117.81,30.29
2016,7,23,5,45,349.5,30.5,3.1,14.5,74.0,199.16,149.15
2016,7,23,6,0,471.0,40.0,3.1,15.0,114.0,285.83,227.68
2016,7,23,6,15,543.0,47.0,2.95,15.5,161.5,356.59,290.21
2016,7,23,6,30,615.0,54.0,2.8,16.0,209.0,433.51,355.41
2016,7,23,6,45,665.0,58.5,2.65,16.5,261.0,496.71,407.19
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,565.61,460.9
2016,7,23,7,15,747.5,67.0,2.5,17.5,365.0,623.67,504.52
2016,7,23,7,30,780.0,71.0,2.5,18.0,417.0,681.82,545.2
2016,7,23,7,45,806.0,73.5,2.5,19.0,468.5,732.8,578.28
2016,7,23,8,0,832.0,76.0,2.5,20.0,520.0,774.36,603.65
2016,7,23,8,15,850.0,78.5,2.55,20.5,569.0,815.39,629.61
2016,7,23,8,30,868.0,81.0,2.6,21.0,618.0,854.13,653.55
2016,7,23,8,45,881.5,83.0,2.65,21.5,663.5,885.72,672.26
2016,7,23,9,0,895.0,85.0,2.7,22.0,709.0,914.26,688.8
2016,7,23,9,15,905.5,87.0,2.8,22.5,749.5,936.77,701.61
2016,7,23,9,30,916.0,89.0,2.9,23.0,790.0,955.73,712.09
2016,7,23,9,45,925.5,90.0,3.0,23.5,825.5,968.96,718.82
2016,7,23,10,0,935.0,91.0,3.1,24.0,861.0,978.35,723.13
2016,7,23,10,15,941.0,92.0,3.2,24.0,890.5,980.5,724.2
2016,7,23,10,30,947.0,93.0,3.3,24.0,920.0,978.63,722.78
2016,7,23,10,45,793.5,190.0,3.45,24.5,895.5,930.93,689.9
2016,7,23,11,0,640.0,287.0,3.6,25.0,871.0,873.63,647.49
2016,7,23,11,15,658.5,276.0,3.75,25.0,885.0,862.76,641.02
2016,7,23,11,30,677.0,265.0,3.9,25.0,899.0,848.07,631.51
2016,7,23,11,45,816.0,183.5,4.05,25.0,954.5,860.44,643.32
2016,7,23,12,0,955.0,102.0,4.2,25.0,1010.0,862.29,645.02
2016,7,23,12,15,955.5,102.0,4.35,25.0,1011.0,828.22,622.11
2016,7,23,12,30,956.0,102.0,4.5,25.0,1012.0,791.0,596.64
2016,7,23,12,45,743.5,232.5,4.65,25.0,937.0,719.14,541.19
2016,7,23,13,0,531.0,363.0,4.8,25.0,862.0,641.44,481.83
2016,7,23,13,15,739.0,233.0,4.9,25.0,915.0,636.4,479.52
2016,7,23,13,30,947.0,103.0,5.0,25.0,968.0,608.31,457.99
2016,7,23,13,45,753.0,207.0,5.1,25.0,885.0,537.32,401.81
2016,7,23,14,0,559.0,311.0,5.2,25.0,802.0,476.5,354.19
2016,7,23,14,15,744.0,204.5,5.2,24.5,835.0,437.62,319.65
2016,7,23,14,30,929.0,98.0,5.2,24.0,868.0,385.32,270.96
2016,7,23,14,45,806.5,147.0,5.25,24.0,795.0,323.27,220.48
2016,7,23,15,0,684.0,196.0,5.3,24.0,722.0,270.35,179.71
2016,7,23,15,15,788.5,144.0,5.3,23.5,720.0,213.01,130.24
2016,7,23,15,30,893.0,92.0,5.3,23.0,718.0,145.14,81.24
2016,7,23,15,45,879.0,90.0,5.3,23.0,672.5,85.89,67.0
2016,7,23,16,0,865.0,88.0,5.3,23.0,627.0,84.2,65.82
2016,7,23,16,15,847.0,85.0,5.2,22.5,578.5,81.66,64.0
2016,7,23,16,30,829.0,82.0,5.1,22.0,530.0,71.48,55.69
2016,7,23,16,45,804.0,79.0,5.1,21.5,478.5,69.21,54.06
2016,7,23,17,0,779.0,76.0,5.1,21.0,427.0,66.89,52.36
2016,7,23,17,15,746.0,72.0,5.05,20.5,374.5,63.65,49.84
2016,7,23,17,30,713.0,68.0,5.0,20.0,322.0,60.38,47.22
2016,7,23,17,45,662.0,63.5,5.0,19.5,270.0,52.12,40.15
2016,7,23,18,0,611.0,59.0,5.0,19.0,218.0,48.47,36.96
2016,7,23,18,15,538.5,51.5,4.9,18.5,169.0,42.37,31.46
2016,7,23,18,30,466.0,44.0,4.8,18.0,120.0,36.31,25.8
2016,7,23,18,45,343.0,34.0,4.7,17.5,79.0,27.97,17.77
2016,7,23,19,0,220.0,24.0,4.6,17.0,38.0,19.76,4.25
2016,7,23,19,15,110.0,12.0,4.5,16.5,19.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,95.0,10.5,3.1,13.5,16.0,36.23,0.0
2016,7,24,5,30,190.0,21.0,3.1,14.0,32.0,104.05,17.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,70.5,185.63,138.29
2016,7,24,6,0,433.0,43.0,3.2,15.0,109.0,272.05,216.69
2016,7,24,6,15,508.0,50.5,3.05,15.5,157.0,343.33,279.61
2016,7,24,6,30,583.0,58.0,2.9,16.0,205.0,421.04,345.57
2016,7,24,6,45,633.0,63.5,2.8,16.5,256.0,486.83,399.6
2016,7,24,7,0,683.0,69.0,2.7,17.0,307.0,555.38,453.41
2016,7,24,7,15,476.0,119.5,2.65,17.5,298.0,487.74,397.39
2016,7,24,7,30,269.0,170.0,2.6,18.0,289.0,390.33,316.99
2016,7,24,7,45,537.5,127.5,2.6,18.5,401.5,589.43,474.01
2016,7,24,8,0,806.0,85.0,2.6,19.0,514.0,773.6,607.33
2016,7,24,8,15,825.5,88.0,2.6,19.0,563.0,816.28,634.27
2016,7,24,8,30,845.0,91.0,2.6,19.0,612.0,847.04,653.66
2016,7,24,8,45,861.5,92.5,2.65,19.5,658.0,880.15,673.71
2016,7,24,9,0,878.0,94.0,2.7,20.0,704.0,910.4,691.59
2016,7,24,9,15,889.0,96.0,2.7,20.5,744.5,933.02,703.77
2016,7,24,9,30,900.0,98.0,2.7,21.0,785.0,952.14,713.62
2016,7,24,9,45,909.0,99.5,2.75,21.5,821.0,965.2,719.9
2016,7,24,10,0,918.0,101.0,2.8,22.0,857.0,974.45,723.79
2016,7,24,10,15,924.5,102.0,2.85,22.0,886.5,976.92,724.72
2016,7,24,10,30,931.0,103.0,2.9,22.0,916.0,975.42,723.21
2016,7,24,10,45,782.5,197.0,3.0,22.5,892.0,928.61,690.67
2016,7,24,11,0,634.0,291.0,3.1,23.0,868.0,873.04,649.11
2016,7,24,11,15,626.5,302.5,3.2,23.0,880.5,857.88,638.77
2016,7,24,11,30,619.0,314.0,3.3,23.0,893.0,839.61,625.93
2016,7,24,11,45,637.5,299.5,3.4,23.5,900.5,819.92,611.68
2016,7,24,12,0,656.0,285.0,3.5,24.0,908.0,796.54,594.74
2016,7,24,12,15,577.0,335.5,3.65,24.0,884.0,747.65,558.93
2016,7,24,12,30,498.0,386.0,3.8,24.0,860.0,699.01,523.11
2016,7,24,12,45,516.0,366.0,4.0,24.0,853.5,666.83,500.71
2016,7,24,13,0,534.0,346.0,4.2,24.0,847.0,632.09,475.73
2016,7,24,13,15,737.5,225.5,4.35,23.5,905.5,631.18,477.02
2016,7,24,13,30,941.0,105.0,4.5,23.0,964.0,607.68,459.77
2016,7,24,13,45,736.5,214.0,4.65,23.0,876.5,535.18,402.51
2016,7,24,14,0,532.0,323.0,4.8,23.0,789.0,473.28,354.19
2016,7,24,14,15,725.0,212.0,4.85,23.0,824.5,436.24,320.44
2016,7,24,14,30,918.0,101.0,4.9,23.0,860.0,384.57,271.56
2016,7,24,14,45,767.5,163.5,5.0,23.0,780.0,324.43,223.44
2016,7,24,15,0,617.0,226.0,5.1,23.0,700.0,275.72,187.19
2016,7,24,15,15,747.0,160.5,5.1,22.5,704.0,211.15,130.98
2016,7,24,15,30,877.0,95.0,5.1,22.0,708.0,146.03,82.66
2016,7,24,15,45,705.5,141.5,5.1,21.5,614.5,95.56,75.56
2016,7,24,16,0,534.0,188.0,5.1,21.0,521.0,121.13,97.56
2016,7,24,16,15,670.0,137.0,5.05,20.5,520.5,95.72,76.49
2016,7,24,16,30,806.0,86.0,5.0,20.0,520.0,73.69,58.04
2016,7,24,16,45,779.5,82.5,4.95,20.0,468.5,71.17,56.09
2016,7,24,17,0,753.0,79.0,4.9,20.0,417.0,68.59,54.06
2016,7,24,17,15,719.0,75.0,4.85,19.5,365.0,65.46,51.62
2016,7,24,17,30,685.0,71.0,4.8,19.0,313.0,57.54,44.93
2016,7,24,17,45,636.5,65.0,4.75,18.5,262.0,52.9,41.0
2016,7,24,18,0,588.0,59.0,4.7,18.0,211.0,48.24,36.91
2016,7,24,18,15,515.0,51.5,4.6,17.5,163.0,42.18,31.42
2016,7,24,18,30,442.0,44.0,4.5,17.0,115.0,36.18,25.77
2016,7,24,18,45,326.0,33.0,4.45,16.5,75.5,27.09,17.03
2016,7,24,19,0,210.0,22.0,4.4,16.0,36.0,18.05,2.31
2016,7,24,19,15,105.0,11.0,4.3,15.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,3.05,12.5,15.0,35.5,0.0
2016,7,25,5,30,187.0,20.0,3.1,13.0,30.0,101.79,5.68
2016,7,25,5,45,309.0,31.0,3.15,13.5,68.5,184.16,136.9
2016,7,25,6,0,431.0,42.0,3.2,14.0,107.0,270.75,216.3
2016,7,25,6,15,506.5,50.0,3.05,14.0,155.0,342.79,280.68
2016,7,25,6,30,582.0,58.0,2.9,14.0,203.0,421.4,348.44
2016,7,25,6,45,307.5,92.5,2.8,14.5,170.5,313.09,260.23
2016,7,25,7,0,33.0,127.0,2.7,15.0,138.0,141.13,114.34
2016,7,25,7,15,108.0,153.0,2.6,15.5,199.0,234.88,193.41
2016,7,25,7,30,183.0,179.0,2.5,16.0,260.0,320.99,263.53
2016,7,25,7,45,167.0,203.5,2.45,16.5,284.0,339.14,275.91
2016,7,25,8,0,151.0,228.0,2.4,17.0,308.0,355.32,286.64
2016,7,25,8,15,248.5,236.5,2.4,17.5,383.0,466.98,373.7
2016,7,25,8,30,346.0,245.0,2.4,18.0,458.0,564.73,447.03
2016,7,25,8,45,607.0,172.5,2.45,18.5,579.5,757.8,590.77
2016,7,25,9,0,868.0,100.0,2.5,19.0,701.0,909.45,693.17
2016,7,25,9,15,880.0,102.0,2.5,19.0,742.5,932.79,705.99
2016,7,25,9,30,892.0,104.0,2.5,19.0,784.0,952.68,717.72
2016,7,25,9,45,895.5,108.5,2.5,19.5,818.0,963.55,722.1
2016,7,25,10,0,899.0,113.0,2.5,20.0,852.0,970.47,724.03
2016,7,25,10,15,705.5,219.5,2.55,20.5,812.0,911.93,682.71
2016,7,25,10,30,512.0,326.0,2.6,21.0,772.0,817.69,612.27
2016,7,25,10,45,562.5,314.0,2.65,21.5,815.5,842.57,629.44
2016,7,25,11,0,613.0,302.0,2.7,22.0,859.0,864.61,643.48
2016,7,25,11,15,771.0,210.5,2.7,22.0,923.5,907.15,675.18
2016,7,25,11,30,929.0,119.0,2.7,22.0,988.0,917.15,681.15
2016,7,25,11,45,932.0,119.0,2.75,22.0,996.5,892.18,664.43
2016,7,25,12,0,935.0,119.0,2.8,22.0,1005.0,863.68,645.58
2016,7,25,12,15,935.5,119.0,2.85,22.0,1005.5,829.85,623.03
2016,7,25,12,30,936.0,119.0,2.9,22.0,1006.0,792.93,597.44
2016,7,25,12,45,935.5,118.0,2.95,22.5,999.0,751.62,566.27
2016,7,25,13,0,935.0,117.0,3.0,23.0,992.0,707.65,532.6
2016,7,25,13,15,932.0,116.5,3.05,23.0,977.0,660.03,496.49
2016,7,25,13,30,929.0,116.0,3.1,23.0,962.0,610.28,457.76
2016,7,25,13,45,737.5,216.0,3.2,23.0,877.5,538.23,401.74
2016,7,25,14,0,546.0,316.0,3.3,23.0,793.0,475.84,353.59
2016,7,25,14,15,558.5,293.5,3.35,22.5,768.0,427.47,315.04
2016,7,25,14,30,571.0,271.0,3.4,22.0,743.0,377.47,273.98
2016,7,25,14,45,611.5,240.5,3.45,22.0,726.5,327.54,230.71
2016,7,25,15,0,652.0,210.0,3.5,22.0,710.0,273.77,184.3
2016,7,25,15,15,767.5,153.0,3.45,21.5,711.0,210.28,129.53
2016,7,25,15,30,883.0,96.0,3.4,21.0,712.0,147.66,83.8
2016,7,25,15,45,708.0,142.0,3.4,21.0,615.5,96.32,76.29
2016,7,25,16,0,533.0,188.0,3.4,21.0,519.0,121.17,97.49
2016,7,25,16,15,481.5,186.5,3.35,20.5,467.5,120.67,97.54
2016,7,25,16,30,430.0,185.0,3.3,20.0,416.0,120.26,97.7
2016,7,25,16,45,604.5,129.5,3.25,20.0,419.5,93.3,75.03
2016,7,25,17,0,779.0,74.0,3.2,20.0,423.0,65.46,51.33
2016,7,25,17,15,746.0,70.0,3.15,19.5,370.5,62.17,48.77
2016,7,25,17,30,713.0,66.0,3.1,19.0,318.0,58.85,46.09
2016,7,25,17,45,666.0,60.5,3.05,18.5,266.0,54.13,42.09
2016,7,25,18,0,619.0,55.0,3.0,18.0,214.0,45.57,34.57
2016,7,25,18,15,547.0,48.0,2.9,17.5,165.0,39.75,29.29
2016,7,25,18,30,475.0,41.0,2.8,17.0,116.0,33.99,23.87
2016,7,25,18,45,357.0,31.0,2.75,16.5,76.0,25.6,15.71
2016,7,25,19,0,239.0,21.0,2.7,16.0,36.0,17.3,0.65
2016,7,25,19,15,119.5,10.5,2.6,15.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.5,0.75,14.5,14.5,36.39,0.0
2016,7,26,5,30,195.0,19.0,0.8,15.0,29.0,103.38,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,185.77,135.33
2016,7,26,6,0,433.0,41.0,0.9,16.0,106.0,271.31,212.76
2016,7,26,6,15,508.0,49.0,0.85,16.0,153.5,343.26,275.05
2016,7,26,6,30,583.0,57.0,0.8,16.0,201.0,421.76,340.15
2016,7,26,6,45,631.0,63.0,0.8,16.5,252.0,487.1,392.01
2016,7,26,7,0,679.0,69.0,0.8,17.0,303.0,555.05,443.45
2016,7,26,7,15,714.5,74.0,0.8,17.5,355.0,612.0,484.58
2016,7,26,7,30,750.0,79.0,0.8,18.0,407.0,672.64,525.59
2016,7,26,7,45,774.5,83.0,0.85,19.0,458.0,723.49,557.62
2016,7,26,8,0,799.0,87.0,0.9,20.0,509.0,773.09,587.94
2016,7,26,8,15,818.5,90.0,0.9,20.5,558.0,815.71,613.17
2016,7,26,8,30,838.0,93.0,0.9,21.0,607.0,856.1,636.47
2016,7,26,8,45,851.5,96.5,0.95,22.0,652.5,878.8,647.41
2016,7,26,9,0,865.0,100.0,1.0,23.0,698.0,908.35,662.91
2016,7,26,9,15,876.5,102.0,1.05,23.5,739.0,931.22,675.17
2016,7,26,9,30,888.0,104.0,1.1,24.0,780.0,950.63,685.32
2016,7,26,9,45,895.0,107.0,1.15,24.5,815.0,963.23,691.23
2016,7,26,10,0,902.0,110.0,1.2,25.0,850.0,971.98,694.9
2016,7,26,10,15,711.0,216.5,1.3,25.0,813.0,915.8,659.82
2016,7,26,10,30,520.0,323.0,1.4,25.0,776.0,823.72,596.48
2016,7,26,10,45,722.0,219.0,1.5,25.5,865.0,907.64,656.06
2016,7,26,11,0,924.0,115.0,1.6,26.0,954.0,954.94,684.81
2016,7,26,11,15,927.5,115.5,1.75,26.0,969.5,938.32,675.08
2016,7,26,11,30,931.0,116.0,1.9,26.0,985.0,917.9,663.49
2016,7,26,11,45,720.5,248.0,2.1,26.5,923.5,849.96,617.47
2016,7,26,12,0,510.0,380.0,2.3,27.0,862.0,760.28,553.13
2016,7,26,12,15,519.5,375.5,2.4,27.0,867.0,737.84,538.81
2016,7,26,12,30,529.0,371.0,2.5,27.0,872.0,712.78,521.84
2016,7,26,12,45,726.0,246.0,2.65,27.0,928.0,721.73,531.36
2016,7,26,13,0,923.0,121.0,2.8,27.0,984.0,704.2,521.3
2016,7,26,13,15,920.0,120.5,2.9,27.0,969.5,657.0,486.2
2016,7,26,13,30,917.0,120.0,3.0,27.0,955.0,607.69,448.66
2016,7,26,13,45,914.0,118.0,3.1,27.0,933.0,555.41,407.73
2016,7,26,14,0,911.0,116.0,3.2,27.0,911.0,501.45,364.17
2016,7,26,14,15,904.5,114.5,3.2,26.5,882.0,444.96,317.86
2016,7,26,14,30,898.0,113.0,3.2,26.0,853.0,387.59,269.58
2016,7,26,14,45,715.0,184.5,3.25,26.0,758.0,320.6,218.59
2016,7,26,15,0,532.0,256.0,3.3,26.0,663.0,277.74,189.08
2016,7,26,15,15,531.0,240.5,3.25,25.5,629.0,228.74,151.48
2016,7,26,15,30,530.0,225.0,3.2,25.0,595.0,179.98,119.24
2016,7,26,15,45,533.0,205.5,3.2,25.0,556.5,129.54,102.44
2016,7,26,16,0,536.0,186.0,3.2,25.0,518.0,120.21,95.11
2016,7,26,16,15,664.5,138.0,3.15,24.5,516.5,96.39,75.76
2016,7,26,16,30,793.0,90.0,3.1,24.0,515.0,76.18,59.18
2016,7,26,16,45,768.5,86.0,3.05,24.0,464.0,73.46,57.11
2016,7,26,17,0,744.0,82.0,3.0,24.0,413.0,70.66,54.93
2016,7,26,17,15,709.0,77.0,2.9,23.0,360.5,61.76,47.7
2016,7,26,17,30,674.0,72.0,2.8,22.0,308.0,58.12,44.88
2016,7,26,17,45,625.0,66.0,2.7,21.5,257.0,53.52,41.03
2016,7,26,18,0,576.0,60.0,2.6,21.0,206.0,48.91,37.02
2016,7,26,18,15,502.5,51.5,2.5,20.0,158.0,42.12,31.01
2016,7,26,18,30,429.0,43.0,2.4,19.0,110.0,35.34,24.78
2016,7,26,18,45,314.0,31.5,2.3,18.5,71.0,25.85,15.65
2016,7,26,19,0,199.0,20.0,2.2,18.0,32.0,16.38,0.0
2016,7,26,19,15,99.5,10.0,2.1,17.5,16.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.0,10.0,19.99,0.0
2016,7,27,5,30,92.0,16.0,1.2,15.0,20.0,60.97,0.0
2016,7,27,5,45,186.5,31.5,1.25,15.5,54.0,133.09,95.83
2016,7,27,6,0,281.0,47.0,1.3,16.0,88.0,204.55,160.98
2016,7,27,6,15,351.5,59.5,1.25,16.5,131.5,269.75,217.54
2016,7,27,6,30,422.0,72.0,1.2,17.0,175.0,341.75,277.82
2016,7,27,6,45,478.0,81.0,1.2,17.5,223.5,413.31,335.52
2016,7,27,7,0,534.0,90.0,1.2,18.0,272.0,483.61,390.04
2016,7,27,7,15,573.0,97.5,1.2,18.5,321.5,543.36,434.41
2016,7,27,7,30,612.0,105.0,1.2,19.0,371.0,604.19,477.95
2016,7,27,7,45,645.0,109.5,1.3,19.5,421.0,657.63,515.41
2016,7,27,8,0,678.0,114.0,1.4,20.0,471.0,710.74,550.99
2016,7,27,8,15,701.0,118.5,1.4,20.5,518.5,754.67,578.44
2016,7,27,8,30,724.0,123.0,1.4,21.0,566.0,796.93,604.24
2016,7,27,8,45,745.0,125.5,1.45,21.5,611.0,827.64,622.33
2016,7,27,9,0,766.0,128.0,1.5,22.0,656.0,861.52,642.5
2016,7,27,9,15,779.5,131.0,1.55,22.5,696.0,886.23,656.36
2016,7,27,9,30,793.0,134.0,1.6,23.0,736.0,907.74,668.18
2016,7,27,9,45,784.5,146.5,1.65,23.5,765.5,914.88,670.67
2016,7,27,10,0,776.0,159.0,1.7,24.0,795.0,917.95,670.78
2016,7,27,10,15,784.5,161.5,1.8,24.0,824.0,923.47,674.52
2016,7,27,10,30,793.0,164.0,1.9,24.0,853.0,925.3,675.92
2016,7,27,10,45,804.0,162.5,2.0,24.5,876.5,921.89,672.72
2016,7,27,11,0,815.0,161.0,2.1,25.0,900.0,914.68,667.16
2016,7,27,11,15,819.0,162.5,2.2,25.0,915.5,900.2,658.22
2016,7,27,11,30,823.0,164.0,2.3,25.0,931.0,882.08,646.95
2016,7,27,11,45,830.0,161.0,2.4,25.5,940.5,858.95,631.1
2016,7,27,12,0,837.0,158.0,2.5,26.0,950.0,832.35,612.93
2016,7,27,12,15,837.0,158.5,2.6,26.0,950.5,799.94,591.13
2016,7,27,12,30,837.0,159.0,2.7,26.0,951.0,764.65,566.65
2016,7,27,12,45,848.5,150.0,2.8,26.0,947.5,717.84,534.1
2016,7,27,13,0,860.0,141.0,2.9,26.0,944.0,679.14,506.05
2016,7,27,13,15,856.5,140.5,2.95,25.5,929.5,634.16,473.17
2016,7,27,13,30,853.0,140.0,3.0,25.0,915.0,587.3,437.86
2016,7,27,13,45,852.5,136.0,3.15,25.0,895.0,537.89,398.91
2016,7,27,14,0,852.0,132.0,3.3,25.0,875.0,486.72,357.28
2016,7,27,14,15,701.5,201.0,3.3,24.5,799.0,422.3,307.01
2016,7,27,14,30,551.0,270.0,3.3,24.0,723.0,371.6,268.08
2016,7,27,14,45,544.0,262.0,3.35,24.0,694.0,324.69,229.05
2016,7,27,15,0,537.0,254.0,3.4,24.0,665.0,278.2,190.83
2016,7,27,15,15,522.5,242.0,3.35,23.5,624.0,228.79,153.12
2016,7,27,15,30,508.0,230.0,3.3,23.0,583.0,181.17,121.83
2016,7,27,15,45,459.0,230.0,3.3,23.0,533.5,140.91,112.71
2016,7,27,16,0,410.0,230.0,3.3,23.0,484.0,141.26,113.38
2016,7,27,16,15,390.0,214.0,3.25,22.5,439.5,139.95,112.86
2016,7,27,16,30,370.0,198.0,3.2,22.0,395.0,131.3,106.2
2016,7,27,16,45,532.5,141.0,3.15,21.5,393.5,97.9,78.5
2016,7,27,17,0,695.0,84.0,3.1,21.0,392.0,65.78,51.41
2016,7,27,17,15,659.0,79.0,3.05,20.5,341.5,62.32,48.71
2016,7,27,17,30,623.0,74.0,3.0,20.0,291.0,58.82,45.87
2016,7,27,17,45,579.0,66.5,2.95,19.5,242.0,53.33,41.21
2016,7,27,18,0,535.0,59.0,2.9,19.0,193.0,47.73,36.3
2016,7,27,18,15,462.5,50.5,2.8,18.5,147.5,41.02,30.23
2016,7,27,18,30,390.0,42.0,2.7,18.0,102.0,34.3,23.96
2016,7,27,18,45,284.5,30.5,2.65,17.5,65.5,24.92,14.83
2016,7,27,19,0,179.0,19.0,2.6,17.0,29.0,15.51,0.0
2016,7,27,19,15,89.5,9.5,2.5,16.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.5,8.0,1.7,13.0,12.5,33.35,0.0
2016,7,28,5,30,181.0,16.0,1.7,13.0,25.0,94.99,0.0
2016,7,28,5,45,297.5,27.0,1.7,13.5,61.5,177.1,128.15
2016,7,28,6,0,414.0,38.0,1.7,14.0,98.0,260.71,206.78
2016,7,28,6,15,248.5,64.0,1.65,14.5,104.0,222.41,180.66
2016,7,28,6,30,83.0,90.0,1.6,15.0,110.0,145.46,118.03
2016,7,28,6,45,94.0,111.0,1.6,15.5,139.0,177.22,145.19
2016,7,28,7,0,105.0,132.0,1.6,16.0,168.0,209.52,171.8
2016,7,28,7,15,417.0,102.5,1.55,16.5,278.5,430.55,353.49
2016,7,28,7,30,729.0,73.0,1.5,17.0,389.0,652.71,521.71
2016,7,28,7,45,755.0,76.0,1.45,17.5,439.0,702.85,552.92
2016,7,28,8,0,781.0,79.0,1.4,18.0,489.0,751.94,584.03
2016,7,28,8,15,494.5,173.5,1.45,18.5,442.5,630.65,492.42
2016,7,28,8,30,208.0,268.0,1.5,19.0,396.0,452.22,354.04
2016,7,28,8,45,527.5,179.0,1.55,19.5,534.5,687.34,532.79
2016,7,28,9,0,847.0,90.0,1.6,20.0,673.0,884.25,665.6
2016,7,28,9,15,858.0,92.0,1.7,20.5,712.5,906.62,676.62
2016,7,28,9,30,869.0,94.0,1.8,21.0,752.0,925.62,687.41
2016,7,28,9,45,878.5,95.0,1.9,21.5,787.0,938.58,694.29
2016,7,28,10,0,888.0,96.0,2.0,22.0,822.0,947.87,698.89
2016,7,28,10,15,676.0,216.0,2.1,22.0,780.5,885.65,657.37
2016,7,28,10,30,464.0,336.0,2.2,22.0,739.0,786.16,585.0
2016,7,28,10,45,685.5,218.5,2.3,22.5,830.5,876.72,651.77
2016,7,28,11,0,907.0,101.0,2.4,23.0,922.0,929.75,685.66
2016,7,28,11,15,909.5,101.5,2.45,23.0,936.5,912.83,673.89
2016,7,28,11,30,912.0,102.0,2.5,23.0,951.0,892.22,660.37
2016,7,28,11,45,912.0,103.5,2.65,23.0,958.0,866.79,644.4
2016,7,28,12,0,912.0,105.0,2.8,23.0,965.0,837.97,625.99
2016,7,28,12,15,911.5,104.5,2.85,23.0,965.0,803.87,603.16
2016,7,28,12,30,911.0,104.0,2.9,23.0,965.0,766.82,577.88
2016,7,28,12,45,903.5,108.0,2.95,23.0,956.0,725.7,547.77
2016,7,28,13,0,896.0,112.0,3.0,23.0,947.0,682.37,515.39
2016,7,28,13,15,892.5,111.0,3.0,23.0,932.0,635.73,479.71
2016,7,28,13,30,889.0,110.0,3.0,23.0,917.0,587.12,441.61
2016,7,28,13,45,670.0,226.0,3.05,23.0,826.0,514.57,384.94
2016,7,28,14,0,451.0,342.0,3.1,23.0,735.0,452.82,337.5
2016,7,28,14,15,479.0,319.5,3.1,22.5,724.5,415.34,307.28
2016,7,28,14,30,507.0,297.0,3.1,22.0,714.0,374.59,273.3
2016,7,28,14,45,511.5,279.0,3.1,22.0,684.0,326.77,233.32
2016,7,28,15,0,516.0,261.0,3.1,22.0,654.0,278.39,193.18
2016,7,28,15,15,483.0,257.0,3.1,21.5,609.5,231.8,158.25
2016,7,28,15,30,450.0,253.0,3.1,21.0,565.0,189.01,130.85
2016,7,28,15,45,623.5,172.5,3.1,21.0,574.0,113.23,90.45
2016,7,28,16,0,797.0,92.0,3.1,21.0,583.0,76.35,59.67
2016,7,28,16,15,573.5,146.5,3.05,20.5,485.0,99.77,79.94
2016,7,28,16,30,350.0,201.0,3.0,20.0,387.0,132.5,108.11
2016,7,28,16,45,528.0,139.5,3.0,20.0,388.0,96.94,78.16
2016,7,28,17,0,706.0,78.0,3.0,20.0,389.0,67.06,52.73
2016,7,28,17,15,671.0,73.5,3.0,19.5,339.0,58.75,45.81
2016,7,28,17,30,636.0,69.0,3.0,19.0,289.0,55.46,43.14
2016,7,28,17,45,586.5,63.0,3.0,18.5,240.0,50.86,39.22
2016,7,28,18,0,537.0,57.0,3.0,18.0,191.0,46.26,35.15
2016,7,28,18,15,465.0,49.0,2.85,17.5,145.5,39.89,29.36
2016,7,28,18,30,393.0,41.0,2.7,17.0,100.0,33.54,23.37
2016,7,28,18,45,282.5,29.5,2.55,16.5,63.5,24.11,14.09
2016,7,28,19,0,172.0,18.0,2.4,16.0,27.0,14.68,0.0
2016,7,28,19,15,86.0,9.0,2.25,16.0,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.5,7.5,2.1,14.0,10.0,22.56,0.0
2016,7,29,5,30,111.0,15.0,2.1,14.0,20.0,66.19,0.0
2016,7,29,5,45,210.0,29.0,2.15,14.5,53.5,140.76,99.96
2016,7,29,6,0,309.0,43.0,2.2,15.0,87.0,214.05,169.31
2016,7,29,6,15,382.0,53.5,2.15,15.0,130.5,284.84,231.86
2016,7,29,6,30,455.0,64.0,2.1,15.0,174.0,359.16,295.76
2016,7,29,6,45,507.0,72.5,2.05,15.5,221.5,424.3,349.62
2016,7,29,7,0,559.0,81.0,2.0,16.0,269.0,492.71,403.85
2016,7,29,7,15,597.0,87.0,1.95,16.5,318.5,551.09,448.15
2016,7,29,7,30,635.0,93.0,1.9,17.0,368.0,610.44,491.5
2016,7,29,7,45,666.0,97.5,1.9,17.5,417.5,663.05,527.76
2016,7,29,8,0,697.0,102.0,1.9,18.0,467.0,715.24,562.59
2016,7,29,8,15,719.0,106.0,1.95,18.5,514.0,758.34,590.47
2016,7,29,8,30,741.0,110.0,2.0,19.0,561.0,795.35,613.65
2016,7,29,8,45,761.5,112.0,2.05,19.5,605.5,831.08,635.68
2016,7,29,9,0,782.0,114.0,2.1,20.0,650.0,864.3,655.74
2016,7,29,9,15,795.0,116.5,2.1,20.5,690.0,888.33,668.93
2016,7,29,9,30,808.0,119.0,2.1,21.0,730.0,909.13,679.97
2016,7,29,9,45,822.0,119.0,2.15,21.5,765.5,911.84,679.47
2016,7,29,10,0,836.0,119.0,2.2,22.0,801.0,923.89,685.5
2016,7,29,10,15,843.5,120.5,2.25,22.0,830.0,927.68,687.37
2016,7,29,10,30,851.0,122.0,2.3,22.0,859.0,927.76,686.98
2016,7,29,10,45,861.5,120.0,2.4,22.5,882.5,923.55,683.05
2016,7,29,11,0,872.0,118.0,2.5,23.0,906.0,915.57,676.74
2016,7,29,11,15,686.5,244.5,2.55,23.0,871.5,869.49,644.3
2016,7,29,11,30,501.0,371.0,2.6,23.0,837.0,794.5,588.47
2016,7,29,11,45,696.0,243.0,2.65,23.0,896.0,829.73,617.8
2016,7,29,12,0,891.0,115.0,2.7,23.0,955.0,831.0,620.94
2016,7,29,12,15,670.0,253.0,2.75,23.0,885.0,759.23,567.63
2016,7,29,12,30,449.0,391.0,2.8,23.0,815.0,672.78,502.58
2016,7,29,12,45,672.5,250.5,2.9,23.0,880.0,692.02,520.34
2016,7,29,13,0,896.0,110.0,3.0,23.0,945.0,682.09,515.57
2016,7,29,13,15,893.0,109.5,3.05,23.0,930.5,636.08,480.29
2016,7,29,13,30,890.0,109.0,3.1,23.0,916.0,588.04,442.71
2016,7,29,13,45,888.5,106.5,3.2,23.0,895.5,537.44,402.21
2016,7,29,14,0,887.0,104.0,3.3,23.0,875.0,485.06,359.0
2016,7,29,14,15,727.0,180.0,3.3,22.5,797.5,419.64,307.36
2016,7,29,14,30,567.0,256.0,3.3,22.0,720.0,369.44,268.4
2016,7,29,14,45,551.5,254.5,3.3,22.0,690.5,323.39,229.74
2016,7,29,15,0,536.0,253.0,3.3,22.0,661.0,278.49,192.64
2016,7,29,15,15,688.0,172.5,3.25,21.5,667.0,212.35,134.48
2016,7,29,15,30,840.0,92.0,3.2,21.0,673.0,142.87,81.04
2016,7,29,15,45,826.5,89.0,3.2,21.0,629.5,85.36,67.09
2016,7,29,16,0,813.0,86.0,3.2,21.0,586.0,81.58,64.14
2016,7,29,16,15,794.5,83.5,3.15,20.5,538.5,71.37,55.77
2016,7,29,16,30,776.0,81.0,3.1,20.0,491.0,69.7,54.66
2016,7,29,16,45,751.0,77.0,3.1,20.0,441.5,66.79,52.35
2016,7,29,17,0,726.0,73.0,3.1,20.0,392.0,63.79,49.94
2016,7,29,17,15,692.0,69.0,3.05,19.5,341.5,60.57,47.4
2016,7,29,17,30,658.0,65.0,3.0,19.0,291.0,52.96,40.95
2016,7,29,17,45,608.5,59.5,2.95,18.5,241.5,48.59,37.22
2016,7,29,18,0,559.0,54.0,2.9,18.0,192.0,44.23,33.36
2016,7,29,18,15,486.5,46.5,2.7,17.5,146.0,38.13,27.8
2016,7,29,18,30,414.0,39.0,2.5,17.0,100.0,32.08,22.08
2016,7,29,18,45,297.5,28.0,2.4,17.0,63.0,22.96,12.95
2016,7,29,19,0,181.0,17.0,2.3,17.0,26.0,13.88,0.0
2016,7,29,19,15,90.5,8.5,2.15,16.5,13.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,87.0,7.5,1.95,13.0,11.0,32.14,0.0
2016,7,30,5,30,174.0,15.0,2.0,13.0,22.0,90.98,0.0
2016,7,30,5,45,295.0,26.0,2.15,13.5,58.5,176.32,124.71
2016,7,30,6,0,416.0,37.0,2.3,14.0,95.0,262.11,207.92
2016,7,30,6,15,491.5,44.5,2.3,14.5,141.0,333.07,271.26
2016,7,30,6,30,567.0,52.0,2.3,15.0,187.0,410.82,337.79
2016,7,30,6,45,343.5,91.5,2.3,15.5,179.0,338.27,279.55
2016,7,30,7,0,120.0,131.0,2.3,16.0,171.0,219.6,180.35
2016,7,30,7,15,152.5,152.5,2.25,16.5,212.5,268.97,221.1
2016,7,30,7,30,185.0,174.0,2.2,17.0,254.0,320.37,261.94
2016,7,30,7,45,244.0,189.5,2.2,17.5,309.0,405.16,328.32
2016,7,30,8,0,303.0,205.0,2.2,18.0,364.0,476.56,382.48
2016,7,30,8,15,182.5,229.5,2.2,18.5,328.0,388.19,309.93
2016,7,30,8,30,62.0,254.0,2.2,19.0,292.0,291.13,230.14
2016,7,30,8,45,101.0,284.5,2.25,19.5,351.5,356.29,280.93
2016,7,30,9,0,140.0,315.0,2.3,20.0,411.0,443.09,345.93
2016,7,30,9,15,168.5,334.5,2.35,20.0,457.0,488.28,379.08
2016,7,30,9,30,197.0,354.0,2.4,20.0,503.0,533.07,411.72
2016,7,30,9,45,321.0,334.0,2.5,20.5,590.0,648.58,496.87
2016,7,30,10,0,445.0,314.0,2.6,21.0,677.0,762.94,577.83
2016,7,30,10,15,461.0,323.0,2.65,21.0,710.5,781.54,589.31
2016,7,30,10,30,477.0,332.0,2.7,21.0,744.0,797.33,599.62
2016,7,30,10,45,700.5,214.5,2.8,21.5,837.5,889.97,667.45
2016,7,30,11,0,924.0,97.0,2.9,22.0,931.0,944.75,702.48
2016,7,30,11,15,927.0,97.5,2.95,22.0,946.5,927.98,690.63
2016,7,30,11,30,930.0,98.0,3.0,22.0,962.0,907.42,676.93
2016,7,30,11,45,932.5,98.0,3.05,22.0,970.0,882.29,660.16
2016,7,30,12,0,935.0,98.0,3.1,22.0,978.0,853.61,640.98
2016,7,30,12,15,577.5,275.0,3.1,22.0,818.5,706.35,533.28
2016,7,30,12,30,220.0,452.0,3.1,22.0,659.0,538.67,406.59
2016,7,30,12,45,208.5,458.0,3.1,22.0,653.0,518.64,392.23
2016,7,30,13,0,197.0,464.0,3.1,22.0,647.0,498.42,376.9
2016,7,30,13,15,206.5,448.0,3.05,22.0,637.5,474.87,359.34
2016,7,30,13,30,216.0,432.0,3.0,22.0,628.0,450.42,340.82
2016,7,30,13,45,361.5,368.5,3.0,22.0,686.5,460.42,347.43
2016,7,30,14,0,507.0,305.0,3.0,22.0,745.0,455.25,340.56
2016,7,30,14,15,495.0,303.5,2.95,21.5,721.5,412.86,306.39
2016,7,30,14,30,483.0,302.0,2.9,21.0,698.0,371.0,272.17
2016,7,30,14,45,451.5,300.0,2.9,21.0,657.5,324.1,234.09
2016,7,30,15,0,420.0,298.0,2.9,21.0,617.0,280.44,199.29
2016,7,30,15,15,490.0,254.0,2.85,20.5,606.5,232.06,158.7
2016,7,30,15,30,560.0,210.0,2.8,20.0,596.0,175.87,117.08
2016,7,30,15,45,308.5,232.0,2.8,20.0,442.5,146.62,118.79
2016,7,30,16,0,57.0,254.0,2.8,20.0,289.0,167.12,136.31
2016,7,30,16,15,56.0,234.0,2.85,19.5,266.0,155.5,127.24
2016,7,30,16,30,55.0,214.0,2.9,19.0,243.0,143.59,117.87
2016,7,30,16,45,416.0,140.0,2.95,19.0,323.5,95.04,76.85
2016,7,30,17,0,777.0,66.0,3.0,19.0,404.0,59.66,46.55
2016,7,30,17,15,744.5,62.0,3.0,18.5,352.5,56.19,43.78
2016,7,30,17,30,712.0,58.0,3.0,18.0,301.0,52.68,40.88
2016,7,30,17,45,668.5,53.0,3.05,17.5,250.5,48.21,37.04
2016,7,30,18,0,625.0,48.0,3.1,17.0,200.0,43.73,33.05
2016,7,30,18,15,553.5,41.5,3.05,16.5,152.5,37.74,27.56
2016,7,30,18,30,482.0,35.0,3.0,16.0,105.0,29.29,19.72
2016,7,30,18,45,365.0,25.5,2.95,15.5,66.5,21.19,11.43
2016,7,30,19,0,248.0,16.0,2.9,15.0,28.0,13.2,0.0
2016,7,30,19,15,124.0,8.0,2.8,14.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
