Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,12.5,11.5,5.51,0.0
2016,7,31,5,30,217.0,14.0,2.5,13.0,23.0,88.54,0.0
2016,7,31,5,45,341.0,23.5,2.65,13.5,60.0,193.28,134.91
2016,7,31,6,0,465.0,33.0,2.8,14.0,97.0,281.37,223.17
2016,7,31,6,15,539.0,40.0,2.75,14.5,144.0,350.13,285.46
2016,7,31,6,30,613.0,47.0,2.7,15.0,191.0,429.25,353.43
2016,7,31,6,45,306.5,78.0,2.65,15.5,150.0,300.13,248.99
2016,7,31,7,0,0.0,109.0,2.6,16.0,109.0,91.36,71.63
2016,7,31,7,15,5.5,128.0,2.45,16.0,130.0,111.34,88.61
2016,7,31,7,30,11.0,147.0,2.3,16.0,151.0,131.69,105.39
2016,7,31,7,45,19.5,170.5,2.2,16.5,180.0,159.17,127.66
2016,7,31,8,0,28.0,194.0,2.1,17.0,209.0,202.82,162.56
2016,7,31,8,15,22.5,202.5,2.0,17.5,215.5,188.82,150.14
2016,7,31,8,30,17.0,211.0,1.9,18.0,222.0,190.46,150.48
2016,7,31,8,45,33.0,247.5,1.85,18.5,270.0,256.52,202.36
2016,7,31,9,0,49.0,284.0,1.8,19.0,318.0,306.63,240.39
2016,7,31,9,15,53.0,305.0,1.8,19.0,344.0,329.39,257.07
2016,7,31,9,30,57.0,326.0,1.8,19.0,370.0,351.78,273.44
2016,7,31,9,45,63.5,347.0,1.8,19.5,398.0,376.05,290.65
2016,7,31,10,0,70.0,368.0,1.8,20.0,426.0,399.75,307.21
2016,7,31,10,15,160.5,390.5,1.8,20.0,527.5,524.66,400.6
2016,7,31,10,30,251.0,413.0,1.8,20.0,629.0,645.87,487.2
2016,7,31,10,45,294.5,412.5,1.8,20.5,673.0,677.18,507.49
2016,7,31,11,0,338.0,412.0,1.8,21.0,717.0,705.81,526.36
2016,7,31,11,15,374.5,401.0,1.85,21.0,744.0,715.32,533.35
2016,7,31,11,30,411.0,390.0,1.9,21.0,771.0,734.84,547.03
2016,7,31,11,45,427.5,378.0,1.95,21.5,777.0,719.67,535.7
2016,7,31,12,0,444.0,366.0,2.0,22.0,783.0,701.75,522.68
2016,7,31,12,15,444.0,366.0,2.05,22.0,783.5,677.86,505.96
2016,7,31,12,30,444.0,366.0,2.1,22.0,784.0,652.13,487.75
2016,7,31,12,45,445.5,362.0,2.2,22.0,779.0,622.74,467.0
2016,7,31,13,0,447.0,358.0,2.3,22.0,774.0,591.87,444.75
2016,7,31,13,15,481.5,342.0,2.35,22.0,783.0,571.13,429.33
2016,7,31,13,30,516.0,326.0,2.4,22.0,792.0,546.33,410.18
2016,7,31,13,45,520.5,314.0,2.5,22.0,774.0,504.86,378.28
2016,7,31,14,0,525.0,302.0,2.6,22.0,756.0,462.22,344.62
2016,7,31,14,15,514.5,298.5,2.65,21.5,731.5,418.09,309.55
2016,7,31,14,30,504.0,295.0,2.7,21.0,707.0,374.38,274.02
2016,7,31,14,45,518.5,270.0,2.8,21.0,678.0,325.0,232.62
2016,7,31,15,0,533.0,245.0,2.9,21.0,649.0,274.06,189.97
2016,7,31,15,15,530.5,231.0,2.95,20.5,614.5,225.43,151.89
2016,7,31,15,30,528.0,217.0,3.0,20.0,580.0,177.19,119.24
2016,7,31,15,45,384.0,240.5,3.1,19.5,495.5,145.51,118.16
2016,7,31,16,0,240.0,264.0,3.2,19.0,411.0,161.44,132.18
2016,7,31,16,15,240.5,240.5,3.2,18.5,377.5,150.4,123.52
2016,7,31,16,30,241.0,217.0,3.2,18.0,344.0,138.74,114.28
2016,7,31,16,45,498.0,143.5,3.25,18.0,371.0,98.88,80.49
2016,7,31,17,0,755.0,70.0,3.3,18.0,398.0,62.17,48.93
2016,7,31,17,15,721.0,66.0,3.25,17.5,346.0,58.81,46.27
2016,7,31,17,30,687.0,62.0,3.2,17.0,294.0,55.43,43.48
2016,7,31,17,45,640.0,56.5,3.15,16.5,244.0,50.67,39.37
2016,7,31,18,0,593.0,51.0,3.1,16.0,194.0,42.33,31.95
2016,7,31,18,15,518.5,43.5,3.0,15.5,147.0,36.08,26.2
2016,7,31,18,30,444.0,36.0,2.9,15.0,100.0,29.88,20.29
2016,7,31,18,45,325.0,26.0,2.85,14.5,62.5,21.47,11.48
2016,7,31,19,0,206.0,16.0,2.8,14.0,25.0,13.14,0.0
2016,7,31,19,15,103.0,8.0,2.7,14.0,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.0,10.5,5.51,0.0
2016,8,1,5,30,181.0,14.0,2.1,13.0,21.0,75.93,0.0
2016,8,1,5,45,309.0,24.0,2.15,13.5,57.0,181.08,123.85
2016,8,1,6,0,437.0,34.0,2.2,14.0,93.0,270.32,213.78
2016,8,1,6,15,513.0,41.0,2.15,14.5,139.0,342.1,278.12
2016,8,1,6,30,589.0,48.0,2.1,15.0,185.0,417.62,342.92
2016,8,1,6,45,294.5,73.0,2.1,15.5,141.5,287.34,238.01
2016,8,1,7,0,0.0,98.0,2.1,16.0,98.0,80.51,62.51
2016,8,1,7,15,2.5,119.5,2.05,16.0,120.5,100.93,79.82
2016,8,1,7,30,5.0,141.0,2.0,16.0,143.0,121.45,96.7
2016,8,1,7,45,26.0,173.0,2.0,16.5,186.0,167.05,134.33
2016,8,1,8,0,47.0,205.0,2.0,17.0,229.0,230.94,185.74
2016,8,1,8,15,68.5,233.5,1.95,17.0,272.5,277.91,222.87
2016,8,1,8,30,90.0,262.0,1.9,17.0,316.0,325.53,259.85
2016,8,1,8,45,146.5,286.0,1.85,17.5,382.0,420.64,332.76
2016,8,1,9,0,203.0,310.0,1.8,18.0,448.0,497.25,389.32
2016,8,1,9,15,331.5,293.0,1.85,18.5,535.0,620.11,480.32
2016,8,1,9,30,460.0,276.0,1.9,19.0,622.0,745.7,569.15
2016,8,1,9,45,680.0,185.5,2.0,19.5,724.0,872.47,658.5
2016,8,1,10,0,900.0,95.0,2.1,20.0,826.0,965.21,717.81
2016,8,1,10,15,907.0,96.0,2.2,20.0,855.5,968.31,718.88
2016,8,1,10,30,914.0,97.0,2.3,20.0,885.0,967.46,718.43
2016,8,1,10,45,919.0,98.0,2.4,20.5,907.5,960.77,712.86
2016,8,1,11,0,924.0,99.0,2.5,21.0,930.0,950.1,704.8
2016,8,1,11,15,927.5,99.5,2.55,21.0,945.5,933.67,693.9
2016,8,1,11,30,931.0,100.0,2.6,21.0,961.0,913.41,680.54
2016,8,1,11,45,933.0,100.0,2.7,21.0,969.5,887.69,663.93
2016,8,1,12,0,935.0,100.0,2.8,21.0,978.0,858.44,644.84
2016,8,1,12,15,935.0,100.0,2.9,21.0,978.0,824.23,622.22
2016,8,1,12,30,935.0,100.0,3.0,21.0,978.0,786.91,597.24
2016,8,1,12,45,932.0,101.0,3.1,21.0,970.0,745.35,567.1
2016,8,1,13,0,929.0,102.0,3.2,21.0,962.0,701.23,534.21
2016,8,1,13,15,709.0,227.5,3.3,21.0,878.0,625.21,474.87
2016,8,1,13,30,489.0,353.0,3.4,21.0,794.0,551.17,417.54
2016,8,1,13,45,703.5,225.0,3.5,21.0,842.0,534.95,404.31
2016,8,1,14,0,918.0,97.0,3.6,21.0,890.0,496.71,371.09
2016,8,1,14,15,727.5,190.0,3.65,20.5,805.5,429.33,317.69
2016,8,1,14,30,537.0,283.0,3.7,20.0,721.0,378.63,278.7
2016,8,1,14,45,554.5,256.0,3.8,20.0,691.5,326.94,234.7
2016,8,1,15,0,572.0,229.0,3.9,20.0,662.0,272.93,188.85
2016,8,1,15,15,721.5,157.5,3.9,19.5,673.0,209.63,132.16
2016,8,1,15,30,871.0,86.0,3.9,19.0,684.0,142.91,80.53
2016,8,1,15,45,858.0,83.5,3.95,19.0,639.0,83.59,66.18
2016,8,1,16,0,845.0,81.0,4.0,19.0,594.0,79.28,62.74
2016,8,1,16,15,826.5,78.5,3.95,18.5,546.0,76.91,61.04
2016,8,1,16,30,808.0,76.0,3.9,18.0,498.0,67.06,52.85
2016,8,1,16,45,782.5,73.0,3.9,17.5,447.0,64.66,51.07
2016,8,1,17,0,757.0,70.0,3.9,17.0,396.0,62.22,49.21
2016,8,1,17,15,723.0,66.0,3.85,16.5,344.5,58.86,46.5
2016,8,1,17,30,689.0,62.0,3.8,16.0,293.0,55.47,43.7
2016,8,1,17,45,636.5,57.0,3.8,16.0,242.0,47.14,36.32
2016,8,1,18,0,584.0,52.0,3.8,16.0,191.0,43.01,32.53
2016,8,1,18,15,507.5,44.5,3.7,15.5,144.0,36.8,26.8
2016,8,1,18,30,431.0,37.0,3.6,15.0,97.0,30.64,20.89
2016,8,1,18,45,302.5,26.5,3.5,14.5,60.0,21.83,11.47
2016,8,1,19,0,174.0,16.0,3.4,14.0,23.0,12.59,0.0
2016,8,1,19,15,87.0,8.0,3.35,14.0,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,140.0,14.0,2.9,13.0,19.0,61.43,0.0
2016,8,2,5,45,276.0,25.5,3.0,13.5,55.0,168.68,112.79
2016,8,2,6,0,412.0,37.0,3.1,14.0,91.0,262.7,208.03
2016,8,2,6,15,493.5,44.5,3.05,14.0,138.0,337.12,275.52
2016,8,2,6,30,575.0,52.0,3.0,14.0,185.0,418.89,346.68
2016,8,2,6,45,287.5,51.5,3.0,14.5,118.0,256.02,214.44
2016,8,2,7,0,0.0,51.0,3.0,15.0,51.0,39.01,27.69
2016,8,2,7,15,4.5,97.0,2.95,15.5,99.0,80.92,63.31
2016,8,2,7,30,9.0,143.0,2.9,16.0,147.0,126.65,101.3
2016,8,2,7,45,19.5,168.5,2.9,16.5,178.5,157.7,126.65
2016,8,2,8,0,30.0,194.0,2.9,17.0,210.0,205.27,164.96
2016,8,2,8,15,36.5,217.0,2.85,17.0,238.0,233.03,186.83
2016,8,2,8,30,43.0,240.0,2.8,17.0,266.0,260.83,208.49
2016,8,2,8,45,76.0,274.0,2.8,17.5,324.0,324.26,258.31
2016,8,2,9,0,109.0,308.0,2.8,18.0,382.0,388.35,307.34
2016,8,2,9,15,165.0,328.0,2.75,18.0,448.0,480.69,377.71
2016,8,2,9,30,221.0,348.0,2.7,18.0,514.0,552.21,430.89
2016,8,2,9,45,304.5,343.5,2.7,18.5,584.0,645.99,499.1
2016,8,2,10,0,388.0,339.0,2.7,19.0,654.0,717.31,549.58
2016,8,2,10,15,442.0,331.0,2.7,19.0,702.0,775.02,589.62
2016,8,2,10,30,496.0,323.0,2.7,19.0,750.0,811.0,614.5
2016,8,2,10,45,492.0,337.0,2.75,19.5,769.5,809.68,611.25
2016,8,2,11,0,488.0,351.0,2.8,20.0,789.0,805.44,606.38
2016,8,2,11,15,498.0,348.0,2.8,20.0,802.0,796.0,599.44
2016,8,2,11,30,508.0,345.0,2.8,20.0,815.0,783.66,590.54
2016,8,2,11,45,507.0,350.0,2.85,20.5,821.5,765.93,576.71
2016,8,2,12,0,506.0,355.0,2.9,21.0,828.0,745.69,561.14
2016,8,2,12,15,729.5,229.5,2.95,21.0,912.5,791.88,597.8
2016,8,2,12,30,953.0,104.0,3.0,21.0,997.0,805.04,610.15
2016,8,2,12,45,946.0,107.5,3.05,21.5,988.0,761.78,577.15
2016,8,2,13,0,939.0,111.0,3.1,22.0,979.0,716.14,542.1
2016,8,2,13,15,935.5,110.0,3.15,22.0,963.0,667.06,504.88
2016,8,2,13,30,932.0,109.0,3.2,22.0,947.0,615.88,465.02
2016,8,2,13,45,721.5,215.0,3.3,22.0,854.0,537.91,404.3
2016,8,2,14,0,511.0,321.0,3.4,22.0,761.0,470.25,352.09
2016,8,2,14,15,534.5,298.0,3.45,21.5,744.5,427.2,317.37
2016,8,2,14,30,558.0,275.0,3.5,21.0,728.0,381.3,279.07
2016,8,2,14,45,593.0,244.5,3.6,21.0,707.5,330.61,235.3
2016,8,2,15,0,628.0,214.0,3.7,21.0,687.0,276.07,188.29
2016,8,2,15,15,629.0,198.5,3.8,20.5,650.0,221.48,144.91
2016,8,2,15,30,630.0,183.0,3.9,20.0,613.0,166.75,107.53
2016,8,2,15,45,539.5,198.0,4.0,20.0,549.0,127.59,103.07
2016,8,2,16,0,449.0,213.0,4.1,20.0,485.0,133.6,108.49
2016,8,2,16,15,430.5,197.5,4.15,19.5,440.5,126.39,102.94
2016,8,2,16,30,412.0,182.0,4.2,19.0,396.0,118.76,97.0
2016,8,2,16,45,571.0,131.0,4.3,19.0,394.5,94.47,76.48
2016,8,2,17,0,730.0,80.0,4.4,19.0,393.0,69.12,54.8
2016,8,2,17,15,692.0,75.0,4.4,18.5,341.0,60.25,47.34
2016,8,2,17,30,654.0,70.0,4.4,18.0,289.0,56.55,44.29
2016,8,2,17,45,593.5,64.5,4.45,17.5,237.0,52.19,40.53
2016,8,2,18,0,533.0,59.0,4.5,17.0,185.0,47.91,36.68
2016,8,2,18,15,450.5,50.0,4.45,16.5,138.5,40.74,30.09
2016,8,2,18,30,368.0,41.0,4.4,16.0,92.0,33.6,23.27
2016,8,2,18,45,233.5,28.5,4.35,15.5,56.0,23.3,12.17
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,12.59,0.0
2016,8,2,19,15,49.5,8.0,4.2,15.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,47.11,0.0
2016,8,3,5,45,237.5,25.5,2.55,14.5,52.0,152.21,98.24
2016,8,3,6,0,373.0,38.0,2.6,15.0,87.0,246.0,193.55
2016,8,3,6,15,457.5,47.0,2.45,15.0,133.5,321.92,261.58
2016,8,3,6,30,542.0,56.0,2.3,15.0,180.0,405.65,333.47
2016,8,3,6,45,289.0,88.0,2.15,15.5,156.0,303.68,251.03
2016,8,3,7,0,36.0,120.0,2.0,16.0,132.0,138.87,112.06
2016,8,3,7,15,384.5,99.0,1.9,16.5,259.5,409.3,338.24
2016,8,3,7,30,733.0,78.0,1.8,17.0,387.0,670.24,537.29
2016,8,3,7,45,439.0,148.5,1.7,17.5,340.5,537.23,429.91
2016,8,3,8,0,145.0,219.0,1.6,18.0,294.0,346.92,276.98
2016,8,3,8,15,208.5,236.0,1.6,18.5,355.0,420.89,335.05
2016,8,3,8,30,272.0,253.0,1.6,19.0,416.0,517.94,406.72
2016,8,3,8,45,568.0,175.0,1.65,19.5,549.5,737.89,569.62
2016,8,3,9,0,864.0,97.0,1.7,20.0,683.0,918.08,689.32
2016,8,3,9,15,876.5,99.0,1.8,20.0,724.5,942.09,702.76
2016,8,3,9,30,889.0,101.0,1.9,20.0,766.0,962.65,715.77
2016,8,3,9,45,902.0,100.5,2.0,20.5,803.0,977.38,723.68
2016,8,3,10,0,915.0,100.0,2.1,21.0,840.0,988.38,729.26
2016,8,3,10,15,922.0,101.5,2.2,21.0,870.0,991.82,731.44
2016,8,3,10,30,929.0,103.0,2.3,21.0,900.0,991.23,731.17
2016,8,3,10,45,729.0,220.0,2.45,21.5,856.0,928.33,689.0
2016,8,3,11,0,529.0,337.0,2.6,22.0,812.0,831.88,618.51
2016,8,3,11,15,544.5,338.5,2.75,22.0,834.5,830.72,619.04
2016,8,3,11,30,560.0,340.0,2.9,22.0,857.0,826.16,616.37
2016,8,3,11,45,534.0,356.0,3.05,22.0,852.5,795.22,594.67
2016,8,3,12,0,508.0,372.0,3.2,22.0,848.0,762.59,571.73
2016,8,3,12,15,523.5,358.0,3.3,22.0,848.5,737.19,554.42
2016,8,3,12,30,539.0,344.0,3.4,22.0,849.0,709.0,534.73
2016,8,3,12,45,540.5,340.0,3.55,22.0,843.0,675.99,511.07
2016,8,3,13,0,542.0,336.0,3.7,22.0,837.0,641.22,485.62
2016,8,3,13,15,536.5,330.5,3.85,21.5,819.5,599.43,455.35
2016,8,3,13,30,531.0,325.0,4.0,21.0,802.0,556.93,423.7
2016,8,3,13,45,524.5,321.5,4.15,21.0,783.0,514.76,390.59
2016,8,3,14,0,518.0,318.0,4.3,21.0,764.0,472.23,356.41
2016,8,3,14,15,544.0,293.5,4.35,20.5,748.0,428.76,320.84
2016,8,3,14,30,570.0,269.0,4.4,20.0,732.0,382.17,281.52
2016,8,3,14,45,582.5,248.0,4.5,20.0,703.0,330.89,237.5
2016,8,3,15,0,595.0,227.0,4.6,20.0,674.0,277.77,192.16
2016,8,3,15,15,552.0,225.5,4.6,19.5,622.5,226.73,153.18
2016,8,3,15,30,509.0,224.0,4.6,19.0,571.0,180.28,123.09
2016,8,3,15,45,471.0,220.5,4.7,19.0,524.5,138.0,112.34
2016,8,3,16,0,433.0,217.0,4.8,19.0,478.0,135.53,110.64
2016,8,3,16,15,238.5,210.0,4.8,18.5,352.0,134.39,110.24
2016,8,3,16,30,44.0,203.0,4.8,18.0,226.0,137.21,113.23
2016,8,3,16,45,28.0,175.0,4.8,18.0,189.0,120.24,99.03
2016,8,3,17,0,12.0,147.0,4.8,18.0,152.0,106.08,87.14
2016,8,3,17,15,7.5,128.5,4.75,17.5,132.0,93.1,76.26
2016,8,3,17,30,3.0,110.0,4.7,17.0,112.0,80.03,65.1
2016,8,3,17,45,284.0,82.5,4.7,16.5,149.5,59.49,47.12
2016,8,3,18,0,565.0,55.0,4.7,16.0,187.0,45.16,34.39
2016,8,3,18,15,483.0,47.0,4.6,15.5,139.5,38.64,28.34
2016,8,3,18,30,401.0,39.0,4.5,15.0,92.0,32.18,22.08
2016,8,3,18,45,200.5,29.0,4.4,14.5,55.5,22.06,10.83
2016,8,3,19,0,0.0,19.0,4.3,14.0,19.0,14.95,0.0
2016,8,3,19,15,0.0,9.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,49.5,6.5,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,99.0,13.0,3.5,13.0,15.0,46.18,0.0
2016,8,4,5,45,239.0,25.0,3.55,13.5,50.5,152.01,95.23
2016,8,4,6,0,379.0,37.0,3.6,14.0,86.0,248.68,196.48
2016,8,4,6,15,463.5,46.0,3.55,14.0,132.5,325.0,265.91
2016,8,4,6,30,548.0,55.0,3.5,14.0,179.0,409.17,339.39
2016,8,4,6,45,274.0,47.0,3.45,14.5,109.0,242.96,203.9
2016,8,4,7,0,0.0,39.0,3.4,15.0,39.0,29.77,19.82
2016,8,4,7,15,0.0,53.5,3.4,15.0,53.5,40.94,29.39
2016,8,4,7,30,0.0,68.0,3.4,15.0,68.0,52.16,38.82
2016,8,4,7,45,0.0,82.5,3.4,15.5,82.5,63.43,48.09
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,75.39,57.82
2016,8,4,8,15,0.0,117.5,3.45,16.0,117.5,92.55,71.86
2016,8,4,8,30,0.0,138.0,3.5,16.0,138.0,109.79,85.83
2016,8,4,8,45,1.0,156.0,3.6,16.5,157.0,125.78,98.52
2016,8,4,9,0,2.0,174.0,3.7,17.0,176.0,141.81,111.1
2016,8,4,9,15,7.0,205.0,3.75,17.0,210.5,173.03,136.18
2016,8,4,9,30,12.0,236.0,3.8,17.0,245.0,204.37,161.09
2016,8,4,9,45,15.5,259.0,3.85,17.5,271.0,227.11,178.54
2016,8,4,10,0,19.0,282.0,3.9,18.0,297.0,249.68,195.7
2016,8,4,10,15,23.0,306.5,3.95,18.0,325.5,273.81,214.32
2016,8,4,10,30,27.0,331.0,4.0,18.0,354.0,317.8,248.15
2016,8,4,10,45,30.5,348.0,4.05,18.0,374.5,333.97,260.28
2016,8,4,11,0,34.0,365.0,4.1,18.0,395.0,349.45,271.94
2016,8,4,11,15,33.5,370.5,4.15,18.0,401.0,350.05,272.1
2016,8,4,11,30,33.0,376.0,4.2,18.0,407.0,350.28,272.08
2016,8,4,11,45,34.5,377.5,4.3,18.0,410.0,348.3,270.56
2016,8,4,12,0,36.0,379.0,4.4,18.0,413.0,345.92,268.76
2016,8,4,12,15,25.5,332.5,4.4,18.0,356.5,293.36,228.05
2016,8,4,12,30,15.0,286.0,4.4,18.0,300.0,235.52,182.94
2016,8,4,12,45,17.5,304.5,4.4,18.0,321.0,249.98,194.36
2016,8,4,13,0,20.0,323.0,4.4,18.0,342.0,263.73,205.07
2016,8,4,13,15,24.5,337.0,4.4,18.0,359.5,277.94,216.15
2016,8,4,13,30,29.0,351.0,4.4,18.0,377.0,285.85,222.29
2016,8,4,13,45,26.0,335.0,4.4,18.0,358.0,266.92,207.58
2016,8,4,14,0,23.0,319.0,4.4,18.0,339.0,250.39,194.78
2016,8,4,14,15,27.5,320.0,4.4,18.0,343.0,245.87,191.25
2016,8,4,14,30,32.0,321.0,4.4,18.0,347.0,242.09,188.22
2016,8,4,14,45,37.5,316.0,4.4,18.0,345.0,233.77,181.52
2016,8,4,15,0,43.0,311.0,4.4,18.0,343.0,224.48,174.03
2016,8,4,15,15,82.0,310.5,4.45,17.5,367.5,221.85,170.88
2016,8,4,15,30,121.0,310.0,4.5,17.0,392.0,205.35,157.76
2016,8,4,15,45,80.0,274.0,4.55,17.0,326.5,179.15,147.98
2016,8,4,16,0,39.0,238.0,4.6,17.0,261.0,158.1,130.65
2016,8,4,16,15,19.5,184.0,4.6,16.5,195.5,132.94,109.83
2016,8,4,16,30,0.0,130.0,4.6,16.0,130.0,96.76,79.15
2016,8,4,16,45,0.0,120.5,4.65,16.0,120.5,89.74,73.33
2016,8,4,17,0,0.0,111.0,4.7,16.0,111.0,82.66,67.38
2016,8,4,17,15,0.0,96.0,4.65,15.5,96.0,71.85,58.18
2016,8,4,17,30,0.0,81.0,4.6,15.0,81.0,60.95,48.74
2016,8,4,17,45,285.0,66.5,4.6,14.5,132.0,48.82,38.03
2016,8,4,18,0,570.0,52.0,4.6,14.0,183.0,42.92,32.68
2016,8,4,18,15,489.5,44.0,4.5,13.5,136.0,36.33,26.52
2016,8,4,18,30,409.0,36.0,4.4,13.0,89.0,29.79,20.15
2016,8,4,18,45,204.5,26.5,4.35,13.0,53.0,20.26,9.03
2016,8,4,19,0,0.0,17.0,4.3,13.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,43.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,87.0,12.0,3.5,14.0,14.0,41.17,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.0,48.0,144.01,86.01
2016,8,5,6,0,355.0,38.0,3.5,14.0,82.0,238.94,188.33
2016,8,5,6,15,441.0,47.5,3.4,14.0,128.5,315.66,258.08
2016,8,5,6,30,527.0,57.0,3.3,14.0,175.0,400.37,331.93
2016,8,5,6,45,263.5,56.5,3.25,14.5,115.5,249.99,209.31
2016,8,5,7,0,0.0,56.0,3.2,15.0,56.0,42.88,30.99
2016,8,5,7,15,0.0,80.0,3.1,15.0,80.0,62.39,47.63
2016,8,5,7,30,0.0,104.0,3.0,15.0,104.0,83.04,64.9
2016,8,5,7,45,0.0,126.0,2.9,15.5,126.0,101.94,80.34
2016,8,5,8,0,0.0,148.0,2.8,16.0,148.0,120.85,95.52
2016,8,5,8,15,19.5,191.5,2.65,16.0,203.0,176.85,141.74
2016,8,5,8,30,39.0,235.0,2.5,16.0,258.0,253.31,203.24
2016,8,5,8,45,28.5,236.5,2.45,16.5,254.5,242.93,193.38
2016,8,5,9,0,18.0,238.0,2.4,17.0,251.0,214.52,169.58
2016,8,5,9,15,14.0,230.5,2.35,17.0,240.5,202.57,159.58
2016,8,5,9,30,10.0,223.0,2.3,17.0,230.0,191.05,149.93
2016,8,5,9,45,45.0,296.5,2.3,17.5,332.5,310.12,243.73
2016,8,5,10,0,80.0,370.0,2.3,18.0,435.0,414.16,322.3
2016,8,5,10,15,64.0,370.0,2.3,18.0,423.0,394.8,306.15
2016,8,5,10,30,48.0,370.0,2.3,18.0,411.0,375.56,290.75
2016,8,5,10,45,55.5,389.0,2.3,18.5,437.5,396.69,305.95
2016,8,5,11,0,63.0,408.0,2.3,19.0,464.0,416.85,320.09
2016,8,5,11,15,285.5,384.5,2.35,19.0,646.5,625.61,478.13
2016,8,5,11,30,508.0,361.0,2.4,19.0,829.0,801.52,603.95
2016,8,5,11,45,505.5,367.0,2.5,19.5,835.5,782.94,588.33
2016,8,5,12,0,503.0,373.0,2.6,20.0,842.0,761.87,572.6
2016,8,5,12,15,490.0,376.5,2.7,20.0,833.5,728.23,548.93
2016,8,5,12,30,477.0,380.0,2.8,20.0,825.0,693.34,524.13
2016,8,5,12,45,490.5,364.0,2.95,20.0,818.5,661.44,501.82
2016,8,5,13,0,504.0,348.0,3.1,20.0,812.0,627.27,477.23
2016,8,5,13,15,499.5,348.0,3.3,20.0,801.5,591.52,450.63
2016,8,5,13,30,495.0,348.0,3.5,20.0,791.0,554.81,422.61
2016,8,5,13,45,495.0,335.0,3.7,20.0,768.5,510.7,388.47
2016,8,5,14,0,495.0,322.0,3.9,20.0,746.0,465.97,352.9
2016,8,5,14,15,513.0,301.5,4.0,19.5,728.0,423.02,317.94
2016,8,5,14,30,531.0,281.0,4.1,19.0,710.0,377.8,280.01
2016,8,5,14,45,555.0,256.0,4.25,19.0,687.0,329.23,237.94
2016,8,5,15,0,579.0,231.0,4.4,19.0,664.0,277.88,193.62
2016,8,5,15,15,573.0,219.0,4.4,18.5,627.0,226.86,152.95
2016,8,5,15,30,567.0,207.0,4.4,18.0,590.0,176.56,118.52
2016,8,5,15,45,662.5,161.5,4.45,18.0,580.0,110.0,89.02
2016,8,5,16,0,758.0,116.0,4.5,18.0,570.0,91.53,73.55
2016,8,5,16,15,734.0,112.0,4.45,17.5,521.0,82.53,66.19
2016,8,5,16,30,710.0,108.0,4.4,17.0,472.0,80.59,64.88
2016,8,5,16,45,672.0,104.5,4.4,17.0,419.5,78.66,63.42
2016,8,5,17,0,634.0,101.0,4.4,17.0,367.0,76.75,61.96
2016,8,5,17,15,591.0,94.0,4.35,16.5,316.0,72.28,58.34
2016,8,5,17,30,548.0,87.0,4.3,16.0,265.0,67.74,54.54
2016,8,5,17,45,484.0,78.5,4.3,15.5,215.0,61.73,49.3
2016,8,5,18,0,420.0,70.0,4.3,15.0,165.0,52.71,41.18
2016,8,5,18,15,335.0,57.5,4.2,14.5,121.0,43.28,32.48
2016,8,5,18,30,250.0,45.0,4.1,14.0,77.0,33.85,23.47
2016,8,5,18,45,144.0,28.0,4.1,14.0,45.0,21.12,8.89
2016,8,5,19,0,38.0,11.0,4.1,14.0,13.0,8.65,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.0,5.5,3.9,12.5,6.0,0.0,0.0
2016,8,6,5,30,46.0,11.0,3.9,13.0,12.0,25.51,0.0
2016,8,6,5,45,168.0,26.0,3.95,13.5,44.0,121.04,67.91
2016,8,6,6,0,290.0,41.0,4.0,14.0,76.0,210.01,165.08
2016,8,6,6,15,378.0,52.0,3.95,14.0,121.0,287.35,235.18
2016,8,6,6,30,466.0,63.0,3.9,14.0,166.0,372.09,309.34
2016,8,6,6,45,523.0,71.5,3.9,14.5,216.0,442.07,368.78
2016,8,6,7,0,580.0,80.0,3.9,15.0,266.0,515.67,428.84
2016,8,6,7,15,290.0,78.0,3.9,15.0,171.0,318.36,266.98
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,58.36,43.92
2016,8,6,7,45,0.0,94.0,3.9,15.5,94.0,73.31,56.42
2016,8,6,8,0,0.0,112.0,3.9,16.0,112.0,88.41,68.69
2016,8,6,8,15,0.0,128.0,3.95,16.0,128.0,101.78,79.53
2016,8,6,8,30,0.0,144.0,4.0,16.0,144.0,115.15,90.29
2016,8,6,8,45,0.0,153.0,4.05,16.5,153.5,122.37,95.74
2016,8,6,9,0,0.0,162.0,4.1,17.0,163.0,129.62,101.18
2016,8,6,9,15,2.5,176.5,4.1,17.0,179.0,143.99,112.67
2016,8,6,9,30,5.0,191.0,4.1,17.0,195.0,158.38,124.1
2016,8,6,9,45,11.5,235.5,4.2,17.5,245.0,202.75,159.31
2016,8,6,10,0,18.0,280.0,4.3,18.0,295.0,247.3,194.06
2016,8,6,10,15,23.0,306.0,4.3,18.0,325.5,273.77,214.53
2016,8,6,10,30,28.0,332.0,4.3,18.0,356.0,320.42,250.49
2016,8,6,10,45,26.0,332.5,4.35,18.5,355.5,315.89,246.06
2016,8,6,11,0,24.0,333.0,4.4,19.0,355.0,293.14,227.79
2016,8,6,11,15,46.5,380.5,4.4,19.0,423.0,371.7,288.49
2016,8,6,11,30,69.0,428.0,4.4,19.0,491.0,429.75,332.45
2016,8,6,11,45,98.0,445.5,4.45,19.0,536.5,463.53,358.21
2016,8,6,12,0,127.0,463.0,4.5,19.0,582.0,507.71,391.43
2016,8,6,12,15,178.5,462.0,4.5,19.0,628.5,535.48,412.79
2016,8,6,12,30,230.0,461.0,4.5,19.0,675.0,558.67,430.44
2016,8,6,12,45,315.5,425.5,4.5,19.0,716.5,580.56,447.56
2016,8,6,13,0,401.0,390.0,4.5,19.0,758.0,591.08,455.65
2016,8,6,13,15,349.5,405.0,4.5,19.0,722.0,538.71,415.13
2016,8,6,13,30,298.0,420.0,4.5,19.0,686.0,493.97,380.32
2016,8,6,13,45,372.0,378.0,4.55,19.0,701.5,477.47,367.0
2016,8,6,14,0,446.0,336.0,4.6,19.0,717.0,453.64,346.67
2016,8,6,14,15,317.0,361.0,4.7,18.5,627.5,385.58,294.49
2016,8,6,14,30,188.0,386.0,4.8,18.0,538.0,333.75,255.94
2016,8,6,14,45,345.0,321.5,4.95,18.0,584.5,314.73,235.08
2016,8,6,15,0,502.0,257.0,5.1,18.0,631.0,277.19,197.35
2016,8,6,15,15,516.0,235.0,5.2,18.0,601.0,227.66,156.63
2016,8,6,15,30,530.0,213.0,5.3,18.0,571.0,176.74,120.12
2016,8,6,15,45,466.5,217.5,5.45,18.0,516.5,136.76,111.87
2016,8,6,16,0,403.0,222.0,5.6,18.0,462.0,137.96,113.28
2016,8,6,16,15,389.5,207.0,5.7,17.5,423.0,136.46,112.58
2016,8,6,16,30,376.0,192.0,5.8,17.0,384.0,128.3,106.16
2016,8,6,16,45,269.0,181.0,5.9,16.5,311.0,120.18,99.71
2016,8,6,17,0,162.0,170.0,6.0,16.0,238.0,115.08,95.78
2016,8,6,17,15,149.0,149.0,6.05,15.5,205.0,102.08,84.82
2016,8,6,17,30,136.0,128.0,6.1,15.0,172.0,88.76,73.36
2016,8,6,17,45,321.0,93.5,6.15,15.0,172.0,67.3,54.31
2016,8,6,18,0,506.0,59.0,6.2,15.0,172.0,47.82,36.82
2016,8,6,18,15,418.0,49.0,6.2,14.5,126.0,39.89,29.45
2016,8,6,18,30,330.0,39.0,6.2,14.0,80.0,31.95,21.73
2016,8,6,18,45,195.5,25.0,6.2,14.0,46.5,19.11,6.66
2016,8,6,19,0,61.0,11.0,6.2,14.0,13.0,8.65,0.0
2016,8,6,19,15,30.5,5.5,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,5.25,12.0,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,5.3,12.0,13.0,41.05,0.0
2016,8,7,5,45,236.5,23.0,5.35,12.5,47.0,148.08,78.69
2016,8,7,6,0,385.0,35.0,5.4,13.0,81.0,252.15,199.37
2016,8,7,6,15,473.5,43.5,5.3,13.5,128.0,330.75,272.12
2016,8,7,6,30,562.0,52.0,5.2,14.0,175.0,417.63,348.54
2016,8,7,6,45,281.0,65.0,5.15,14.5,126.5,273.97,230.39
2016,8,7,7,0,0.0,78.0,5.1,15.0,78.0,61.94,47.21
2016,8,7,7,15,0.0,92.5,5.0,15.0,92.5,73.97,57.45
2016,8,7,7,30,0.0,107.0,4.9,15.0,107.0,85.98,67.42
2016,8,7,7,45,0.0,116.5,4.8,15.5,116.5,93.4,73.28
2016,8,7,8,0,0.0,126.0,4.7,16.0,126.0,100.91,79.12
2016,8,7,8,15,25.5,184.0,4.6,16.5,199.0,190.26,153.12
2016,8,7,8,30,51.0,242.0,4.5,17.0,272.0,272.57,219.29
2016,8,7,8,45,88.5,274.0,4.45,17.5,331.0,338.66,271.58
2016,8,7,9,0,126.0,306.0,4.4,18.0,390.0,426.92,339.62
2016,8,7,9,15,255.0,306.5,4.3,18.0,491.0,569.24,450.19
2016,8,7,9,30,384.0,307.0,4.2,18.0,592.0,691.81,542.3
2016,8,7,9,45,405.0,312.0,4.15,18.5,625.5,736.09,571.52
2016,8,7,10,0,426.0,317.0,4.1,19.0,659.0,758.36,585.36
2016,8,7,10,15,679.5,209.5,4.05,19.0,777.5,899.03,690.26
2016,8,7,10,30,933.0,102.0,4.0,19.0,896.0,1001.31,758.65
2016,8,7,10,45,939.5,102.0,3.95,19.5,919.5,994.52,750.61
2016,8,7,11,0,946.0,102.0,3.9,20.0,943.0,983.64,740.84
2016,8,7,11,15,949.0,102.5,3.85,20.0,959.0,965.99,728.06
2016,8,7,11,30,952.0,103.0,3.8,20.0,975.0,944.42,712.76
2016,8,7,11,45,955.0,102.5,3.8,20.5,983.5,918.12,693.28
2016,8,7,12,0,958.0,102.0,3.8,21.0,992.0,888.14,671.38
2016,8,7,12,15,958.5,102.0,3.8,21.0,992.0,853.06,647.26
2016,8,7,12,30,959.0,102.0,3.8,21.0,992.0,814.72,620.79
2016,8,7,12,45,739.5,229.0,3.85,21.0,912.0,733.86,558.54
2016,8,7,13,0,520.0,356.0,3.9,21.0,832.0,645.97,491.04
2016,8,7,13,15,737.0,227.5,3.95,21.0,890.0,649.23,495.09
2016,8,7,13,30,954.0,99.0,4.0,21.0,948.0,625.66,477.02
2016,8,7,13,45,950.0,97.5,4.1,21.0,925.5,570.42,432.26
2016,8,7,14,0,946.0,96.0,4.2,21.0,903.0,513.5,384.9
2016,8,7,14,15,779.0,171.5,4.3,20.5,820.5,443.62,329.09
2016,8,7,14,30,612.0,247.0,4.4,20.0,738.0,384.14,282.39
2016,8,7,14,45,622.5,226.0,4.5,20.0,706.5,329.73,235.63
2016,8,7,15,0,633.0,205.0,4.6,20.0,675.0,273.78,187.76
2016,8,7,15,15,763.0,146.0,4.6,20.0,681.0,211.07,131.58
2016,8,7,15,30,893.0,87.0,4.6,20.0,687.0,146.58,82.33
2016,8,7,15,45,701.0,136.5,4.65,20.0,587.5,96.3,76.8
2016,8,7,16,0,509.0,186.0,4.7,20.0,488.0,120.6,97.7
2016,8,7,16,15,665.0,132.0,4.65,19.5,491.0,93.82,75.35
2016,8,7,16,30,821.0,78.0,4.6,19.0,494.0,68.81,54.21
2016,8,7,16,45,791.5,75.0,4.55,19.0,441.0,66.35,52.28
2016,8,7,17,0,762.0,72.0,4.5,19.0,388.0,63.87,50.3
2016,8,7,17,15,724.0,67.5,4.45,18.5,334.5,60.1,47.25
2016,8,7,17,30,686.0,63.0,4.4,18.0,281.0,56.31,44.09
2016,8,7,17,45,626.5,57.5,4.35,17.5,229.0,47.46,36.34
2016,8,7,18,0,567.0,52.0,4.3,17.0,177.0,42.96,32.24
2016,8,7,18,15,478.5,43.5,4.2,16.5,129.5,35.93,25.73
2016,8,7,18,30,390.0,35.0,4.1,16.0,82.0,28.97,18.92
2016,8,7,18,45,237.0,23.0,4.1,15.5,47.5,18.89,5.39
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,8.65,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,40.5,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,81.0,10.0,4.0,13.0,11.0,37.83,0.0
2016,8,8,5,45,227.0,21.5,4.15,13.5,44.0,142.3,68.37
2016,8,8,6,0,373.0,33.0,4.3,14.0,77.0,245.25,192.2
2016,8,8,6,15,461.0,41.5,4.2,14.5,123.0,322.88,263.71
2016,8,8,6,30,549.0,50.0,4.1,15.0,169.0,408.92,338.59
2016,8,8,6,45,279.5,79.5,4.0,15.5,140.5,292.16,243.38
2016,8,8,7,0,10.0,109.0,3.9,16.0,112.0,100.18,79.44
2016,8,8,7,15,15.0,128.0,3.8,16.5,134.0,120.25,96.33
2016,8,8,7,30,20.0,147.0,3.7,17.0,156.0,140.62,112.96
2016,8,8,7,45,24.0,167.5,3.65,17.5,179.0,161.99,130.07
2016,8,8,8,0,28.0,188.0,3.6,18.0,202.0,199.55,160.02
2016,8,8,8,15,47.5,218.5,3.55,18.0,245.5,247.02,198.21
2016,8,8,8,30,67.0,249.0,3.5,18.0,289.0,295.11,236.24
2016,8,8,8,45,141.5,275.5,3.5,18.5,368.0,410.32,326.94
2016,8,8,9,0,216.0,302.0,3.5,19.0,447.0,507.32,400.76
2016,8,8,9,15,309.0,300.0,3.55,19.0,521.0,614.51,481.53
2016,8,8,9,30,402.0,298.0,3.6,19.0,595.0,700.85,545.33
2016,8,8,9,45,656.0,197.0,3.7,19.5,709.5,872.88,671.55
2016,8,8,10,0,910.0,96.0,3.8,20.0,824.0,988.7,748.31
2016,8,8,10,15,917.0,97.5,3.9,20.0,853.5,992.13,749.22
2016,8,8,10,30,924.0,99.0,4.0,20.0,883.0,991.51,748.43
2016,8,8,10,45,927.5,100.5,4.15,20.5,906.0,983.51,741.64
2016,8,8,11,0,931.0,102.0,4.3,21.0,929.0,971.49,732.26
2016,8,8,11,15,934.0,103.0,4.45,21.0,944.5,954.56,721.08
2016,8,8,11,30,937.0,104.0,4.6,21.0,960.0,933.73,707.67
2016,8,8,11,45,938.0,105.0,4.8,21.0,968.0,907.4,690.72
2016,8,8,12,0,939.0,106.0,5.0,21.0,976.0,877.5,671.08
2016,8,8,12,15,939.0,106.0,5.15,21.0,976.0,842.52,647.32
2016,8,8,12,30,939.0,106.0,5.3,21.0,976.0,804.38,621.07
2016,8,8,12,45,724.5,232.0,5.5,21.0,900.5,726.88,560.31
2016,8,8,13,0,510.0,358.0,5.7,21.0,825.0,641.85,493.79
2016,8,8,13,15,529.5,334.5,5.8,21.0,812.0,603.02,464.49
2016,8,8,13,30,549.0,311.0,5.9,21.0,799.0,561.58,432.22
2016,8,8,13,45,737.5,205.5,6.0,21.0,843.0,544.77,417.66
2016,8,8,14,0,926.0,100.0,6.1,21.0,887.0,507.98,384.8
2016,8,8,14,15,919.5,98.5,6.1,20.5,857.5,449.56,334.51
2016,8,8,14,30,913.0,97.0,6.1,20.0,828.0,390.23,282.24
2016,8,8,14,45,905.0,95.0,6.2,20.0,792.5,329.47,227.75
2016,8,8,15,0,897.0,93.0,6.3,20.0,757.0,268.48,173.91
2016,8,8,15,15,885.0,91.0,6.3,19.5,715.5,206.87,123.68
2016,8,8,15,30,873.0,89.0,6.3,19.0,674.0,146.02,83.06
2016,8,8,15,45,858.0,86.5,6.3,19.0,628.0,85.75,68.17
2016,8,8,16,0,843.0,84.0,6.3,19.0,582.0,80.98,64.32
2016,8,8,16,15,822.0,81.0,6.2,18.5,532.0,70.6,55.7
2016,8,8,16,30,801.0,78.0,6.1,18.0,482.0,68.4,54.11
2016,8,8,16,45,775.5,74.0,6.05,18.0,430.5,65.33,51.63
2016,8,8,17,0,750.0,70.0,6.0,18.0,379.0,62.19,49.05
2016,8,8,17,15,711.5,65.5,5.9,17.5,326.5,58.39,45.94
2016,8,8,17,30,673.0,61.0,5.8,17.0,274.0,54.57,42.73
2016,8,8,17,45,620.5,55.0,5.75,16.5,223.0,45.54,34.78
2016,8,8,18,0,568.0,49.0,5.7,16.0,172.0,40.67,30.33
2016,8,8,18,15,479.0,41.0,5.6,15.5,125.5,33.96,24.07
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,27.35,17.51
2016,8,8,18,45,240.0,21.5,5.4,15.0,45.5,17.67,3.38
2016,8,8,19,0,90.0,10.0,5.3,15.0,12.0,7.87,0.0
2016,8,8,19,15,45.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,184.5,16.5,3.65,13.5,37.5,117.85,49.05
2016,8,9,6,0,369.0,33.0,3.7,14.0,75.0,244.26,190.62
2016,8,9,6,15,458.5,41.5,3.45,14.5,121.0,322.68,262.84
2016,8,9,6,30,548.0,50.0,3.2,15.0,167.0,409.66,338.06
2016,8,9,6,45,597.5,57.0,3.0,15.5,217.0,476.85,394.45
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,547.0,450.35
2016,8,9,7,15,686.5,69.0,2.5,16.0,319.0,606.18,495.03
2016,8,9,7,30,726.0,74.0,2.2,16.0,371.0,670.07,540.24
2016,8,9,7,45,755.0,77.5,1.9,16.5,422.5,724.03,574.83
2016,8,9,8,0,784.0,81.0,1.6,17.0,474.0,777.08,606.83
2016,8,9,8,15,805.0,84.0,1.4,17.5,523.5,821.26,631.88
2016,8,9,8,30,826.0,87.0,1.2,18.0,573.0,863.32,654.31
2016,8,9,8,45,845.0,88.0,1.0,18.5,619.0,888.1,664.12
2016,8,9,9,0,864.0,89.0,0.8,19.0,665.0,920.35,678.29
2016,8,9,9,15,876.0,91.0,0.8,19.5,706.5,944.06,690.14
2016,8,9,9,30,888.0,93.0,0.8,20.0,748.0,964.3,699.84
2016,8,9,9,45,899.5,93.5,0.8,20.5,784.5,978.74,705.95
2016,8,9,10,0,911.0,94.0,0.8,21.0,821.0,989.39,709.83
2016,8,9,10,15,917.5,95.0,0.95,21.0,850.5,991.82,713.16
2016,8,9,10,30,924.0,96.0,1.1,21.0,880.0,990.24,714.05
2016,8,9,10,45,929.5,96.5,1.25,21.5,903.0,983.14,710.06
2016,8,9,11,0,935.0,97.0,1.4,22.0,926.0,972.0,703.48
2016,8,9,11,15,938.0,97.5,1.6,22.0,941.0,954.56,694.81
2016,8,9,11,30,941.0,98.0,1.8,22.0,956.0,933.24,683.34
2016,8,9,11,45,942.0,98.5,2.0,22.5,963.5,906.42,666.65
2016,8,9,12,0,943.0,99.0,2.2,23.0,971.0,876.02,647.29
2016,8,9,12,15,943.0,99.0,2.35,23.0,971.0,840.97,625.29
2016,8,9,12,30,943.0,99.0,2.5,23.0,971.0,802.73,600.79
2016,8,9,12,45,725.5,228.5,2.7,23.0,896.0,725.98,543.94
2016,8,9,13,0,508.0,358.0,2.9,23.0,821.0,641.54,480.97
2016,8,9,13,15,717.5,230.0,3.0,23.0,872.0,641.24,482.79
2016,8,9,13,30,927.0,102.0,3.1,23.0,923.0,614.46,463.08
2016,8,9,13,45,735.5,202.5,3.25,23.0,843.5,542.38,406.71
2016,8,9,14,0,544.0,303.0,3.4,23.0,764.0,478.46,357.2
2016,8,9,14,15,723.0,201.0,3.45,23.0,791.5,441.14,324.05
2016,8,9,14,30,902.0,99.0,3.5,23.0,819.0,388.31,275.27
2016,8,9,14,45,891.5,98.0,3.6,23.0,783.0,328.05,222.79
2016,8,9,15,0,881.0,97.0,3.7,23.0,747.0,267.85,171.03
2016,8,9,15,15,869.0,95.0,3.7,22.5,705.5,207.07,122.54
2016,8,9,15,30,857.0,93.0,3.7,22.0,664.0,147.05,83.23
2016,8,9,15,45,839.0,91.5,3.7,22.0,618.0,88.13,69.29
2016,8,9,16,0,821.0,90.0,3.7,22.0,572.0,76.12,59.4
2016,8,9,16,15,800.0,87.0,3.65,21.5,523.0,74.17,58.07
2016,8,9,16,30,779.0,84.0,3.6,21.0,474.0,72.16,56.67
2016,8,9,16,45,747.5,80.5,3.55,20.5,422.0,69.52,54.71
2016,8,9,17,0,716.0,77.0,3.5,20.0,370.0,66.86,52.71
2016,8,9,17,15,676.0,72.0,3.55,19.5,318.0,58.07,45.29
2016,8,9,17,30,636.0,67.0,3.6,19.0,266.0,54.32,42.16
2016,8,9,17,45,570.5,61.0,3.65,18.5,214.5,49.52,37.98
2016,8,9,18,0,505.0,55.0,3.7,18.0,163.0,44.81,33.68
2016,8,9,18,15,413.0,45.5,3.7,17.5,117.5,37.17,26.6
2016,8,9,18,30,321.0,36.0,3.7,17.0,72.0,29.58,19.09
2016,8,9,18,45,160.5,18.0,3.7,16.5,36.0,14.54,0.3
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
