Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,17.5,3.05,13.5,34.5,106.18,36.26
2016,8,10,6,0,309.0,35.0,3.1,14.0,69.0,217.85,169.02
2016,8,10,6,15,400.0,45.0,3.0,14.5,114.0,296.04,240.79
2016,8,10,6,30,491.0,55.0,2.9,15.0,159.0,383.02,315.99
2016,8,10,6,45,547.5,62.5,2.8,15.5,208.5,452.89,374.73
2016,8,10,7,0,604.0,70.0,2.7,16.0,258.0,526.4,433.71
2016,8,10,7,15,646.0,76.0,2.55,16.0,310.0,590.55,483.41
2016,8,10,7,30,688.0,82.0,2.4,16.0,362.0,655.93,530.88
2016,8,10,7,45,718.0,86.5,2.25,16.5,413.0,710.45,567.47
2016,8,10,8,0,748.0,91.0,2.1,17.0,464.0,760.31,599.35
2016,8,10,8,15,771.0,94.5,2.05,17.5,513.5,805.92,627.93
2016,8,10,8,30,794.0,98.0,2.0,18.0,563.0,849.55,654.45
2016,8,10,8,45,812.5,100.5,1.95,18.5,609.0,885.6,675.18
2016,8,10,9,0,831.0,103.0,1.9,19.0,655.0,918.85,693.7
2016,8,10,9,15,844.5,105.5,1.9,19.0,696.5,932.1,700.54
2016,8,10,9,30,858.0,108.0,1.9,19.0,738.0,953.74,713.28
2016,8,10,9,45,868.5,109.5,1.95,19.5,774.5,967.87,720.22
2016,8,10,10,0,879.0,111.0,2.0,20.0,811.0,978.26,724.87
2016,8,10,10,15,887.0,112.5,2.1,20.0,840.5,982.38,727.53
2016,8,10,10,30,895.0,114.0,2.2,20.0,870.0,982.54,727.77
2016,8,10,10,45,901.5,114.0,2.3,20.5,893.5,975.82,722.22
2016,8,10,11,0,908.0,114.0,2.4,21.0,917.0,965.14,714.22
2016,8,10,11,15,911.5,115.0,2.45,21.0,933.0,948.72,703.42
2016,8,10,11,30,915.0,116.0,2.5,21.0,949.0,928.47,690.16
2016,8,10,11,45,917.5,116.0,2.65,21.5,957.0,902.73,672.79
2016,8,10,12,0,920.0,116.0,2.8,22.0,965.0,873.44,652.94
2016,8,10,12,15,920.5,116.0,2.9,22.0,965.0,839.15,630.45
2016,8,10,12,30,921.0,116.0,3.0,22.0,965.0,801.72,605.6
2016,8,10,12,45,917.5,116.5,3.15,22.0,957.0,758.86,575.14
2016,8,10,13,0,914.0,117.0,3.3,22.0,949.0,713.51,541.9
2016,8,10,13,15,716.0,226.0,3.45,21.5,871.0,638.26,484.71
2016,8,10,13,30,518.0,335.0,3.6,21.0,793.0,563.01,427.59
2016,8,10,13,45,515.5,323.0,3.75,21.0,769.0,516.9,392.1
2016,8,10,14,0,513.0,311.0,3.9,21.0,745.0,470.35,355.15
2016,8,10,14,15,524.0,289.5,4.0,21.0,719.5,422.62,316.13
2016,8,10,14,30,535.0,268.0,4.1,21.0,694.0,373.44,274.91
2016,8,10,14,45,701.5,186.0,4.2,21.0,718.0,326.83,230.0
2016,8,10,15,0,868.0,104.0,4.3,21.0,742.0,269.81,174.7
2016,8,10,15,15,855.0,102.0,4.25,20.5,700.5,209.45,126.12
2016,8,10,15,30,842.0,100.0,4.2,20.0,659.0,142.47,80.79
2016,8,10,15,45,826.5,96.5,4.2,20.0,613.0,82.29,64.93
2016,8,10,16,0,811.0,93.0,4.2,20.0,567.0,77.89,61.42
2016,8,10,16,15,789.0,89.5,4.1,19.5,517.5,75.66,59.84
2016,8,10,16,30,767.0,86.0,4.0,19.0,468.0,73.35,58.18
2016,8,10,16,45,739.5,81.5,3.95,18.5,416.5,70.13,55.71
2016,8,10,17,0,712.0,77.0,3.9,18.0,365.0,66.83,53.12
2016,8,10,17,15,671.0,71.5,3.8,17.5,313.0,57.67,45.32
2016,8,10,17,30,630.0,66.0,3.7,17.0,261.0,53.54,41.83
2016,8,10,17,45,572.0,59.0,3.65,16.5,210.5,48.06,36.99
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,42.57,31.97
2016,8,10,18,15,421.5,42.5,3.5,15.5,114.5,34.84,24.77
2016,8,10,18,30,329.0,33.0,3.4,15.0,69.0,27.15,17.07
2016,8,10,18,45,164.5,16.5,3.3,15.0,34.5,13.34,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,92.23,22.87
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,194.03,149.41
2016,8,11,6,15,351.5,47.0,2.25,14.5,108.0,272.69,221.16
2016,8,11,6,30,440.0,59.0,2.3,15.0,152.0,358.12,294.88
2016,8,11,6,45,491.5,70.0,2.4,15.5,200.0,426.51,352.52
2016,8,11,7,0,543.0,81.0,2.5,16.0,248.0,498.28,410.56
2016,8,11,7,15,272.5,106.5,2.45,16.0,190.5,326.36,270.66
2016,8,11,7,30,2.0,132.0,2.4,16.0,133.0,112.29,88.83
2016,8,11,7,45,7.5,151.5,2.35,16.5,155.5,133.41,106.36
2016,8,11,8,0,13.0,171.0,2.3,17.0,178.0,154.82,123.49
2016,8,11,8,15,14.5,187.0,2.25,17.5,195.5,169.57,134.81
2016,8,11,8,30,16.0,203.0,2.2,18.0,213.0,184.37,146.02
2016,8,11,8,45,55.0,249.5,2.2,18.5,285.5,283.71,225.17
2016,8,11,9,0,94.0,296.0,2.2,19.0,358.0,367.65,289.65
2016,8,11,9,15,158.0,317.5,2.2,19.0,430.0,470.77,368.09
2016,8,11,9,30,222.0,339.0,2.2,19.0,502.0,552.6,428.69
2016,8,11,9,45,257.5,350.5,2.2,19.5,548.5,618.45,474.55
2016,8,11,10,0,293.0,362.0,2.2,20.0,595.0,660.47,502.94
2016,8,11,10,15,585.0,243.5,2.2,20.0,730.5,846.94,639.15
2016,8,11,10,30,877.0,125.0,2.2,20.0,866.0,977.91,726.25
2016,8,11,10,45,882.0,127.0,2.25,20.5,888.5,971.63,719.06
2016,8,11,11,0,887.0,129.0,2.3,21.0,911.0,961.42,710.88
2016,8,11,11,15,705.0,239.0,2.35,21.0,867.5,901.68,670.22
2016,8,11,11,30,523.0,349.0,2.4,21.0,824.0,812.32,605.25
2016,8,11,11,45,534.5,342.0,2.45,21.5,831.0,794.18,592.51
2016,8,11,12,0,546.0,335.0,2.5,22.0,838.0,773.09,577.03
2016,8,11,12,15,530.5,340.5,2.55,22.0,829.0,738.09,552.32
2016,8,11,12,30,515.0,346.0,2.6,22.0,820.0,701.82,526.52
2016,8,11,12,45,504.5,352.0,2.7,22.0,813.0,668.56,502.72
2016,8,11,13,0,494.0,358.0,2.8,22.0,806.0,634.17,477.66
2016,8,11,13,15,500.0,347.0,2.85,22.0,794.5,596.74,450.05
2016,8,11,13,30,506.0,336.0,2.9,22.0,783.0,557.73,420.61
2016,8,11,13,45,517.5,317.0,3.0,22.0,764.0,514.47,387.43
2016,8,11,14,0,529.0,298.0,3.1,22.0,745.0,469.47,351.89
2016,8,11,14,15,546.0,279.5,3.15,21.5,726.5,425.35,316.27
2016,8,11,14,30,563.0,261.0,3.2,21.0,708.0,378.95,277.64
2016,8,11,14,45,567.0,244.0,3.25,21.0,676.5,327.61,234.2
2016,8,11,15,0,571.0,227.0,3.3,21.0,645.0,275.68,190.49
2016,8,11,15,15,574.0,209.0,3.3,20.5,609.0,222.52,148.16
2016,8,11,15,30,577.0,191.0,3.3,20.0,573.0,169.31,111.41
2016,8,11,15,45,491.5,202.5,3.35,20.0,511.5,129.71,104.97
2016,8,11,16,0,406.0,214.0,3.4,20.0,450.0,134.32,109.23
2016,8,11,16,15,574.0,154.5,3.4,19.5,456.0,107.16,86.73
2016,8,11,16,30,742.0,95.0,3.4,19.0,462.0,79.29,63.29
2016,8,11,16,45,712.5,89.5,3.4,19.0,410.5,69.73,55.25
2016,8,11,17,0,683.0,84.0,3.4,19.0,359.0,66.13,52.31
2016,8,11,17,15,640.5,78.0,3.35,18.5,307.0,61.88,48.83
2016,8,11,17,30,598.0,72.0,3.3,18.0,255.0,57.59,45.21
2016,8,11,17,45,537.0,64.0,3.3,17.5,204.5,51.54,39.89
2016,8,11,18,0,476.0,56.0,3.3,17.0,154.0,45.45,34.33
2016,8,11,18,15,384.0,44.5,3.15,16.5,109.0,36.28,25.85
2016,8,11,18,30,292.0,33.0,3.0,16.0,64.0,27.04,16.71
2016,8,11,18,45,146.0,16.5,2.9,15.5,32.0,13.33,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,104.27,15.56
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,217.16,166.52
2016,8,12,6,15,400.0,43.5,1.95,14.0,111.0,296.53,240.37
2016,8,12,6,30,492.0,54.0,1.9,14.0,156.0,385.0,316.98
2016,8,12,6,45,555.0,61.0,1.85,14.5,206.5,458.78,378.51
2016,8,12,7,0,618.0,68.0,1.8,15.0,257.0,536.76,440.45
2016,8,12,7,15,384.5,115.5,1.8,15.5,240.5,438.97,360.33
2016,8,12,7,30,151.0,163.0,1.8,16.0,224.0,292.22,239.11
2016,8,12,7,45,146.5,186.5,1.8,16.5,252.5,317.44,258.59
2016,8,12,8,0,142.0,210.0,1.8,17.0,281.0,341.55,275.95
2016,8,12,8,15,223.0,224.0,1.8,17.5,348.0,428.44,343.9
2016,8,12,8,30,304.0,238.0,1.8,18.0,415.0,540.07,427.28
2016,8,12,8,45,320.5,256.0,1.85,18.5,456.0,578.89,453.41
2016,8,12,9,0,337.0,274.0,1.9,19.0,497.0,616.69,478.9
2016,8,12,9,15,604.5,188.5,1.9,19.0,619.0,816.11,624.77
2016,8,12,9,30,872.0,103.0,1.9,19.0,741.0,965.6,722.65
2016,8,12,9,45,876.5,107.5,1.95,19.5,776.0,977.23,726.43
2016,8,12,10,0,881.0,112.0,2.0,20.0,811.0,984.92,729.3
2016,8,12,10,15,888.5,113.5,2.1,20.5,840.5,988.46,730.21
2016,8,12,10,30,896.0,115.0,2.2,21.0,870.0,988.04,728.67
2016,8,12,10,45,749.5,204.5,2.3,21.5,847.5,947.82,701.12
2016,8,12,11,0,603.0,294.0,2.4,22.0,825.0,875.8,649.17
2016,8,12,11,15,615.0,289.0,2.5,22.0,838.5,864.79,642.76
2016,8,12,11,30,627.0,284.0,2.6,22.0,852.0,850.22,633.32
2016,8,12,11,45,773.0,201.0,2.75,22.0,907.0,869.59,650.72
2016,8,12,12,0,919.0,118.0,2.9,22.0,962.0,877.14,656.57
2016,8,12,12,15,919.0,118.0,2.95,22.0,962.0,842.28,633.01
2016,8,12,12,30,919.0,118.0,3.0,22.0,962.0,804.31,607.5
2016,8,12,12,45,647.0,258.0,3.15,22.0,849.5,697.08,527.04
2016,8,12,13,0,375.0,398.0,3.3,22.0,737.0,580.69,439.46
2016,8,12,13,15,383.0,383.5,3.35,22.0,725.0,547.91,415.56
2016,8,12,13,30,391.0,369.0,3.4,22.0,713.0,513.86,389.72
2016,8,12,13,45,458.0,336.5,3.45,22.0,729.0,498.1,376.67
2016,8,12,14,0,525.0,304.0,3.5,22.0,745.0,472.39,354.88
2016,8,12,14,15,531.5,287.0,3.5,21.5,720.0,425.09,316.81
2016,8,12,14,30,538.0,270.0,3.5,21.0,695.0,376.71,276.9
2016,8,12,14,45,553.5,248.5,3.5,21.0,668.0,327.03,234.44
2016,8,12,15,0,569.0,227.0,3.5,21.0,641.0,275.5,190.58
2016,8,12,15,15,590.5,202.5,3.45,21.0,611.0,221.51,146.46
2016,8,12,15,30,612.0,178.0,3.4,21.0,581.0,164.42,105.94
2016,8,12,15,45,715.5,134.5,3.4,21.0,573.0,95.69,75.98
2016,8,12,16,0,819.0,91.0,3.4,21.0,565.0,76.86,60.3
2016,8,12,16,15,797.5,87.5,3.3,20.5,515.5,74.57,58.69
2016,8,12,16,30,776.0,84.0,3.2,20.0,466.0,72.2,56.98
2016,8,12,16,45,746.5,80.0,3.15,20.0,414.0,69.24,54.62
2016,8,12,17,0,717.0,76.0,3.1,20.0,362.0,66.23,52.19
2016,8,12,17,15,675.0,70.5,3.05,19.5,309.5,57.07,44.44
2016,8,12,17,30,633.0,65.0,3.0,19.0,257.0,52.9,40.92
2016,8,12,17,45,571.5,58.0,2.95,18.5,206.0,47.36,36.05
2016,8,12,18,0,510.0,51.0,2.9,18.0,155.0,41.83,31.0
2016,8,12,18,15,414.0,41.5,2.85,17.5,109.5,34.07,23.79
2016,8,12,18,30,318.0,32.0,2.8,17.0,64.0,26.38,15.85
2016,8,12,18,45,159.0,16.0,2.8,16.5,32.0,12.98,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,16.0,2.3,13.5,31.5,100.6,1.76
2016,8,13,6,0,295.0,32.0,2.4,14.0,63.0,210.69,160.72
2016,8,13,6,15,388.0,42.5,2.35,14.5,107.5,289.99,234.9
2016,8,13,6,30,481.0,53.0,2.3,15.0,152.0,378.59,311.38
2016,8,13,6,45,543.5,60.0,2.25,15.5,202.0,451.61,372.59
2016,8,13,7,0,606.0,67.0,2.2,16.0,252.0,528.82,434.35
2016,8,13,7,15,648.0,72.5,2.15,16.5,303.5,592.68,482.56
2016,8,13,7,30,690.0,78.0,2.1,17.0,355.0,657.75,528.85
2016,8,13,7,45,722.5,82.0,2.1,17.5,406.5,710.07,564.35
2016,8,13,8,0,755.0,86.0,2.1,18.0,458.0,765.93,601.41
2016,8,13,8,15,777.5,89.5,2.0,18.5,507.0,811.38,629.22
2016,8,13,8,30,800.0,93.0,1.9,19.0,556.0,854.83,654.9
2016,8,13,8,45,818.5,95.0,1.85,19.5,602.0,890.47,675.11
2016,8,13,9,0,837.0,97.0,1.8,20.0,648.0,911.74,685.38
2016,8,13,9,15,850.0,99.0,1.85,20.5,689.5,935.88,698.83
2016,8,13,9,30,863.0,101.0,1.9,21.0,731.0,956.64,709.99
2016,8,13,9,45,877.0,100.5,2.0,21.5,768.0,972.09,718.31
2016,8,13,10,0,891.0,100.0,2.1,22.0,805.0,983.85,724.35
2016,8,13,10,15,898.0,101.5,2.2,22.0,834.5,987.08,726.34
2016,8,13,10,30,905.0,103.0,2.3,22.0,864.0,986.32,725.94
2016,8,13,10,45,910.5,104.0,2.45,22.5,886.5,979.59,720.87
2016,8,13,11,0,916.0,105.0,2.6,23.0,909.0,968.86,713.25
2016,8,13,11,15,919.0,105.5,2.7,23.0,924.5,951.36,702.17
2016,8,13,11,30,922.0,106.0,2.8,23.0,940.0,930.05,688.6
2016,8,13,11,45,924.0,106.0,2.95,23.5,947.5,903.67,670.69
2016,8,13,12,0,926.0,106.0,3.1,24.0,955.0,873.74,650.31
2016,8,13,12,15,926.0,106.0,3.25,24.0,955.0,838.79,627.63
2016,8,13,12,30,926.0,106.0,3.4,24.0,955.0,800.71,602.53
2016,8,13,12,45,912.0,113.5,3.55,24.0,943.5,755.82,570.8
2016,8,13,13,0,898.0,121.0,3.7,24.0,932.0,709.0,536.31
2016,8,13,13,15,894.5,120.5,3.8,23.5,916.5,660.96,500.98
2016,8,13,13,30,891.0,120.0,3.9,23.0,901.0,610.9,462.92
2016,8,13,13,45,888.0,117.5,4.05,23.0,879.0,557.8,420.53
2016,8,13,14,0,885.0,115.0,4.2,23.0,857.0,503.07,375.46
2016,8,13,14,15,877.5,113.5,4.25,23.0,827.0,445.8,326.95
2016,8,13,14,30,870.0,112.0,4.3,23.0,797.0,387.82,276.69
2016,8,13,14,45,862.5,108.5,4.35,23.0,762.0,328.01,224.42
2016,8,13,15,0,855.0,105.0,4.4,23.0,727.0,268.01,172.64
2016,8,13,15,15,842.0,102.5,4.4,22.5,685.5,207.82,124.54
2016,8,13,15,30,829.0,100.0,4.4,22.0,644.0,141.21,79.74
2016,8,13,15,45,814.5,96.5,4.4,22.0,598.5,81.62,63.89
2016,8,13,16,0,800.0,93.0,4.4,22.0,553.0,77.77,60.87
2016,8,13,16,15,777.5,89.5,4.4,21.5,504.0,75.54,59.3
2016,8,13,16,30,755.0,86.0,4.4,21.0,455.0,73.23,57.66
2016,8,13,16,45,727.0,81.0,4.4,21.0,404.0,69.65,54.77
2016,8,13,17,0,699.0,76.0,4.4,21.0,353.0,60.94,47.41
2016,8,13,17,15,656.5,70.5,4.4,20.5,301.0,56.83,44.05
2016,8,13,17,30,614.0,65.0,4.4,20.0,249.0,52.69,40.56
2016,8,13,17,45,553.5,58.0,4.4,19.5,199.0,47.2,35.74
2016,8,13,18,0,493.0,51.0,4.4,19.0,149.0,41.73,30.73
2016,8,13,18,15,395.0,41.0,4.3,18.5,104.5,33.6,23.2
2016,8,13,18,30,297.0,31.0,4.2,18.0,60.0,25.5,14.77
2016,8,13,18,45,148.5,15.5,4.1,17.5,30.0,12.57,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,15.5,2.5,13.5,31.0,101.29,0.0
2016,8,14,6,0,302.0,31.0,2.6,14.0,62.0,214.06,162.27
2016,8,14,6,15,397.0,41.5,2.6,14.5,106.5,294.91,238.88
2016,8,14,6,30,492.0,52.0,2.6,15.0,151.0,385.35,317.22
2016,8,14,6,45,552.5,59.5,2.6,15.5,201.5,458.3,378.75
2016,8,14,7,0,613.0,67.0,2.6,16.0,252.0,535.29,440.76
2016,8,14,7,15,311.5,102.0,2.6,16.5,196.5,371.68,307.15
2016,8,14,7,30,10.0,137.0,2.6,17.0,141.0,124.35,98.74
2016,8,14,7,45,44.0,170.0,2.65,17.5,191.0,198.54,160.61
2016,8,14,8,0,78.0,203.0,2.7,18.0,241.0,262.13,211.87
2016,8,14,8,15,84.5,226.5,2.7,18.5,271.5,292.03,234.45
2016,8,14,8,30,91.0,250.0,2.7,19.0,302.0,321.77,256.6
2016,8,14,8,45,101.5,273.5,2.7,19.5,336.5,354.95,281.19
2016,8,14,9,0,112.0,297.0,2.7,20.0,371.0,387.91,305.19
2016,8,14,9,15,195.5,311.5,2.65,20.0,450.0,502.9,393.02
2016,8,14,9,30,279.0,326.0,2.6,20.0,529.0,619.73,478.7
2016,8,14,9,45,315.0,334.5,2.6,20.5,574.5,661.04,506.45
2016,8,14,10,0,351.0,343.0,2.6,21.0,620.0,700.89,533.2
2016,8,14,10,15,424.0,327.5,2.6,21.0,674.0,770.63,582.28
2016,8,14,10,30,497.0,312.0,2.6,21.0,728.0,818.55,615.6
2016,8,14,10,45,683.5,223.0,2.6,21.5,812.5,906.4,677.67
2016,8,14,11,0,870.0,134.0,2.6,22.0,897.0,955.11,707.71
2016,8,14,11,15,873.5,135.0,2.6,22.0,912.0,938.76,695.86
2016,8,14,11,30,877.0,136.0,2.6,22.0,927.0,918.71,682.25
2016,8,14,11,45,691.5,248.5,2.65,22.5,875.5,854.19,635.69
2016,8,14,12,0,506.0,361.0,2.7,23.0,824.0,765.39,569.45
2016,8,14,12,15,489.5,364.5,2.75,23.0,812.5,728.57,544.02
2016,8,14,12,30,473.0,368.0,2.8,23.0,801.0,690.77,517.19
2016,8,14,12,45,487.0,351.5,2.9,23.0,793.5,658.65,494.82
2016,8,14,13,0,501.0,335.0,3.0,23.0,786.0,624.18,470.17
2016,8,14,13,15,498.5,335.5,3.1,23.0,778.0,589.89,444.67
2016,8,14,13,30,496.0,336.0,3.2,23.0,770.0,554.39,417.67
2016,8,14,13,45,675.5,234.0,3.35,23.0,808.5,538.51,404.83
2016,8,14,14,0,855.0,132.0,3.5,23.0,847.0,501.75,373.64
2016,8,14,14,15,847.0,130.5,3.6,22.5,817.5,445.21,326.8
2016,8,14,14,30,839.0,129.0,3.7,22.0,788.0,387.13,277.45
2016,8,14,14,45,828.5,126.5,3.85,22.0,752.0,327.35,225.58
2016,8,14,15,0,818.0,124.0,4.0,22.0,716.0,267.88,174.52
2016,8,14,15,15,804.0,121.0,4.1,21.5,674.5,208.07,126.79
2016,8,14,15,30,790.0,118.0,4.2,21.0,633.0,149.53,88.12
2016,8,14,15,45,773.5,113.5,4.3,21.0,587.5,91.42,72.46
2016,8,14,16,0,757.0,109.0,4.4,21.0,542.0,87.58,69.48
2016,8,14,16,15,732.5,104.5,4.4,20.5,493.0,78.44,62.04
2016,8,14,16,30,708.0,100.0,4.4,20.0,444.0,75.97,60.27
2016,8,14,16,45,678.0,94.0,4.45,20.0,393.0,72.3,57.3
2016,8,14,17,0,648.0,88.0,4.5,20.0,342.0,68.51,54.2
2016,8,14,17,15,603.0,81.5,4.45,19.5,290.5,64.04,50.53
2016,8,14,17,30,558.0,75.0,4.4,19.0,239.0,59.52,46.7
2016,8,14,17,45,496.5,65.5,4.35,18.5,190.0,52.46,40.47
2016,8,14,18,0,435.0,56.0,4.3,18.0,141.0,45.31,33.95
2016,8,14,18,15,336.5,44.0,4.15,17.5,98.0,35.78,25.11
2016,8,14,18,30,238.0,32.0,4.0,17.0,55.0,24.41,13.63
2016,8,14,18,45,119.0,16.0,3.85,16.5,27.5,12.21,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,12.5,32.0,108.13,0.0
2016,8,15,6,0,334.0,31.0,2.8,13.0,64.0,230.78,174.39
2016,8,15,6,15,433.5,40.5,2.7,13.5,110.0,315.0,255.8
2016,8,15,6,30,533.0,50.0,2.6,14.0,156.0,409.06,337.42
2016,8,15,6,45,595.5,56.5,2.55,14.5,208.0,484.15,400.73
2016,8,15,7,0,658.0,63.0,2.5,15.0,260.0,563.34,464.27
2016,8,15,7,15,329.0,72.5,2.45,15.0,171.0,348.69,291.15
2016,8,15,7,30,0.0,82.0,2.4,15.0,82.0,63.8,48.49
2016,8,15,7,45,0.0,107.0,2.4,15.5,107.0,85.38,66.62
2016,8,15,8,0,0.0,132.0,2.4,16.0,132.0,107.14,84.32
2016,8,15,8,15,2.0,154.0,2.4,16.5,155.5,127.9,101.0
2016,8,15,8,30,4.0,176.0,2.4,17.0,179.0,148.72,117.48
2016,8,15,8,45,11.0,203.5,2.4,17.5,211.0,179.38,141.86
2016,8,15,9,0,18.0,231.0,2.4,18.0,243.0,210.21,165.95
2016,8,15,9,15,21.0,251.0,2.4,18.5,266.0,230.16,180.96
2016,8,15,9,30,24.0,271.0,2.4,19.0,289.0,249.99,195.74
2016,8,15,9,45,39.5,307.0,2.45,19.5,338.0,319.82,249.29
2016,8,15,10,0,55.0,343.0,2.5,20.0,387.0,368.33,285.38
2016,8,15,10,15,85.0,373.0,2.55,20.0,443.5,423.92,327.38
2016,8,15,10,30,115.0,403.0,2.6,20.0,500.0,499.94,383.5
2016,8,15,10,45,114.5,414.5,2.7,20.5,513.0,504.19,385.1
2016,8,15,11,0,114.0,426.0,2.8,21.0,526.0,507.44,386.4
2016,8,15,11,15,202.0,427.0,2.9,21.0,607.5,580.81,441.92
2016,8,15,11,30,290.0,428.0,3.0,21.0,689.0,666.25,504.23
2016,8,15,11,45,336.5,413.0,3.1,21.0,718.5,676.89,512.32
2016,8,15,12,0,383.0,398.0,3.2,21.0,748.0,683.73,518.05
2016,8,15,12,15,450.0,376.5,3.3,21.0,787.5,707.91,536.08
2016,8,15,12,30,517.0,355.0,3.4,21.0,827.0,714.79,541.62
2016,8,15,12,45,526.0,342.0,3.5,21.0,818.5,680.08,516.59
2016,8,15,13,0,535.0,329.0,3.6,21.0,810.0,643.25,489.74
2016,8,15,13,15,523.5,329.0,3.65,21.0,793.0,601.41,458.17
2016,8,15,13,30,512.0,329.0,3.7,21.0,776.0,559.22,425.74
2016,8,15,13,45,523.5,310.0,3.75,21.0,756.5,515.4,391.55
2016,8,15,14,0,535.0,291.0,3.8,21.0,737.0,469.81,354.99
2016,8,15,14,15,537.5,277.0,3.8,20.5,711.5,422.28,316.5
2016,8,15,14,30,540.0,263.0,3.8,20.0,686.0,374.04,276.41
2016,8,15,14,45,576.5,235.5,3.85,20.0,667.5,326.12,234.35
2016,8,15,15,0,613.0,208.0,3.9,20.0,649.0,274.11,188.82
2016,8,15,15,15,617.0,190.0,3.8,19.5,612.0,218.14,143.73
2016,8,15,15,30,621.0,172.0,3.7,19.0,575.0,161.73,104.52
2016,8,15,15,45,541.5,183.0,3.65,19.0,516.0,120.19,97.46
2016,8,15,16,0,462.0,194.0,3.6,19.0,457.0,124.96,101.87
2016,8,15,16,15,628.0,137.5,3.5,18.5,460.0,97.72,79.1
2016,8,15,16,30,794.0,81.0,3.4,18.0,463.0,70.55,56.04
2016,8,15,16,45,765.5,76.5,3.35,18.0,410.5,67.12,53.27
2016,8,15,17,0,737.0,72.0,3.3,18.0,358.0,63.62,50.37
2016,8,15,17,15,694.5,67.0,3.15,17.5,304.5,59.45,46.92
2016,8,15,17,30,652.0,62.0,3.0,17.0,251.0,51.0,39.58
2016,8,15,17,45,589.5,55.0,2.95,16.5,199.5,45.35,34.54
2016,8,15,18,0,527.0,48.0,2.9,16.0,148.0,39.71,29.31
2016,8,15,18,15,423.0,38.0,2.8,15.5,102.5,31.41,21.51
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,23.17,12.37
2016,8,15,18,45,159.5,14.0,2.65,14.5,28.5,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,15.5,2.3,12.5,29.0,95.1,0.0
2016,8,16,6,0,276.0,31.0,2.4,13.0,58.0,202.81,151.42
2016,8,16,6,15,374.5,42.5,2.35,13.5,102.5,285.67,231.62
2016,8,16,6,30,473.0,54.0,2.3,14.0,147.0,378.65,312.27
2016,8,16,6,45,534.0,62.5,2.3,14.5,197.0,452.65,374.78
2016,8,16,7,0,595.0,71.0,2.3,15.0,247.0,530.73,437.75
2016,8,16,7,15,301.5,102.5,2.3,15.0,192.0,367.08,304.6
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,120.25,96.0
2016,8,16,7,45,17.0,157.0,2.3,15.5,165.0,148.07,119.33
2016,8,16,8,0,26.0,180.0,2.3,16.0,193.0,176.33,142.16
2016,8,16,8,15,37.0,206.0,2.35,16.5,226.5,228.07,183.56
2016,8,16,8,30,48.0,232.0,2.4,17.0,260.0,263.79,211.33
2016,8,16,8,45,82.5,264.0,2.45,17.5,316.0,328.12,261.89
2016,8,16,9,0,117.0,296.0,2.5,18.0,372.0,415.11,328.24
2016,8,16,9,15,271.5,288.0,2.5,18.5,480.5,575.2,450.71
2016,8,16,9,30,426.0,280.0,2.5,19.0,589.0,737.85,568.4
2016,8,16,9,45,385.5,311.5,2.55,19.5,601.5,708.07,543.06
2016,8,16,10,0,345.0,343.0,2.6,20.0,614.0,697.54,532.54
2016,8,16,10,15,437.5,321.5,2.6,20.0,678.0,780.72,592.12
2016,8,16,10,30,530.0,300.0,2.6,20.0,742.0,841.66,634.78
2016,8,16,10,45,546.5,305.5,2.65,20.5,772.0,851.47,639.39
2016,8,16,11,0,563.0,311.0,2.7,21.0,802.0,857.9,642.14
2016,8,16,11,15,540.5,328.5,2.7,21.0,806.5,835.95,625.65
2016,8,16,11,30,518.0,346.0,2.7,21.0,811.0,811.59,607.77
2016,8,16,11,45,511.5,352.5,2.75,21.5,815.0,789.51,591.08
2016,8,16,12,0,505.0,359.0,2.8,22.0,819.0,765.16,572.75
2016,8,16,12,15,498.0,360.5,2.8,22.0,814.0,734.23,550.66
2016,8,16,12,30,491.0,362.0,2.8,22.0,809.0,701.67,527.27
2016,8,16,12,45,497.0,351.5,2.85,22.0,800.5,667.71,503.12
2016,8,16,13,0,503.0,341.0,2.9,22.0,792.0,631.88,477.16
2016,8,16,13,15,686.5,241.0,2.9,22.0,844.5,637.09,481.84
2016,8,16,13,30,870.0,141.0,2.9,22.0,897.0,616.47,465.97
2016,8,16,13,45,865.0,139.0,2.95,22.0,874.0,563.16,423.59
2016,8,16,14,0,860.0,137.0,3.0,22.0,851.0,509.92,380.02
2016,8,16,14,15,851.5,135.0,3.05,21.5,820.5,451.2,331.71
2016,8,16,14,30,843.0,133.0,3.1,21.0,790.0,392.03,281.57
2016,8,16,14,45,832.5,130.0,3.15,21.0,753.5,331.39,229.0
2016,8,16,15,0,822.0,127.0,3.2,21.0,717.0,271.07,177.23
2016,8,16,15,15,807.0,124.0,3.3,20.5,675.0,210.62,129.06
2016,8,16,15,30,792.0,121.0,3.4,20.0,633.0,151.59,90.12
2016,8,16,15,45,773.5,117.0,3.5,20.0,586.5,93.44,74.47
2016,8,16,16,0,755.0,113.0,3.6,20.0,540.0,83.41,66.22
2016,8,16,16,15,729.5,108.0,3.6,19.5,490.0,80.78,64.33
2016,8,16,16,30,704.0,103.0,3.6,19.0,440.0,78.04,62.32
2016,8,16,16,45,671.0,97.0,3.6,19.0,388.5,74.38,59.36
2016,8,16,17,0,638.0,91.0,3.6,19.0,337.0,70.63,56.27
2016,8,16,17,15,591.0,83.5,3.55,18.5,285.0,65.49,52.01
2016,8,16,17,30,544.0,76.0,3.5,18.0,233.0,60.27,47.54
2016,8,16,17,45,477.5,66.5,3.5,17.5,183.5,53.21,41.26
2016,8,16,18,0,411.0,57.0,3.5,17.0,134.0,46.1,34.7
2016,8,16,18,15,310.5,43.5,3.4,16.5,91.0,33.17,22.83
2016,8,16,18,30,210.0,30.0,3.3,16.0,48.0,22.82,11.47
2016,8,16,18,45,105.0,15.0,3.25,15.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,14.5,25.5,78.53,0.0
2016,8,17,6,0,214.0,31.0,2.6,15.0,51.0,171.05,124.85
2016,8,17,6,15,308.0,44.0,2.55,15.0,93.0,248.09,199.99
2016,8,17,6,30,402.0,57.0,2.5,15.0,135.0,339.87,279.92
2016,8,17,6,45,466.5,66.5,2.5,15.5,183.5,414.2,342.91
2016,8,17,7,0,531.0,76.0,2.5,16.0,232.0,493.07,406.94
2016,8,17,7,15,272.0,106.5,2.4,16.5,187.0,331.99,274.95
2016,8,17,7,30,13.0,137.0,2.3,17.0,142.0,127.59,101.58
2016,8,17,7,45,12.0,151.0,2.25,17.5,156.0,138.11,110.06
2016,8,17,8,0,11.0,165.0,2.2,18.0,170.0,148.68,118.04
2016,8,17,8,15,32.5,199.5,2.1,18.0,218.0,217.3,173.74
2016,8,17,8,30,54.0,234.0,2.0,18.0,266.0,272.09,217.05
2016,8,17,8,45,143.0,262.0,1.95,18.5,354.0,404.41,320.83
2016,8,17,9,0,232.0,290.0,1.9,19.0,442.0,518.53,406.26
2016,8,17,9,15,310.0,292.0,1.9,19.5,508.0,617.79,477.63
2016,8,17,9,30,388.0,294.0,1.9,20.0,574.0,695.04,531.52
2016,8,17,9,45,404.0,303.0,1.95,20.5,607.5,739.79,560.05
2016,8,17,10,0,420.0,312.0,2.0,21.0,641.0,761.22,572.87
2016,8,17,10,15,453.5,312.0,2.05,21.0,679.0,788.56,591.53
2016,8,17,10,30,487.0,312.0,2.1,21.0,717.0,813.01,608.08
2016,8,17,10,45,517.0,314.5,2.15,21.5,755.0,833.23,620.41
2016,8,17,11,0,547.0,317.0,2.2,22.0,793.0,849.85,630.28
2016,8,17,11,15,381.0,379.5,2.25,22.0,714.0,720.62,538.07
2016,8,17,11,30,215.0,442.0,2.3,22.0,635.0,596.94,448.03
2016,8,17,11,45,280.0,430.5,2.35,22.5,683.5,645.75,483.54
2016,8,17,12,0,345.0,419.0,2.4,23.0,732.0,672.54,502.14
2016,8,17,12,15,415.5,390.5,2.45,23.0,767.5,693.67,517.75
2016,8,17,12,30,486.0,362.0,2.5,23.0,803.0,698.86,522.14
2016,8,17,12,45,484.0,357.5,2.6,23.0,793.5,663.99,497.37
2016,8,17,13,0,482.0,353.0,2.7,23.0,784.0,627.78,471.43
2016,8,17,13,15,495.5,334.0,2.8,23.0,770.0,589.29,443.54
2016,8,17,13,30,509.0,315.0,2.9,23.0,756.0,548.72,413.31
2016,8,17,13,45,509.5,304.5,3.0,23.0,736.0,505.47,380.09
2016,8,17,14,0,510.0,294.0,3.1,23.0,716.0,461.42,345.34
2016,8,17,14,15,524.0,277.0,3.25,22.5,697.5,417.73,310.37
2016,8,17,14,30,538.0,260.0,3.4,22.0,679.0,372.08,272.64
2016,8,17,14,45,537.0,246.0,3.55,22.0,647.0,322.24,230.74
2016,8,17,15,0,536.0,232.0,3.7,22.0,615.0,272.35,189.02
2016,8,17,15,15,526.0,221.0,3.7,21.5,578.5,222.96,150.31
2016,8,17,15,30,516.0,210.0,3.7,21.0,542.0,174.8,117.85
2016,8,17,15,45,458.5,208.5,3.75,20.5,487.0,132.06,106.92
2016,8,17,16,0,401.0,207.0,3.8,20.0,432.0,131.2,106.8
2016,8,17,16,15,542.5,154.5,3.75,19.5,429.5,105.54,85.51
2016,8,17,16,30,684.0,102.0,3.7,19.0,427.0,77.06,61.47
2016,8,17,16,45,398.5,127.5,3.65,19.0,311.5,88.22,71.36
2016,8,17,17,0,113.0,153.0,3.6,19.0,196.0,103.99,85.2
2016,8,17,17,15,315.5,114.5,3.5,18.0,209.5,81.79,66.35
2016,8,17,17,30,518.0,76.0,3.4,17.0,223.0,60.04,47.51
2016,8,17,17,45,448.0,66.0,3.35,16.5,174.0,52.62,40.89
2016,8,17,18,0,378.0,56.0,3.3,16.0,125.0,42.59,31.74
2016,8,17,18,15,279.0,42.0,3.2,15.5,84.0,31.91,21.77
2016,8,17,18,30,180.0,28.0,3.1,15.0,43.0,21.26,9.67
2016,8,17,18,45,90.0,14.0,3.05,15.0,21.5,11.02,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,2.0,13.5,24.5,53.67,0.0
2016,8,18,6,0,185.0,32.0,2.1,14.0,49.0,159.39,114.82
2016,8,18,6,15,279.5,46.0,2.15,14.5,90.0,236.34,190.28
2016,8,18,6,30,374.0,60.0,2.2,15.0,131.0,323.66,266.28
2016,8,18,6,45,437.0,70.5,2.25,15.5,179.0,400.1,330.9
2016,8,18,7,0,500.0,81.0,2.3,16.0,227.0,477.99,394.26
2016,8,18,7,15,257.0,108.5,2.3,16.0,184.5,324.33,268.93
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,127.65,102.08
2016,8,18,7,45,21.5,158.5,2.35,16.5,168.5,153.98,123.95
2016,8,18,8,0,29.0,181.0,2.4,17.0,195.0,197.23,158.77
2016,8,18,8,15,69.5,215.0,2.4,17.5,253.5,268.27,216.19
2016,8,18,8,30,110.0,249.0,2.4,18.0,312.0,340.94,273.21
2016,8,18,8,45,246.0,252.5,2.4,18.5,408.0,512.91,406.63
2016,8,18,9,0,382.0,256.0,2.4,19.0,504.0,647.29,506.01
2016,8,18,9,15,574.5,198.5,2.4,19.0,598.5,806.74,621.76
2016,8,18,9,30,767.0,141.0,2.4,19.0,693.0,929.16,704.09
2016,8,18,9,45,564.5,238.0,2.4,19.5,655.5,832.75,632.51
2016,8,18,10,0,362.0,335.0,2.4,20.0,618.0,708.37,538.86
2016,8,18,10,15,425.5,322.5,2.45,20.0,667.0,772.6,585.37
2016,8,18,10,30,489.0,310.0,2.5,20.0,716.0,814.38,614.66
2016,8,18,10,45,511.0,315.5,2.6,20.5,749.5,829.77,623.8
2016,8,18,11,0,533.0,321.0,2.7,21.0,783.0,841.74,630.8
2016,8,18,11,15,389.0,378.5,2.75,21.0,719.0,728.13,548.53
2016,8,18,11,30,245.0,436.0,2.8,21.0,655.0,636.39,480.37
2016,8,18,11,45,254.0,432.0,2.9,21.5,660.5,625.51,472.53
2016,8,18,12,0,263.0,428.0,3.0,22.0,666.0,612.93,462.92
2016,8,18,12,15,362.0,396.0,3.0,22.0,724.0,646.46,488.67
2016,8,18,12,30,461.0,364.0,3.0,22.0,782.0,682.41,514.97
2016,8,18,12,45,478.0,346.0,3.05,22.0,775.5,651.57,492.67
2016,8,18,13,0,495.0,328.0,3.1,22.0,769.0,618.16,468.47
2016,8,18,13,15,492.5,323.0,3.15,22.0,755.0,579.91,439.86
2016,8,18,13,30,490.0,318.0,3.2,22.0,741.0,540.72,409.94
2016,8,18,13,45,470.0,317.0,3.25,22.0,714.0,494.5,374.15
2016,8,18,14,0,450.0,316.0,3.3,22.0,687.0,449.41,338.57
2016,8,18,14,15,438.5,310.5,3.35,21.5,661.5,406.14,304.26
2016,8,18,14,30,427.0,305.0,3.4,21.0,636.0,363.65,269.83
2016,8,18,14,45,421.5,292.0,3.5,21.0,605.5,319.09,232.86
2016,8,18,15,0,416.0,279.0,3.6,21.0,575.0,275.14,196.62
2016,8,18,15,15,425.5,258.0,3.6,20.5,545.0,229.5,160.32
2016,8,18,15,30,435.0,237.0,3.6,20.0,515.0,183.03,127.7
2016,8,18,15,45,369.5,232.0,3.6,20.0,456.0,148.89,121.27
2016,8,18,16,0,304.0,227.0,3.6,20.0,397.0,145.05,118.47
2016,8,18,16,15,405.0,190.0,3.55,19.5,394.0,123.5,100.81
2016,8,18,16,30,506.0,153.0,3.5,19.0,391.0,104.99,85.52
2016,8,18,16,45,330.5,152.0,3.45,18.5,300.0,104.88,85.89
2016,8,18,17,0,155.0,151.0,3.4,18.0,209.0,103.46,85.07
2016,8,18,17,15,251.5,125.5,3.3,17.5,203.0,87.46,71.43
2016,8,18,17,30,348.0,100.0,3.2,17.0,197.0,71.86,57.88
2016,8,18,17,45,290.5,82.5,3.15,16.5,152.0,59.92,47.27
2016,8,18,18,0,233.0,65.0,3.1,16.0,107.0,47.77,36.21
2016,8,18,18,15,161.5,44.5,3.0,15.5,69.0,33.09,22.68
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,18.21,6.69
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,28.97,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,86.24,58.75
2016,8,19,6,15,144.0,47.5,2.95,15.0,70.0,150.79,120.07
2016,8,19,6,30,204.0,69.0,3.0,15.0,107.0,219.29,180.49
2016,8,19,6,45,256.5,88.0,3.05,15.5,152.0,284.12,236.41
2016,8,19,7,0,309.0,107.0,3.1,16.0,197.0,353.11,294.1
2016,8,19,7,15,171.5,125.5,2.95,16.0,177.5,266.5,221.23
2016,8,19,7,30,34.0,144.0,2.8,16.0,158.0,166.38,135.04
2016,8,19,7,45,30.5,161.0,2.7,16.5,174.5,179.62,145.35
2016,8,19,8,0,27.0,178.0,2.6,17.0,191.0,192.57,154.96
2016,8,19,8,15,23.0,190.5,2.5,17.5,202.5,182.73,145.99
2016,8,19,8,30,19.0,203.0,2.4,18.0,214.0,189.16,150.24
2016,8,19,8,45,41.0,240.0,2.3,18.5,265.5,264.62,210.06
2016,8,19,9,0,63.0,277.0,2.2,19.0,317.0,322.85,254.68
2016,8,19,9,15,46.5,278.0,2.15,19.0,309.0,304.69,239.11
2016,8,19,9,30,30.0,279.0,2.1,19.0,301.0,286.57,223.94
2016,8,19,9,45,33.5,298.5,2.05,19.5,324.0,307.11,238.9
2016,8,19,10,0,37.0,318.0,2.0,20.0,347.0,327.23,253.21
2016,8,19,10,15,91.0,360.5,2.0,20.0,435.0,419.58,323.77
2016,8,19,10,30,145.0,403.0,2.0,20.0,523.0,532.29,406.47
2016,8,19,10,45,276.0,382.5,2.05,20.5,618.5,651.5,493.22
2016,8,19,11,0,407.0,362.0,2.1,21.0,714.0,761.89,570.55
2016,8,19,11,15,408.5,368.0,2.15,21.0,726.5,753.61,563.54
2016,8,19,11,30,410.0,374.0,2.2,21.0,739.0,742.84,555.87
2016,8,19,11,45,420.5,373.0,2.25,21.5,750.0,731.49,547.04
2016,8,19,12,0,431.0,372.0,2.3,22.0,761.0,717.43,536.3
2016,8,19,12,15,448.0,356.5,2.35,22.0,761.0,693.99,520.34
2016,8,19,12,30,465.0,341.0,2.4,22.0,761.0,667.84,502.25
2016,8,19,12,45,455.0,349.5,2.45,22.0,757.0,638.66,480.98
2016,8,19,13,0,445.0,358.0,2.5,22.0,753.0,608.33,458.59
2016,8,19,13,15,455.5,341.0,2.55,21.5,739.5,571.05,432.13
2016,8,19,13,30,466.0,324.0,2.6,21.0,726.0,532.02,403.59
2016,8,19,13,45,457.0,320.0,2.7,21.0,705.5,490.46,371.54
2016,8,19,14,0,448.0,316.0,2.8,21.0,685.0,448.99,338.79
2016,8,19,14,15,434.5,312.0,2.8,21.0,658.5,405.95,304.05
2016,8,19,14,30,421.0,308.0,2.8,21.0,632.0,363.88,269.53
2016,8,19,14,45,398.0,305.0,2.85,21.0,600.0,323.23,236.26
2016,8,19,15,0,375.0,302.0,2.9,21.0,568.0,283.53,204.33
2016,8,19,15,15,364.5,286.5,2.9,20.5,532.0,240.93,171.62
2016,8,19,15,30,354.0,271.0,2.9,20.0,496.0,199.8,143.66
2016,8,19,15,45,364.0,240.5,2.9,20.0,456.5,153.03,124.63
2016,8,19,16,0,374.0,210.0,2.9,20.0,417.0,137.7,112.22
2016,8,19,16,15,405.5,189.0,2.95,19.5,395.0,123.06,100.43
2016,8,19,16,30,437.0,168.0,3.0,19.0,373.0,112.76,92.17
2016,8,19,16,45,402.5,153.5,3.1,18.5,325.0,104.51,85.57
2016,8,19,17,0,368.0,139.0,3.2,18.0,277.0,95.96,78.56
2016,8,19,17,15,324.5,122.0,3.2,17.5,229.5,86.34,70.46
2016,8,19,17,30,281.0,105.0,3.2,17.0,182.0,74.83,60.48
2016,8,19,17,45,229.0,84.0,3.25,17.0,138.0,60.55,47.69
2016,8,19,18,0,177.0,63.0,3.3,17.0,94.0,46.0,34.46
2016,8,19,18,15,120.0,41.0,3.25,16.5,59.0,30.48,20.24
2016,8,19,18,30,63.0,19.0,3.2,16.0,24.0,14.58,3.32
2016,8,19,18,45,31.5,9.5,3.2,16.0,12.0,7.47,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
