Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.5,2.1,14.5,14.5,24.75,0.0
2016,8,20,6,0,70.0,23.0,2.2,15.0,29.0,74.28,48.79
2016,8,20,6,15,124.0,45.5,2.2,15.0,65.0,137.47,108.8
2016,8,20,6,30,178.0,68.0,2.2,15.0,101.0,203.09,166.51
2016,8,20,6,45,227.0,89.0,2.2,15.5,145.5,267.22,221.54
2016,8,20,7,0,276.0,110.0,2.2,16.0,190.0,335.01,277.89
2016,8,20,7,15,143.0,121.0,2.15,16.0,163.0,240.3,198.7
2016,8,20,7,30,10.0,132.0,2.1,16.0,136.0,120.91,96.48
2016,8,20,7,45,11.5,149.0,2.1,16.5,154.0,136.51,109.19
2016,8,20,8,0,13.0,166.0,2.1,17.0,172.0,152.21,121.52
2016,8,20,8,15,22.5,191.5,2.05,17.5,203.5,183.61,146.66
2016,8,20,8,30,32.0,217.0,2.0,18.0,235.0,234.6,186.85
2016,8,20,8,45,32.5,234.5,2.0,18.5,254.5,251.13,198.77
2016,8,20,9,0,33.0,252.0,2.0,19.0,274.0,267.45,210.51
2016,8,20,9,15,32.5,266.5,2.0,19.0,289.5,279.38,219.11
2016,8,20,9,30,32.0,281.0,2.0,19.0,305.0,291.08,227.52
2016,8,20,9,45,29.5,289.0,2.05,19.5,312.0,293.86,228.64
2016,8,20,10,0,27.0,297.0,2.1,20.0,319.0,296.54,229.74
2016,8,20,10,15,40.0,329.5,2.15,20.0,362.5,338.76,261.89
2016,8,20,10,30,53.0,362.0,2.2,20.0,406.0,380.07,292.79
2016,8,20,10,45,105.5,394.0,2.25,20.5,484.0,457.57,350.83
2016,8,20,11,0,158.0,426.0,2.3,21.0,562.0,552.78,419.66
2016,8,20,11,15,172.5,433.5,2.4,21.0,585.0,563.99,427.34
2016,8,20,11,30,187.0,441.0,2.5,21.0,608.0,573.37,434.24
2016,8,20,11,45,235.5,436.5,2.65,21.0,648.0,599.35,454.15
2016,8,20,12,0,284.0,432.0,2.8,21.0,688.0,635.82,480.99
2016,8,20,12,15,298.0,419.0,2.85,21.0,687.5,616.83,467.4
2016,8,20,12,30,312.0,406.0,2.9,21.0,687.0,596.03,452.69
2016,8,20,12,45,494.5,323.5,3.0,21.0,764.0,647.24,492.57
2016,8,20,13,0,677.0,241.0,3.1,21.0,841.0,674.78,513.73
2016,8,20,13,15,672.5,239.0,3.1,21.0,826.0,630.06,479.48
2016,8,20,13,30,668.0,237.0,3.1,21.0,811.0,584.04,443.94
2016,8,20,13,45,555.5,278.5,3.15,21.0,747.0,512.22,388.53
2016,8,20,14,0,443.0,320.0,3.2,21.0,683.0,449.91,340.18
2016,8,20,14,15,399.0,325.5,3.2,20.5,643.0,401.04,302.04
2016,8,20,14,30,355.0,331.0,3.2,20.0,603.0,357.69,267.84
2016,8,20,14,45,353.0,315.5,3.2,20.0,575.0,317.29,234.42
2016,8,20,15,0,351.0,300.0,3.2,20.0,547.0,277.19,201.41
2016,8,20,15,15,308.5,287.5,3.2,19.5,495.0,232.85,168.53
2016,8,20,15,30,266.0,275.0,3.2,19.0,443.0,193.97,142.77
2016,8,20,15,45,264.5,252.5,3.2,19.0,409.0,156.68,128.28
2016,8,20,16,0,263.0,230.0,3.2,19.0,375.0,145.77,119.54
2016,8,20,16,15,390.0,187.0,3.25,18.5,379.5,121.7,99.7
2016,8,20,16,30,517.0,144.0,3.3,18.0,384.0,99.92,81.52
2016,8,20,16,45,487.0,131.5,3.35,18.0,336.0,92.48,75.37
2016,8,20,17,0,457.0,119.0,3.4,18.0,288.0,84.76,68.86
2016,8,20,17,15,409.0,106.0,3.4,17.5,239.5,76.21,61.62
2016,8,20,17,30,361.0,93.0,3.4,17.0,191.0,67.44,53.99
2016,8,20,17,45,304.0,76.5,3.4,16.5,146.5,56.03,43.79
2016,8,20,18,0,247.0,60.0,3.4,16.0,102.0,44.37,33.12
2016,8,20,18,15,170.5,40.5,3.3,15.5,65.0,30.24,20.0
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,15.87,2.85
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.8,13.5,18.0,34.74,0.0
2016,8,21,6,0,107.0,27.0,3.0,14.0,36.0,100.78,66.6
2016,8,21,6,15,180.5,46.0,3.0,14.5,74.0,184.46,147.43
2016,8,21,6,30,254.0,65.0,3.0,15.0,112.0,260.5,214.41
2016,8,21,6,45,314.5,81.0,3.05,15.5,158.0,330.98,275.08
2016,8,21,7,0,375.0,97.0,3.1,16.0,204.0,406.45,337.79
2016,8,21,7,15,187.5,103.0,3.05,16.0,156.5,268.16,223.14
2016,8,21,7,30,0.0,109.0,3.0,16.0,109.0,89.72,70.19
2016,8,21,7,45,9.0,139.5,2.95,16.5,143.5,125.01,99.76
2016,8,21,8,0,18.0,170.0,2.9,17.0,178.0,160.89,129.03
2016,8,21,8,15,30.5,197.0,2.85,17.0,213.5,214.71,172.67
2016,8,21,8,30,43.0,224.0,2.8,17.0,249.0,253.1,203.15
2016,8,21,8,45,97.5,258.0,2.75,17.5,319.5,338.99,271.6
2016,8,21,9,0,152.0,292.0,2.7,18.0,390.0,448.54,355.55
2016,8,21,9,15,201.5,308.0,2.7,18.0,446.5,511.86,403.22
2016,8,21,9,30,251.0,324.0,2.7,18.0,503.0,598.55,466.98
2016,8,21,9,45,272.5,337.5,2.7,18.5,541.0,631.0,488.59
2016,8,21,10,0,294.0,351.0,2.7,19.0,579.0,661.9,509.14
2016,8,21,10,15,344.5,348.5,2.75,19.0,625.5,702.87,538.87
2016,8,21,10,30,395.0,346.0,2.8,19.0,672.0,741.68,566.68
2016,8,21,10,45,458.0,333.5,2.85,19.5,720.5,799.71,606.5
2016,8,21,11,0,521.0,321.0,2.9,20.0,769.0,834.27,629.73
2016,8,21,11,15,539.5,312.0,2.95,20.0,783.0,826.13,623.94
2016,8,21,11,30,558.0,303.0,3.0,20.0,797.0,814.69,616.19
2016,8,21,11,45,559.0,305.5,3.1,20.5,804.5,795.04,601.31
2016,8,21,12,0,560.0,308.0,3.2,21.0,812.0,772.72,584.52
2016,8,21,12,15,640.5,265.0,3.3,21.0,840.5,774.94,587.73
2016,8,21,12,30,721.0,222.0,3.4,21.0,869.0,767.85,583.84
2016,8,21,12,45,735.0,211.5,3.5,21.0,865.5,731.42,557.54
2016,8,21,13,0,749.0,201.0,3.6,21.0,862.0,691.73,528.39
2016,8,21,13,15,744.0,199.0,3.65,20.5,846.0,643.89,493.07
2016,8,21,13,30,739.0,197.0,3.7,20.0,830.0,594.62,455.62
2016,8,21,13,45,585.0,260.5,3.8,20.0,753.0,515.27,393.74
2016,8,21,14,0,431.0,324.0,3.9,20.0,676.0,447.57,340.91
2016,8,21,14,15,391.0,327.0,3.9,20.0,637.5,399.16,302.19
2016,8,21,14,30,351.0,330.0,3.9,20.0,599.0,355.92,267.29
2016,8,21,14,45,322.0,319.5,3.95,20.0,557.0,311.24,231.3
2016,8,21,15,0,293.0,309.0,4.0,20.0,515.0,269.97,198.56
2016,8,21,15,15,284.0,293.0,4.0,19.5,482.5,232.22,169.42
2016,8,21,15,30,275.0,277.0,4.0,19.0,450.0,195.82,144.19
2016,8,21,15,45,194.5,257.5,4.05,19.0,375.0,164.49,135.01
2016,8,21,16,0,114.0,238.0,4.1,19.0,300.0,152.21,125.12
2016,8,21,16,15,261.5,197.0,4.1,18.5,322.0,128.62,105.7
2016,8,21,16,30,409.0,156.0,4.1,18.0,344.0,105.18,86.12
2016,8,21,16,45,289.0,150.0,4.15,17.5,275.0,102.95,84.65
2016,8,21,17,0,169.0,144.0,4.2,17.0,206.0,99.48,82.01
2016,8,21,17,15,143.0,124.5,4.15,16.5,171.0,86.7,71.08
2016,8,21,17,30,117.0,105.0,4.1,16.0,136.0,73.69,59.69
2016,8,21,17,45,189.0,81.0,4.1,16.0,118.5,58.17,45.72
2016,8,21,18,0,261.0,57.0,4.1,16.0,101.0,42.39,31.33
2016,8,21,18,15,179.0,38.5,4.0,15.5,64.0,28.86,18.67
2016,8,21,18,30,97.0,20.0,3.9,15.0,27.0,15.15,0.71
2016,8,21,18,45,48.5,10.0,3.8,15.0,13.5,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,7.58,0.0
2016,8,22,6,15,0.0,21.0,3.4,14.0,21.0,15.99,7.6
2016,8,22,6,30,0.0,32.0,3.3,14.0,32.0,24.42,15.08
2016,8,22,6,45,0.0,45.0,3.25,14.5,45.0,34.41,23.79
2016,8,22,7,0,0.0,58.0,3.2,15.0,58.0,44.44,32.41
2016,8,22,7,15,0.0,72.0,3.1,15.5,72.0,56.13,42.29
2016,8,22,7,30,0.0,86.0,3.0,16.0,86.0,67.84,52.0
2016,8,22,7,45,0.0,107.0,2.95,16.5,107.0,86.02,66.97
2016,8,22,8,0,0.0,128.0,2.9,17.0,128.0,104.23,81.71
2016,8,22,8,15,4.5,156.0,2.8,17.0,158.5,133.09,105.35
2016,8,22,8,30,9.0,184.0,2.7,17.0,189.0,162.21,128.86
2016,8,22,8,45,12.5,202.5,2.65,17.5,210.5,181.33,143.71
2016,8,22,9,0,16.0,221.0,2.6,18.0,232.0,200.49,158.41
2016,8,22,9,15,14.5,228.0,2.6,18.5,238.0,203.93,160.31
2016,8,22,9,30,13.0,235.0,2.6,19.0,244.0,207.43,162.31
2016,8,22,9,45,20.0,265.5,2.65,19.5,280.5,240.93,188.16
2016,8,22,10,0,27.0,296.0,2.7,20.0,317.0,296.36,230.42
2016,8,22,10,15,39.5,327.5,2.75,20.0,359.5,337.21,261.49
2016,8,22,10,30,52.0,359.0,2.8,20.0,402.0,377.16,291.57
2016,8,22,10,45,138.5,388.5,2.9,20.0,507.0,506.86,390.37
2016,8,22,11,0,225.0,418.0,3.0,20.0,612.0,609.96,466.64
2016,8,22,11,15,198.0,428.5,3.1,20.0,601.0,584.42,446.52
2016,8,22,11,30,171.0,439.0,3.2,20.0,590.0,558.69,426.99
2016,8,22,11,45,307.5,401.0,3.3,20.5,675.5,647.54,493.88
2016,8,22,12,0,444.0,363.0,3.4,21.0,761.0,723.73,549.3
2016,8,22,12,15,467.0,342.0,3.5,21.0,760.5,699.99,532.44
2016,8,22,12,30,490.0,321.0,3.6,21.0,760.0,673.1,513.66
2016,8,22,12,45,574.5,285.0,3.7,21.0,794.5,675.76,516.54
2016,8,22,13,0,659.0,249.0,3.8,21.0,829.0,670.57,512.89
2016,8,22,13,15,654.5,246.5,3.9,20.5,813.5,626.02,479.92
2016,8,22,13,30,650.0,244.0,4.0,20.0,798.0,580.26,445.26
2016,8,22,13,45,450.5,314.5,4.1,20.0,693.5,484.78,371.48
2016,8,22,14,0,251.0,385.0,4.2,20.0,589.0,405.96,310.99
2016,8,22,14,15,257.0,368.0,4.25,20.0,570.0,373.03,284.64
2016,8,22,14,30,263.0,351.0,4.3,20.0,551.0,339.55,257.18
2016,8,22,14,45,188.5,336.5,4.4,20.0,476.5,287.41,217.51
2016,8,22,15,0,114.0,322.0,4.5,20.0,402.0,247.02,188.11
2016,8,22,15,15,100.0,298.5,4.5,19.5,365.5,217.35,165.86
2016,8,22,15,30,86.0,275.0,4.5,19.0,329.0,190.02,146.26
2016,8,22,15,45,83.5,253.0,4.55,19.0,302.0,166.29,136.67
2016,8,22,16,0,81.0,231.0,4.6,19.0,275.0,153.51,126.34
2016,8,22,16,15,63.5,204.5,4.5,18.5,237.0,137.75,113.58
2016,8,22,16,30,46.0,178.0,4.4,18.0,199.0,121.61,100.32
2016,8,22,16,45,32.5,153.5,4.3,17.5,167.5,106.27,87.55
2016,8,22,17,0,19.0,129.0,4.2,17.0,136.0,92.98,76.35
2016,8,22,17,15,171.5,112.0,4.05,16.5,158.0,79.85,65.07
2016,8,22,17,30,324.0,95.0,3.9,16.0,180.0,68.42,55.03
2016,8,22,17,45,269.0,76.5,3.75,16.0,136.5,55.75,43.55
2016,8,22,18,0,214.0,58.0,3.6,16.0,93.0,42.81,31.64
2016,8,22,18,15,141.5,37.5,3.45,15.5,57.5,28.05,17.8
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,13.06,0.0
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.8,14.5,18.5,43.02,0.0
2016,8,23,6,0,144.0,26.0,2.9,15.0,37.0,130.73,81.46
2016,8,23,6,15,233.5,42.0,2.85,15.0,76.5,210.94,168.23
2016,8,23,6,30,323.0,58.0,2.8,15.0,116.0,296.34,243.92
2016,8,23,6,45,389.0,70.5,2.75,15.5,163.0,369.97,307.17
2016,8,23,7,0,455.0,83.0,2.7,16.0,210.0,449.07,372.36
2016,8,23,7,15,238.5,109.5,2.55,16.5,177.0,316.93,262.75
2016,8,23,7,30,22.0,136.0,2.4,17.0,144.0,135.77,108.81
2016,8,23,7,45,24.0,155.5,2.3,17.5,165.5,154.72,124.27
2016,8,23,8,0,26.0,175.0,2.2,18.0,187.0,173.68,139.09
2016,8,23,8,15,23.5,188.5,2.15,18.0,200.5,182.47,145.57
2016,8,23,8,30,21.0,202.0,2.1,18.0,214.0,191.2,151.96
2016,8,23,8,45,33.5,232.0,2.05,18.5,253.0,250.84,198.9
2016,8,23,9,0,46.0,262.0,2.0,19.0,292.0,292.46,230.57
2016,8,23,9,15,50.5,282.5,2.0,19.0,317.5,315.7,247.84
2016,8,23,9,30,55.0,303.0,2.0,19.0,343.0,338.6,264.78
2016,8,23,9,45,87.5,333.5,2.05,19.5,400.0,399.39,310.71
2016,8,23,10,0,120.0,364.0,2.1,20.0,457.0,482.69,371.79
2016,8,23,10,15,287.0,340.0,2.1,20.0,572.5,639.83,489.23
2016,8,23,10,30,454.0,316.0,2.1,20.0,688.0,792.54,597.64
2016,8,23,10,45,468.0,315.0,2.15,20.5,707.5,794.33,596.2
2016,8,23,11,0,482.0,314.0,2.2,21.0,727.0,793.24,594.22
2016,8,23,11,15,633.0,247.0,2.25,21.0,799.0,859.52,642.74
2016,8,23,11,30,784.0,180.0,2.3,21.0,871.0,902.42,672.87
2016,8,23,11,45,788.0,179.5,2.35,21.5,878.5,878.3,655.15
2016,8,23,12,0,792.0,179.0,2.4,22.0,886.0,850.79,635.83
2016,8,23,12,15,791.5,179.0,2.45,22.0,885.5,816.82,612.64
2016,8,23,12,30,791.0,179.0,2.5,22.0,885.0,780.06,586.83
2016,8,23,12,45,790.0,178.0,2.55,22.0,876.5,739.5,557.86
2016,8,23,13,0,789.0,177.0,2.6,22.0,868.0,696.59,526.56
2016,8,23,13,15,784.0,175.5,2.65,22.0,852.0,648.61,490.81
2016,8,23,13,30,779.0,174.0,2.7,22.0,836.0,599.08,452.93
2016,8,23,13,45,773.5,171.0,2.8,22.0,813.0,546.83,412.06
2016,8,23,14,0,768.0,168.0,2.9,22.0,790.0,493.57,369.09
2016,8,23,14,15,758.0,165.5,2.95,21.5,759.5,435.97,322.1
2016,8,23,14,30,748.0,163.0,3.0,21.0,729.0,379.3,274.46
2016,8,23,14,45,462.0,243.5,3.15,21.0,587.5,300.65,217.45
2016,8,23,15,0,176.0,324.0,3.3,21.0,446.0,257.47,192.52
2016,8,23,15,15,173.0,304.0,3.4,20.5,418.0,226.31,168.8
2016,8,23,15,30,170.0,284.0,3.5,20.0,390.0,195.9,147.31
2016,8,23,15,45,166.5,262.0,3.65,20.0,359.5,165.78,135.58
2016,8,23,16,0,163.0,240.0,3.8,20.0,329.0,154.12,126.28
2016,8,23,16,15,164.5,214.0,3.85,19.5,296.0,140.13,115.11
2016,8,23,16,30,166.0,188.0,3.9,19.0,263.0,125.58,103.31
2016,8,23,16,45,94.0,158.5,4.0,18.5,199.5,109.92,90.35
2016,8,23,17,0,22.0,129.0,4.1,18.0,136.0,92.88,75.97
2016,8,23,17,15,221.5,104.5,4.05,17.5,162.5,74.19,59.86
2016,8,23,17,30,421.0,80.0,4.0,17.0,189.0,59.49,46.96
2016,8,23,17,45,353.0,66.5,4.0,16.5,143.0,49.68,38.11
2016,8,23,18,0,285.0,53.0,4.0,16.0,97.0,39.75,28.92
2016,8,23,18,15,193.0,35.5,3.85,15.5,60.5,26.77,16.51
2016,8,23,18,30,101.0,18.0,3.7,15.0,24.0,13.67,0.0
2016,8,23,18,45,50.5,9.0,3.6,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,19.5,52.86,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,39.0,151.67,91.07
2016,8,24,6,15,288.5,39.5,2.5,14.0,80.5,239.72,191.74
2016,8,24,6,30,389.0,54.0,2.5,14.0,122.0,336.52,277.36
2016,8,24,6,45,458.5,64.0,2.5,14.5,171.0,415.32,344.85
2016,8,24,7,0,528.0,74.0,2.5,15.0,220.0,499.07,413.47
2016,8,24,7,15,264.0,70.5,2.45,15.0,143.5,306.68,256.74
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,51.38,38.09
2016,8,24,7,45,0.0,85.0,2.35,15.5,85.0,66.1,50.51
2016,8,24,8,0,0.0,103.0,2.3,16.0,103.0,81.39,63.02
2016,8,24,8,15,0.0,122.0,2.3,16.5,122.0,97.61,76.11
2016,8,24,8,30,0.0,141.0,2.3,17.0,141.0,113.84,89.03
2016,8,24,8,45,5.0,173.5,2.3,17.5,177.0,147.23,115.93
2016,8,24,9,0,10.0,206.0,2.3,18.0,213.0,180.94,142.59
2016,8,24,9,15,11.5,219.0,2.35,18.0,227.0,193.01,151.82
2016,8,24,9,30,13.0,232.0,2.4,18.0,241.0,205.05,161.06
2016,8,24,9,45,36.0,284.5,2.45,18.5,312.0,297.43,233.43
2016,8,24,10,0,59.0,337.0,2.5,19.0,383.0,371.27,289.38
2016,8,24,10,15,120.5,366.5,2.55,19.0,463.5,481.22,372.91
2016,8,24,10,30,182.0,396.0,2.6,19.0,544.0,565.63,435.45
2016,8,24,10,45,379.0,345.0,2.7,19.5,665.0,718.54,549.03
2016,8,24,11,0,576.0,294.0,2.8,20.0,786.0,864.51,652.37
2016,8,24,11,15,584.5,293.0,2.9,20.0,799.5,853.56,643.7
2016,8,24,11,30,593.0,292.0,3.0,20.0,813.0,839.45,634.15
2016,8,24,11,45,741.0,212.0,3.1,20.5,868.0,876.97,662.4
2016,8,24,12,0,889.0,132.0,3.2,21.0,923.0,878.88,663.19
2016,8,24,12,15,888.5,131.5,3.3,21.0,922.0,842.85,638.9
2016,8,24,12,30,888.0,131.0,3.4,21.0,921.0,803.84,612.61
2016,8,24,12,45,699.0,231.5,3.5,21.0,849.5,724.71,552.19
2016,8,24,13,0,510.0,332.0,3.6,21.0,778.0,635.9,484.77
2016,8,24,13,15,502.0,325.5,3.7,21.0,757.5,591.82,452.1
2016,8,24,13,30,494.0,319.0,3.8,21.0,737.0,547.37,418.18
2016,8,24,13,45,497.5,305.0,3.9,21.0,716.5,503.34,383.81
2016,8,24,14,0,501.0,291.0,4.0,21.0,696.0,458.3,347.72
2016,8,24,14,15,498.0,280.0,4.1,20.5,669.5,411.81,310.19
2016,8,24,14,30,495.0,269.0,4.2,20.0,643.0,365.21,271.59
2016,8,24,14,45,441.5,276.0,4.3,20.0,597.0,315.99,231.55
2016,8,24,15,0,388.0,283.0,4.4,20.0,551.0,275.28,199.25
2016,8,24,15,15,382.0,266.5,4.4,19.5,516.5,232.07,165.39
2016,8,24,15,30,376.0,250.0,4.4,19.0,482.0,189.83,136.33
2016,8,24,15,45,382.0,223.5,4.45,19.0,444.0,144.81,118.61
2016,8,24,16,0,388.0,197.0,4.5,19.0,406.0,126.35,103.36
2016,8,24,16,15,519.0,152.0,4.5,18.5,402.0,104.17,84.89
2016,8,24,16,30,650.0,107.0,4.5,18.0,398.0,80.51,64.86
2016,8,24,16,45,611.5,100.0,4.5,18.0,346.5,76.23,61.35
2016,8,24,17,0,573.0,93.0,4.5,18.0,295.0,71.85,57.67
2016,8,24,17,15,520.0,84.0,4.45,17.5,244.0,65.69,52.41
2016,8,24,17,30,467.0,75.0,4.4,17.0,193.0,59.42,46.88
2016,8,24,17,45,392.0,62.5,4.35,16.5,146.0,47.26,35.95
2016,8,24,18,0,317.0,50.0,4.3,16.0,99.0,37.85,27.2
2016,8,24,18,15,212.0,34.0,4.2,15.5,61.0,25.76,15.39
2016,8,24,18,30,107.0,18.0,4.1,15.0,23.0,13.68,0.0
2016,8,24,18,45,53.5,9.0,4.05,15.0,11.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,12.0,2.9,13.5,19.5,56.83,0.0
2016,8,25,6,0,206.0,24.0,3.0,14.0,39.0,161.57,91.42
2016,8,25,6,15,310.5,36.5,2.95,14.5,80.0,252.86,201.68
2016,8,25,6,30,415.0,49.0,2.9,15.0,121.0,349.03,286.88
2016,8,25,6,45,487.5,57.5,2.85,15.5,170.5,429.13,355.5
2016,8,25,7,0,560.0,66.0,2.8,16.0,220.0,514.51,425.33
2016,8,25,7,15,280.0,57.5,2.75,16.0,134.5,301.89,252.9
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,37.47,26.2
2016,8,25,7,45,0.0,62.0,2.65,16.5,62.0,47.52,34.67
2016,8,25,8,0,0.0,75.0,2.6,17.0,75.0,57.59,42.92
2016,8,25,8,15,0.0,85.5,2.6,17.0,85.5,65.76,49.57
2016,8,25,8,30,0.0,96.0,2.6,17.0,96.0,74.37,56.54
2016,8,25,8,45,0.0,118.5,2.6,17.5,118.5,93.3,71.81
2016,8,25,9,0,0.0,141.0,2.6,18.0,141.0,112.38,87.0
2016,8,25,9,15,1.5,158.5,2.65,18.0,159.5,128.61,99.96
2016,8,25,9,30,3.0,176.0,2.7,18.0,178.0,144.84,112.84
2016,8,25,9,45,4.5,187.0,2.75,18.5,190.5,155.33,120.82
2016,8,25,10,0,6.0,198.0,2.8,19.0,203.0,165.78,128.72
2016,8,25,10,15,9.0,223.5,2.85,19.0,231.0,190.27,147.97
2016,8,25,10,30,12.0,249.0,2.9,19.0,259.0,214.58,166.93
2016,8,25,10,45,15.5,274.0,2.95,19.5,287.0,238.67,185.24
2016,8,25,11,0,19.0,299.0,3.0,20.0,315.0,262.38,203.06
2016,8,25,11,15,61.5,362.5,3.0,20.0,416.0,376.85,291.39
2016,8,25,11,30,104.0,426.0,3.0,20.0,517.0,469.68,360.86
2016,8,25,11,45,107.0,427.0,3.0,20.0,521.5,465.08,356.82
2016,8,25,12,0,110.0,428.0,3.0,20.0,526.0,459.78,352.75
2016,8,25,12,15,251.0,405.0,3.0,20.0,627.5,570.89,437.23
2016,8,25,12,30,392.0,382.0,3.0,20.0,729.0,640.65,489.14
2016,8,25,12,45,358.5,392.5,3.05,20.0,707.5,600.02,458.22
2016,8,25,13,0,325.0,403.0,3.1,20.0,686.0,560.54,428.55
2016,8,25,13,15,331.5,389.5,3.15,20.0,673.5,529.02,405.08
2016,8,25,13,30,338.0,376.0,3.2,20.0,661.0,496.43,380.26
2016,8,25,13,45,308.5,374.5,3.3,20.0,629.5,452.88,346.68
2016,8,25,14,0,279.0,373.0,3.4,20.0,598.0,411.79,314.66
2016,8,25,14,15,281.0,356.5,3.5,20.0,575.5,376.0,286.06
2016,8,25,14,30,283.0,340.0,3.6,20.0,553.0,340.07,256.76
2016,8,25,14,45,326.5,311.0,3.7,20.0,544.5,307.81,228.61
2016,8,25,15,0,370.0,282.0,3.8,20.0,536.0,270.78,196.23
2016,8,25,15,15,322.5,272.5,3.85,19.5,484.0,226.42,163.35
2016,8,25,15,30,275.0,263.0,3.9,19.0,432.0,188.01,138.26
2016,8,25,15,45,275.0,241.0,3.95,19.0,398.5,151.41,124.15
2016,8,25,16,0,275.0,219.0,4.0,19.0,365.0,140.5,115.35
2016,8,25,16,15,190.0,201.5,4.0,18.5,297.5,134.09,110.51
2016,8,25,16,30,105.0,184.0,4.0,18.0,230.0,122.11,100.8
2016,8,25,16,45,97.0,162.0,4.0,17.5,200.5,111.48,92.11
2016,8,25,17,0,89.0,140.0,4.0,17.0,171.0,97.29,80.14
2016,8,25,17,15,321.0,101.0,3.9,16.5,185.5,72.0,58.16
2016,8,25,17,30,553.0,62.0,3.8,16.0,200.0,50.27,38.98
2016,8,25,17,45,474.0,52.5,3.75,15.5,151.0,42.77,32.12
2016,8,25,18,0,395.0,43.0,3.7,15.0,102.0,35.25,25.0
2016,8,25,18,15,273.5,30.0,3.55,14.5,63.0,24.59,14.16
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,13.89,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,12.0,2.9,14.5,19.0,56.16,0.0
2016,8,26,6,0,202.0,24.0,3.0,15.0,38.0,158.93,82.39
2016,8,26,6,15,311.5,36.5,3.0,15.0,80.0,254.38,201.98
2016,8,26,6,30,421.0,49.0,3.0,15.0,122.0,353.96,290.79
2016,8,26,6,45,488.5,59.0,3.05,15.5,171.0,432.89,358.71
2016,8,26,7,0,556.0,69.0,3.1,16.0,220.0,516.71,427.65
2016,8,26,7,15,278.0,71.5,3.1,16.0,147.0,320.76,268.22
2016,8,26,7,30,0.0,74.0,3.1,16.0,74.0,57.16,42.83
2016,8,26,7,45,0.0,102.5,3.15,16.5,102.5,82.22,63.84
2016,8,26,8,0,0.0,131.0,3.2,17.0,131.0,107.64,84.62
2016,8,26,8,15,3.0,153.5,3.15,17.0,155.5,130.06,102.9
2016,8,26,8,30,6.0,176.0,3.1,17.0,180.0,152.56,121.04
2016,8,26,8,45,13.5,203.0,3.1,17.5,211.5,183.73,145.93
2016,8,26,9,0,21.0,230.0,3.1,18.0,243.0,215.05,170.52
2016,8,26,9,15,33.0,260.5,3.05,18.5,283.0,276.39,218.46
2016,8,26,9,30,45.0,291.0,3.0,19.0,323.0,317.58,249.7
2016,8,26,9,45,104.0,327.5,3.0,19.5,405.5,411.42,322.33
2016,8,26,10,0,163.0,364.0,3.0,20.0,488.0,527.96,409.01
2016,8,26,10,15,162.5,379.0,3.0,20.0,507.0,537.46,414.49
2016,8,26,10,30,162.0,394.0,3.0,20.0,526.0,545.78,419.72
2016,8,26,10,45,162.5,405.0,3.0,20.0,540.0,549.79,421.94
2016,8,26,11,0,163.0,416.0,3.0,20.0,554.0,552.63,423.38
2016,8,26,11,15,335.5,371.0,3.05,20.0,662.0,679.62,519.44
2016,8,26,11,30,508.0,326.0,3.1,20.0,770.0,796.04,604.1
2016,8,26,11,45,501.0,335.5,3.15,20.5,776.0,776.28,587.6
2016,8,26,12,0,494.0,345.0,3.2,21.0,782.0,754.22,570.5
2016,8,26,12,15,501.0,338.0,3.25,21.0,781.0,727.49,551.63
2016,8,26,12,30,508.0,331.0,3.3,21.0,780.0,698.4,530.84
2016,8,26,12,45,512.5,325.0,3.35,21.0,774.0,666.07,507.34
2016,8,26,13,0,517.0,319.0,3.4,21.0,768.0,631.79,481.99
2016,8,26,13,15,517.0,311.5,3.4,21.0,753.5,591.72,451.73
2016,8,26,13,30,517.0,304.0,3.4,21.0,739.0,550.47,419.97
2016,8,26,13,45,521.0,292.0,3.45,21.0,720.0,506.98,385.92
2016,8,26,14,0,525.0,280.0,3.5,21.0,701.0,462.32,350.02
2016,8,26,14,15,523.5,268.0,3.5,20.5,674.0,414.38,311.24
2016,8,26,14,30,522.0,256.0,3.5,20.0,647.0,366.14,271.22
2016,8,26,14,45,526.0,238.5,3.5,20.0,615.0,315.7,228.23
2016,8,26,15,0,530.0,221.0,3.5,20.0,583.0,264.73,185.05
2016,8,26,15,15,512.0,214.0,3.45,19.5,546.0,216.49,147.33
2016,8,26,15,30,494.0,207.0,3.4,19.0,509.0,170.39,116.81
2016,8,26,15,45,615.0,156.5,3.35,19.0,502.0,107.6,87.03
2016,8,26,16,0,736.0,106.0,3.3,19.0,495.0,79.52,63.32
2016,8,26,16,15,707.5,101.0,3.25,18.5,445.0,76.65,61.21
2016,8,26,16,30,679.0,96.0,3.2,18.0,395.0,73.7,58.98
2016,8,26,16,45,642.0,89.5,3.15,18.0,343.5,69.48,55.48
2016,8,26,17,0,605.0,83.0,3.1,18.0,292.0,65.17,51.83
2016,8,26,17,15,551.0,75.0,3.0,17.5,240.5,59.44,46.92
2016,8,26,17,30,497.0,67.0,2.9,17.0,189.0,53.65,41.78
2016,8,26,17,45,418.5,56.0,2.85,16.5,141.5,45.2,34.07
2016,8,26,18,0,340.0,45.0,2.8,16.0,94.0,36.67,26.03
2016,8,26,18,15,224.5,30.0,2.7,15.5,57.0,22.9,12.32
2016,8,26,18,30,109.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,8,26,18,45,54.5,7.5,2.55,15.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,11.5,2.9,14.5,16.5,44.85,0.0
2016,8,27,6,0,154.0,23.0,3.0,15.0,33.0,130.86,59.83
2016,8,27,6,15,254.0,38.5,3.0,15.0,73.5,222.55,175.89
2016,8,27,6,30,354.0,54.0,3.0,15.0,114.0,315.63,259.33
2016,8,27,6,45,177.0,54.0,3.0,15.0,84.0,192.21,159.87
2016,8,27,7,0,0.0,54.0,3.0,15.0,54.0,41.35,29.68
2016,8,27,7,15,0.0,67.0,3.0,15.5,67.0,51.85,38.66
2016,8,27,7,30,0.0,80.0,3.0,16.0,80.0,62.67,47.67
2016,8,27,7,45,0.0,93.0,3.0,16.5,93.0,73.49,56.53
2016,8,27,8,0,0.0,106.0,3.0,17.0,106.0,84.31,65.24
2016,8,27,8,15,2.5,139.5,3.0,17.0,141.0,116.38,91.66
2016,8,27,8,30,5.0,173.0,3.0,17.0,176.0,148.93,118.07
2016,8,27,8,45,9.0,192.5,3.05,17.5,198.0,169.54,134.3
2016,8,27,9,0,13.0,212.0,3.1,18.0,220.0,190.19,150.38
2016,8,27,9,15,12.5,219.0,3.15,18.0,227.5,194.6,153.45
2016,8,27,9,30,12.0,226.0,3.2,18.0,235.0,199.1,156.64
2016,8,27,9,45,15.5,247.0,3.25,18.5,259.0,220.48,173.06
2016,8,27,10,0,19.0,268.0,3.3,19.0,283.0,241.69,189.13
2016,8,27,10,15,45.5,319.0,3.3,19.0,355.5,336.93,263.49
2016,8,27,10,30,72.0,370.0,3.3,19.0,428.0,410.81,319.7
2016,8,27,10,45,72.5,380.0,3.35,19.5,440.0,416.11,322.4
2016,8,27,11,0,73.0,390.0,3.4,20.0,452.0,420.87,324.98
2016,8,27,11,15,146.5,408.5,3.45,20.0,535.5,521.26,401.36
2016,8,27,11,30,220.0,427.0,3.5,20.0,619.0,595.53,456.69
2016,8,27,11,45,224.0,427.0,3.55,20.0,624.0,585.96,449.14
2016,8,27,12,0,228.0,427.0,3.6,20.0,629.0,575.07,441.08
2016,8,27,12,15,253.0,424.5,3.65,20.0,648.0,591.06,452.87
2016,8,27,12,30,278.0,422.0,3.7,20.0,667.0,588.91,451.39
2016,8,27,12,45,227.5,425.0,3.75,20.5,624.0,523.73,401.67
2016,8,27,13,0,177.0,428.0,3.8,21.0,581.0,473.68,363.02
2016,8,27,13,15,179.0,417.5,3.8,20.5,570.0,450.01,345.91
2016,8,27,13,30,181.0,407.0,3.8,20.0,559.0,425.94,328.09
2016,8,27,13,45,182.0,395.0,3.8,20.0,544.0,399.87,307.83
2016,8,27,14,0,183.0,383.0,3.8,20.0,529.0,373.59,287.1
2016,8,27,14,15,350.0,319.5,3.75,20.0,585.0,379.13,288.09
2016,8,27,14,30,517.0,256.0,3.7,20.0,641.0,364.59,270.5
2016,8,27,14,45,522.5,238.0,3.7,20.0,610.0,314.46,227.56
2016,8,27,15,0,528.0,220.0,3.7,20.0,579.0,263.64,184.4
2016,8,27,15,15,510.5,213.0,3.65,19.5,542.0,215.56,146.77
2016,8,27,15,30,493.0,206.0,3.6,19.0,505.0,169.56,116.33
2016,8,27,15,45,465.5,193.0,3.6,19.0,457.5,124.62,101.54
2016,8,27,16,0,438.0,180.0,3.6,19.0,410.0,118.08,96.35
2016,8,27,16,15,563.0,136.0,3.55,18.5,401.0,97.6,79.29
2016,8,27,16,30,688.0,92.0,3.5,18.0,392.0,71.22,56.82
2016,8,27,16,45,657.5,84.5,3.45,17.5,341.0,66.29,52.81
2016,8,27,17,0,627.0,77.0,3.4,17.0,290.0,61.19,48.54
2016,8,27,17,15,574.0,69.5,3.4,16.5,239.0,55.65,43.77
2016,8,27,17,30,521.0,62.0,3.4,16.0,188.0,50.07,38.77
2016,8,27,17,45,447.0,51.5,3.45,16.0,140.5,41.88,31.19
2016,8,27,18,0,373.0,41.0,3.5,16.0,93.0,33.62,23.31
2016,8,27,18,15,250.5,27.0,3.5,15.5,55.5,22.11,11.12
2016,8,27,18,30,128.0,13.0,3.5,15.0,18.0,10.23,0.0
2016,8,27,18,45,64.0,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,110.0,10.5,2.05,13.5,17.5,59.68,0.0
2016,8,28,6,0,220.0,21.0,2.1,14.0,35.0,164.79,65.87
2016,8,28,6,15,332.5,33.5,2.0,14.0,77.5,265.56,209.71
2016,8,28,6,30,445.0,46.0,1.9,14.0,120.0,368.41,301.64
2016,8,28,6,45,222.5,66.0,1.85,14.5,103.0,240.96,200.03
2016,8,28,7,0,0.0,86.0,1.8,15.0,86.0,74.23,57.44
2016,8,28,7,15,3.5,105.5,1.75,15.0,106.5,93.87,74.41
2016,8,28,7,30,7.0,125.0,1.7,15.0,127.0,113.62,90.98
2016,8,28,7,45,19.0,149.0,1.7,15.5,157.0,145.5,117.45
2016,8,28,8,0,31.0,173.0,1.7,16.0,187.0,195.0,157.71
2016,8,28,8,15,83.5,205.5,1.75,16.5,250.0,276.73,224.24
2016,8,28,8,30,136.0,238.0,1.8,17.0,313.0,381.84,306.48
2016,8,28,8,45,222.0,250.5,1.9,17.5,384.5,476.45,379.41
2016,8,28,9,0,308.0,263.0,2.0,18.0,456.0,596.82,468.51
2016,8,28,9,15,389.0,256.5,2.1,18.0,516.5,669.39,521.73
2016,8,28,9,30,470.0,250.0,2.2,18.0,577.0,766.9,591.27
2016,8,28,9,45,675.0,180.5,2.35,18.5,677.0,907.17,690.02
2016,8,28,10,0,880.0,111.0,2.5,19.0,777.0,1010.85,757.19
2016,8,28,10,15,724.5,191.0,2.6,19.5,753.0,958.11,719.31
2016,8,28,10,30,569.0,271.0,2.7,20.0,729.0,867.29,654.1
2016,8,28,10,45,738.5,193.5,2.85,20.5,805.0,950.64,713.27
2016,8,28,11,0,908.0,116.0,3.0,21.0,881.0,994.29,740.88
2016,8,28,11,15,911.0,116.5,3.1,21.0,896.0,975.52,728.2
2016,8,28,11,30,914.0,117.0,3.2,21.0,911.0,952.91,713.53
2016,8,28,11,45,916.5,116.5,3.35,21.0,918.0,925.17,695.71
2016,8,28,12,0,919.0,116.0,3.5,21.0,925.0,893.85,675.32
2016,8,28,12,15,918.5,116.0,3.55,21.0,923.5,857.08,650.44
2016,8,28,12,30,918.0,116.0,3.6,21.0,922.0,817.19,623.24
2016,8,28,12,45,927.5,108.5,3.7,21.0,916.0,775.18,593.67
2016,8,28,13,0,937.0,101.0,3.8,21.0,910.0,729.66,559.92
2016,8,28,13,15,933.5,100.5,3.8,21.0,892.5,678.44,520.52
2016,8,28,13,30,930.0,100.0,3.8,21.0,875.0,625.08,478.46
2016,8,28,13,45,925.0,98.5,3.8,21.0,850.5,568.22,432.52
2016,8,28,14,0,920.0,97.0,3.8,21.0,826.0,509.85,383.98
2016,8,28,14,15,912.0,95.5,3.7,20.5,794.5,449.02,332.58
2016,8,28,14,30,904.0,94.0,3.6,20.0,763.0,387.52,279.21
2016,8,28,14,45,893.5,92.0,3.55,20.0,725.0,324.55,223.5
2016,8,28,15,0,883.0,90.0,3.5,20.0,687.0,261.75,168.74
2016,8,28,15,15,869.0,88.0,3.45,19.5,644.0,198.84,118.16
2016,8,28,15,30,855.0,86.0,3.4,19.0,601.0,137.02,78.17
2016,8,28,15,45,836.0,83.0,3.35,19.0,553.0,72.15,56.81
2016,8,28,16,0,817.0,80.0,3.3,19.0,505.0,70.02,55.21
2016,8,28,16,15,791.5,76.5,3.25,18.5,454.0,67.34,53.19
2016,8,28,16,30,766.0,73.0,3.2,18.0,403.0,64.6,51.09
2016,8,28,16,45,730.0,68.5,3.15,18.0,350.0,60.88,47.99
2016,8,28,17,0,694.0,64.0,3.1,18.0,297.0,57.12,44.79
2016,8,28,17,15,642.0,58.5,3.1,17.5,244.5,48.32,37.13
2016,8,28,17,30,590.0,53.0,3.1,17.0,192.0,43.86,33.12
2016,8,28,17,45,506.5,45.0,3.1,16.5,143.0,37.22,27.0
2016,8,28,18,0,423.0,37.0,3.1,16.0,94.0,30.66,20.68
2016,8,28,18,15,287.0,25.0,3.1,15.5,56.0,20.61,9.27
2016,8,28,18,30,151.0,13.0,3.1,15.0,18.0,10.23,0.0
2016,8,28,18,45,75.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,54.54,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,152.27,48.03
2016,8,29,6,15,313.0,33.5,3.8,14.0,75.0,255.33,201.71
2016,8,29,6,30,429.0,46.0,3.8,14.0,116.0,359.59,296.63
2016,8,29,6,45,247.5,73.0,3.8,14.5,117.0,269.23,224.81
2016,8,29,7,0,66.0,100.0,3.8,15.0,118.0,151.06,124.11
2016,8,29,7,15,76.5,121.5,3.75,15.0,146.5,182.57,151.23
2016,8,29,7,30,87.0,143.0,3.7,15.0,175.0,214.46,177.87
2016,8,29,7,45,43.5,125.5,3.7,15.5,141.5,154.11,125.83
2016,8,29,8,0,0.0,108.0,3.7,16.0,108.0,86.3,67.14
2016,8,29,8,15,34.5,168.0,3.7,16.5,186.5,189.39,153.33
2016,8,29,8,30,69.0,228.0,3.7,17.0,265.0,287.01,232.15
2016,8,29,8,45,276.0,220.0,3.75,17.5,389.0,516.51,416.58
2016,8,29,9,0,483.0,212.0,3.8,18.0,513.0,735.02,581.53
2016,8,29,9,15,265.0,251.0,3.8,18.0,418.0,542.35,430.45
2016,8,29,9,30,47.0,290.0,3.8,18.0,323.0,320.22,252.74
2016,8,29,9,45,129.5,323.0,3.85,18.5,419.5,457.9,360.99
2016,8,29,10,0,212.0,356.0,3.9,19.0,516.0,571.01,446.11
2016,8,29,10,15,394.5,311.0,3.95,19.0,623.0,744.29,576.24
2016,8,29,10,30,577.0,266.0,4.0,19.0,730.0,871.37,669.26
2016,8,29,10,45,755.0,179.5,4.05,19.5,803.5,953.48,726.12
2016,8,29,11,0,933.0,93.0,4.1,20.0,877.0,996.02,752.83
2016,8,29,11,15,752.5,198.5,4.15,20.0,838.0,931.91,708.25
2016,8,29,11,30,572.0,304.0,4.2,20.0,799.0,836.87,637.92
2016,8,29,11,45,565.0,310.5,4.3,20.5,802.5,812.88,619.92
2016,8,29,12,0,558.0,317.0,4.4,21.0,806.0,786.52,599.76
2016,8,29,12,15,559.0,316.0,4.5,21.0,805.5,758.0,579.48
2016,8,29,12,30,560.0,315.0,4.6,21.0,805.0,727.19,557.24
2016,8,29,12,45,566.5,302.0,4.75,21.0,793.0,688.37,529.28
2016,8,29,13,0,573.0,289.0,4.9,21.0,781.0,647.51,499.18
2016,8,29,13,15,534.5,299.0,5.0,21.0,751.0,594.61,458.64
2016,8,29,13,30,496.0,309.0,5.1,21.0,721.0,543.55,418.9
2016,8,29,13,45,508.0,290.0,5.25,21.0,701.5,499.92,384.44
2016,8,29,14,0,520.0,271.0,5.4,21.0,682.0,454.46,347.46
2016,8,29,14,15,528.0,257.5,5.45,21.0,660.5,409.52,309.6
2016,8,29,14,30,536.0,244.0,5.5,21.0,639.0,363.19,269.71
2016,8,29,14,45,702.0,168.5,5.55,21.0,658.0,318.38,225.39
2016,8,29,15,0,868.0,93.0,5.6,21.0,677.0,260.25,168.4
2016,8,29,15,15,854.0,90.5,5.6,20.5,634.0,197.81,118.03
2016,8,29,15,30,840.0,88.0,5.6,20.0,591.0,129.51,72.61
2016,8,29,15,45,823.5,84.5,5.6,20.0,544.0,72.9,57.28
2016,8,29,16,0,807.0,81.0,5.6,20.0,497.0,70.53,55.46
2016,8,29,16,15,781.0,77.5,5.6,19.5,446.5,67.87,53.47
2016,8,29,16,30,755.0,74.0,5.6,19.0,396.0,65.16,51.4
2016,8,29,16,45,719.5,69.0,5.6,19.0,343.5,61.12,48.01
2016,8,29,17,0,684.0,64.0,5.6,19.0,291.0,57.01,44.51
2016,8,29,17,15,630.5,58.5,5.5,18.5,239.0,48.2,36.85
2016,8,29,17,30,577.0,53.0,5.4,18.0,187.0,43.76,32.85
2016,8,29,17,45,490.0,45.0,5.35,17.5,138.0,37.13,26.74
2016,8,29,18,0,403.0,37.0,5.3,17.0,89.0,30.61,20.41
2016,8,29,18,15,201.5,26.0,5.2,16.5,52.0,19.86,7.69
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
