Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,45.0,10.0,4.35,14.5,12.5,29.12,0.0
2016,8,30,6,0,90.0,20.0,4.5,15.0,25.0,92.08,17.34
2016,8,30,6,15,153.0,37.0,4.55,15.0,57.0,165.65,128.42
2016,8,30,6,30,216.0,54.0,4.6,15.0,89.0,232.51,190.71
2016,8,30,6,45,249.0,72.0,4.65,15.5,126.5,286.24,238.5
2016,8,30,7,0,282.0,90.0,4.7,16.0,164.0,324.94,272.63
2016,8,30,7,15,304.5,107.5,4.65,16.5,203.5,372.99,312.41
2016,8,30,7,30,327.0,125.0,4.6,17.0,243.0,421.8,351.33
2016,8,30,7,45,561.5,96.5,4.6,17.5,336.0,627.6,515.01
2016,8,30,8,0,796.0,68.0,4.6,18.0,429.0,811.76,650.76
2016,8,30,8,15,818.5,71.0,4.55,18.5,479.0,847.83,672.45
2016,8,30,8,30,841.0,74.0,4.5,19.0,529.0,891.46,699.98
2016,8,30,8,45,860.5,75.5,4.5,19.5,576.0,927.88,722.17
2016,8,30,9,0,880.0,77.0,4.5,20.0,623.0,961.44,742.08
2016,8,30,9,15,892.0,79.0,4.5,20.0,664.5,985.01,756.36
2016,8,30,9,30,904.0,81.0,4.5,20.0,706.0,1004.93,768.23
2016,8,30,9,45,913.5,82.0,4.55,20.5,742.0,1017.35,773.98
2016,8,30,10,0,923.0,83.0,4.6,21.0,778.0,1025.8,777.18
2016,8,30,10,15,929.5,84.5,4.6,21.0,807.0,1027.72,777.21
2016,8,30,10,30,936.0,86.0,4.6,21.0,836.0,1025.48,774.61
2016,8,30,10,45,942.5,85.5,4.7,21.5,858.0,1016.86,767.24
2016,8,30,11,0,949.0,85.0,4.8,22.0,880.0,1004.08,757.22
2016,8,30,11,15,951.5,85.5,4.8,22.0,894.5,984.46,743.32
2016,8,30,11,30,954.0,86.0,4.8,22.0,909.0,960.86,726.84
2016,8,30,11,45,743.0,195.5,4.8,22.0,839.5,869.44,663.22
2016,8,30,12,0,532.0,305.0,4.8,22.0,770.0,754.78,576.73
2016,8,30,12,15,514.0,320.5,4.8,22.0,769.0,726.29,555.64
2016,8,30,12,30,496.0,336.0,4.8,22.0,768.0,696.28,532.85
2016,8,30,12,45,513.0,316.5,4.85,22.0,759.5,662.19,508.1
2016,8,30,13,0,530.0,297.0,4.9,22.0,751.0,625.42,480.85
2016,8,30,13,15,531.0,289.5,4.9,22.0,736.5,585.47,450.15
2016,8,30,13,30,532.0,282.0,4.9,22.0,722.0,544.2,417.82
2016,8,30,13,45,732.0,183.0,4.95,22.0,768.5,537.26,410.83
2016,8,30,14,0,932.0,84.0,5.0,22.0,815.0,505.01,381.54
2016,8,30,14,15,924.0,82.5,5.0,21.5,783.5,443.5,329.12
2016,8,30,14,30,916.0,81.0,5.0,21.0,752.0,381.33,274.76
2016,8,30,14,45,906.5,79.5,5.0,21.0,714.5,318.33,218.51
2016,8,30,15,0,897.0,78.0,5.0,21.0,677.0,255.36,163.19
2016,8,30,15,15,883.5,76.0,5.0,20.5,634.0,191.72,111.85
2016,8,30,15,30,870.0,74.0,5.0,20.0,591.0,129.15,71.51
2016,8,30,15,45,853.0,71.5,5.0,20.0,543.5,72.86,57.25
2016,8,30,16,0,836.0,69.0,5.0,20.0,496.0,70.23,55.21
2016,8,30,16,15,811.5,66.0,4.95,19.5,445.5,66.98,52.7
2016,8,30,16,30,787.0,63.0,4.9,19.0,395.0,57.67,44.88
2016,8,30,16,45,751.5,59.5,4.9,19.0,342.5,54.43,42.18
2016,8,30,17,0,716.0,56.0,4.9,19.0,290.0,51.19,39.41
2016,8,30,17,15,664.5,51.0,4.85,18.5,237.5,46.57,35.41
2016,8,30,17,30,613.0,46.0,4.8,18.0,185.0,41.98,31.27
2016,8,30,17,45,526.5,39.0,4.8,17.5,136.0,35.47,25.25
2016,8,30,18,0,440.0,32.0,4.8,17.0,87.0,26.73,17.01
2016,8,30,18,15,220.0,23.0,4.7,16.5,50.5,18.82,5.71
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,4.45,14.5,16.5,68.02,0.0
2016,8,31,6,0,255.0,19.0,4.6,15.0,33.0,180.25,16.63
2016,8,31,6,15,380.0,28.5,4.7,15.0,75.5,291.09,227.56
2016,8,31,6,30,505.0,38.0,4.8,15.0,118.0,401.18,330.11
2016,8,31,6,45,575.0,44.5,4.95,15.5,168.0,476.49,397.39
2016,8,31,7,0,645.0,51.0,5.1,16.0,218.0,562.66,468.7
2016,8,31,7,15,421.5,95.0,5.15,16.0,214.0,468.13,392.05
2016,8,31,7,30,198.0,139.0,5.2,16.0,210.0,336.12,280.33
2016,8,31,7,45,498.0,103.5,5.3,16.5,319.0,583.1,484.45
2016,8,31,8,0,798.0,68.0,5.4,17.0,428.0,815.44,660.61
2016,8,31,8,15,514.0,148.5,5.4,17.5,390.5,669.21,544.92
2016,8,31,8,30,230.0,229.0,5.4,18.0,353.0,462.06,375.31
2016,8,31,8,45,303.5,236.0,5.45,18.5,415.0,563.72,454.7
2016,8,31,9,0,377.0,243.0,5.5,19.0,477.0,644.89,515.91
2016,8,31,9,15,406.5,252.5,5.5,19.0,519.5,709.17,562.53
2016,8,31,9,30,436.0,262.0,5.5,19.0,562.0,749.37,591.23
2016,8,31,9,45,673.5,176.0,5.55,19.5,667.5,905.32,707.2
2016,8,31,10,0,911.0,90.0,5.6,20.0,773.0,1023.29,787.56
2016,8,31,10,15,749.5,175.0,5.55,20.0,751.5,970.35,748.09
2016,8,31,10,30,588.0,260.0,5.5,20.0,730.0,878.56,679.75
2016,8,31,10,45,593.0,268.0,5.45,20.5,753.0,879.01,677.88
2016,8,31,11,0,598.0,276.0,5.4,21.0,776.0,876.15,673.26
2016,8,31,11,15,551.0,301.0,5.35,21.0,768.0,837.55,643.42
2016,8,31,11,30,504.0,326.0,5.3,21.0,760.0,797.25,612.53
2016,8,31,11,45,724.5,210.5,5.25,21.0,839.0,868.37,668.27
2016,8,31,12,0,945.0,95.0,5.2,21.0,918.0,898.73,689.53
2016,8,31,12,15,716.0,215.5,5.15,21.0,838.5,802.45,618.17
2016,8,31,12,30,487.0,336.0,5.1,21.0,759.0,690.05,531.23
2016,8,31,12,45,480.5,333.0,5.1,21.0,746.5,652.67,503.49
2016,8,31,13,0,474.0,330.0,5.1,21.0,734.0,614.32,474.29
2016,8,31,13,15,486.0,312.5,5.1,21.0,719.5,575.64,444.71
2016,8,31,13,30,498.0,295.0,5.1,21.0,705.0,534.97,412.91
2016,8,31,13,45,498.5,284.5,5.15,21.0,685.0,491.6,378.27
2016,8,31,14,0,499.0,274.0,5.2,21.0,665.0,447.43,342.15
2016,8,31,14,15,698.0,182.5,5.25,21.0,705.0,425.63,319.61
2016,8,31,14,30,897.0,91.0,5.3,21.0,745.0,382.21,276.22
2016,8,31,14,45,888.0,88.0,5.35,21.0,707.0,319.14,219.97
2016,8,31,15,0,879.0,85.0,5.4,21.0,669.0,256.12,164.67
2016,8,31,15,15,864.5,83.0,5.4,20.5,626.0,193.26,114.03
2016,8,31,15,30,850.0,81.0,5.4,20.0,583.0,131.6,74.39
2016,8,31,15,45,833.0,77.5,5.4,20.0,535.5,76.24,60.18
2016,8,31,16,0,816.0,74.0,5.4,20.0,488.0,65.94,51.54
2016,8,31,16,15,790.5,70.5,5.35,19.5,437.5,63.11,49.37
2016,8,31,16,30,765.0,67.0,5.3,19.0,387.0,60.21,47.12
2016,8,31,16,45,730.0,63.0,5.3,19.0,334.5,56.75,44.22
2016,8,31,17,0,695.0,59.0,5.3,19.0,282.0,53.26,41.23
2016,8,31,17,15,641.0,53.5,5.2,18.5,230.0,48.34,36.95
2016,8,31,17,30,587.0,48.0,5.1,18.0,178.0,40.06,29.56
2016,8,31,17,45,499.5,40.5,5.1,17.5,130.0,33.69,23.65
2016,8,31,18,0,412.0,33.0,5.1,17.0,82.0,27.45,17.47
2016,8,31,18,15,257.0,21.0,5.05,16.5,46.5,17.3,3.09
2016,8,31,18,30,102.0,9.0,5.0,16.0,11.0,7.08,0.0
2016,8,31,18,45,51.0,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,66.28,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,175.27,0.0
2016,9,1,6,15,375.0,28.0,4.35,15.0,73.5,288.89,224.18
2016,9,1,6,30,502.0,38.0,4.4,15.0,116.0,400.83,328.96
2016,9,1,6,45,570.5,45.5,4.45,15.5,166.5,481.5,400.04
2016,9,1,7,0,639.0,53.0,4.5,16.0,217.0,562.25,466.63
2016,9,1,7,15,329.5,90.5,4.4,16.0,176.0,392.38,328.26
2016,9,1,7,30,20.0,128.0,4.3,16.0,135.0,129.05,103.94
2016,9,1,7,45,11.0,136.0,4.25,16.5,140.0,126.23,101.1
2016,9,1,8,0,2.0,144.0,4.2,17.0,145.0,123.47,97.93
2016,9,1,8,15,2.0,153.0,4.1,17.0,154.5,129.84,102.85
2016,9,1,8,30,2.0,162.0,4.0,17.0,164.0,136.47,107.94
2016,9,1,8,45,3.0,171.5,3.95,17.5,174.0,144.72,114.15
2016,9,1,9,0,4.0,181.0,3.9,18.0,184.0,153.1,120.41
2016,9,1,9,15,4.5,185.5,3.9,18.0,189.0,156.47,122.83
2016,9,1,9,30,5.0,190.0,3.9,18.0,194.0,160.0,125.39
2016,9,1,9,45,9.0,216.5,3.9,18.5,224.0,186.95,146.58
2016,9,1,10,0,13.0,243.0,3.9,19.0,254.0,213.81,167.4
2016,9,1,10,15,14.5,256.5,4.0,19.0,268.5,226.14,176.85
2016,9,1,10,30,16.0,270.0,4.1,19.0,283.0,238.3,186.18
2016,9,1,10,45,15.0,268.0,4.2,19.5,280.5,234.02,182.22
2016,9,1,11,0,14.0,266.0,4.3,20.0,278.0,229.87,178.44
2016,9,1,11,15,18.5,292.0,4.45,20.0,308.0,255.22,198.25
2016,9,1,11,30,23.0,318.0,4.6,20.0,338.0,279.97,217.45
2016,9,1,11,45,23.5,319.5,4.8,20.0,340.0,279.4,216.96
2016,9,1,12,0,24.0,321.0,5.0,20.0,342.0,278.68,216.43
2016,9,1,12,15,48.0,362.0,5.1,20.0,403.5,344.94,268.15
2016,9,1,12,30,72.0,403.0,5.2,20.0,465.0,392.82,305.06
2016,9,1,12,45,61.5,388.5,5.3,20.0,441.5,364.59,283.18
2016,9,1,13,0,51.0,374.0,5.4,20.0,418.0,337.67,262.4
2016,9,1,13,15,81.0,384.0,5.25,20.0,451.5,357.05,277.6
2016,9,1,13,30,111.0,394.0,5.1,20.0,485.0,372.38,289.2
2016,9,1,13,45,78.5,363.0,5.0,20.0,426.5,320.35,248.68
2016,9,1,14,0,46.0,332.0,4.9,20.0,368.0,273.01,211.93
2016,9,1,14,15,46.0,318.5,4.9,19.5,353.5,255.86,198.95
2016,9,1,14,30,46.0,305.0,4.9,19.0,339.0,238.9,185.92
2016,9,1,14,45,190.0,291.0,4.9,19.0,418.5,260.02,197.84
2016,9,1,15,0,334.0,277.0,4.9,19.0,498.0,259.92,190.83
2016,9,1,15,15,231.5,269.0,5.0,19.0,417.0,214.63,159.0
2016,9,1,15,30,129.0,261.0,5.1,19.0,336.0,178.97,136.7
2016,9,1,15,45,81.5,227.0,5.2,19.0,273.0,151.52,124.72
2016,9,1,16,0,34.0,193.0,5.3,19.0,210.0,131.09,107.74
2016,9,1,16,15,116.5,179.5,5.3,18.5,229.5,120.34,99.08
2016,9,1,16,30,199.0,166.0,5.3,18.0,249.0,113.38,93.58
2016,9,1,16,45,183.0,146.0,5.3,17.5,214.0,100.77,83.01
2016,9,1,17,0,167.0,126.0,5.3,17.0,179.0,87.84,71.97
2016,9,1,17,15,349.5,90.5,5.25,16.5,175.0,65.68,52.54
2016,9,1,17,30,532.0,55.0,5.2,16.0,171.0,45.02,34.16
2016,9,1,17,45,430.5,46.0,5.2,16.0,123.0,37.68,27.23
2016,9,1,18,0,329.0,37.0,5.2,16.0,75.0,30.46,19.91
2016,9,1,18,15,164.5,18.5,5.15,15.5,37.5,14.98,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.0,9.0,4.25,13.5,12.5,39.24,0.0
2016,9,2,6,0,134.0,18.0,4.4,14.0,25.0,111.86,0.0
2016,9,2,6,15,253.5,31.5,4.4,14.5,63.5,222.42,171.06
2016,9,2,6,30,373.0,45.0,4.4,15.0,102.0,327.62,268.96
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,410.5,341.85
2016,9,2,7,0,525.0,64.0,4.5,16.0,197.0,499.11,416.49
2016,9,2,7,15,576.5,71.0,4.4,16.0,248.0,570.59,473.76
2016,9,2,7,30,628.0,78.0,4.3,16.0,299.0,644.13,530.28
2016,9,2,7,45,666.0,83.0,4.25,16.5,350.0,705.06,574.21
2016,9,2,8,0,704.0,88.0,4.2,17.0,401.0,765.91,616.73
2016,9,2,8,15,730.5,92.0,4.15,17.5,450.0,809.04,644.97
2016,9,2,8,30,757.0,96.0,4.1,18.0,499.0,856.0,675.43
2016,9,2,8,45,778.5,98.5,4.05,18.5,545.0,894.19,698.95
2016,9,2,9,0,800.0,101.0,4.0,19.0,591.0,929.66,720.2
2016,9,2,9,15,814.5,103.5,4.05,19.5,632.0,955.16,734.84
2016,9,2,9,30,829.0,106.0,4.1,20.0,673.0,977.22,747.12
2016,9,2,9,45,666.0,183.5,4.15,20.5,654.0,908.56,696.65
2016,9,2,10,0,503.0,261.0,4.2,21.0,635.0,813.11,624.39
2016,9,2,10,15,550.5,257.5,4.3,21.0,681.0,850.6,651.77
2016,9,2,10,30,598.0,254.0,4.4,21.0,727.0,890.45,679.57
2016,9,2,10,45,611.5,257.5,4.5,21.5,753.0,894.42,680.63
2016,9,2,11,0,625.0,261.0,4.6,22.0,779.0,894.71,679.42
2016,9,2,11,15,569.5,291.0,4.6,22.0,769.0,847.28,644.1
2016,9,2,11,30,514.0,321.0,4.6,22.0,759.0,803.55,611.39
2016,9,2,11,45,715.0,211.5,4.6,22.0,826.5,862.73,657.84
2016,9,2,12,0,916.0,102.0,4.6,22.0,894.0,882.3,671.7
2016,9,2,12,15,700.5,217.5,4.6,22.0,822.5,793.15,606.32
2016,9,2,12,30,485.0,333.0,4.6,22.0,751.0,687.3,525.44
2016,9,2,12,45,495.0,317.0,4.65,22.0,739.5,651.32,499.61
2016,9,2,13,0,505.0,301.0,4.7,22.0,728.0,613.24,471.36
2016,9,2,13,15,525.5,294.0,4.8,22.0,730.5,586.86,451.12
2016,9,2,13,30,546.0,287.0,4.9,22.0,733.0,557.14,427.62
2016,9,2,13,45,562.0,265.0,5.05,22.0,712.0,510.53,390.91
2016,9,2,14,0,578.0,243.0,5.2,22.0,691.0,461.62,351.22
2016,9,2,14,15,714.0,175.0,5.4,21.5,705.5,426.56,319.75
2016,9,2,14,30,850.0,107.0,5.6,21.0,720.0,377.5,273.98
2016,9,2,14,45,840.5,104.0,5.8,21.0,683.0,313.26,217.2
2016,9,2,15,0,831.0,101.0,6.0,21.0,646.0,251.59,163.24
2016,9,2,15,15,693.0,135.0,6.05,20.5,569.0,191.89,120.49
2016,9,2,15,30,555.0,169.0,6.1,20.0,492.0,151.21,100.29
2016,9,2,15,45,658.5,128.0,6.15,20.0,479.5,91.55,73.35
2016,9,2,16,0,762.0,87.0,6.2,20.0,467.0,73.97,58.49
2016,9,2,16,15,733.5,83.0,6.15,19.5,417.0,71.11,56.35
2016,9,2,16,30,705.0,79.0,6.1,19.0,367.0,63.0,49.57
2016,9,2,16,45,664.0,74.0,6.05,18.5,315.5,59.32,46.58
2016,9,2,17,0,623.0,69.0,6.0,18.0,264.0,55.63,43.48
2016,9,2,17,15,562.0,62.0,5.9,17.5,213.0,50.21,38.72
2016,9,2,17,30,501.0,55.0,5.8,17.0,162.0,44.81,33.79
2016,9,2,17,45,400.5,45.5,5.75,16.5,115.5,37.14,26.63
2016,9,2,18,0,300.0,36.0,5.7,16.0,69.0,29.57,18.93
2016,9,2,18,15,150.0,18.0,5.65,15.5,34.5,14.59,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,3.54,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,6.83,0.0
2016,9,3,6,15,0.0,23.5,5.8,14.0,23.5,17.94,8.39
2016,9,3,6,30,0.0,38.0,5.8,14.0,38.0,30.26,19.68
2016,9,3,6,45,0.0,56.0,5.8,14.5,56.0,46.63,33.96
2016,9,3,7,0,0.0,74.0,5.8,15.0,74.0,62.53,47.69
2016,9,3,7,15,0.0,93.5,5.7,15.0,93.5,79.79,62.48
2016,9,3,7,30,0.0,113.0,5.6,15.0,113.0,96.84,76.85
2016,9,3,7,45,12.5,138.5,5.5,15.5,144.0,130.89,105.62
2016,9,3,8,0,25.0,164.0,5.4,16.0,175.0,165.53,134.38
2016,9,3,8,15,32.5,187.0,5.35,16.0,203.0,212.11,172.53
2016,9,3,8,30,40.0,210.0,5.3,16.0,231.0,241.94,196.5
2016,9,3,8,45,37.0,225.0,5.25,16.5,246.0,252.36,203.73
2016,9,3,9,0,34.0,240.0,5.2,17.0,261.0,262.58,210.76
2016,9,3,9,15,73.5,276.5,5.15,17.0,326.0,338.8,272.28
2016,9,3,9,30,113.0,313.0,5.1,17.0,391.0,415.07,332.48
2016,9,3,9,45,97.5,326.0,5.1,17.5,395.5,409.23,325.71
2016,9,3,10,0,82.0,339.0,5.1,18.0,400.0,402.91,318.9
2016,9,3,10,15,84.5,354.0,5.15,18.0,419.0,416.34,328.78
2016,9,3,10,30,87.0,369.0,5.2,18.0,438.0,429.12,338.11
2016,9,3,10,45,93.5,382.5,5.3,18.5,458.5,443.51,348.26
2016,9,3,11,0,100.0,396.0,5.4,19.0,479.0,456.96,357.65
2016,9,3,11,15,60.0,350.0,5.5,19.0,400.0,367.51,287.81
2016,9,3,11,30,20.0,304.0,5.6,19.0,321.0,265.45,207.28
2016,9,3,11,45,42.5,350.0,5.7,19.0,387.0,341.22,267.01
2016,9,3,12,0,65.0,396.0,5.8,19.0,453.0,397.0,310.29
2016,9,3,12,15,67.0,394.0,5.9,19.0,452.0,389.56,304.46
2016,9,3,12,30,69.0,392.0,6.0,19.0,451.0,381.73,298.47
2016,9,3,12,45,175.0,395.5,6.1,19.0,543.5,464.63,364.28
2016,9,3,13,0,281.0,399.0,6.2,19.0,636.0,532.82,417.13
2016,9,3,13,15,286.0,386.5,6.2,18.5,623.5,502.83,394.23
2016,9,3,13,30,291.0,374.0,6.2,18.0,611.0,472.0,370.47
2016,9,3,13,45,420.0,317.0,6.25,18.0,647.0,475.58,372.32
2016,9,3,14,0,549.0,260.0,6.3,18.0,683.0,460.89,357.88
2016,9,3,14,15,527.0,253.5,6.3,18.0,646.0,406.96,312.37
2016,9,3,14,30,505.0,247.0,6.3,18.0,609.0,355.0,267.99
2016,9,3,14,45,501.5,235.0,6.3,18.0,578.0,306.7,225.84
2016,9,3,15,0,498.0,223.0,6.3,18.0,547.0,258.65,184.44
2016,9,3,15,15,652.0,161.0,6.35,17.5,555.5,203.28,133.01
2016,9,3,15,30,806.0,99.0,6.4,17.0,564.0,131.8,77.57
2016,9,3,15,45,783.0,96.0,6.5,17.0,516.0,80.12,64.35
2016,9,3,16,0,760.0,93.0,6.6,17.0,468.0,78.28,62.99
2016,9,3,16,15,730.5,88.5,6.65,16.5,417.5,69.41,55.56
2016,9,3,16,30,701.0,84.0,6.7,16.0,367.0,66.44,53.23
2016,9,3,16,45,650.0,80.0,6.8,16.0,314.0,63.46,50.73
2016,9,3,17,0,599.0,76.0,6.9,16.0,261.0,60.59,48.23
2016,9,3,17,15,534.5,68.0,6.8,15.5,209.5,54.6,42.91
2016,9,3,17,30,470.0,60.0,6.7,15.0,158.0,48.61,37.38
2016,9,3,17,45,359.5,49.0,6.6,15.0,111.5,39.85,29.09
2016,9,3,18,0,249.0,38.0,6.5,15.0,65.0,28.79,18.07
2016,9,3,18,15,124.5,19.0,6.55,14.5,32.5,14.45,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,12.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,17.89,0.0
2016,9,4,6,15,134.5,36.5,6.75,13.0,56.0,146.89,110.03
2016,9,4,6,30,269.0,54.0,6.7,13.0,93.0,272.52,225.4
2016,9,4,6,45,354.0,67.0,6.65,13.5,141.0,358.27,302.24
2016,9,4,7,0,439.0,80.0,6.6,14.0,189.0,451.7,383.08
2016,9,4,7,15,495.5,90.0,6.45,14.5,240.5,525.41,444.65
2016,9,4,7,30,552.0,100.0,6.3,15.0,292.0,609.8,511.5
2016,9,4,7,45,603.5,104.5,6.2,15.5,345.0,680.34,564.95
2016,9,4,8,0,655.0,109.0,6.1,16.0,398.0,751.35,617.0
2016,9,4,8,15,684.5,114.5,5.95,16.0,447.5,803.34,654.05
2016,9,4,8,30,714.0,120.0,5.8,16.0,497.0,853.78,689.15
2016,9,4,8,45,744.5,121.0,5.65,16.5,545.0,897.87,717.46
2016,9,4,9,0,775.0,122.0,5.5,17.0,593.0,932.2,738.05
2016,9,4,9,15,791.0,125.5,5.45,17.0,634.5,959.98,755.74
2016,9,4,9,30,807.0,129.0,5.4,17.0,676.0,984.32,770.93
2016,9,4,9,45,845.5,118.5,5.35,17.5,718.0,1012.13,787.07
2016,9,4,10,0,884.0,108.0,5.3,18.0,760.0,1022.02,790.5
2016,9,4,10,15,892.0,109.5,5.25,18.0,789.5,1024.7,790.65
2016,9,4,10,30,900.0,111.0,5.2,18.0,819.0,1023.3,788.18
2016,9,4,10,45,733.0,198.0,5.2,18.5,785.0,958.45,740.28
2016,9,4,11,0,566.0,285.0,5.2,19.0,751.0,858.4,664.03
2016,9,4,11,15,541.5,301.0,5.25,19.0,753.0,832.41,644.66
2016,9,4,11,30,517.0,317.0,5.3,19.0,755.0,804.28,623.31
2016,9,4,11,45,546.5,309.0,5.4,19.5,775.0,800.29,619.81
2016,9,4,12,0,576.0,301.0,5.5,20.0,795.0,792.2,613.12
2016,9,4,12,15,561.5,306.0,5.6,20.0,787.0,755.61,585.93
2016,9,4,12,30,547.0,311.0,5.7,20.0,779.0,717.68,557.56
2016,9,4,12,45,561.5,296.5,5.8,20.0,772.0,683.58,532.28
2016,9,4,13,0,576.0,282.0,5.9,20.0,765.0,646.75,504.38
2016,9,4,13,15,577.5,273.5,5.95,20.0,749.5,603.92,470.99
2016,9,4,13,30,579.0,265.0,6.0,20.0,734.0,559.66,435.76
2016,9,4,13,45,561.5,261.5,6.1,20.0,704.5,508.06,394.13
2016,9,4,14,0,544.0,258.0,6.2,20.0,675.0,457.27,352.3
2016,9,4,14,15,544.5,244.5,6.2,20.0,647.5,407.64,310.27
2016,9,4,14,30,545.0,231.0,6.2,20.0,620.0,357.52,266.98
2016,9,4,14,45,560.0,211.0,6.25,20.0,591.5,306.65,222.19
2016,9,4,15,0,575.0,191.0,6.3,20.0,563.0,253.95,176.22
2016,9,4,15,15,699.0,142.5,6.2,19.5,564.5,197.24,125.16
2016,9,4,15,30,823.0,94.0,6.1,19.0,566.0,129.1,74.43
2016,9,4,15,45,799.5,91.0,6.1,19.0,517.0,77.1,61.26
2016,9,4,16,0,776.0,88.0,6.1,19.0,468.0,75.1,59.76
2016,9,4,16,15,746.0,84.0,6.05,18.5,416.5,72.21,57.57
2016,9,4,16,30,716.0,80.0,6.0,18.0,365.0,63.97,50.66
2016,9,4,16,45,667.5,75.5,5.95,17.5,311.5,60.55,47.87
2016,9,4,17,0,619.0,71.0,5.9,17.0,258.0,57.18,45.02
2016,9,4,17,15,554.5,63.5,5.8,16.5,206.5,51.41,39.91
2016,9,4,17,30,490.0,56.0,5.7,16.0,155.0,45.66,34.59
2016,9,4,17,45,377.5,45.5,5.65,15.5,108.5,37.17,26.62
2016,9,4,18,0,265.0,35.0,5.6,15.0,62.0,26.69,15.99
2016,9,4,18,15,132.5,17.5,5.45,14.5,31.0,13.35,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,6.29,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,80.01,0.0
2016,9,5,6,15,252.0,29.5,2.15,13.5,59.5,222.32,165.51
2016,9,5,6,30,379.0,43.0,2.1,14.0,98.0,332.75,271.11
2016,9,5,6,45,461.0,52.5,2.1,14.5,146.5,420.52,347.21
2016,9,5,7,0,543.0,62.0,2.1,15.0,195.0,514.56,424.33
2016,9,5,7,15,596.0,68.5,2.0,15.5,247.0,587.59,480.17
2016,9,5,7,30,649.0,75.0,1.9,16.0,299.0,662.7,534.69
2016,9,5,7,45,687.5,80.0,1.8,16.5,351.0,724.89,577.06
2016,9,5,8,0,726.0,85.0,1.7,17.0,403.0,786.94,617.52
2016,9,5,8,15,752.5,89.0,1.6,17.5,452.5,830.83,643.63
2016,9,5,8,30,779.0,93.0,1.5,18.0,502.0,878.3,671.44
2016,9,5,8,45,800.0,95.5,1.4,18.5,548.5,916.37,691.95
2016,9,5,9,0,821.0,98.0,1.3,19.0,595.0,951.6,710.05
2016,9,5,9,15,835.5,100.5,1.3,19.0,636.0,977.22,724.51
2016,9,5,9,30,850.0,103.0,1.3,19.0,677.0,999.31,736.78
2016,9,5,9,45,870.0,100.5,1.3,19.5,715.0,1004.03,736.6
2016,9,5,10,0,890.0,98.0,1.3,20.0,753.0,1018.33,742.91
2016,9,5,10,15,898.0,99.5,1.4,20.5,782.0,1021.09,743.59
2016,9,5,10,30,906.0,101.0,1.5,21.0,811.0,1019.77,741.91
2016,9,5,10,45,910.0,102.5,1.65,21.5,832.5,1010.38,735.97
2016,9,5,11,0,914.0,104.0,1.8,22.0,854.0,996.95,727.46
2016,9,5,11,15,722.5,207.0,1.95,22.0,806.5,919.49,678.48
2016,9,5,11,30,531.0,310.0,2.1,22.0,759.0,811.38,603.21
2016,9,5,11,45,525.5,315.5,2.25,22.0,762.0,788.43,588.92
2016,9,5,12,0,520.0,321.0,2.4,22.0,765.0,763.21,572.0
2016,9,5,12,15,533.0,309.0,2.6,22.0,763.5,735.76,554.1
2016,9,5,12,30,546.0,297.0,2.8,22.0,762.0,705.53,533.75
2016,9,5,12,45,538.5,296.5,3.05,22.0,750.5,667.39,506.96
2016,9,5,13,0,531.0,296.0,3.3,22.0,739.0,628.11,478.63
2016,9,5,13,15,705.0,208.5,3.5,22.0,783.5,634.62,484.71
2016,9,5,13,30,879.0,121.0,3.7,22.0,828.0,613.66,468.81
2016,9,5,13,45,871.0,120.0,3.9,22.0,802.5,557.25,423.74
2016,9,5,14,0,863.0,119.0,4.1,22.0,777.0,499.8,376.47
2016,9,5,14,15,853.5,117.0,4.25,21.5,745.0,439.7,326.21
2016,9,5,14,30,844.0,115.0,4.4,21.0,713.0,378.53,273.68
2016,9,5,14,45,831.5,112.5,4.55,21.0,675.0,316.16,218.95
2016,9,5,15,0,819.0,110.0,4.7,21.0,637.0,254.44,165.54
2016,9,5,15,15,802.0,106.5,4.7,20.5,593.5,192.27,116.1
2016,9,5,15,30,785.0,103.0,4.7,20.0,550.0,131.89,77.75
2016,9,5,15,45,764.5,98.5,4.75,20.0,502.5,81.62,64.89
2016,9,5,16,0,744.0,94.0,4.8,20.0,455.0,72.8,57.54
2016,9,5,16,15,713.5,89.0,4.65,19.5,404.0,69.57,55.06
2016,9,5,16,30,683.0,84.0,4.5,19.0,353.0,66.27,52.46
2016,9,5,16,45,641.5,77.5,4.35,19.0,301.5,61.67,48.56
2016,9,5,17,0,600.0,71.0,4.2,19.0,250.0,57.0,44.5
2016,9,5,17,15,536.0,63.0,4.1,18.0,199.0,50.9,39.2
2016,9,5,17,30,472.0,55.0,4.0,17.0,148.0,44.79,33.65
2016,9,5,17,45,368.0,43.5,3.95,16.5,102.5,35.54,25.03
2016,9,5,18,0,264.0,32.0,3.9,16.0,57.0,26.31,15.13
2016,9,5,18,15,132.0,16.0,3.9,15.5,28.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.5,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,135.0,15.0,1.8,14.0,20.0,84.94,0.0
2016,9,6,6,15,266.0,27.5,1.6,14.5,58.0,229.73,167.59
2016,9,6,6,30,397.0,40.0,1.4,15.0,96.0,342.53,276.41
2016,9,6,6,45,478.5,49.0,1.25,15.5,145.0,430.03,350.85
2016,9,6,7,0,560.0,58.0,1.1,16.0,194.0,523.87,425.04
2016,9,6,7,15,612.0,64.0,0.95,16.5,245.5,596.06,477.77
2016,9,6,7,30,664.0,70.0,0.8,17.0,297.0,670.28,528.63
2016,9,6,7,45,701.0,75.0,0.7,17.5,349.0,731.64,567.92
2016,9,6,8,0,738.0,80.0,0.6,18.0,401.0,787.96,601.82
2016,9,6,8,15,764.0,83.5,0.7,18.5,450.5,836.52,632.6
2016,9,6,8,30,790.0,87.0,0.8,19.0,500.0,883.13,661.57
2016,9,6,8,45,808.5,90.5,0.9,20.0,546.0,920.16,682.52
2016,9,6,9,0,827.0,94.0,1.0,21.0,592.0,954.25,701.38
2016,9,6,9,15,841.5,96.5,1.1,21.5,633.5,979.9,716.02
2016,9,6,9,30,856.0,99.0,1.2,22.0,675.0,988.92,720.16
2016,9,6,9,45,865.5,101.5,1.3,22.5,710.0,1002.01,727.2
2016,9,6,10,0,875.0,104.0,1.4,23.0,745.0,1011.23,731.79
2016,9,6,10,15,883.0,105.5,1.45,23.5,774.0,1013.86,731.56
2016,9,6,10,30,891.0,107.0,1.5,24.0,803.0,1012.47,729.01
2016,9,6,10,45,741.0,189.0,1.6,24.5,778.5,959.21,694.46
2016,9,6,11,0,591.0,271.0,1.7,25.0,754.0,870.5,634.45
2016,9,6,11,15,601.0,268.5,1.85,25.0,767.0,863.02,631.41
2016,9,6,11,30,611.0,266.0,2.0,25.0,780.0,848.06,622.54
2016,9,6,11,45,761.0,189.0,2.15,25.0,833.5,884.87,650.92
2016,9,6,12,0,911.0,112.0,2.3,25.0,887.0,889.95,655.15
2016,9,6,12,15,911.0,112.0,2.5,25.0,885.5,853.05,632.12
2016,9,6,12,30,911.0,112.0,2.7,25.0,884.0,813.01,606.85
2016,9,6,12,45,905.0,113.5,2.95,25.0,873.0,766.95,576.25
2016,9,6,13,0,899.0,115.0,3.2,25.0,862.0,718.59,541.89
2016,9,6,13,15,895.0,114.0,3.4,24.5,844.5,667.34,505.07
2016,9,6,13,30,891.0,113.0,3.6,24.0,827.0,614.14,465.33
2016,9,6,13,45,886.0,111.0,3.8,24.0,802.0,557.89,420.87
2016,9,6,14,0,881.0,109.0,4.0,24.0,777.0,500.26,373.75
2016,9,6,14,15,872.0,107.0,4.1,24.0,745.0,439.9,322.87
2016,9,6,14,30,863.0,105.0,4.2,24.0,713.0,379.11,270.33
2016,9,6,14,45,852.5,102.0,4.3,24.0,675.0,313.56,213.54
2016,9,6,15,0,842.0,99.0,4.4,24.0,637.0,250.68,159.64
2016,9,6,15,15,825.5,96.0,4.35,23.5,593.0,187.57,110.01
2016,9,6,15,30,809.0,93.0,4.3,23.0,549.0,126.14,71.65
2016,9,6,15,45,790.0,88.5,4.25,23.0,501.5,75.29,58.74
2016,9,6,16,0,771.0,84.0,4.2,23.0,454.0,72.25,56.39
2016,9,6,16,15,740.5,80.0,4.1,22.5,403.0,69.26,54.13
2016,9,6,16,30,710.0,76.0,4.0,22.0,352.0,61.19,47.45
2016,9,6,16,45,670.5,70.0,3.9,22.0,300.0,56.73,43.7
2016,9,6,17,0,631.0,64.0,3.8,22.0,248.0,52.22,39.8
2016,9,6,17,15,567.0,56.5,3.65,21.0,197.0,46.26,34.66
2016,9,6,17,30,503.0,49.0,3.5,20.0,146.0,40.31,29.31
2016,9,6,17,45,401.0,38.5,3.4,19.5,100.5,31.69,21.34
2016,9,6,18,0,299.0,28.0,3.3,19.0,55.0,23.11,11.85
2016,9,6,18,15,149.5,14.0,3.3,18.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,65.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,131.0,13.0,1.3,16.0,18.0,81.51,0.0
2016,9,7,6,15,259.0,26.5,1.3,16.5,56.0,225.54,159.99
2016,9,7,6,30,387.0,40.0,1.3,17.0,94.0,337.18,269.5
2016,9,7,6,45,467.5,49.5,1.3,17.5,142.5,424.3,343.74
2016,9,7,7,0,548.0,59.0,1.3,18.0,191.0,517.7,418.28
2016,9,7,7,15,600.5,66.0,1.35,18.5,242.5,591.22,473.74
2016,9,7,7,30,653.0,73.0,1.4,19.0,294.0,666.83,528.18
2016,9,7,7,45,689.5,78.5,1.5,20.0,346.0,728.11,569.4
2016,9,7,8,0,726.0,84.0,1.6,21.0,398.0,789.14,608.99
2016,9,7,8,15,752.5,88.0,1.7,21.5,447.5,832.95,636.68
2016,9,7,8,30,779.0,92.0,1.8,22.0,497.0,880.4,666.45
2016,9,7,8,45,798.0,95.5,1.9,23.0,543.0,917.67,687.5
2016,9,7,9,0,817.0,99.0,2.0,24.0,589.0,952.03,706.38
2016,9,7,9,15,831.5,101.5,1.95,24.5,630.0,977.49,718.9
2016,9,7,9,30,846.0,104.0,1.9,25.0,671.0,999.42,729.08
2016,9,7,9,45,859.5,105.0,1.9,25.5,707.0,1001.25,727.08
2016,9,7,10,0,873.0,106.0,1.9,26.0,743.0,1012.7,731.59
2016,9,7,10,15,881.0,107.5,1.85,26.5,772.0,1015.22,729.79
2016,9,7,10,30,889.0,109.0,1.8,27.0,801.0,1013.72,725.71
2016,9,7,10,45,765.0,177.5,1.8,28.0,785.0,971.69,695.58
2016,9,7,11,0,641.0,246.0,1.8,29.0,769.0,901.24,646.52
2016,9,7,11,15,773.0,179.5,1.85,29.0,820.5,931.64,668.06
2016,9,7,11,30,905.0,113.0,1.9,29.0,872.0,949.96,679.58
2016,9,7,11,45,906.5,113.5,1.95,29.5,877.5,921.66,660.33
2016,9,7,12,0,908.0,114.0,2.0,30.0,883.0,889.81,639.27
2016,9,7,12,15,907.5,114.0,2.15,30.0,881.5,852.48,616.71
2016,9,7,12,30,907.0,114.0,2.3,30.0,880.0,812.06,591.74
2016,9,7,12,45,885.0,124.5,2.5,30.0,864.5,762.18,559.01
2016,9,7,13,0,863.0,135.0,2.7,30.0,849.0,718.04,528.05
2016,9,7,13,15,858.0,134.0,2.85,29.5,831.0,666.14,491.87
2016,9,7,13,30,853.0,133.0,3.0,29.0,813.0,612.47,453.03
2016,9,7,13,45,844.5,132.0,3.15,29.0,787.0,555.48,409.4
2016,9,7,14,0,836.0,131.0,3.3,29.0,761.0,497.61,363.59
2016,9,7,14,15,825.5,128.5,3.35,28.5,729.0,437.15,314.85
2016,9,7,14,30,815.0,126.0,3.4,28.0,697.0,376.63,264.62
2016,9,7,14,45,799.0,124.0,3.5,28.0,658.0,315.19,212.65
2016,9,7,15,0,783.0,122.0,3.6,28.0,619.0,254.92,162.4
2016,9,7,15,15,764.0,118.0,3.6,27.5,575.0,188.68,111.59
2016,9,7,15,30,745.0,114.0,3.6,27.0,531.0,129.26,75.07
2016,9,7,15,45,718.5,110.0,3.65,26.5,483.0,81.98,63.49
2016,9,7,16,0,692.0,106.0,3.7,26.0,435.0,79.9,62.14
2016,9,7,16,15,657.5,100.0,3.6,25.5,384.5,76.27,59.4
2016,9,7,16,30,623.0,94.0,3.5,25.0,334.0,72.57,56.55
2016,9,7,16,45,574.0,87.0,3.45,24.5,282.5,67.86,52.75
2016,9,7,17,0,525.0,80.0,3.4,24.0,231.0,63.12,48.8
2016,9,7,17,15,455.5,69.5,3.2,23.0,181.5,55.39,42.17
2016,9,7,17,30,386.0,59.0,3.0,22.0,132.0,44.74,32.79
2016,9,7,17,45,283.0,44.5,2.85,21.0,88.5,33.71,22.79
2016,9,7,18,0,180.0,30.0,2.7,20.0,45.0,22.7,10.69
2016,9,7,18,15,90.0,15.0,2.5,19.5,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,14.0,43.63,0.0
2016,9,8,6,15,172.0,28.5,2.2,15.0,49.0,173.13,120.16
2016,9,8,6,30,280.0,46.0,2.2,15.0,84.0,273.52,221.21
2016,9,8,6,45,363.0,58.5,2.25,15.5,130.5,358.43,295.6
2016,9,8,7,0,446.0,71.0,2.3,16.0,177.0,455.84,376.63
2016,9,8,7,15,502.0,80.5,2.25,16.5,227.5,531.68,436.68
2016,9,8,7,30,558.0,90.0,2.2,17.0,278.0,609.91,495.21
2016,9,8,7,45,599.5,97.0,2.15,17.5,328.5,674.58,541.01
2016,9,8,8,0,641.0,104.0,2.1,18.0,379.0,739.39,585.17
2016,9,8,8,15,486.5,153.0,2.05,18.0,376.0,660.63,524.49
2016,9,8,8,30,332.0,202.0,2.0,18.0,373.0,557.49,443.43
2016,9,8,8,45,314.5,226.5,2.0,18.5,400.5,572.6,452.41
2016,9,8,9,0,297.0,251.0,2.0,19.0,428.0,585.13,458.52
2016,9,8,9,15,347.5,258.0,1.95,19.0,479.0,643.08,500.26
2016,9,8,9,30,398.0,265.0,1.9,19.0,530.0,700.48,540.31
2016,9,8,9,45,437.5,264.5,1.9,19.5,570.5,761.29,580.59
2016,9,8,10,0,477.0,264.0,1.9,20.0,611.0,796.7,603.04
2016,9,8,10,15,516.5,262.0,1.9,20.0,651.0,827.76,623.67
2016,9,8,10,30,556.0,260.0,1.9,20.0,691.0,855.55,641.96
2016,9,8,10,45,543.0,275.0,1.95,20.5,705.5,845.34,632.56
2016,9,8,11,0,530.0,290.0,2.0,21.0,720.0,832.27,621.72
2016,9,8,11,15,535.5,291.0,2.0,21.0,732.0,820.53,613.26
2016,9,8,11,30,541.0,292.0,2.0,21.0,744.0,805.9,602.85
2016,9,8,11,45,420.0,341.0,2.05,21.5,693.5,720.24,539.93
2016,9,8,12,0,299.0,390.0,2.1,22.0,643.0,625.38,470.4
2016,9,8,12,15,294.0,393.0,2.15,22.0,641.5,604.56,456.03
2016,9,8,12,30,289.0,396.0,2.2,22.0,640.0,582.72,440.26
2016,9,8,12,45,293.5,387.5,2.3,22.0,632.5,557.11,422.1
2016,9,8,13,0,298.0,379.0,2.4,22.0,625.0,530.38,402.81
2016,9,8,13,15,240.5,382.0,2.4,22.0,577.5,465.2,354.12
2016,9,8,13,30,183.0,385.0,2.4,22.0,530.0,414.45,315.81
2016,9,8,13,45,231.5,364.5,2.45,22.0,542.0,406.33,309.49
2016,9,8,14,0,280.0,344.0,2.5,22.0,554.0,395.89,300.33
2016,9,8,14,15,345.5,311.0,2.5,21.5,559.0,373.4,281.36
2016,9,8,14,30,411.0,278.0,2.5,21.0,564.0,344.52,255.95
2016,9,8,14,45,463.0,241.5,2.55,21.0,546.5,300.18,217.24
2016,9,8,15,0,515.0,205.0,2.6,21.0,529.0,249.76,173.3
2016,9,8,15,15,501.5,193.5,2.65,20.5,491.0,199.97,134.74
2016,9,8,15,30,488.0,182.0,2.7,20.0,453.0,151.99,103.62
2016,9,8,15,45,601.5,139.0,2.75,20.0,442.5,98.83,79.58
2016,9,8,16,0,715.0,96.0,2.8,20.0,432.0,73.78,58.41
2016,9,8,16,15,681.5,90.5,2.85,19.5,381.5,70.24,55.68
2016,9,8,16,30,648.0,85.0,2.9,19.0,331.0,66.64,52.82
2016,9,8,16,45,605.5,77.5,3.0,19.0,280.5,61.38,48.33
2016,9,8,17,0,563.0,70.0,3.1,19.0,230.0,56.03,43.63
2016,9,8,17,15,494.5,61.5,3.15,18.5,180.0,49.55,37.87
2016,9,8,17,30,426.0,53.0,3.2,18.0,130.0,43.08,31.87
2016,9,8,17,45,322.5,40.0,3.25,17.5,87.0,32.65,22.14
2016,9,8,18,0,219.0,27.0,3.3,17.0,44.0,22.15,9.39
2016,9,8,18,15,109.5,13.5,3.25,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
