Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,61.59,0.0
2016,9,9,6,15,226.0,26.0,1.75,14.0,51.5,204.08,138.8
2016,9,9,6,30,357.0,40.0,1.7,14.0,88.0,319.7,258.46
2016,9,9,6,45,442.5,49.5,1.7,14.5,135.5,409.35,336.62
2016,9,9,7,0,528.0,59.0,1.7,15.0,183.0,505.69,415.45
2016,9,9,7,15,264.0,67.5,1.65,15.5,129.5,318.99,265.33
2016,9,9,7,30,0.0,76.0,1.6,16.0,76.0,60.04,45.23
2016,9,9,7,45,0.0,90.5,1.55,16.5,90.5,72.35,55.67
2016,9,9,8,0,0.0,105.0,1.5,17.0,105.0,84.62,65.63
2016,9,9,8,15,6.5,142.0,1.45,17.5,146.0,124.81,98.69
2016,9,9,8,30,13.0,179.0,1.4,18.0,187.0,165.81,131.61
2016,9,9,8,45,68.0,222.5,1.35,18.5,263.0,283.3,226.02
2016,9,9,9,0,123.0,266.0,1.3,19.0,339.0,407.97,321.12
2016,9,9,9,15,124.5,286.0,1.3,19.0,364.5,429.05,335.07
2016,9,9,9,30,126.0,306.0,1.3,19.0,390.0,449.28,348.98
2016,9,9,9,45,153.0,324.0,1.3,19.5,431.5,492.1,379.53
2016,9,9,10,0,180.0,342.0,1.3,20.0,473.0,533.89,408.59
2016,9,9,10,15,311.0,321.5,1.4,20.5,558.0,661.33,501.19
2016,9,9,10,30,442.0,301.0,1.5,21.0,643.0,784.26,586.3
2016,9,9,10,45,478.5,297.0,1.6,21.5,676.0,804.74,598.65
2016,9,9,11,0,515.0,293.0,1.7,22.0,709.0,821.57,609.55
2016,9,9,11,15,523.5,291.5,1.8,22.0,721.0,810.49,602.38
2016,9,9,11,30,532.0,290.0,1.9,22.0,733.0,796.48,593.44
2016,9,9,11,45,490.5,312.0,2.0,22.5,722.5,757.04,564.68
2016,9,9,12,0,449.0,334.0,2.1,23.0,712.0,716.86,535.4
2016,9,9,12,15,459.5,324.5,2.25,23.0,710.0,691.83,519.02
2016,9,9,12,30,470.0,315.0,2.4,23.0,708.0,664.38,500.41
2016,9,9,12,45,489.0,305.0,2.55,23.0,709.5,640.31,483.82
2016,9,9,13,0,508.0,295.0,2.7,23.0,711.0,613.17,464.44
2016,9,9,13,15,502.5,291.5,2.85,23.0,696.0,572.79,434.62
2016,9,9,13,30,497.0,288.0,3.0,23.0,681.0,531.67,403.56
2016,9,9,13,45,500.5,275.0,3.15,23.0,659.5,487.53,369.47
2016,9,9,14,0,504.0,262.0,3.3,23.0,638.0,442.34,333.54
2016,9,9,14,15,505.5,248.5,3.4,22.5,612.0,395.08,295.48
2016,9,9,14,30,507.0,235.0,3.5,22.0,586.0,347.27,255.89
2016,9,9,14,45,498.5,223.5,3.6,22.0,552.5,297.67,214.11
2016,9,9,15,0,490.0,212.0,3.7,22.0,519.0,248.97,173.56
2016,9,9,15,15,470.5,204.5,3.7,21.5,482.0,202.27,137.7
2016,9,9,15,30,451.0,197.0,3.7,21.0,445.0,158.0,109.48
2016,9,9,15,45,587.5,145.0,3.75,20.5,437.5,102.86,82.94
2016,9,9,16,0,724.0,93.0,3.8,20.0,430.0,72.05,56.95
2016,9,9,16,15,690.5,88.0,3.75,19.5,379.5,68.77,54.43
2016,9,9,16,30,657.0,83.0,3.7,19.0,329.0,65.44,51.79
2016,9,9,16,45,608.5,76.5,3.7,18.5,277.0,60.77,47.89
2016,9,9,17,0,560.0,70.0,3.7,18.0,225.0,56.08,43.84
2016,9,9,17,15,488.5,61.0,3.6,17.5,175.5,49.19,37.67
2016,9,9,17,30,417.0,52.0,3.5,17.0,126.0,42.3,31.26
2016,9,9,17,45,305.5,39.0,3.4,16.5,83.5,31.83,21.4
2016,9,9,18,0,194.0,26.0,3.3,16.0,41.0,19.82,6.46
2016,9,9,18,15,97.0,13.0,3.15,15.5,20.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,13.0,11.0,31.58,0.0
2016,9,10,6,15,152.5,27.0,2.85,13.5,44.5,158.41,103.33
2016,9,10,6,30,262.0,44.0,2.9,14.0,78.0,261.43,211.83
2016,9,10,6,45,345.0,57.0,2.95,14.5,123.5,346.39,287.39
2016,9,10,7,0,428.0,70.0,3.0,15.0,169.0,438.96,365.91
2016,9,10,7,15,214.0,83.0,2.95,15.0,132.5,281.08,235.84
2016,9,10,7,30,0.0,96.0,2.9,15.0,96.0,80.5,62.82
2016,9,10,7,45,0.0,110.0,2.85,15.5,110.0,91.95,72.41
2016,9,10,8,0,0.0,124.0,2.8,16.0,124.0,103.45,81.66
2016,9,10,8,15,5.5,149.5,2.75,16.5,152.5,131.7,104.86
2016,9,10,8,30,11.0,175.0,2.7,17.0,181.0,160.12,127.77
2016,9,10,8,45,28.0,208.0,2.65,17.5,224.5,228.0,182.49
2016,9,10,9,0,45.0,241.0,2.6,18.0,268.0,278.78,222.26
2016,9,10,9,15,97.5,273.5,2.6,18.0,336.5,364.47,290.24
2016,9,10,9,30,150.0,306.0,2.6,18.0,405.0,474.4,374.34
2016,9,10,9,45,218.0,315.5,2.6,18.5,468.0,549.24,430.11
2016,9,10,10,0,286.0,325.0,2.6,19.0,531.0,647.72,501.21
2016,9,10,10,15,262.0,344.0,2.65,19.5,539.0,637.2,490.38
2016,9,10,10,30,238.0,363.0,2.7,20.0,547.0,601.53,462.67
2016,9,10,10,45,530.5,253.0,2.75,20.5,676.0,812.5,619.07
2016,9,10,11,0,823.0,143.0,2.8,21.0,805.0,968.01,724.59
2016,9,10,11,15,584.0,258.0,2.85,21.0,732.0,840.78,634.04
2016,9,10,11,30,345.0,373.0,2.9,21.0,659.0,687.17,521.25
2016,9,10,11,45,391.0,355.5,2.95,21.0,681.0,693.27,527.58
2016,9,10,12,0,437.0,338.0,3.0,21.0,703.0,710.72,540.38
2016,9,10,12,15,446.5,328.5,3.0,21.0,701.0,685.23,521.91
2016,9,10,12,30,456.0,319.0,3.0,21.0,699.0,657.43,501.85
2016,9,10,12,45,452.5,317.0,3.05,21.0,690.0,624.2,477.46
2016,9,10,13,0,449.0,315.0,3.1,21.0,681.0,589.78,451.83
2016,9,10,13,15,431.5,317.0,3.1,21.0,662.5,548.69,420.55
2016,9,10,13,30,414.0,319.0,3.1,21.0,644.0,508.04,389.15
2016,9,10,13,45,403.0,315.0,3.15,21.0,623.0,462.36,353.67
2016,9,10,14,0,392.0,311.0,3.2,21.0,602.0,423.33,322.44
2016,9,10,14,15,392.5,294.5,3.2,20.5,575.5,380.5,288.1
2016,9,10,14,30,393.0,278.0,3.2,20.0,549.0,337.53,252.83
2016,9,10,14,45,387.0,263.5,3.2,20.0,517.5,294.07,216.42
2016,9,10,15,0,381.0,249.0,3.2,20.0,486.0,251.35,181.04
2016,9,10,15,15,542.0,184.0,3.2,19.5,494.5,199.09,133.14
2016,9,10,15,30,703.0,119.0,3.2,19.0,503.0,127.96,78.45
2016,9,10,15,45,676.5,114.0,3.2,19.0,456.0,84.1,67.37
2016,9,10,16,0,650.0,109.0,3.2,19.0,409.0,81.51,65.4
2016,9,10,16,15,614.0,102.5,3.2,18.5,359.0,77.64,62.38
2016,9,10,16,30,578.0,96.0,3.2,18.0,309.0,73.69,59.22
2016,9,10,16,45,528.5,87.5,3.25,18.0,259.0,67.99,54.32
2016,9,10,17,0,479.0,79.0,3.3,18.0,209.0,62.21,49.2
2016,9,10,17,15,408.0,67.5,3.25,17.5,161.5,50.88,39.11
2016,9,10,17,30,337.0,56.0,3.2,17.0,114.0,42.24,31.15
2016,9,10,17,45,236.0,40.0,3.2,16.5,74.0,30.22,19.88
2016,9,10,18,0,135.0,24.0,3.2,16.0,34.0,18.17,3.59
2016,9,10,18,15,67.5,12.0,3.1,15.5,17.0,9.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,21.25,0.0
2016,9,11,6,15,115.0,27.0,3.05,14.0,40.5,135.47,83.39
2016,9,11,6,30,203.0,46.0,3.1,14.0,72.0,226.95,183.0
2016,9,11,6,45,280.0,62.0,3.15,14.5,116.0,308.81,256.01
2016,9,11,7,0,357.0,78.0,3.2,15.0,160.0,397.65,331.87
2016,9,11,7,15,178.5,74.0,3.1,15.0,115.0,241.22,202.57
2016,9,11,7,30,0.0,70.0,3.0,15.0,70.0,54.5,40.86
2016,9,11,7,45,0.0,79.0,2.95,15.5,79.0,61.69,46.92
2016,9,11,8,0,0.0,88.0,2.9,16.0,88.0,68.95,52.8
2016,9,11,8,15,0.0,121.5,2.8,16.0,121.5,99.05,77.78
2016,9,11,8,30,0.0,155.0,2.7,16.0,155.0,129.73,102.86
2016,9,11,8,45,0.0,160.5,2.65,16.5,160.5,133.04,104.99
2016,9,11,9,0,0.0,166.0,2.6,17.0,166.0,136.64,107.4
2016,9,11,9,15,5.0,190.0,2.6,17.0,193.5,162.77,128.51
2016,9,11,9,30,10.0,214.0,2.6,17.0,221.0,188.91,149.37
2016,9,11,9,45,14.0,235.0,2.6,17.5,245.5,211.11,166.53
2016,9,11,10,0,18.0,256.0,2.6,18.0,270.0,233.12,183.35
2016,9,11,10,15,30.5,289.0,2.6,18.0,312.5,298.09,234.11
2016,9,11,10,30,43.0,322.0,2.6,18.0,355.0,341.02,266.98
2016,9,11,10,45,31.0,303.0,2.65,18.5,327.0,305.57,238.42
2016,9,11,11,0,19.0,284.0,2.7,19.0,299.0,252.29,196.31
2016,9,11,11,15,14.5,259.0,2.75,19.0,271.0,224.21,174.31
2016,9,11,11,30,10.0,234.0,2.8,19.0,243.0,197.21,152.99
2016,9,11,11,45,12.0,252.5,2.9,19.5,263.0,213.49,165.51
2016,9,11,12,0,14.0,271.0,3.0,20.0,283.0,229.35,177.52
2016,9,11,12,15,10.5,239.0,3.05,20.0,248.5,198.28,153.16
2016,9,11,12,30,7.0,207.0,3.1,20.0,214.0,168.28,129.59
2016,9,11,12,45,19.0,266.0,3.2,20.0,282.0,223.55,173.31
2016,9,11,13,0,31.0,325.0,3.3,20.0,350.0,286.32,222.04
2016,9,11,13,15,31.5,317.0,3.4,19.5,342.5,274.66,213.38
2016,9,11,13,30,32.0,309.0,3.5,19.0,335.0,263.03,204.89
2016,9,11,13,45,31.5,299.5,3.65,19.0,324.0,249.77,194.67
2016,9,11,14,0,31.0,290.0,3.8,19.0,313.0,236.67,184.52
2016,9,11,14,15,22.0,259.5,3.85,18.5,275.5,204.64,159.78
2016,9,11,14,30,13.0,229.0,3.9,18.0,238.0,176.4,137.92
2016,9,11,14,45,11.5,216.5,4.0,18.0,224.5,164.55,128.69
2016,9,11,15,0,10.0,204.0,4.1,18.0,211.0,152.98,119.66
2016,9,11,15,15,8.5,190.0,4.1,17.5,195.5,140.66,110.27
2016,9,11,15,30,7.0,176.0,4.1,17.0,180.0,128.63,101.12
2016,9,11,15,45,3.5,149.5,4.2,17.0,151.5,109.31,89.78
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,91.14,74.33
2016,9,11,16,15,0.0,96.5,4.3,16.5,96.5,72.66,58.54
2016,9,11,16,30,0.0,70.0,4.3,16.0,70.0,53.7,42.09
2016,9,11,16,45,259.5,70.5,4.35,16.0,140.0,50.95,39.71
2016,9,11,17,0,519.0,71.0,4.4,16.0,210.0,56.56,44.61
2016,9,11,17,15,446.5,61.0,4.4,15.5,162.0,49.0,37.74
2016,9,11,17,30,374.0,51.0,4.4,15.0,114.0,41.38,30.59
2016,9,11,17,45,265.5,37.0,4.4,14.5,73.5,28.2,18.16
2016,9,11,18,0,157.0,23.0,4.4,14.0,33.0,17.49,0.67
2016,9,11,18,15,78.5,11.5,4.3,14.0,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,4.4,12.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,4.5,13.0,4.0,3.15,0.0
2016,9,12,6,15,0.0,16.0,4.55,13.0,16.0,12.19,1.85
2016,9,12,6,30,0.0,28.0,4.6,13.0,28.0,21.38,12.02
2016,9,12,6,45,0.0,44.5,4.7,13.5,44.5,35.73,24.63
2016,9,12,7,0,0.0,61.0,4.8,14.0,61.0,50.36,37.39
2016,9,12,7,15,0.0,78.5,4.8,14.0,78.5,65.79,50.76
2016,9,12,7,30,0.0,96.0,4.8,14.0,96.0,81.01,63.75
2016,9,12,7,45,0.0,114.0,4.8,14.5,114.0,96.64,76.73
2016,9,12,8,0,0.0,132.0,4.8,15.0,132.0,112.17,89.41
2016,9,12,8,15,61.5,175.5,4.8,15.0,206.5,230.78,190.13
2016,9,12,8,30,123.0,219.0,4.8,15.0,281.0,360.54,296.59
2016,9,12,8,45,242.0,225.5,4.85,15.5,362.0,505.07,412.92
2016,9,12,9,0,361.0,232.0,4.9,16.0,443.0,630.64,510.65
2016,9,12,9,15,268.0,267.0,4.9,16.0,430.0,578.05,465.43
2016,9,12,9,30,175.0,302.0,4.9,16.0,417.0,496.9,399.08
2016,9,12,9,45,189.5,319.0,4.9,16.5,449.5,526.13,420.48
2016,9,12,10,0,204.0,336.0,4.9,17.0,482.0,554.2,440.35
2016,9,12,10,15,134.5,339.5,4.9,17.0,437.5,481.43,381.71
2016,9,12,10,30,65.0,343.0,4.9,17.0,393.0,385.64,305.15
2016,9,12,10,45,71.0,356.5,4.95,17.5,412.5,400.22,315.89
2016,9,12,11,0,77.0,370.0,5.0,18.0,432.0,413.98,325.65
2016,9,12,11,15,105.5,385.5,5.05,18.0,471.5,449.98,353.81
2016,9,12,11,30,134.0,401.0,5.1,18.0,511.0,503.38,394.65
2016,9,12,11,45,85.0,372.5,5.2,18.0,443.0,403.65,317.12
2016,9,12,12,0,36.0,344.0,5.3,18.0,375.0,328.2,257.47
2016,9,12,12,15,61.0,367.5,5.35,18.0,418.5,364.45,286.39
2016,9,12,12,30,86.0,391.0,5.4,18.0,462.0,397.53,312.33
2016,9,12,12,45,95.0,389.0,5.5,18.0,467.0,393.29,309.15
2016,9,12,13,0,104.0,387.0,5.6,18.0,472.0,387.86,305.06
2016,9,12,13,15,71.5,355.5,5.6,17.5,413.5,331.17,260.94
2016,9,12,13,30,39.0,324.0,5.6,17.0,355.0,279.07,220.16
2016,9,12,13,45,28.0,291.0,5.65,17.0,313.0,241.6,190.57
2016,9,12,14,0,17.0,258.0,5.7,17.0,271.0,204.44,161.05
2016,9,12,14,15,32.0,271.0,5.65,16.5,293.5,217.56,171.84
2016,9,12,14,30,47.0,284.0,5.6,16.0,316.0,225.46,178.13
2016,9,12,14,45,27.0,238.5,5.55,16.0,257.0,182.02,143.6
2016,9,12,15,0,7.0,193.0,5.5,16.0,198.0,144.75,114.21
2016,9,12,15,15,7.0,184.5,5.5,15.5,189.5,136.69,108.13
2016,9,12,15,30,7.0,176.0,5.5,15.0,181.0,128.5,101.97
2016,9,12,15,45,3.5,106.0,5.5,15.0,108.5,80.22,65.16
2016,9,12,16,0,0.0,36.0,5.5,15.0,36.0,27.51,18.82
2016,9,12,16,15,1.0,78.0,5.45,14.5,78.5,59.75,47.63
2016,9,12,16,30,2.0,120.0,5.4,14.0,121.0,87.06,72.09
2016,9,12,16,45,1.0,100.5,5.4,14.0,101.0,73.4,60.02
2016,9,12,17,0,0.0,81.0,5.4,14.0,81.0,59.63,47.67
2016,9,12,17,15,0.0,62.5,5.3,13.5,62.5,46.4,35.7
2016,9,12,17,30,0.0,44.0,5.2,13.0,44.0,33.06,23.46
2016,9,12,17,45,0.0,28.0,5.15,13.0,28.0,21.3,12.25
2016,9,12,18,0,0.0,12.0,5.1,13.0,12.0,9.13,0.0
2016,9,12,18,15,0.0,6.0,5.05,13.0,6.0,4.72,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,9.0,3.1,14.0,9.0,23.28,0.0
2016,9,13,6,15,143.0,26.5,3.15,14.0,42.0,151.19,81.72
2016,9,13,6,30,257.0,44.0,3.2,14.0,75.0,262.27,210.93
2016,9,13,6,45,339.0,58.0,3.25,14.5,120.5,347.68,287.93
2016,9,13,7,0,421.0,72.0,3.3,15.0,166.0,440.72,367.29
2016,9,13,7,15,481.5,82.0,3.2,15.0,216.0,517.41,430.44
2016,9,13,7,30,542.0,92.0,3.1,15.0,266.0,605.29,499.09
2016,9,13,7,45,583.5,99.5,3.05,15.5,316.5,670.46,546.76
2016,9,13,8,0,625.0,107.0,3.0,16.0,367.0,735.67,592.72
2016,9,13,8,15,521.5,142.0,2.95,16.0,377.5,686.79,553.79
2016,9,13,8,30,418.0,177.0,2.9,16.0,388.0,639.22,514.4
2016,9,13,8,45,449.0,187.5,2.85,16.5,433.0,687.99,548.79
2016,9,13,9,0,480.0,198.0,2.8,17.0,478.0,735.61,580.87
2016,9,13,9,15,459.0,222.5,2.75,17.5,505.0,744.67,583.17
2016,9,13,9,30,438.0,247.0,2.7,18.0,532.0,750.26,583.34
2016,9,13,9,45,413.0,270.0,2.7,18.5,551.0,746.99,577.57
2016,9,13,10,0,388.0,293.0,2.7,19.0,570.0,718.67,554.7
2016,9,13,10,15,337.5,321.0,2.7,19.0,568.5,691.1,532.48
2016,9,13,10,30,287.0,349.0,2.7,19.0,567.0,661.71,508.99
2016,9,13,10,45,289.0,359.0,2.75,19.5,583.5,663.92,509.22
2016,9,13,11,0,291.0,369.0,2.8,20.0,600.0,664.27,507.95
2016,9,13,11,15,568.0,257.0,2.8,20.0,717.5,821.32,625.53
2016,9,13,11,30,845.0,145.0,2.8,20.0,835.0,943.49,710.26
2016,9,13,11,45,853.5,141.0,2.8,20.0,842.5,916.8,690.81
2016,9,13,12,0,862.0,137.0,2.8,20.0,850.0,886.31,670.16
2016,9,13,12,15,861.5,137.0,2.75,20.0,847.0,848.65,644.21
2016,9,13,12,30,861.0,137.0,2.7,20.0,844.0,807.98,615.94
2016,9,13,12,45,449.5,235.5,2.7,20.5,604.5,553.4,426.61
2016,9,13,13,0,38.0,334.0,2.7,21.0,365.0,299.09,229.69
2016,9,13,13,15,38.0,326.5,2.65,21.0,357.0,286.89,221.2
2016,9,13,13,30,38.0,319.0,2.6,21.0,349.0,274.75,211.92
2016,9,13,13,45,38.0,308.5,2.6,21.0,337.5,260.33,200.88
2016,9,13,14,0,38.0,298.0,2.6,21.0,326.0,246.04,189.89
2016,9,13,14,15,37.0,285.0,2.6,21.0,311.5,229.67,177.22
2016,9,13,14,30,36.0,272.0,2.6,21.0,297.0,213.6,164.73
2016,9,13,14,45,302.0,227.5,2.6,21.0,412.5,246.88,181.95
2016,9,13,15,0,568.0,183.0,2.6,21.0,528.0,244.81,167.58
2016,9,13,15,15,569.5,164.5,2.6,20.5,488.5,189.36,123.81
2016,9,13,15,30,571.0,146.0,2.6,20.0,449.0,135.63,88.93
2016,9,13,15,45,639.0,119.5,2.65,20.0,429.0,87.49,70.05
2016,9,13,16,0,707.0,93.0,2.7,20.0,409.0,72.06,57.05
2016,9,13,16,15,671.0,87.5,2.65,19.5,358.0,68.41,54.18
2016,9,13,16,30,635.0,82.0,2.6,19.0,307.0,64.71,51.2
2016,9,13,16,45,582.5,75.0,2.6,19.0,256.0,59.65,46.82
2016,9,13,17,0,530.0,68.0,2.6,19.0,205.0,54.56,42.28
2016,9,13,17,15,453.0,58.0,2.55,18.5,156.0,46.87,35.34
2016,9,13,17,30,376.0,48.0,2.5,18.0,107.0,39.14,28.12
2016,9,13,17,45,256.0,34.0,2.5,17.5,67.0,25.96,15.55
2016,9,13,18,0,136.0,20.0,2.5,17.0,27.0,15.21,0.0
2016,9,13,18,15,68.0,10.0,2.45,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,119.75,57.15
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,233.06,185.44
2016,9,14,6,45,293.5,59.5,1.35,14.5,113.5,318.69,261.4
2016,9,14,7,0,376.0,75.0,1.4,15.0,158.0,412.0,339.61
2016,9,14,7,15,434.5,87.0,1.35,15.5,207.5,487.79,400.23
2016,9,14,7,30,493.0,99.0,1.3,16.0,257.0,567.07,460.03
2016,9,14,7,45,538.5,107.5,1.3,16.5,307.0,633.1,507.22
2016,9,14,8,0,584.0,116.0,1.3,17.0,357.0,709.55,560.13
2016,9,14,8,15,469.5,152.5,1.3,17.0,362.0,651.91,515.31
2016,9,14,8,30,355.0,189.0,1.3,17.0,367.0,570.54,452.41
2016,9,14,8,45,342.0,212.5,1.3,17.5,396.5,589.39,464.06
2016,9,14,9,0,329.0,236.0,1.3,18.0,426.0,605.73,472.8
2016,9,14,9,15,343.0,251.5,1.3,18.5,462.5,637.49,493.36
2016,9,14,9,30,357.0,267.0,1.3,19.0,499.0,667.66,512.31
2016,9,14,9,45,384.0,275.0,1.35,19.5,536.5,700.7,533.96
2016,9,14,10,0,411.0,283.0,1.4,20.0,574.0,754.87,569.32
2016,9,14,10,15,510.5,257.0,1.45,20.0,633.0,822.05,616.48
2016,9,14,10,30,610.0,231.0,1.5,20.0,692.0,892.21,664.36
2016,9,14,10,45,617.0,234.0,1.55,20.5,711.5,888.69,659.68
2016,9,14,11,0,624.0,237.0,1.6,21.0,731.0,881.72,653.65
2016,9,14,11,15,624.0,242.0,1.7,21.0,743.0,866.52,643.89
2016,9,14,11,30,624.0,247.0,1.8,21.0,755.0,848.18,632.02
2016,9,14,11,45,590.5,262.5,1.95,21.5,745.5,806.26,602.65
2016,9,14,12,0,557.0,278.0,2.1,22.0,736.0,760.66,570.58
2016,9,14,12,15,557.5,277.0,2.25,22.0,734.0,731.51,551.15
2016,9,14,12,30,558.0,276.0,2.4,22.0,732.0,700.18,529.58
2016,9,14,12,45,546.5,279.0,2.55,22.0,721.5,661.56,502.11
2016,9,14,13,0,535.0,282.0,2.7,22.0,711.0,621.99,473.37
2016,9,14,13,15,542.5,269.0,2.75,22.0,695.0,580.67,442.67
2016,9,14,13,30,550.0,256.0,2.8,22.0,679.0,537.54,409.78
2016,9,14,13,45,551.0,245.5,2.9,22.0,657.0,491.31,373.69
2016,9,14,14,0,552.0,235.0,3.0,22.0,635.0,444.14,335.78
2016,9,14,14,15,704.5,168.0,3.0,21.5,654.5,416.15,309.48
2016,9,14,14,30,857.0,101.0,3.0,21.0,674.0,370.38,266.0
2016,9,14,14,45,845.0,98.0,3.05,21.0,635.5,304.55,208.57
2016,9,14,15,0,833.0,95.0,3.1,21.0,597.0,241.48,154.31
2016,9,14,15,15,815.0,92.0,3.05,21.0,552.5,178.5,104.75
2016,9,14,15,30,797.0,89.0,3.0,21.0,508.0,117.44,67.62
2016,9,14,15,45,774.5,85.0,3.0,21.0,460.0,72.99,57.42
2016,9,14,16,0,752.0,81.0,3.0,21.0,412.0,70.15,55.21
2016,9,14,16,15,717.5,76.5,2.95,20.5,361.0,66.67,52.47
2016,9,14,16,30,683.0,72.0,2.9,20.0,310.0,58.29,45.41
2016,9,14,16,45,635.5,65.5,2.9,19.5,258.5,53.32,41.2
2016,9,14,17,0,588.0,59.0,2.9,19.0,207.0,48.32,36.8
2016,9,14,17,15,510.5,50.5,2.85,18.5,157.0,41.46,30.59
2016,9,14,17,30,433.0,42.0,2.8,18.0,107.0,34.64,24.18
2016,9,14,17,45,306.0,30.0,2.8,17.5,66.5,24.7,14.16
2016,9,14,18,0,179.0,18.0,2.8,17.0,26.0,14.8,0.0
2016,9,14,18,15,89.5,9.0,2.85,16.5,13.0,7.08,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,2.35,13.5,39.0,169.73,72.35
2016,9,15,6,30,389.0,33.0,2.4,14.0,78.0,340.13,271.55
2016,9,15,6,45,478.0,42.0,2.5,14.5,126.0,433.31,356.08
2016,9,15,7,0,567.0,51.0,2.6,15.0,174.0,533.82,439.29
2016,9,15,7,15,623.5,57.0,2.55,15.5,226.0,610.24,499.29
2016,9,15,7,30,680.0,63.0,2.5,16.0,278.0,683.52,553.79
2016,9,15,7,45,369.0,113.0,2.5,16.5,232.5,492.56,404.11
2016,9,15,8,0,58.0,163.0,2.5,17.0,187.0,218.94,177.72
2016,9,15,8,15,66.5,185.5,2.4,17.0,216.5,250.24,203.47
2016,9,15,8,30,75.0,208.0,2.3,17.0,246.0,281.5,227.9
2016,9,15,8,45,125.5,232.5,2.25,17.5,302.0,378.96,304.64
2016,9,15,9,0,176.0,257.0,2.2,18.0,358.0,455.43,362.67
2016,9,15,9,15,212.0,273.0,2.15,18.5,403.5,507.24,400.35
2016,9,15,9,30,248.0,289.0,2.1,19.0,449.0,583.33,454.65
2016,9,15,9,45,359.0,273.5,2.1,19.5,519.0,674.52,521.25
2016,9,15,10,0,470.0,258.0,2.1,20.0,589.0,789.94,601.75
2016,9,15,10,15,522.5,250.5,2.1,20.0,632.5,828.19,627.14
2016,9,15,10,30,575.0,243.0,2.1,20.0,676.0,862.92,650.56
2016,9,15,10,45,301.5,276.0,2.15,20.5,503.5,590.58,452.92
2016,9,15,11,0,28.0,309.0,2.2,21.0,331.0,306.43,235.17
2016,9,15,11,15,264.0,304.5,2.3,21.0,518.0,561.72,433.11
2016,9,15,11,30,500.0,300.0,2.4,21.0,705.0,780.21,590.51
2016,9,15,11,45,509.5,294.5,2.55,21.5,709.5,760.93,574.79
2016,9,15,12,0,519.0,289.0,2.7,22.0,714.0,738.92,559.0
2016,9,15,12,15,519.5,287.5,2.85,22.0,711.5,710.51,539.32
2016,9,15,12,30,520.0,286.0,3.0,22.0,709.0,680.05,517.85
2016,9,15,12,45,510.0,286.5,3.15,22.0,697.0,641.81,490.18
2016,9,15,13,0,500.0,287.0,3.3,22.0,685.0,602.73,461.37
2016,9,15,13,15,499.0,280.5,3.45,22.0,669.5,563.01,431.61
2016,9,15,13,30,498.0,274.0,3.6,22.0,654.0,522.24,400.27
2016,9,15,13,45,450.0,284.5,3.75,22.0,619.0,469.35,358.97
2016,9,15,14,0,402.0,295.0,3.9,22.0,584.0,416.37,317.21
2016,9,15,14,15,399.5,281.0,4.0,21.5,558.0,373.6,282.82
2016,9,15,14,30,397.0,267.0,4.1,21.0,532.0,330.93,247.65
2016,9,15,14,45,393.5,251.5,4.2,21.0,500.5,287.2,210.81
2016,9,15,15,0,390.0,236.0,4.3,21.0,469.0,243.95,174.83
2016,9,15,15,15,394.5,213.5,4.35,20.5,433.5,198.07,138.73
2016,9,15,15,30,399.0,191.0,4.4,20.0,398.0,149.14,105.44
2016,9,15,15,45,568.0,138.0,4.45,20.0,402.0,97.03,78.34
2016,9,15,16,0,737.0,85.0,4.5,20.0,406.0,67.35,53.03
2016,9,15,16,15,700.5,80.0,4.45,19.5,354.5,63.8,50.22
2016,9,15,16,30,664.0,75.0,4.4,19.0,303.0,60.22,47.3
2016,9,15,16,45,610.5,68.5,4.4,18.5,251.0,55.29,43.09
2016,9,15,17,0,557.0,62.0,4.4,18.0,199.0,50.36,38.72
2016,9,15,17,15,474.5,53.0,4.3,17.5,150.0,43.22,32.2
2016,9,15,17,30,392.0,44.0,4.2,17.0,101.0,36.12,25.45
2016,9,15,17,45,258.0,30.5,4.15,16.5,61.5,25.02,13.98
2016,9,15,18,0,124.0,17.0,4.1,16.0,22.0,13.38,0.0
2016,9,15,18,15,62.0,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,16.5,1.8,13.5,37.0,160.46,54.79
2016,9,16,6,30,360.0,33.0,1.7,14.0,74.0,321.85,255.17
2016,9,16,6,45,453.5,42.0,1.65,14.5,121.5,417.04,340.94
2016,9,16,7,0,547.0,51.0,1.6,15.0,169.0,520.0,424.77
2016,9,16,7,15,604.5,57.5,1.5,15.5,220.5,597.14,484.0
2016,9,16,7,30,662.0,64.0,1.4,16.0,272.0,676.8,541.62
2016,9,16,7,45,337.5,104.0,1.3,16.5,211.0,454.43,369.73
2016,9,16,8,0,13.0,144.0,1.2,17.0,150.0,138.29,109.64
2016,9,16,8,15,16.0,161.5,1.1,17.0,169.5,156.13,124.84
2016,9,16,8,30,19.0,179.0,1.0,17.0,189.0,174.07,138.97
2016,9,16,8,45,102.0,217.0,0.95,17.5,275.0,315.05,252.69
2016,9,16,9,0,185.0,255.0,0.9,18.0,361.0,462.94,364.44
2016,9,16,9,15,304.0,251.0,0.85,18.5,439.5,599.58,463.32
2016,9,16,9,30,423.0,247.0,0.8,19.0,518.0,737.83,557.73
2016,9,16,9,45,487.0,236.5,0.8,19.5,565.5,789.77,590.26
2016,9,16,10,0,551.0,226.0,0.8,20.0,613.0,839.02,621.35
2016,9,16,10,15,552.0,237.5,0.9,20.5,638.5,845.05,623.7
2016,9,16,10,30,553.0,249.0,1.0,21.0,664.0,847.97,624.64
2016,9,16,10,45,540.5,263.0,1.1,22.0,677.5,837.01,615.07
2016,9,16,11,0,528.0,277.0,1.2,23.0,691.0,823.29,603.87
2016,9,16,11,15,497.5,293.5,1.4,23.0,689.0,792.4,584.35
2016,9,16,11,30,467.0,310.0,1.6,23.0,687.0,759.89,563.35
2016,9,16,11,45,476.5,305.0,1.85,23.5,691.0,741.92,552.16
2016,9,16,12,0,486.0,300.0,2.1,24.0,695.0,721.31,538.57
2016,9,16,12,15,471.5,308.0,2.3,24.0,691.0,690.13,517.35
2016,9,16,12,30,457.0,316.0,2.5,24.0,687.0,657.82,494.93
2016,9,16,12,45,502.0,295.5,2.7,24.0,697.5,643.88,486.18
2016,9,16,13,0,547.0,275.0,2.9,24.0,708.0,624.61,472.86
2016,9,16,13,15,555.5,261.5,2.95,24.0,692.0,582.87,441.83
2016,9,16,13,30,564.0,248.0,3.0,24.0,676.0,539.2,408.65
2016,9,16,13,45,563.5,238.0,3.05,24.0,653.5,491.83,371.7
2016,9,16,14,0,563.0,228.0,3.1,24.0,631.0,443.66,333.08
2016,9,16,14,15,589.5,207.0,3.05,23.5,611.5,400.15,296.9
2016,9,16,14,30,616.0,186.0,3.0,23.0,592.0,350.07,254.27
2016,9,16,14,45,617.5,170.5,3.0,23.0,557.0,293.72,206.14
2016,9,16,15,0,619.0,155.0,3.0,23.0,522.0,236.96,158.27
2016,9,16,15,15,600.0,149.0,2.95,22.5,482.5,183.92,117.61
2016,9,16,15,30,581.0,143.0,2.9,22.0,443.0,133.32,86.8
2016,9,16,15,45,664.5,111.5,2.85,22.0,422.5,83.09,65.83
2016,9,16,16,0,748.0,80.0,2.8,22.0,402.0,69.45,54.41
2016,9,16,16,15,712.5,75.5,2.75,21.5,351.0,60.91,47.32
2016,9,16,16,30,677.0,71.0,2.7,21.0,300.0,57.57,44.62
2016,9,16,16,45,624.0,64.5,2.65,21.0,248.0,52.53,40.24
2016,9,16,17,0,571.0,58.0,2.6,21.0,196.0,47.47,35.71
2016,9,16,17,15,489.0,49.5,2.6,20.0,147.0,40.61,29.56
2016,9,16,17,30,407.0,41.0,2.6,19.0,98.0,33.81,23.17
2016,9,16,17,45,269.5,28.0,2.6,18.5,59.0,23.02,11.66
2016,9,16,18,0,132.0,15.0,2.6,18.0,20.0,11.8,0.0
2016,9,16,18,15,66.0,7.5,2.6,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,13.5,36.0,159.45,37.97
2016,9,17,6,30,358.0,33.0,1.1,14.0,72.0,321.53,252.64
2016,9,17,6,45,455.0,41.5,1.0,14.5,119.5,418.73,339.6
2016,9,17,7,0,552.0,50.0,0.9,15.0,167.0,523.9,423.49
2016,9,17,7,15,609.5,56.0,0.8,15.5,218.0,600.57,480.83
2016,9,17,7,30,667.0,62.0,0.7,16.0,269.0,674.12,532.3
2016,9,17,7,45,342.0,104.0,0.6,16.5,211.0,459.44,369.14
2016,9,17,8,0,17.0,146.0,0.5,17.0,153.0,144.61,114.17
2016,9,17,8,15,59.5,178.0,0.5,17.5,206.5,235.63,189.5
2016,9,17,8,30,102.0,210.0,0.5,18.0,260.0,311.76,248.65
2016,9,17,8,45,224.0,219.0,0.55,18.5,342.5,460.96,363.04
2016,9,17,9,0,346.0,228.0,0.6,19.0,425.0,616.25,474.58
2016,9,17,9,15,380.5,237.5,0.65,19.5,469.0,661.93,503.62
2016,9,17,9,30,415.0,247.0,0.7,20.0,513.0,730.57,548.5
2016,9,17,9,45,479.5,237.0,0.8,21.0,560.0,783.53,582.83
2016,9,17,10,0,544.0,227.0,0.9,22.0,607.0,833.83,614.89
2016,9,17,10,15,728.0,159.0,1.0,22.0,688.5,949.97,691.51
2016,9,17,10,30,912.0,91.0,1.1,22.0,770.0,1025.65,738.52
2016,9,17,10,45,717.0,184.0,1.25,22.5,727.5,939.64,683.44
2016,9,17,11,0,522.0,277.0,1.4,23.0,685.0,818.09,601.76
2016,9,17,11,15,493.0,293.5,1.55,23.0,683.5,788.69,583.54
2016,9,17,11,30,464.0,310.0,1.7,23.0,682.0,757.62,562.81
2016,9,17,11,45,475.0,303.0,1.9,23.5,686.0,739.18,550.84
2016,9,17,12,0,486.0,296.0,2.1,24.0,690.0,718.05,536.56
2016,9,17,12,15,485.5,295.0,2.25,24.0,687.5,690.31,517.8
2016,9,17,12,30,485.0,294.0,2.4,24.0,685.0,660.7,497.37
2016,9,17,12,45,474.5,295.0,2.6,24.5,673.5,623.84,470.47
2016,9,17,13,0,464.0,296.0,2.8,25.0,662.0,586.26,442.56
2016,9,17,13,15,460.5,291.0,2.9,24.5,646.5,547.76,414.89
2016,9,17,13,30,457.0,286.0,3.0,24.0,631.0,508.5,385.86
2016,9,17,13,45,481.0,265.5,3.1,24.0,617.5,470.92,356.59
2016,9,17,14,0,505.0,245.0,3.2,24.0,604.0,430.21,323.77
2016,9,17,14,15,498.5,236.0,3.25,24.0,576.5,382.88,285.04
2016,9,17,14,30,492.0,227.0,3.3,24.0,549.0,335.82,245.76
2016,9,17,14,45,479.5,217.5,3.35,24.0,516.0,287.26,205.21
2016,9,17,15,0,467.0,208.0,3.4,24.0,483.0,240.07,166.42
2016,9,17,15,15,466.5,189.0,3.4,23.5,445.5,189.91,127.62
2016,9,17,15,30,466.0,170.0,3.4,23.0,408.0,140.23,95.44
2016,9,17,15,45,598.0,125.0,3.4,23.0,399.5,91.21,72.49
2016,9,17,16,0,730.0,80.0,3.4,23.0,391.0,69.19,53.97
2016,9,17,16,15,693.5,75.0,3.3,22.5,340.5,60.3,46.61
2016,9,17,16,30,657.0,70.0,3.2,22.0,290.0,56.61,43.61
2016,9,17,16,45,603.5,64.0,3.15,21.5,238.5,51.95,39.65
2016,9,17,17,0,550.0,58.0,3.1,21.0,187.0,47.32,35.55
2016,9,17,17,15,466.0,49.0,3.05,20.0,139.0,40.1,29.06
2016,9,17,17,30,382.0,40.0,3.0,19.0,91.0,32.92,22.3
2016,9,17,17,45,245.0,26.5,3.0,18.5,54.0,21.74,9.85
2016,9,17,18,0,108.0,13.0,3.0,18.0,17.0,10.23,0.0
2016,9,17,18,15,54.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.75,15.5,34.5,156.23,16.66
2016,9,18,6,30,354.0,31.0,0.8,16.0,69.0,317.76,245.84
2016,9,18,6,45,448.5,40.0,0.9,16.5,116.0,413.38,332.13
2016,9,18,7,0,543.0,49.0,1.0,17.0,163.0,517.05,415.68
2016,9,18,7,15,601.0,55.0,0.95,17.5,213.5,593.75,473.59
2016,9,18,7,30,659.0,61.0,0.9,18.0,264.0,667.48,526.01
2016,9,18,7,45,698.5,66.0,0.85,19.0,315.5,731.45,567.54
2016,9,18,8,0,738.0,71.0,0.8,20.0,367.0,795.11,606.63
2016,9,18,8,15,765.5,74.5,0.75,20.5,416.0,844.74,635.6
2016,9,18,8,30,793.0,78.0,0.7,21.0,465.0,892.45,662.37
2016,9,18,8,45,618.0,140.5,0.7,22.0,459.5,816.03,607.06
2016,9,18,9,0,443.0,203.0,0.7,23.0,454.0,709.44,530.41
2016,9,18,9,15,653.0,145.5,0.8,24.0,545.0,870.5,638.93
2016,9,18,9,30,863.0,88.0,0.9,25.0,636.0,997.6,715.07
2016,9,18,9,45,882.5,85.5,1.0,26.0,673.0,1014.2,721.19
2016,9,18,10,0,902.0,83.0,1.1,27.0,710.0,1027.01,726.59
2016,9,18,10,15,740.5,160.0,1.3,27.5,688.5,964.51,688.55
2016,9,18,10,30,579.0,237.0,1.5,28.0,667.0,862.76,623.64
2016,9,18,10,45,589.0,237.5,1.7,28.5,685.0,866.69,627.37
2016,9,18,11,0,599.0,238.0,1.9,29.0,703.0,860.63,623.51
2016,9,18,11,15,598.0,243.5,2.05,29.0,714.5,845.27,614.03
2016,9,18,11,30,597.0,249.0,2.2,29.0,726.0,826.91,602.51
2016,9,18,11,45,596.5,251.0,2.4,29.5,730.0,803.09,586.43
2016,9,18,12,0,596.0,253.0,2.6,30.0,734.0,776.6,568.31
2016,9,18,12,15,765.0,171.0,2.7,30.0,785.5,802.78,589.72
2016,9,18,12,30,934.0,89.0,2.8,30.0,837.0,810.63,595.96
2016,9,18,12,45,927.5,90.5,2.95,30.0,825.0,762.7,564.32
2016,9,18,13,0,921.0,92.0,3.1,30.0,813.0,712.47,528.71
2016,9,18,13,15,916.5,91.5,3.15,30.0,794.5,659.64,489.81
2016,9,18,13,30,912.0,91.0,3.2,30.0,776.0,604.87,448.3
2016,9,18,13,45,905.0,90.0,3.25,30.0,749.5,546.69,402.96
2016,9,18,14,0,898.0,89.0,3.3,30.0,723.0,487.34,355.23
2016,9,18,14,15,888.5,87.0,3.35,30.0,689.5,425.3,303.99
2016,9,18,14,30,879.0,85.0,3.4,30.0,656.0,362.93,251.18
2016,9,18,14,45,865.5,83.0,3.5,30.0,617.0,299.45,197.1
2016,9,18,15,0,852.0,81.0,3.6,30.0,578.0,236.66,144.7
2016,9,18,15,15,833.5,78.5,3.6,29.5,533.5,173.79,97.29
2016,9,18,15,30,815.0,76.0,3.6,29.0,489.0,106.59,57.56
2016,9,18,15,45,790.5,73.0,3.65,28.5,440.5,64.89,48.98
2016,9,18,16,0,766.0,70.0,3.7,28.0,392.0,62.44,47.21
2016,9,18,16,15,730.5,65.5,3.65,27.0,341.0,58.64,44.33
2016,9,18,16,30,695.0,61.0,3.6,26.0,290.0,54.81,41.34
2016,9,18,16,45,643.0,55.5,3.6,25.5,238.5,49.96,37.25
2016,9,18,17,0,591.0,50.0,3.6,25.0,187.0,41.6,30.02
2016,9,18,17,15,508.0,42.5,3.55,24.0,138.5,35.29,24.41
2016,9,18,17,30,425.0,35.0,3.5,23.0,90.0,29.08,18.57
2016,9,18,17,45,278.5,23.0,3.45,22.0,52.5,18.96,6.65
2016,9,18,18,0,132.0,11.0,3.4,21.0,15.0,8.65,0.0
2016,9,18,18,15,66.0,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
