Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,16.5,1.4,16.5,31.5,136.59,0.0
2016,9,19,6,30,288.0,33.0,1.5,17.0,63.0,276.12,212.64
2016,9,19,6,45,383.5,44.0,1.6,17.5,108.5,372.26,300.73
2016,9,19,7,0,479.0,55.0,1.7,18.0,154.0,476.63,386.81
2016,9,19,7,15,540.0,62.5,1.7,18.5,203.5,555.64,448.55
2016,9,19,7,30,601.0,70.0,1.7,19.0,253.0,637.42,509.23
2016,9,19,7,45,646.0,74.5,1.7,19.5,304.0,703.21,555.33
2016,9,19,8,0,691.0,79.0,1.7,20.0,355.0,769.29,599.78
2016,9,19,8,15,720.5,83.5,1.75,20.5,403.0,814.75,628.71
2016,9,19,8,30,750.0,88.0,1.8,21.0,451.0,864.65,660.14
2016,9,19,8,45,575.0,150.0,1.85,22.0,444.5,784.72,600.65
2016,9,19,9,0,400.0,212.0,1.9,23.0,438.0,677.27,519.2
2016,9,19,9,15,426.0,222.5,1.95,23.5,478.5,717.07,546.37
2016,9,19,9,30,452.0,233.0,2.0,24.0,519.0,754.98,570.58
2016,9,19,9,45,508.0,225.5,2.1,24.5,563.0,801.81,601.99
2016,9,19,10,0,564.0,218.0,2.2,25.0,607.0,845.95,631.06
2016,9,19,10,15,605.0,214.0,2.3,25.5,647.0,884.42,655.4
2016,9,19,10,30,646.0,210.0,2.4,26.0,687.0,911.3,671.98
2016,9,19,10,45,764.5,158.0,2.5,26.5,738.0,959.59,702.22
2016,9,19,11,0,883.0,106.0,2.6,27.0,789.0,978.86,713.15
2016,9,19,11,15,886.5,107.0,2.7,27.0,802.0,959.79,700.91
2016,9,19,11,30,890.0,108.0,2.8,27.0,815.0,936.94,686.56
2016,9,19,11,45,895.5,106.0,2.9,27.5,821.0,909.15,667.59
2016,9,19,12,0,901.0,104.0,3.0,28.0,827.0,877.7,646.2
2016,9,19,12,15,900.5,104.0,3.15,28.0,824.5,839.76,621.92
2016,9,19,12,30,900.0,104.0,3.3,28.0,822.0,798.76,595.27
2016,9,19,12,45,891.5,106.5,3.45,28.0,809.0,751.41,563.03
2016,9,19,13,0,883.0,109.0,3.6,28.0,796.0,702.0,527.26
2016,9,19,13,15,878.0,108.0,3.7,28.0,777.5,649.97,488.47
2016,9,19,13,30,873.0,107.0,3.8,28.0,759.0,596.16,447.2
2016,9,19,13,45,869.5,104.0,3.95,28.0,734.0,539.93,402.89
2016,9,19,14,0,866.0,101.0,4.1,28.0,709.0,482.28,355.94
2016,9,19,14,15,856.0,99.0,4.1,27.5,676.0,421.69,305.76
2016,9,19,14,30,846.0,97.0,4.1,27.0,643.0,358.79,252.46
2016,9,19,14,45,836.0,93.0,4.2,27.0,605.0,295.4,197.73
2016,9,19,15,0,826.0,89.0,4.3,27.0,567.0,232.48,144.49
2016,9,19,15,15,806.5,86.5,4.25,26.5,522.5,170.13,96.91
2016,9,19,15,30,787.0,84.0,4.2,26.0,478.0,109.93,62.04
2016,9,19,15,45,765.0,79.0,4.2,25.5,430.5,68.75,52.91
2016,9,19,16,0,743.0,74.0,4.2,25.0,383.0,65.03,50.05
2016,9,19,16,15,706.0,69.5,4.1,24.5,332.5,61.36,47.14
2016,9,19,16,30,669.0,65.0,4.0,24.0,282.0,53.24,40.34
2016,9,19,16,45,618.5,58.5,3.9,23.5,231.0,48.1,35.97
2016,9,19,17,0,568.0,52.0,3.8,23.0,180.0,42.95,31.42
2016,9,19,17,15,481.0,43.5,3.75,22.0,132.0,35.92,25.12
2016,9,19,17,30,394.0,35.0,3.7,21.0,84.0,28.97,18.53
2016,9,19,17,45,247.0,22.5,3.65,20.5,48.0,18.5,4.95
2016,9,19,18,0,100.0,10.0,3.6,20.0,12.0,7.87,0.0
2016,9,19,18,15,50.0,5.0,3.55,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,148.5,17.0,2.75,14.0,32.0,139.33,0.0
2016,9,20,6,30,297.0,34.0,2.9,14.0,64.0,283.6,220.25
2016,9,20,6,45,401.5,44.0,3.1,14.5,110.5,386.24,317.46
2016,9,20,7,0,506.0,54.0,3.3,15.0,157.0,497.4,411.44
2016,9,20,7,15,568.5,61.0,3.35,15.5,207.5,578.14,476.82
2016,9,20,7,30,631.0,68.0,3.4,16.0,258.0,661.65,541.23
2016,9,20,7,45,315.5,98.5,3.45,16.5,193.5,431.8,358.26
2016,9,20,8,0,0.0,129.0,3.5,17.0,129.0,111.42,87.77
2016,9,20,8,15,33.0,164.0,3.55,17.0,180.0,194.97,158.23
2016,9,20,8,30,66.0,199.0,3.6,17.0,231.0,265.48,216.03
2016,9,20,8,45,185.5,215.5,3.65,17.5,317.0,421.44,342.52
2016,9,20,9,0,305.0,232.0,3.7,18.0,403.0,583.03,467.22
2016,9,20,9,15,160.0,226.0,3.7,18.5,316.5,403.28,323.34
2016,9,20,9,30,15.0,220.0,3.7,19.0,230.0,202.09,159.11
2016,9,20,9,45,251.5,232.0,3.7,19.5,405.0,521.65,415.09
2016,9,20,10,0,488.0,244.0,3.7,20.0,580.0,797.4,618.66
2016,9,20,10,15,525.0,242.0,3.7,20.0,616.5,825.45,636.32
2016,9,20,10,30,562.0,240.0,3.7,20.0,653.0,850.21,653.26
2016,9,20,10,45,547.5,254.0,3.75,20.5,665.5,837.13,641.37
2016,9,20,11,0,533.0,268.0,3.8,21.0,678.0,821.34,627.98
2016,9,20,11,15,528.0,275.5,3.85,21.0,687.5,805.61,616.25
2016,9,20,11,30,523.0,283.0,3.9,21.0,697.0,787.36,602.74
2016,9,20,11,45,503.0,292.0,4.0,21.0,692.0,754.84,579.0
2016,9,20,12,0,483.0,301.0,4.1,21.0,687.0,721.03,554.22
2016,9,20,12,15,473.5,303.5,4.2,21.0,680.5,688.98,530.78
2016,9,20,12,30,464.0,306.0,4.3,21.0,674.0,655.69,506.13
2016,9,20,12,45,483.5,293.5,4.45,21.5,672.0,629.63,486.4
2016,9,20,13,0,503.0,281.0,4.6,22.0,670.0,600.52,463.94
2016,9,20,13,15,481.0,281.5,4.7,21.5,646.5,553.19,428.48
2016,9,20,13,30,459.0,282.0,4.8,21.0,623.0,506.75,392.96
2016,9,20,13,45,442.0,279.0,4.95,21.0,597.5,461.4,356.88
2016,9,20,14,0,425.0,276.0,5.1,21.0,572.0,417.08,320.86
2016,9,20,14,15,509.5,230.0,5.1,21.0,568.5,382.43,290.08
2016,9,20,14,30,594.0,184.0,5.1,21.0,565.0,340.6,251.48
2016,9,20,14,45,603.5,167.0,5.2,21.0,533.5,286.47,203.95
2016,9,20,15,0,613.0,150.0,5.3,21.0,502.0,230.95,155.95
2016,9,20,15,15,537.5,157.5,5.35,20.5,448.0,177.94,117.19
2016,9,20,15,30,462.0,165.0,5.4,20.0,394.0,135.92,94.0
2016,9,20,15,45,588.0,122.5,5.45,19.5,383.5,89.92,72.57
2016,9,20,16,0,714.0,80.0,5.5,19.0,373.0,63.82,50.27
2016,9,20,16,15,675.0,75.0,5.5,18.5,322.5,60.16,47.31
2016,9,20,16,30,636.0,70.0,5.5,18.0,272.0,56.48,44.23
2016,9,20,16,45,577.5,63.5,5.5,18.0,221.5,51.45,39.75
2016,9,20,17,0,519.0,57.0,5.5,18.0,171.0,46.44,35.13
2016,9,20,17,15,428.0,47.0,5.4,17.5,124.0,38.43,27.73
2016,9,20,17,30,337.0,37.0,5.3,17.0,77.0,30.43,19.93
2016,9,20,17,45,168.5,18.5,5.25,16.5,38.5,14.96,1.3
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,17.0,5.15,14.0,30.5,130.52,0.0
2016,9,21,6,30,280.0,34.0,5.4,14.0,61.0,272.58,210.79
2016,9,21,6,45,386.0,44.0,5.7,14.5,107.0,375.89,311.4
2016,9,21,7,0,492.0,54.0,6.0,15.0,153.0,487.72,408.43
2016,9,21,7,15,256.0,81.5,6.1,15.0,134.0,324.12,274.35
2016,9,21,7,30,20.0,109.0,6.2,15.0,115.0,116.79,94.49
2016,9,21,7,45,26.0,128.5,6.3,15.5,138.0,155.23,126.98
2016,9,21,8,0,32.0,148.0,6.4,16.0,161.0,179.97,147.33
2016,9,21,8,15,16.0,135.5,6.45,16.0,142.0,130.21,104.83
2016,9,21,8,30,0.0,123.0,6.5,16.0,123.0,100.3,78.83
2016,9,21,8,45,22.5,174.5,6.6,16.5,187.0,171.55,138.52
2016,9,21,9,0,45.0,226.0,6.7,17.0,251.0,268.33,217.54
2016,9,21,9,15,91.5,256.5,6.75,17.0,312.5,346.88,281.82
2016,9,21,9,30,138.0,287.0,6.8,17.0,374.0,449.71,363.89
2016,9,21,9,45,220.5,294.5,6.9,17.0,442.0,537.46,434.45
2016,9,21,10,0,303.0,302.0,7.0,17.0,510.0,649.23,521.75
2016,9,21,10,15,439.0,268.0,7.0,17.0,582.0,766.23,613.08
2016,9,21,10,30,575.0,234.0,7.0,17.0,654.0,857.47,683.6
2016,9,21,10,45,558.5,248.5,7.0,17.5,666.0,842.83,669.4
2016,9,21,11,0,542.0,263.0,7.0,18.0,678.0,825.48,653.76
2016,9,21,11,15,558.0,263.5,7.0,18.0,697.0,822.45,651.08
2016,9,21,11,30,574.0,264.0,7.0,18.0,716.0,815.99,645.8
2016,9,21,11,45,550.5,274.5,7.0,18.0,709.5,780.64,618.16
2016,9,21,12,0,527.0,285.0,7.0,18.0,703.0,743.99,589.55
2016,9,21,12,15,544.0,277.5,7.1,18.0,708.0,722.95,573.78
2016,9,21,12,30,561.0,270.0,7.2,18.0,713.0,698.68,555.24
2016,9,21,12,45,486.5,294.0,7.3,18.0,674.5,632.37,502.69
2016,9,21,13,0,412.0,318.0,7.4,18.0,636.0,569.86,452.76
2016,9,21,13,15,413.5,309.0,7.45,18.0,621.5,533.39,423.66
2016,9,21,13,30,415.0,300.0,7.5,18.0,607.0,495.9,393.14
2016,9,21,13,45,416.0,289.0,7.55,18.0,587.0,455.76,359.94
2016,9,21,14,0,417.0,278.0,7.6,18.0,567.0,414.96,325.5
2016,9,21,14,15,653.5,186.0,7.65,18.0,613.0,408.41,313.79
2016,9,21,14,30,890.0,94.0,7.7,18.0,659.0,371.65,273.24
2016,9,21,14,45,879.0,90.5,7.75,18.0,619.5,306.65,213.95
2016,9,21,15,0,868.0,87.0,7.8,18.0,580.0,237.89,153.24
2016,9,21,15,15,848.5,84.0,7.75,17.5,534.0,172.42,101.14
2016,9,21,15,30,829.0,81.0,7.7,17.0,488.0,109.09,63.28
2016,9,21,15,45,805.5,77.0,7.7,17.0,439.0,68.15,54.35
2016,9,21,16,0,782.0,73.0,7.7,17.0,390.0,65.03,51.78
2016,9,21,16,15,743.5,68.5,7.65,16.5,337.5,61.23,48.65
2016,9,21,16,30,705.0,64.0,7.6,16.0,285.0,57.41,45.42
2016,9,21,16,45,645.5,58.0,7.55,16.0,231.5,48.09,37.09
2016,9,21,17,0,586.0,52.0,7.5,16.0,178.0,43.18,32.51
2016,9,21,17,15,488.5,43.5,7.45,15.5,129.0,36.07,25.85
2016,9,21,17,30,391.0,35.0,7.4,15.0,80.0,29.09,18.76
2016,9,21,17,45,195.5,17.5,7.4,14.5,40.0,14.25,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,16.5,7.75,13.0,29.5,128.49,0.0
2016,9,22,6,30,277.0,33.0,7.8,13.0,59.0,270.43,208.23
2016,9,22,6,45,384.0,43.5,7.85,13.5,105.0,374.79,312.68
2016,9,22,7,0,491.0,54.0,7.9,14.0,151.0,488.02,412.18
2016,9,22,7,15,556.5,61.5,7.75,14.0,202.0,571.45,483.83
2016,9,22,7,30,622.0,69.0,7.6,14.0,253.0,657.86,554.98
2016,9,22,7,45,673.0,73.0,7.45,14.5,305.5,729.07,610.17
2016,9,22,8,0,724.0,77.0,7.3,15.0,358.0,794.57,658.78
2016,9,22,8,15,754.0,81.0,7.15,15.5,407.5,846.9,695.6
2016,9,22,8,30,784.0,85.0,7.0,16.0,457.0,897.33,729.93
2016,9,22,8,45,624.0,138.0,6.85,16.5,453.0,823.1,669.34
2016,9,22,9,0,464.0,191.0,6.7,17.0,449.0,720.59,585.9
2016,9,22,9,15,480.0,201.0,6.6,17.0,485.0,750.49,607.4
2016,9,22,9,30,496.0,211.0,6.5,17.0,521.0,778.14,626.54
2016,9,22,9,45,525.0,213.5,6.4,17.5,557.0,808.27,646.64
2016,9,22,10,0,554.0,216.0,6.3,18.0,593.0,835.73,664.48
2016,9,22,10,15,555.5,225.5,6.2,18.0,616.5,839.91,665.62
2016,9,22,10,30,557.0,235.0,6.1,18.0,640.0,841.07,664.74
2016,9,22,10,45,556.5,243.0,6.0,18.5,657.5,835.64,657.86
2016,9,22,11,0,556.0,251.0,5.9,19.0,675.0,827.28,648.99
2016,9,22,11,15,555.0,256.5,5.85,19.0,685.5,813.04,637.48
2016,9,22,11,30,554.0,262.0,5.8,19.0,696.0,796.08,624.05
2016,9,22,11,45,580.5,254.5,5.8,19.5,711.0,788.24,617.08
2016,9,22,12,0,607.0,247.0,5.8,20.0,726.0,781.55,610.7
2016,9,22,12,15,607.0,245.5,5.85,20.0,723.0,749.49,586.62
2016,9,22,12,30,607.0,244.0,5.9,20.0,720.0,715.14,560.64
2016,9,22,12,45,605.0,240.5,5.95,20.0,709.0,675.59,530.4
2016,9,22,13,0,603.0,237.0,6.0,20.0,698.0,634.35,498.37
2016,9,22,13,15,600.0,232.0,6.0,20.0,681.0,589.83,463.1
2016,9,22,13,30,597.0,227.0,6.0,20.0,664.0,544.16,426.21
2016,9,22,13,45,597.5,215.5,6.05,20.0,640.0,494.35,385.4
2016,9,22,14,0,598.0,204.0,6.1,20.0,616.0,443.53,342.71
2016,9,22,14,15,595.5,193.5,6.1,20.0,586.5,391.47,297.95
2016,9,22,14,30,593.0,183.0,6.1,20.0,557.0,339.12,252.07
2016,9,22,14,45,712.5,136.5,6.2,20.0,558.0,291.5,205.49
2016,9,22,15,0,832.0,90.0,6.3,20.0,559.0,232.57,149.03
2016,9,22,15,15,811.5,87.0,6.4,19.5,513.5,169.28,99.36
2016,9,22,15,30,791.0,84.0,6.5,19.0,468.0,108.29,63.42
2016,9,22,15,45,758.0,81.5,6.6,19.0,418.5,70.61,56.05
2016,9,22,16,0,725.0,79.0,6.7,19.0,369.0,63.42,49.97
2016,9,22,16,15,684.0,74.0,6.65,18.5,318.0,59.69,46.91
2016,9,22,16,30,643.0,69.0,6.6,18.0,267.0,55.95,43.76
2016,9,22,16,45,578.5,62.5,6.6,17.5,215.5,50.82,39.24
2016,9,22,17,0,514.0,56.0,6.6,17.0,164.0,45.76,34.59
2016,9,22,17,15,415.0,46.0,6.4,16.5,117.0,37.69,27.07
2016,9,22,17,30,316.0,36.0,6.2,16.0,70.0,29.69,18.9
2016,9,22,17,45,158.0,18.0,6.05,15.5,35.0,14.63,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.5,2.7,12.5,29.5,117.09,0.0
2016,9,23,6,30,338.0,27.0,2.8,13.0,59.0,307.68,231.91
2016,9,23,6,45,439.5,36.0,2.9,13.5,104.5,407.55,334.03
2016,9,23,7,0,541.0,45.0,3.0,14.0,150.0,516.61,426.52
2016,9,23,7,15,601.0,51.0,2.95,14.5,200.5,594.88,489.91
2016,9,23,7,30,661.0,57.0,2.9,15.0,251.0,670.49,547.87
2016,9,23,7,45,701.5,61.5,2.9,15.5,301.5,734.69,594.62
2016,9,23,8,0,742.0,66.0,2.9,16.0,352.0,798.61,639.2
2016,9,23,8,15,769.0,69.0,2.85,16.5,400.0,846.95,670.59
2016,9,23,8,30,796.0,72.0,2.8,17.0,448.0,893.34,699.7
2016,9,23,8,45,816.0,74.5,2.8,18.0,492.5,929.78,720.15
2016,9,23,9,0,836.0,77.0,2.8,19.0,537.0,951.17,729.87
2016,9,23,9,15,850.5,79.0,2.75,19.0,576.5,975.01,743.66
2016,9,23,9,30,865.0,81.0,2.7,19.0,616.0,995.35,755.01
2016,9,23,9,45,876.0,82.0,2.7,19.5,650.0,1007.18,759.72
2016,9,23,10,0,887.0,83.0,2.7,20.0,684.0,1015.13,762.05
2016,9,23,10,15,894.0,84.5,2.7,20.5,711.0,1015.63,759.61
2016,9,23,10,30,901.0,86.0,2.7,21.0,738.0,1012.07,754.73
2016,9,23,10,45,905.5,87.0,2.75,21.5,757.5,1001.37,745.84
2016,9,23,11,0,910.0,88.0,2.8,22.0,777.0,986.67,734.51
2016,9,23,11,15,913.0,88.5,2.9,22.0,789.5,966.02,721.21
2016,9,23,11,30,916.0,89.0,3.0,22.0,802.0,941.54,705.38
2016,9,23,11,45,915.0,89.5,3.2,22.0,805.5,909.77,685.27
2016,9,23,12,0,914.0,90.0,3.4,22.0,809.0,874.63,662.6
2016,9,23,12,15,913.0,90.0,3.55,22.0,805.0,835.76,636.78
2016,9,23,12,30,912.0,90.0,3.7,22.0,801.0,793.86,608.52
2016,9,23,12,45,747.5,162.0,3.9,22.0,739.0,708.98,545.88
2016,9,23,13,0,583.0,234.0,4.1,22.0,677.0,618.53,477.05
2016,9,23,13,15,582.0,227.0,4.25,21.5,660.0,574.69,444.73
2016,9,23,13,30,581.0,220.0,4.4,21.0,643.0,529.6,410.31
2016,9,23,13,45,578.0,212.0,4.6,21.0,619.5,477.95,369.23
2016,9,23,14,0,575.0,204.0,4.8,21.0,596.0,429.57,329.33
2016,9,23,14,15,570.0,194.5,4.9,21.0,567.5,378.83,286.37
2016,9,23,14,30,565.0,185.0,5.0,21.0,539.0,328.14,242.54
2016,9,23,14,45,556.0,175.5,5.15,21.0,505.0,276.6,197.87
2016,9,23,15,0,547.0,166.0,5.3,21.0,471.0,225.93,154.79
2016,9,23,15,15,666.5,120.5,5.35,20.5,462.0,169.79,105.46
2016,9,23,15,30,786.0,75.0,5.4,20.0,453.0,100.75,57.36
2016,9,23,15,45,758.5,72.0,5.5,20.0,405.0,63.68,49.85
2016,9,23,16,0,731.0,69.0,5.6,20.0,357.0,61.22,47.86
2016,9,23,16,15,692.0,64.5,5.55,19.5,307.0,57.41,44.74
2016,9,23,16,30,653.0,60.0,5.5,19.0,257.0,49.49,37.92
2016,9,23,16,45,595.5,54.0,5.45,18.5,207.5,44.58,33.6
2016,9,23,17,0,538.0,48.0,5.4,18.0,158.0,39.71,29.13
2016,9,23,17,15,442.0,39.0,5.3,17.5,112.0,32.22,22.17
2016,9,23,17,30,346.0,30.0,5.2,17.0,66.0,24.82,14.51
2016,9,23,17,45,173.0,15.0,5.15,16.5,33.0,12.19,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.0,125.78,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,58.0,326.13,239.13
2016,9,24,6,45,468.0,33.0,2.05,15.5,104.0,418.0,337.47
2016,9,24,7,0,569.0,41.0,2.1,16.0,150.0,527.53,428.78
2016,9,24,7,15,629.0,46.5,2.05,16.5,201.0,607.22,491.81
2016,9,24,7,30,689.0,52.0,2.0,17.0,252.0,689.21,552.93
2016,9,24,7,45,728.5,56.0,1.95,17.5,303.0,752.59,597.19
2016,9,24,8,0,768.0,60.0,1.9,18.0,354.0,815.62,639.15
2016,9,24,8,15,795.5,63.0,1.9,18.5,403.0,865.0,670.34
2016,9,24,8,30,823.0,66.0,1.9,19.0,452.0,901.14,691.6
2016,9,24,8,45,843.5,68.0,1.95,19.5,497.5,937.53,713.24
2016,9,24,9,0,864.0,70.0,2.0,20.0,543.0,971.05,732.61
2016,9,24,9,15,878.5,72.0,2.15,20.5,583.5,995.26,746.83
2016,9,24,9,30,893.0,74.0,2.3,21.0,624.0,1015.86,758.73
2016,9,24,9,45,907.0,74.0,2.45,22.0,659.0,1029.6,764.69
2016,9,24,10,0,921.0,74.0,2.6,23.0,694.0,1039.39,768.16
2016,9,24,10,15,928.5,75.0,2.65,23.5,722.0,1039.67,766.03
2016,9,24,10,30,936.0,76.0,2.7,24.0,750.0,1035.76,761.44
2016,9,24,10,45,941.5,76.5,2.75,24.5,770.5,1025.07,752.64
2016,9,24,11,0,947.0,77.0,2.8,25.0,791.0,1010.2,741.35
2016,9,24,11,15,950.5,77.5,2.85,25.0,804.0,989.3,727.72
2016,9,24,11,30,954.0,78.0,2.9,25.0,817.0,964.39,711.55
2016,9,24,11,45,955.5,78.0,2.95,25.5,821.5,933.26,689.91
2016,9,24,12,0,957.0,78.0,3.0,26.0,826.0,898.44,665.88
2016,9,24,12,15,956.0,78.0,3.1,26.0,822.5,858.08,639.65
2016,9,24,12,30,955.0,78.0,3.2,26.0,819.0,814.53,610.98
2016,9,24,12,45,943.5,82.5,3.35,26.5,805.5,764.85,576.76
2016,9,24,13,0,932.0,87.0,3.5,27.0,792.0,713.16,538.06
2016,9,24,13,15,927.0,86.5,3.6,27.0,772.5,659.17,497.66
2016,9,24,13,30,922.0,86.0,3.7,27.0,753.0,603.29,454.57
2016,9,24,13,45,913.5,85.0,3.85,27.0,725.5,543.57,407.3
2016,9,24,14,0,905.0,84.0,4.0,27.0,698.0,482.86,357.63
2016,9,24,14,15,894.5,82.5,4.05,26.5,664.0,420.26,305.42
2016,9,24,14,30,884.0,81.0,4.1,26.0,630.0,357.46,251.56
2016,9,24,14,45,869.0,79.0,4.2,26.0,590.0,293.17,195.68
2016,9,24,15,0,854.0,77.0,4.3,26.0,550.0,229.8,141.94
2016,9,24,15,15,834.5,74.5,4.35,25.5,505.0,161.47,89.81
2016,9,24,15,30,815.0,72.0,4.4,25.0,460.0,99.64,54.82
2016,9,24,15,45,787.0,69.0,4.45,25.0,411.0,62.04,47.43
2016,9,24,16,0,759.0,66.0,4.5,25.0,362.0,59.44,45.36
2016,9,24,16,15,720.0,61.5,4.45,24.0,310.5,55.51,42.28
2016,9,24,16,30,681.0,57.0,4.4,23.0,259.0,51.56,39.07
2016,9,24,16,45,619.5,51.5,4.4,22.5,208.0,46.56,34.71
2016,9,24,17,0,558.0,46.0,4.4,22.0,157.0,38.34,27.41
2016,9,24,17,15,457.5,37.5,4.3,21.0,110.5,31.15,20.84
2016,9,24,17,30,357.0,29.0,4.2,20.0,64.0,24.09,13.31
2016,9,24,17,45,178.5,14.5,4.1,19.0,32.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,126.44,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,327.76,235.27
2016,9,25,6,45,476.5,33.5,3.15,17.0,104.5,433.51,348.95
2016,9,25,7,0,585.0,42.0,3.3,18.0,152.0,542.1,439.78
2016,9,25,7,15,645.5,47.5,3.15,18.5,203.5,623.12,504.32
2016,9,25,7,30,706.0,53.0,3.0,19.0,255.0,706.29,566.6
2016,9,25,7,45,746.0,57.0,2.9,19.5,307.0,770.74,611.97
2016,9,25,8,0,786.0,61.0,2.8,20.0,359.0,834.77,654.86
2016,9,25,8,15,813.0,64.0,2.7,20.5,408.5,884.12,685.59
2016,9,25,8,30,840.0,67.0,2.6,21.0,458.0,920.08,706.05
2016,9,25,8,45,859.0,69.5,2.55,22.0,503.5,955.86,724.94
2016,9,25,9,0,878.0,72.0,2.5,23.0,549.0,988.64,741.3
2016,9,25,9,15,891.5,73.5,2.45,24.0,589.0,1011.19,750.57
2016,9,25,9,30,905.0,75.0,2.4,25.0,629.0,1030.08,757.42
2016,9,25,9,45,919.0,74.5,2.35,26.0,664.0,1043.1,760.49
2016,9,25,10,0,933.0,74.0,2.3,27.0,699.0,1052.13,761.12
2016,9,25,10,15,939.5,75.0,2.15,27.5,726.5,1051.22,755.89
2016,9,25,10,30,946.0,76.0,2.0,28.0,754.0,1046.1,748.23
2016,9,25,10,45,949.0,78.0,1.85,28.5,773.5,1034.44,736.66
2016,9,25,11,0,952.0,80.0,1.7,29.0,793.0,1018.59,722.7
2016,9,25,11,15,954.5,80.0,1.5,29.5,805.5,995.92,703.97
2016,9,25,11,30,957.0,80.0,1.3,30.0,818.0,969.29,682.98
2016,9,25,11,45,956.0,81.5,1.15,30.5,821.5,937.33,659.61
2016,9,25,12,0,955.0,83.0,1.0,31.0,825.0,901.8,634.2
2016,9,25,12,15,954.0,82.5,0.8,31.5,821.0,860.82,604.71
2016,9,25,12,30,953.0,82.0,0.6,32.0,817.0,816.69,573.37
2016,9,25,12,45,944.5,84.5,0.4,32.5,803.5,767.14,538.62
2016,9,25,13,0,936.0,87.0,0.2,33.0,790.0,715.41,500.44
2016,9,25,13,15,930.5,86.0,0.4,33.0,770.0,660.39,465.94
2016,9,25,13,30,925.0,85.0,0.6,33.0,750.0,603.55,428.28
2016,9,25,13,45,914.5,85.5,0.85,33.0,722.0,543.94,386.74
2016,9,25,14,0,904.0,86.0,1.1,33.0,694.0,483.52,341.95
2016,9,25,14,15,893.0,84.0,1.3,32.5,660.0,420.29,293.14
2016,9,25,14,30,882.0,82.0,1.5,32.0,626.0,356.96,242.12
2016,9,25,14,45,863.5,81.0,1.7,32.0,585.0,292.64,189.0
2016,9,25,15,0,845.0,80.0,1.9,32.0,544.0,225.41,134.69
2016,9,25,15,15,825.0,77.5,2.05,31.5,498.5,161.91,88.08
2016,9,25,15,30,805.0,75.0,2.2,31.0,453.0,100.62,54.64
2016,9,25,15,45,773.0,72.0,2.35,31.0,403.5,64.0,47.83
2016,9,25,16,0,741.0,69.0,2.5,31.0,354.0,61.44,45.86
2016,9,25,16,15,700.0,64.5,2.65,30.0,303.0,57.59,42.92
2016,9,25,16,30,659.0,60.0,2.8,29.0,252.0,49.61,36.4
2016,9,25,16,45,593.5,53.5,2.95,28.0,201.0,44.24,31.9
2016,9,25,17,0,528.0,47.0,3.1,27.0,150.0,38.92,27.23
2016,9,25,17,15,425.5,37.5,3.15,25.5,104.0,31.0,20.19
2016,9,25,17,30,323.0,28.0,3.2,24.0,58.0,23.18,11.82
2016,9,25,17,45,161.5,14.0,3.25,23.0,29.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,18.5,24.0,86.01,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,239.05,163.79
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.0,342.44,271.42
2016,9,26,7,0,442.0,54.0,1.4,20.0,136.0,453.62,363.46
2016,9,26,7,15,509.0,63.0,1.35,20.5,185.5,538.57,429.74
2016,9,26,7,30,576.0,72.0,1.3,21.0,235.0,626.68,494.66
2016,9,26,7,45,622.0,78.5,1.3,21.5,285.5,695.42,542.57
2016,9,26,8,0,668.0,85.0,1.3,22.0,336.0,764.44,588.61
2016,9,26,8,15,700.5,90.0,1.2,23.0,385.0,818.42,620.02
2016,9,26,8,30,733.0,95.0,1.1,24.0,434.0,870.9,648.97
2016,9,26,8,45,756.5,99.0,1.05,25.0,479.5,911.2,669.49
2016,9,26,9,0,780.0,103.0,1.0,26.0,525.0,942.07,683.45
2016,9,26,9,15,797.5,106.5,0.95,26.5,565.5,970.2,696.77
2016,9,26,9,30,815.0,110.0,0.9,27.0,606.0,994.84,707.72
2016,9,26,9,45,828.5,112.0,0.9,28.0,641.0,1009.91,712.33
2016,9,26,10,0,842.0,114.0,0.9,29.0,676.0,1021.07,714.75
2016,9,26,10,15,851.5,116.0,1.0,29.0,703.5,1024.13,717.29
2016,9,26,10,30,861.0,118.0,1.1,29.0,731.0,1023.09,717.53
2016,9,26,10,45,868.5,118.5,1.2,29.5,752.0,1014.23,711.7
2016,9,26,11,0,876.0,119.0,1.3,30.0,773.0,987.82,695.22
2016,9,26,11,15,880.0,120.0,1.45,30.0,785.5,968.54,685.38
2016,9,26,11,30,884.0,121.0,1.6,30.0,798.0,945.47,672.86
2016,9,26,11,45,887.0,120.0,1.8,30.5,803.0,915.86,655.21
2016,9,26,12,0,890.0,119.0,2.0,31.0,808.0,882.75,634.98
2016,9,26,12,15,713.5,193.0,2.1,31.0,743.5,788.82,573.08
2016,9,26,12,30,537.0,267.0,2.2,31.0,679.0,678.2,496.14
2016,9,26,12,45,552.0,256.5,2.35,31.0,674.5,647.51,476.1
2016,9,26,13,0,567.0,246.0,2.5,31.0,670.0,613.97,452.79
2016,9,26,13,15,572.0,235.0,2.55,31.0,653.0,571.03,421.74
2016,9,26,13,30,577.0,224.0,2.6,31.0,636.0,526.43,388.66
2016,9,26,13,45,578.5,213.0,2.7,31.0,613.0,478.54,352.3
2016,9,26,14,0,580.0,202.0,2.8,31.0,590.0,429.64,314.03
2016,9,26,14,15,733.0,143.5,2.8,30.5,608.0,404.35,289.96
2016,9,26,14,30,886.0,85.0,2.8,30.0,626.0,359.99,248.27
2016,9,26,14,45,873.5,82.0,2.85,30.0,586.0,295.3,193.25
2016,9,26,15,0,861.0,79.0,2.9,30.0,546.0,231.24,140.1
2016,9,26,15,15,841.0,76.0,2.85,29.5,500.5,162.12,88.6
2016,9,26,15,30,821.0,73.0,2.8,29.0,455.0,99.44,54.13
2016,9,26,15,45,793.5,69.5,2.75,28.5,405.5,62.55,47.16
2016,9,26,16,0,766.0,66.0,2.7,28.0,356.0,59.58,44.91
2016,9,26,16,15,725.5,61.5,2.6,27.0,304.5,55.61,41.83
2016,9,26,16,30,685.0,57.0,2.5,26.0,253.0,51.65,38.62
2016,9,26,16,45,623.0,50.5,2.45,25.5,201.5,45.81,33.58
2016,9,26,17,0,561.0,44.0,2.4,25.0,150.0,36.84,25.69
2016,9,26,17,15,457.5,35.0,2.25,24.0,103.5,29.2,18.75
2016,9,26,17,30,354.0,26.0,2.1,23.0,57.0,21.66,10.08
2016,9,26,17,45,177.0,13.0,1.95,22.5,28.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,128.5,13.0,1.05,17.5,23.5,92.13,0.0
2016,9,27,6,30,257.0,26.0,1.1,18.0,47.0,250.62,166.82
2016,9,27,6,45,354.0,39.0,1.15,18.5,90.5,352.25,279.14
2016,9,27,7,0,451.0,52.0,1.2,19.0,134.0,459.39,368.02
2016,9,27,7,15,518.0,60.5,1.15,19.5,183.5,544.0,434.01
2016,9,27,7,30,585.0,69.0,1.1,20.0,233.0,631.77,498.5
2016,9,27,7,45,625.0,76.5,1.05,20.5,282.5,696.6,542.96
2016,9,27,8,0,665.0,84.0,1.0,21.0,332.0,761.4,585.26
2016,9,27,8,15,697.5,89.0,0.95,21.5,380.5,815.25,618.15
2016,9,27,8,30,730.0,94.0,0.9,22.0,429.0,867.62,648.84
2016,9,27,8,45,752.5,98.0,0.9,23.0,473.5,906.8,669.48
2016,9,27,9,0,775.0,102.0,0.9,24.0,518.0,936.61,683.71
2016,9,27,9,15,792.0,105.0,0.95,24.5,558.0,963.53,698.26
2016,9,27,9,30,809.0,108.0,1.0,25.0,598.0,986.97,710.59
2016,9,27,9,45,844.0,101.5,1.05,25.5,637.5,1013.84,725.08
2016,9,27,10,0,879.0,95.0,1.1,26.0,677.0,1023.3,728.74
2016,9,27,10,15,887.5,96.0,1.2,26.0,704.5,1024.18,729.82
2016,9,27,10,30,896.0,97.0,1.3,26.0,732.0,1021.01,728.6
2016,9,27,10,45,898.0,100.0,1.45,26.5,751.0,1009.57,721.71
2016,9,27,11,0,900.0,103.0,1.6,27.0,770.0,994.15,712.33
2016,9,27,11,15,903.0,103.5,1.7,27.0,782.5,973.09,700.05
2016,9,27,11,30,906.0,104.0,1.8,27.0,795.0,948.24,685.34
2016,9,27,11,45,904.5,105.5,1.95,27.5,798.0,916.73,665.45
2016,9,27,12,0,903.0,107.0,2.1,28.0,801.0,881.89,643.18
2016,9,27,12,15,902.0,106.5,2.2,28.0,797.0,842.33,618.35
2016,9,27,12,30,901.0,106.0,2.3,28.0,793.0,799.8,591.22
2016,9,27,12,45,906.0,101.5,2.4,28.0,783.0,755.04,561.41
2016,9,27,13,0,911.0,97.0,2.5,28.0,773.0,707.22,527.47
2016,9,27,13,15,905.5,96.0,2.55,28.0,753.0,653.2,487.71
2016,9,27,13,30,900.0,95.0,2.6,28.0,733.0,597.43,445.42
2016,9,27,13,45,888.5,95.0,2.7,28.0,704.5,537.99,399.18
2016,9,27,14,0,877.0,95.0,2.8,28.0,676.0,477.95,350.84
2016,9,27,14,15,865.0,93.0,2.85,27.5,642.0,415.73,299.83
2016,9,27,14,30,853.0,91.0,2.9,27.0,608.0,351.59,245.88
2016,9,27,14,45,838.0,88.0,2.95,27.0,568.0,287.22,190.73
2016,9,27,15,0,823.0,85.0,3.0,27.0,528.0,223.94,137.78
2016,9,27,15,15,801.5,82.0,3.0,26.5,483.0,161.22,90.75
2016,9,27,15,30,780.0,79.0,3.0,26.0,438.0,100.97,57.36
2016,9,27,15,45,754.0,74.0,3.05,25.5,390.0,65.21,50.06
2016,9,27,16,0,728.0,69.0,3.1,25.0,342.0,61.29,46.98
2016,9,27,16,15,685.5,64.0,3.05,24.0,291.0,57.05,43.62
2016,9,27,16,30,643.0,59.0,3.0,23.0,240.0,48.73,36.6
2016,9,27,16,45,583.0,52.0,2.95,22.5,190.5,43.05,31.62
2016,9,27,17,0,523.0,45.0,2.9,22.0,141.0,37.37,26.45
2016,9,27,17,15,417.0,35.0,2.85,21.0,95.5,29.01,18.76
2016,9,27,17,30,311.0,25.0,2.8,20.0,50.0,20.72,8.66
2016,9,27,17,45,155.5,12.5,2.75,19.5,25.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,116.5,13.0,1.85,14.0,22.5,84.7,0.0
2016,9,28,6,30,233.0,26.0,1.9,14.0,45.0,232.82,151.25
2016,9,28,6,45,343.0,38.0,1.95,14.5,88.0,343.86,277.75
2016,9,28,7,0,453.0,50.0,2.0,15.0,131.0,459.63,376.35
2016,9,28,7,15,522.0,58.0,1.95,15.5,180.0,545.22,445.54
2016,9,28,7,30,591.0,66.0,1.9,16.0,229.0,634.15,513.51
2016,9,28,7,45,369.5,108.0,1.9,16.5,217.0,499.89,408.74
2016,9,28,8,0,148.0,150.0,1.9,17.0,205.0,315.5,258.32
2016,9,28,8,15,115.0,170.5,1.9,17.5,216.5,308.5,251.26
2016,9,28,8,30,82.0,191.0,1.9,18.0,228.0,277.43,224.32
2016,9,28,8,45,233.5,196.5,1.9,18.5,318.0,475.7,381.9
2016,9,28,9,0,385.0,202.0,1.9,19.0,408.0,633.9,500.15
2016,9,28,9,15,372.5,223.0,1.95,19.0,434.5,646.23,506.01
2016,9,28,9,30,360.0,244.0,2.0,19.0,461.0,656.12,511.36
2016,9,28,9,45,206.0,262.5,2.05,19.5,388.5,490.67,384.53
2016,9,28,10,0,52.0,281.0,2.1,20.0,316.0,324.78,253.59
2016,9,28,10,15,121.5,307.5,2.2,20.0,392.5,444.32,346.81
2016,9,28,10,30,191.0,334.0,2.3,20.0,469.0,536.71,416.18
2016,9,28,10,45,168.0,344.5,2.45,20.5,465.5,516.69,399.18
2016,9,28,11,0,145.0,355.0,2.6,21.0,462.0,496.47,382.76
2016,9,28,11,15,155.0,361.5,2.8,21.0,477.5,503.15,388.11
2016,9,28,11,30,165.0,368.0,3.0,21.0,493.0,508.4,392.28
2016,9,28,11,45,259.0,353.0,3.2,21.5,551.0,583.77,449.21
2016,9,28,12,0,353.0,338.0,3.4,22.0,609.0,631.94,485.19
2016,9,28,12,15,235.5,351.0,3.6,21.5,531.0,512.33,396.02
2016,9,28,12,30,118.0,364.0,3.8,21.0,453.0,418.58,324.37
2016,9,28,12,45,94.5,349.5,4.05,21.0,420.5,364.02,283.04
2016,9,28,13,0,71.0,335.0,4.3,21.0,388.0,326.48,254.11
2016,9,28,13,15,233.5,313.0,4.4,21.0,479.0,418.65,326.83
2016,9,28,13,30,396.0,291.0,4.5,21.0,570.0,471.18,366.54
2016,9,28,13,45,372.0,284.5,4.65,21.0,539.0,424.36,329.11
2016,9,28,14,0,348.0,278.0,4.8,21.0,508.0,379.67,293.09
2016,9,28,14,15,340.0,264.0,4.8,20.5,479.0,337.85,258.98
2016,9,28,14,30,332.0,250.0,4.8,20.0,450.0,296.92,225.0
2016,9,28,14,45,180.0,227.0,4.85,20.0,335.0,213.78,161.97
2016,9,28,15,0,28.0,204.0,4.9,20.0,220.0,153.24,119.0
2016,9,28,15,15,90.5,199.0,4.9,19.5,241.5,151.39,115.52
2016,9,28,15,30,153.0,194.0,4.9,19.0,263.0,137.8,105.03
2016,9,28,15,45,76.5,155.0,4.9,18.5,189.5,107.95,88.67
2016,9,28,16,0,0.0,116.0,4.9,18.0,116.0,84.75,68.88
2016,9,28,16,15,0.0,98.0,4.85,17.5,98.0,72.08,58.02
2016,9,28,16,30,0.0,80.0,4.8,17.0,80.0,59.29,46.84
2016,9,28,16,45,0.0,63.0,4.8,16.5,63.0,47.05,35.93
2016,9,28,17,0,0.0,46.0,4.8,16.0,46.0,34.7,24.76
2016,9,28,17,15,0.0,30.5,4.7,15.5,30.5,23.27,14.24
2016,9,28,17,30,0.0,15.0,4.6,15.0,15.0,11.42,1.66
2016,9,28,17,45,0.0,7.5,4.55,15.0,7.5,5.9,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
