Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,76.32,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,213.18,132.17
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,328.47,268.32
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,447.57,372.77
2016,9,29,7,15,505.0,60.5,3.75,13.5,178.0,535.08,446.03
2016,9,29,7,30,576.0,69.0,3.7,14.0,227.0,625.94,518.35
2016,9,29,7,45,288.0,74.5,3.65,14.5,153.5,381.71,321.45
2016,9,29,8,0,0.0,80.0,3.6,15.0,80.0,63.01,47.95
2016,9,29,8,15,0.0,103.5,3.6,15.0,103.5,84.29,66.0
2016,9,29,8,30,0.0,127.0,3.6,15.0,127.0,105.68,83.73
2016,9,29,8,45,0.5,144.5,3.6,15.5,144.5,121.5,96.47
2016,9,29,9,0,1.0,162.0,3.6,16.0,162.0,137.28,109.02
2016,9,29,9,15,1.5,167.5,3.65,16.5,168.0,141.22,111.74
2016,9,29,9,30,2.0,173.0,3.7,17.0,174.0,145.4,114.68
2016,9,29,9,45,14.5,212.5,3.75,17.5,222.0,194.59,154.53
2016,9,29,10,0,27.0,252.0,3.8,18.0,270.0,243.99,193.74
2016,9,29,10,15,53.0,285.5,3.85,18.0,322.5,326.5,259.15
2016,9,29,10,30,79.0,319.0,3.9,18.0,375.0,384.56,304.38
2016,9,29,10,45,106.0,335.0,3.95,18.5,412.0,422.57,333.28
2016,9,29,11,0,133.0,351.0,4.0,19.0,449.0,481.25,377.22
2016,9,29,11,15,113.0,353.0,4.05,19.0,437.0,433.87,340.31
2016,9,29,11,30,93.0,355.0,4.1,19.0,425.0,409.68,321.12
2016,9,29,11,45,94.5,355.5,4.15,19.0,427.0,403.81,316.59
2016,9,29,12,0,96.0,356.0,4.2,19.0,429.0,397.56,311.71
2016,9,29,12,15,120.5,360.0,4.25,19.0,451.0,428.77,335.96
2016,9,29,12,30,145.0,364.0,4.3,19.0,473.0,439.56,344.47
2016,9,29,12,45,137.0,357.0,4.4,19.0,459.0,414.3,324.97
2016,9,29,13,0,129.0,350.0,4.5,19.0,445.0,389.59,305.87
2016,9,29,13,15,130.5,339.5,4.55,19.0,433.0,368.37,289.41
2016,9,29,13,30,132.0,329.0,4.6,19.0,421.0,346.97,272.6
2016,9,29,13,45,131.5,316.0,4.7,19.0,405.0,322.4,253.13
2016,9,29,14,0,131.0,303.0,4.8,19.0,389.0,297.99,233.52
2016,9,29,14,15,488.5,195.0,4.9,18.5,490.5,346.93,266.2
2016,9,29,14,30,846.0,87.0,5.0,18.0,592.0,346.96,253.28
2016,9,29,14,45,829.5,85.0,5.1,18.0,552.0,281.5,194.53
2016,9,29,15,0,813.0,83.0,5.2,18.0,512.0,219.35,140.2
2016,9,29,15,15,791.0,80.0,5.25,17.5,467.5,157.3,91.81
2016,9,29,15,30,769.0,77.0,5.3,17.0,423.0,97.79,57.81
2016,9,29,15,45,736.5,73.5,5.4,17.0,374.5,64.61,51.39
2016,9,29,16,0,704.0,70.0,5.5,17.0,326.0,61.77,49.02
2016,9,29,16,15,659.5,65.0,5.5,16.5,276.0,53.14,41.56
2016,9,29,16,30,615.0,60.0,5.5,16.0,226.0,49.22,38.11
2016,9,29,16,45,543.0,53.0,5.5,16.0,176.5,43.52,32.86
2016,9,29,17,0,471.0,46.0,5.5,16.0,127.0,37.89,27.48
2016,9,29,17,15,356.0,35.0,5.35,15.5,84.0,28.81,18.8
2016,9,29,17,30,241.0,24.0,5.2,15.0,41.0,19.79,5.23
2016,9,29,17,45,120.5,12.0,5.05,14.5,20.5,9.44,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,4.55,12.0,20.5,83.1,0.0
2016,9,30,6,30,228.0,25.0,4.7,12.0,41.0,225.83,130.7
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.0,342.6,280.13
2016,9,30,7,0,455.0,48.0,5.1,13.0,127.0,460.59,385.03
2016,9,30,7,15,525.0,56.0,5.1,13.0,176.0,547.06,459.53
2016,9,30,7,30,595.0,64.0,5.1,13.0,225.0,636.96,533.55
2016,9,30,7,45,642.5,69.0,5.15,13.5,275.0,705.35,586.77
2016,9,30,8,0,690.0,74.0,5.2,14.0,325.0,774.11,638.19
2016,9,30,8,15,722.0,78.5,5.25,14.5,373.0,820.96,671.25
2016,9,30,8,30,754.0,83.0,5.3,15.0,421.0,872.91,707.31
2016,9,30,8,45,779.0,85.5,5.35,15.5,466.0,913.28,733.97
2016,9,30,9,0,804.0,88.0,5.4,16.0,511.0,950.86,758.23
2016,9,30,9,15,820.5,90.0,5.45,16.0,550.5,976.06,774.74
2016,9,30,9,30,837.0,92.0,5.5,16.0,590.0,997.74,788.79
2016,9,30,9,45,852.5,93.0,5.55,16.5,624.5,1013.41,797.07
2016,9,30,10,0,868.0,94.0,5.6,17.0,659.0,1011.99,793.28
2016,9,30,10,15,876.5,95.0,5.6,17.0,686.0,1012.71,792.52
2016,9,30,10,30,885.0,96.0,5.6,17.0,713.0,1009.46,789.09
2016,9,30,10,45,890.5,97.5,5.65,17.5,733.0,999.76,780.11
2016,9,30,11,0,896.0,99.0,5.7,18.0,753.0,986.08,768.52
2016,9,30,11,15,899.5,99.5,5.75,18.0,765.0,965.45,753.63
2016,9,30,11,30,903.0,100.0,5.8,18.0,777.0,941.03,736.15
2016,9,30,11,45,904.5,100.0,5.85,18.0,781.0,910.62,714.39
2016,9,30,12,0,906.0,100.0,5.9,18.0,785.0,876.75,690.11
2016,9,30,12,15,905.0,99.5,5.9,18.0,780.5,837.04,661.26
2016,9,30,12,30,904.0,99.0,5.9,18.0,776.0,794.36,630.12
2016,9,30,12,45,736.5,165.5,5.95,18.0,711.5,703.37,558.93
2016,9,30,13,0,569.0,232.0,6.0,18.0,647.0,602.92,479.14
2016,9,30,13,15,565.5,227.0,6.0,18.0,629.5,559.89,444.75
2016,9,30,13,30,562.0,222.0,6.0,18.0,612.0,515.89,408.68
2016,9,30,13,45,559.0,212.0,6.05,18.0,587.5,467.31,368.34
2016,9,30,14,0,556.0,202.0,6.1,18.0,563.0,418.26,326.63
2016,9,30,14,15,549.0,193.0,6.1,17.5,534.0,368.15,283.66
2016,9,30,14,30,542.0,184.0,6.1,17.0,505.0,318.35,240.07
2016,9,30,14,45,679.0,133.5,6.1,17.0,507.0,277.7,198.05
2016,9,30,15,0,816.0,83.0,6.1,17.0,509.0,219.36,140.86
2016,9,30,15,15,794.0,80.0,6.05,16.5,464.5,157.12,92.08
2016,9,30,15,30,772.0,77.0,6.0,16.0,420.0,97.43,57.98
2016,9,30,15,45,742.5,72.5,6.0,16.0,372.0,64.0,51.08
2016,9,30,16,0,713.0,68.0,6.0,16.0,324.0,60.39,48.01
2016,9,30,16,15,668.0,63.0,5.9,15.5,273.5,51.83,40.56
2016,9,30,16,30,623.0,58.0,5.8,15.0,223.0,47.84,37.03
2016,9,30,16,45,552.0,51.0,5.75,15.0,173.5,42.09,31.7
2016,9,30,17,0,481.0,44.0,5.7,15.0,124.0,36.4,26.23
2016,9,30,17,15,363.5,33.0,5.55,14.5,81.0,27.25,17.39
2016,9,30,17,30,246.0,22.0,5.4,14.0,38.0,18.16,1.98
2016,9,30,17,45,123.0,11.0,5.3,14.0,19.0,8.65,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,12.5,20.5,89.02,0.0
2016,10,1,6,30,247.0,24.0,3.3,13.0,41.0,236.88,123.49
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,361.22,291.73
2016,10,1,7,0,490.0,45.0,3.6,14.0,129.0,485.41,400.25
2016,10,1,7,15,561.5,52.5,3.65,14.5,179.0,573.61,473.86
2016,10,1,7,30,633.0,60.0,3.7,15.0,229.0,665.4,546.53
2016,10,1,7,45,681.0,64.5,3.75,15.5,280.0,734.61,598.6
2016,10,1,8,0,729.0,69.0,3.8,16.0,331.0,798.26,644.36
2016,10,1,8,15,760.5,73.0,3.7,16.0,380.0,851.67,681.46
2016,10,1,8,30,792.0,77.0,3.6,16.0,429.0,903.22,716.12
2016,10,1,8,45,816.0,79.0,3.55,16.5,475.0,942.46,740.08
2016,10,1,9,0,840.0,81.0,3.5,17.0,521.0,978.78,761.56
2016,10,1,9,15,856.5,83.5,3.45,17.0,561.0,1004.9,777.09
2016,10,1,9,30,873.0,86.0,3.4,17.0,601.0,1014.5,781.28
2016,10,1,9,45,889.5,85.5,3.4,17.5,636.5,1029.31,788.21
2016,10,1,10,0,906.0,85.0,3.4,18.0,672.0,1040.24,792.55
2016,10,1,10,15,914.5,86.0,3.45,18.5,699.5,1040.78,790.43
2016,10,1,10,30,923.0,87.0,3.5,19.0,727.0,1037.18,785.79
2016,10,1,10,45,928.0,88.5,3.55,19.5,746.5,1026.51,776.59
2016,10,1,11,0,933.0,90.0,3.6,20.0,766.0,1011.72,764.84
2016,10,1,11,15,936.5,90.5,3.65,20.0,778.5,990.3,750.23
2016,10,1,11,30,940.0,91.0,3.7,20.0,791.0,964.96,733.05
2016,10,1,11,45,940.5,91.5,3.8,20.0,794.5,933.13,711.75
2016,10,1,12,0,941.0,92.0,3.9,20.0,798.0,897.75,687.92
2016,10,1,12,15,940.0,91.5,4.05,20.0,794.0,856.76,660.22
2016,10,1,12,30,939.0,91.0,4.2,20.0,790.0,812.69,630.04
2016,10,1,12,45,935.0,91.0,4.4,20.0,777.5,764.07,596.03
2016,10,1,13,0,931.0,91.0,4.6,20.0,765.0,713.01,557.77
2016,10,1,13,15,925.5,90.5,4.7,20.0,744.5,658.37,515.13
2016,10,1,13,30,920.0,90.0,4.8,20.0,724.0,601.93,469.77
2016,10,1,13,45,911.0,89.0,4.9,20.0,696.0,541.75,420.06
2016,10,1,14,0,902.0,88.0,5.0,20.0,668.0,480.68,368.01
2016,10,1,14,15,890.5,86.0,5.05,20.0,633.5,417.21,312.47
2016,10,1,14,30,879.0,84.0,5.1,20.0,599.0,353.72,255.69
2016,10,1,14,45,862.5,82.0,5.2,20.0,558.0,289.21,198.02
2016,10,1,15,0,846.0,80.0,5.3,20.0,517.0,221.99,139.92
2016,10,1,15,15,823.5,77.0,5.35,19.5,471.5,157.8,90.37
2016,10,1,15,30,801.0,74.0,5.4,19.0,426.0,96.2,55.84
2016,10,1,15,45,769.0,70.5,5.5,19.0,376.5,62.97,49.57
2016,10,1,16,0,737.0,67.0,5.6,19.0,327.0,60.0,47.1
2016,10,1,16,15,690.5,62.0,5.55,18.5,275.5,55.65,43.41
2016,10,1,16,30,644.0,57.0,5.5,18.0,224.0,47.34,36.11
2016,10,1,16,45,570.5,50.0,5.5,17.5,173.5,41.51,30.82
2016,10,1,17,0,497.0,43.0,5.5,17.0,123.0,35.75,25.38
2016,10,1,17,15,369.0,32.0,5.4,16.5,79.5,26.5,16.39
2016,10,1,17,30,241.0,21.0,5.3,16.0,36.0,17.36,0.0
2016,10,1,17,45,120.5,10.5,5.2,15.5,18.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.0,84.31,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,38.0,225.04,101.69
2016,10,2,6,45,350.5,34.0,3.6,13.5,80.5,348.05,280.25
2016,10,2,7,0,468.0,45.0,3.8,14.0,123.0,468.94,387.09
2016,10,2,7,15,539.0,52.0,3.85,14.0,172.0,555.27,460.57
2016,10,2,7,30,610.0,59.0,3.9,14.0,221.0,645.08,533.42
2016,10,2,7,45,344.0,101.0,4.0,14.5,195.5,471.3,394.38
2016,10,2,8,0,78.0,143.0,4.1,15.0,170.0,224.91,186.33
2016,10,2,8,15,94.0,165.0,4.1,15.0,202.5,263.93,219.11
2016,10,2,8,30,110.0,187.0,4.1,15.0,235.0,324.8,268.25
2016,10,2,8,45,220.0,197.0,4.2,15.5,306.5,442.66,364.87
2016,10,2,9,0,330.0,207.0,4.3,16.0,378.0,587.84,478.52
2016,10,2,9,15,191.0,226.5,4.35,16.0,327.0,443.95,361.28
2016,10,2,9,30,52.0,246.0,4.4,16.0,276.0,296.88,239.39
2016,10,2,9,45,104.5,272.5,4.5,16.5,338.0,376.88,304.18
2016,10,2,10,0,157.0,299.0,4.6,17.0,400.0,480.27,384.67
2016,10,2,10,15,113.5,303.5,4.7,17.0,378.5,410.16,328.19
2016,10,2,10,30,70.0,308.0,4.8,17.0,357.0,365.27,291.26
2016,10,2,10,45,45.5,287.5,4.9,17.5,320.0,313.33,248.98
2016,10,2,11,0,21.0,267.0,5.0,18.0,283.0,243.52,192.39
2016,10,2,11,15,11.0,214.5,5.0,18.0,223.0,184.62,145.06
2016,10,2,11,30,1.0,162.0,5.0,18.0,163.0,129.38,100.2
2016,10,2,11,45,1.0,163.5,5.05,18.0,164.5,130.26,100.94
2016,10,2,12,0,1.0,165.0,5.1,18.0,166.0,131.13,101.63
2016,10,2,12,15,1.0,164.0,5.1,18.0,165.0,129.92,100.66
2016,10,2,12,30,1.0,163.0,5.1,18.0,164.0,128.71,99.72
2016,10,2,12,45,448.0,132.5,5.2,18.0,454.5,465.77,376.27
2016,10,2,13,0,895.0,102.0,5.3,18.0,745.0,698.95,555.68
2016,10,2,13,15,889.5,101.0,5.35,18.0,725.0,645.47,511.6
2016,10,2,13,30,884.0,100.0,5.4,18.0,705.0,590.3,466.31
2016,10,2,13,45,878.0,97.5,5.5,18.0,678.0,532.13,417.44
2016,10,2,14,0,872.0,95.0,5.6,18.0,651.0,472.87,366.14
2016,10,2,14,15,859.5,93.0,5.6,17.5,616.5,409.96,311.04
2016,10,2,14,30,847.0,91.0,5.6,17.0,582.0,346.91,254.53
2016,10,2,14,45,828.0,89.0,5.65,17.0,541.5,282.74,196.59
2016,10,2,15,0,809.0,87.0,5.7,17.0,501.0,220.17,141.79
2016,10,2,15,15,785.0,83.5,5.7,16.5,455.5,157.73,93.15
2016,10,2,15,30,761.0,80.0,5.7,16.0,410.0,98.15,59.39
2016,10,2,15,45,724.5,76.5,5.7,16.0,361.0,66.83,53.6
2016,10,2,16,0,688.0,73.0,5.7,16.0,312.0,59.09,46.88
2016,10,2,16,15,638.5,67.0,5.7,15.5,261.5,54.46,42.89
2016,10,2,16,30,589.0,61.0,5.7,15.0,211.0,49.83,38.77
2016,10,2,16,45,510.5,53.5,5.7,15.0,162.0,43.79,33.12
2016,10,2,17,0,432.0,46.0,5.7,15.0,113.0,37.84,27.34
2016,10,2,17,15,303.0,33.5,5.55,14.5,72.0,27.54,17.14
2016,10,2,17,30,174.0,21.0,5.4,14.0,31.0,16.03,0.0
2016,10,2,17,45,87.0,10.5,5.3,14.0,15.5,8.26,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.45,13.5,1.5,1.13,0.0
2016,10,3,7,0,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,10,3,7,15,0.0,4.0,2.65,14.0,4.0,3.03,0.0
2016,10,3,7,30,0.0,5.0,2.7,14.0,5.0,3.79,0.0
2016,10,3,7,45,0.0,6.5,2.75,14.5,6.5,4.93,0.0
2016,10,3,8,0,0.0,8.0,2.8,15.0,8.0,6.08,0.0
2016,10,3,8,15,0.0,55.5,2.8,15.0,55.5,42.49,30.69
2016,10,3,8,30,0.0,103.0,2.8,15.0,103.0,82.79,64.62
2016,10,3,8,45,15.0,151.0,2.8,15.5,159.0,143.65,115.63
2016,10,3,9,0,30.0,199.0,2.8,16.0,215.0,228.4,184.67
2016,10,3,9,15,142.0,227.0,2.75,16.0,309.0,395.37,320.81
2016,10,3,9,30,254.0,255.0,2.7,16.0,403.0,564.49,451.63
2016,10,3,9,45,171.0,272.0,2.7,16.5,374.0,469.63,374.56
2016,10,3,10,0,88.0,289.0,2.7,17.0,345.0,374.33,297.59
2016,10,3,10,15,46.0,238.5,2.75,17.0,268.0,269.92,214.75
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,157.36,123.35
2016,10,3,10,45,12.5,226.0,2.9,17.0,235.0,199.27,157.38
2016,10,3,11,0,21.0,264.0,3.0,17.0,279.0,240.98,190.56
2016,10,3,11,15,20.5,266.0,3.1,17.0,281.0,240.16,189.65
2016,10,3,11,30,20.0,268.0,3.2,17.0,283.0,239.38,188.92
2016,10,3,11,45,45.0,302.5,3.3,17.0,336.0,309.62,244.82
2016,10,3,12,0,70.0,337.0,3.4,17.0,389.0,359.03,283.55
2016,10,3,12,15,49.0,312.0,3.4,17.0,348.5,311.45,245.82
2016,10,3,12,30,28.0,287.0,3.4,17.0,308.0,266.84,210.46
2016,10,3,12,45,21.0,264.5,3.45,17.0,280.0,226.14,178.33
2016,10,3,13,0,14.0,242.0,3.5,17.0,252.0,200.56,158.0
2016,10,3,13,15,7.0,193.0,3.55,17.0,198.0,155.01,121.5
2016,10,3,13,30,0.0,144.0,3.6,17.0,144.0,111.54,86.35
2016,10,3,13,45,0.0,154.0,3.65,17.0,154.0,118.97,92.6
2016,10,3,14,0,0.0,164.0,3.7,17.0,164.0,126.17,98.64
2016,10,3,14,15,0.0,140.5,3.7,17.0,140.5,107.76,83.76
2016,10,3,14,30,0.0,117.0,3.7,17.0,117.0,89.68,69.08
2016,10,3,14,45,1.5,140.0,3.75,17.0,141.0,106.59,83.19
2016,10,3,15,0,3.0,163.0,3.8,17.0,165.0,122.01,96.05
2016,10,3,15,15,1.5,145.5,3.8,16.5,146.5,107.97,84.92
2016,10,3,15,30,0.0,128.0,3.8,16.0,128.0,94.38,74.06
2016,10,3,15,45,0.0,112.0,3.8,16.0,112.0,82.59,67.46
2016,10,3,16,0,0.0,96.0,3.8,16.0,96.0,71.2,57.57
2016,10,3,16,15,0.0,80.5,3.75,16.0,80.5,60.05,47.74
2016,10,3,16,30,0.0,65.0,3.7,16.0,65.0,48.8,37.68
2016,10,3,16,45,193.0,55.5,3.7,16.0,84.5,41.57,31.01
2016,10,3,17,0,386.0,46.0,3.7,16.0,104.0,37.64,26.98
2016,10,3,17,15,259.5,33.0,3.6,15.5,65.0,27.03,16.3
2016,10,3,17,30,133.0,20.0,3.5,15.0,26.0,15.19,0.0
2016,10,3,17,45,66.5,10.0,3.4,15.0,13.0,7.87,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,3.35,13.0,7.0,5.51,0.0
2016,10,4,6,30,0.0,14.0,3.5,13.0,14.0,10.66,0.0
2016,10,4,6,45,0.0,32.0,3.65,13.5,32.0,27.98,16.96
2016,10,4,7,0,0.0,50.0,3.8,14.0,50.0,45.58,32.68
2016,10,4,7,15,4.0,70.5,3.8,14.0,71.5,68.81,53.08
2016,10,4,7,30,8.0,91.0,3.8,14.0,93.0,91.5,72.87
2016,10,4,7,45,16.0,110.0,3.85,14.5,115.5,115.67,93.64
2016,10,4,8,0,24.0,129.0,3.9,15.0,138.0,140.15,114.28
2016,10,4,8,15,33.5,150.5,3.85,15.0,164.5,187.86,154.11
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,219.17,179.78
2016,10,4,8,45,140.0,195.0,3.75,15.5,265.5,362.05,298.08
2016,10,4,9,0,237.0,218.0,3.7,16.0,340.0,509.39,414.41
2016,10,4,9,15,523.5,161.0,3.55,16.5,456.5,755.91,604.9
2016,10,4,9,30,810.0,104.0,3.4,17.0,573.0,986.28,764.63
2016,10,4,9,45,640.5,167.0,3.3,17.5,551.5,891.36,692.52
2016,10,4,10,0,471.0,230.0,3.2,18.0,530.0,772.33,602.61
2016,10,4,10,15,474.5,240.0,3.15,18.0,552.5,778.79,606.62
2016,10,4,10,30,478.0,250.0,3.1,18.0,575.0,782.52,607.81
2016,10,4,10,45,688.0,176.0,3.1,18.0,658.5,908.22,699.17
2016,10,4,11,0,898.0,102.0,3.1,18.0,742.0,991.04,754.4
2016,10,4,11,15,902.0,102.5,3.2,18.0,754.0,970.5,739.87
2016,10,4,11,30,906.0,103.0,3.3,18.0,766.0,946.15,723.7
2016,10,4,11,45,912.5,100.5,3.45,18.5,771.0,917.13,703.28
2016,10,4,12,0,919.0,98.0,3.6,19.0,776.0,884.39,680.21
2016,10,4,12,15,918.0,97.5,3.8,19.0,771.5,843.99,653.13
2016,10,4,12,30,917.0,97.0,4.0,19.0,767.0,800.61,623.57
2016,10,4,12,45,913.5,96.5,4.25,19.0,754.0,752.65,589.63
2016,10,4,13,0,910.0,96.0,4.5,19.0,741.0,702.29,551.87
2016,10,4,13,15,904.0,95.0,4.7,19.0,720.5,647.8,509.55
2016,10,4,13,30,898.0,94.0,4.9,19.0,700.0,591.64,464.45
2016,10,4,13,45,890.0,92.0,5.1,19.0,672.5,532.19,415.21
2016,10,4,14,0,882.0,90.0,5.3,19.0,645.0,471.85,363.53
2016,10,4,14,15,870.0,88.0,5.4,19.0,610.5,409.34,308.45
2016,10,4,14,30,858.0,86.0,5.5,19.0,576.0,345.07,250.81
2016,10,4,14,45,841.5,83.5,5.65,19.0,535.5,280.55,192.88
2016,10,4,15,0,825.0,81.0,5.8,19.0,495.0,217.32,137.8
2016,10,4,15,15,801.0,78.0,5.85,18.5,449.5,154.38,89.23
2016,10,4,15,30,777.0,75.0,5.9,18.0,404.0,94.27,55.83
2016,10,4,15,45,742.5,71.0,6.0,18.0,355.0,63.01,49.85
2016,10,4,16,0,708.0,67.0,6.1,18.0,306.0,59.68,47.03
2016,10,4,16,15,657.5,61.5,6.05,17.5,255.5,50.7,39.22
2016,10,4,16,30,607.0,56.0,6.0,17.0,205.0,46.28,35.27
2016,10,4,16,45,521.0,49.0,6.0,17.0,155.5,40.42,29.81
2016,10,4,17,0,435.0,42.0,6.0,17.0,106.0,34.72,24.24
2016,10,4,17,15,295.5,30.0,5.8,16.5,65.5,24.71,13.89
2016,10,4,17,30,156.0,18.0,5.6,16.0,25.0,14.8,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,10.5,3.7,11.5,16.5,77.57,0.0
2016,10,5,6,30,213.0,21.0,3.8,12.0,33.0,205.35,23.58
2016,10,5,6,45,350.0,31.5,3.9,12.5,76.0,347.06,275.97
2016,10,5,7,0,487.0,42.0,4.0,13.0,119.0,482.65,398.16
2016,10,5,7,15,562.5,49.0,4.0,13.5,169.0,573.3,475.03
2016,10,5,7,30,638.0,56.0,4.0,14.0,219.0,667.8,550.83
2016,10,5,7,45,691.0,60.5,4.05,14.5,270.5,735.0,602.21
2016,10,5,8,0,744.0,65.0,4.1,15.0,322.0,810.06,657.21
2016,10,5,8,15,775.5,68.5,4.0,15.5,371.0,862.93,692.97
2016,10,5,8,30,807.0,72.0,3.9,16.0,420.0,913.89,726.15
2016,10,5,8,45,833.0,74.0,3.8,17.0,466.0,955.05,749.9
2016,10,5,9,0,859.0,76.0,3.7,18.0,512.0,993.31,770.94
2016,10,5,9,15,875.0,78.0,3.6,18.0,552.5,1005.67,776.53
2016,10,5,9,30,891.0,80.0,3.5,18.0,593.0,1026.68,788.32
2016,10,5,9,45,904.5,81.0,3.4,18.5,627.5,1040.05,793.29
2016,10,5,10,0,918.0,82.0,3.3,19.0,662.0,1049.45,795.69
2016,10,5,10,15,926.0,83.5,3.25,19.0,689.0,1049.73,794.05
2016,10,5,10,30,934.0,85.0,3.2,19.0,716.0,1045.83,789.88
2016,10,5,10,45,940.5,85.0,3.2,19.5,736.0,1034.46,779.87
2016,10,5,11,0,947.0,85.0,3.2,20.0,756.0,1018.94,767.35
2016,10,5,11,15,950.0,85.5,3.3,20.0,767.5,996.56,752.67
2016,10,5,11,30,953.0,86.0,3.4,20.0,779.0,970.24,735.37
2016,10,5,11,45,954.0,86.0,3.55,20.0,782.5,937.77,714.16
2016,10,5,12,0,955.0,86.0,3.7,20.0,786.0,901.72,690.31
2016,10,5,12,15,953.5,86.0,3.85,20.0,781.0,860.21,662.41
2016,10,5,12,30,952.0,86.0,4.0,20.0,776.0,815.62,632.02
2016,10,5,12,45,940.5,89.0,4.15,20.5,761.0,764.01,594.51
2016,10,5,13,0,929.0,92.0,4.3,21.0,746.0,710.52,552.96
2016,10,5,13,15,922.5,91.0,4.45,20.5,725.0,654.79,510.98
2016,10,5,13,30,916.0,90.0,4.6,20.0,704.0,597.41,466.18
2016,10,5,13,45,905.5,89.0,4.75,20.0,675.0,536.65,416.19
2016,10,5,14,0,895.0,88.0,4.9,20.0,646.0,475.21,363.94
2016,10,5,14,15,882.0,86.0,5.05,20.0,611.0,411.58,308.4
2016,10,5,14,30,869.0,84.0,5.2,20.0,576.0,348.14,251.73
2016,10,5,14,45,848.5,82.5,5.35,20.0,534.5,280.94,192.06
2016,10,5,15,0,828.0,81.0,5.5,20.0,493.0,217.37,137.14
2016,10,5,15,15,803.0,78.0,5.55,19.5,447.0,154.15,88.67
2016,10,5,15,30,778.0,75.0,5.6,19.0,401.0,93.89,55.51
2016,10,5,15,45,739.5,71.5,5.7,19.0,351.0,63.38,49.99
2016,10,5,16,0,701.0,68.0,5.8,19.0,301.0,55.8,43.44
2016,10,5,16,15,648.5,62.5,5.8,18.5,250.0,51.37,39.63
2016,10,5,16,30,596.0,57.0,5.8,18.0,199.0,46.98,35.71
2016,10,5,16,45,510.5,49.0,5.85,17.5,150.0,40.39,29.67
2016,10,5,17,0,425.0,41.0,5.9,17.0,101.0,33.9,23.45
2016,10,5,17,15,281.5,28.5,5.8,16.5,61.5,23.46,12.35
2016,10,5,17,30,138.0,16.0,5.7,16.0,22.0,12.59,0.0
2016,10,5,17,45,69.0,8.0,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,9.5,1.35,12.5,15.0,74.99,0.0
2016,10,6,6,30,207.0,19.0,1.4,13.0,30.0,198.3,0.0
2016,10,6,6,45,344.0,30.0,1.5,13.5,72.0,341.62,265.97
2016,10,6,7,0,481.0,41.0,1.6,14.0,114.0,477.43,386.53
2016,10,6,7,15,555.5,48.0,1.8,14.5,163.5,566.93,460.94
2016,10,6,7,30,630.0,55.0,2.0,15.0,213.0,660.27,534.57
2016,10,6,7,45,680.5,59.0,2.2,15.5,263.5,724.33,583.05
2016,10,6,8,0,731.0,63.0,2.4,16.0,314.0,796.01,635.17
2016,10,6,8,15,762.5,67.0,2.4,16.5,362.0,849.09,670.48
2016,10,6,8,30,794.0,71.0,2.4,17.0,410.0,900.35,703.39
2016,10,6,8,45,818.0,73.0,2.45,17.5,455.0,939.21,727.24
2016,10,6,9,0,842.0,75.0,2.5,18.0,500.0,975.18,748.78
2016,10,6,9,15,858.0,77.0,2.5,18.5,539.5,987.34,753.38
2016,10,6,9,30,874.0,79.0,2.5,19.0,579.0,1008.21,764.15
2016,10,6,9,45,891.0,78.5,2.5,19.5,613.5,1023.2,770.89
2016,10,6,10,0,908.0,78.0,2.5,20.0,648.0,1034.31,775.19
2016,10,6,10,15,916.0,79.5,2.45,20.0,675.0,1034.7,773.51
2016,10,6,10,30,924.0,81.0,2.4,20.0,702.0,1030.95,769.39
2016,10,6,10,45,929.0,81.5,2.4,20.5,721.0,1018.88,759.11
2016,10,6,11,0,934.0,82.0,2.4,21.0,740.0,1002.74,746.45
2016,10,6,11,15,937.0,82.5,2.4,21.0,751.5,980.69,731.49
2016,10,6,11,30,940.0,83.0,2.4,21.0,763.0,954.76,714.1
2016,10,6,11,45,941.5,83.0,2.4,21.5,766.5,923.17,691.65
2016,10,6,12,0,943.0,83.0,2.4,22.0,770.0,888.01,666.9
2016,10,6,12,15,942.0,83.0,2.5,22.0,765.5,847.42,640.47
2016,10,6,12,30,941.0,83.0,2.6,22.0,761.0,803.74,611.62
2016,10,6,12,45,936.5,82.5,2.75,22.5,748.0,754.19,577.07
2016,10,6,13,0,932.0,82.0,2.9,23.0,735.0,702.29,538.06
2016,10,6,13,15,926.5,81.5,3.0,23.0,714.0,647.68,496.68
2016,10,6,13,30,921.0,81.0,3.1,23.0,693.0,591.29,452.59
2016,10,6,13,45,911.5,80.0,3.25,23.0,665.0,530.94,404.11
2016,10,6,14,0,902.0,79.0,3.4,23.0,637.0,469.8,353.25
2016,10,6,14,15,890.0,77.5,3.5,22.5,602.5,406.75,299.8
2016,10,6,14,30,878.0,76.0,3.6,22.0,568.0,343.76,244.86
2016,10,6,14,45,860.0,74.0,3.7,22.0,527.0,279.2,187.98
2016,10,6,15,0,842.0,72.0,3.8,22.0,486.0,212.17,130.91
2016,10,6,15,15,818.5,69.5,3.9,21.5,440.5,148.83,82.94
2016,10,6,15,30,795.0,67.0,4.0,21.0,395.0,88.2,50.19
2016,10,6,15,45,760.0,63.5,4.1,21.0,346.0,57.59,44.57
2016,10,6,16,0,725.0,60.0,4.2,21.0,297.0,54.44,41.91
2016,10,6,16,15,675.0,55.0,4.25,20.0,246.5,49.92,38.12
2016,10,6,16,30,625.0,50.0,4.3,19.0,196.0,45.43,34.18
2016,10,6,16,45,541.5,43.0,4.35,18.5,147.5,35.92,25.61
2016,10,6,17,0,458.0,36.0,4.4,18.0,99.0,30.03,19.96
2016,10,6,17,15,313.0,25.0,4.4,17.5,59.5,20.68,9.5
2016,10,6,17,30,168.0,14.0,4.4,17.0,20.0,11.02,0.0
2016,10,6,17,45,84.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.5,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,38.67,0.0
2016,10,7,6,45,235.0,33.5,1.85,14.5,69.0,263.14,203.15
2016,10,7,7,0,470.0,39.0,2.0,15.0,110.0,466.95,378.23
2016,10,7,7,15,544.5,46.0,1.95,15.0,158.5,555.78,452.0
2016,10,7,7,30,619.0,53.0,1.9,15.0,207.0,648.62,525.14
2016,10,7,7,45,668.0,58.0,1.9,15.5,256.5,712.4,572.22
2016,10,7,8,0,717.0,63.0,1.9,16.0,306.0,783.53,622.34
2016,10,7,8,15,749.0,66.5,1.9,16.5,353.5,836.03,656.97
2016,10,7,8,30,781.0,70.0,1.9,17.0,401.0,886.76,689.24
2016,10,7,8,45,805.0,72.5,1.95,18.0,445.5,925.99,711.9
2016,10,7,9,0,829.0,75.0,2.0,19.0,490.0,962.39,732.19
2016,10,7,9,15,654.5,136.0,2.1,19.5,479.5,872.92,668.73
2016,10,7,9,30,480.0,197.0,2.2,20.0,469.0,754.41,583.4
2016,10,7,9,45,577.0,175.0,2.35,21.0,521.5,825.09,633.12
2016,10,7,10,0,674.0,153.0,2.5,22.0,574.0,905.63,685.37
2016,10,7,10,15,663.5,166.5,2.5,22.5,595.0,901.08,679.07
2016,10,7,10,30,653.0,180.0,2.5,23.0,616.0,892.95,671.36
2016,10,7,10,45,611.0,202.0,2.5,23.5,619.0,858.8,645.96
2016,10,7,11,0,569.0,224.0,2.5,24.0,622.0,815.38,613.57
2016,10,7,11,15,571.5,226.5,2.4,24.5,632.0,800.87,601.38
2016,10,7,11,30,574.0,229.0,2.3,25.0,642.0,783.61,587.13
2016,10,7,11,45,578.0,230.5,2.25,25.5,648.0,763.96,571.71
2016,10,7,12,0,582.0,232.0,2.2,26.0,654.0,741.61,554.44
2016,10,7,12,15,586.0,227.5,2.15,26.0,650.0,710.88,532.56
2016,10,7,12,30,590.0,223.0,2.1,26.0,646.0,677.86,508.85
2016,10,7,12,45,582.0,223.0,2.05,26.5,634.0,638.25,479.04
2016,10,7,13,0,574.0,223.0,2.0,27.0,622.0,597.53,448.1
2016,10,7,13,15,579.0,211.5,2.0,27.0,604.0,553.82,415.87
2016,10,7,13,30,584.0,200.0,2.0,27.0,586.0,508.49,381.55
2016,10,7,13,45,566.5,196.0,2.05,27.0,557.5,456.78,341.69
2016,10,7,14,0,549.0,192.0,2.1,27.0,529.0,406.02,301.51
2016,10,7,14,15,597.0,164.5,2.2,26.5,512.0,366.66,268.44
2016,10,7,14,30,645.0,137.0,2.3,26.0,495.0,316.63,225.41
2016,10,7,14,45,547.0,151.5,2.4,26.0,439.5,253.33,175.41
2016,10,7,15,0,449.0,166.0,2.5,26.0,384.0,204.41,138.76
2016,10,7,15,15,568.5,122.5,2.65,25.5,371.5,155.39,96.84
2016,10,7,15,30,688.0,79.0,2.8,25.0,359.0,87.0,50.83
2016,10,7,15,45,619.5,84.0,2.95,24.5,312.5,65.72,50.86
2016,10,7,16,0,551.0,89.0,3.1,24.0,266.0,69.44,54.23
2016,10,7,16,15,496.5,80.0,3.2,23.0,219.0,63.1,48.96
2016,10,7,16,30,442.0,71.0,3.3,22.0,172.0,53.6,40.75
2016,10,7,16,45,361.5,58.0,3.4,21.5,127.0,43.83,32.0
2016,10,7,17,0,281.0,45.0,3.5,21.0,82.0,34.03,22.92
2016,10,7,17,15,140.5,29.5,3.45,20.5,48.0,22.19,9.43
2016,10,7,17,30,0.0,14.0,3.4,20.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.4,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.0,11.5,44.75,0.0
2016,10,8,6,30,115.0,18.0,1.3,15.0,23.0,128.72,0.0
2016,10,8,6,45,244.0,32.0,1.3,15.5,62.0,268.36,203.22
2016,10,8,7,0,373.0,46.0,1.3,16.0,101.0,398.16,320.99
2016,10,8,7,15,455.5,55.0,1.35,16.5,148.5,493.73,399.59
2016,10,8,7,30,538.0,64.0,1.4,17.0,196.0,593.52,477.31
2016,10,8,7,45,590.5,71.0,1.45,17.5,245.0,667.27,531.91
2016,10,8,8,0,643.0,78.0,1.5,18.0,294.0,741.73,584.61
2016,10,8,8,15,680.0,83.0,1.45,18.5,341.5,798.82,621.78
2016,10,8,8,30,717.0,88.0,1.4,19.0,389.0,854.64,656.67
2016,10,8,8,45,742.5,92.0,1.4,20.0,433.0,895.9,679.85
2016,10,8,9,0,768.0,96.0,1.4,21.0,477.0,927.61,696.16
2016,10,8,9,15,787.0,99.0,1.4,22.0,516.5,955.82,709.92
2016,10,8,9,30,806.0,102.0,1.4,23.0,556.0,980.59,721.25
2016,10,8,9,45,856.0,90.0,1.45,24.0,598.0,1014.99,739.41
2016,10,8,10,0,906.0,78.0,1.5,25.0,640.0,1032.26,746.43
2016,10,8,10,15,914.0,79.5,1.35,25.5,666.5,1032.51,741.2
2016,10,8,10,30,922.0,81.0,1.2,26.0,693.0,1028.65,733.64
2016,10,8,10,45,926.5,82.5,1.1,26.5,712.0,1017.17,722.45
2016,10,8,11,0,931.0,84.0,1.0,27.0,731.0,1001.62,709.04
2016,10,8,11,15,934.0,84.5,0.8,27.0,742.5,979.49,691.18
2016,10,8,11,30,937.0,85.0,0.6,27.0,754.0,953.5,671.04
2016,10,8,11,45,673.5,191.0,0.45,27.5,673.0,816.62,581.18
2016,10,8,12,0,410.0,297.0,0.3,28.0,592.0,642.47,461.34
2016,10,8,12,15,414.0,292.0,0.5,28.0,588.5,633.33,459.21
2016,10,8,12,30,418.0,287.0,0.7,28.0,585.0,606.14,442.82
2016,10,8,12,45,414.0,284.0,0.95,28.5,574.5,573.28,421.35
2016,10,8,13,0,410.0,281.0,1.2,29.0,564.0,528.36,390.68
2016,10,8,13,15,413.0,270.0,1.4,29.0,548.0,492.67,365.89
2016,10,8,13,30,416.0,259.0,1.6,29.0,532.0,464.73,345.45
2016,10,8,13,45,656.5,169.5,1.8,29.0,579.5,483.87,357.87
2016,10,8,14,0,897.0,80.0,2.0,29.0,627.0,467.33,340.58
2016,10,8,14,15,884.5,78.5,2.1,28.5,592.0,404.4,289.09
2016,10,8,14,30,872.0,77.0,2.2,28.0,557.0,341.59,236.3
2016,10,8,14,45,854.5,75.0,2.3,28.0,516.0,277.54,181.69
2016,10,8,15,0,837.0,73.0,2.4,28.0,475.0,211.13,126.86
2016,10,8,15,15,812.5,70.0,2.45,27.5,429.5,147.65,80.26
2016,10,8,15,30,788.0,67.0,2.5,27.0,384.0,87.05,48.55
2016,10,8,15,45,753.0,63.0,2.65,26.5,335.5,57.12,43.14
2016,10,8,16,0,718.0,59.0,2.8,26.0,287.0,53.58,40.29
2016,10,8,16,15,666.5,54.0,2.85,25.0,236.5,49.04,36.53
2016,10,8,16,30,615.0,49.0,2.9,24.0,186.0,44.54,32.63
2016,10,8,16,45,530.0,41.5,2.95,23.0,138.0,34.69,23.96
2016,10,8,17,0,445.0,34.0,3.0,22.0,90.0,28.39,18.0
2016,10,8,17,15,295.0,22.5,2.95,21.0,52.5,18.61,5.82
2016,10,8,17,30,145.0,11.0,2.9,20.0,15.0,8.65,0.0
2016,10,8,17,45,72.5,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
