Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,93.0,8.0,1.25,14.5,12.0,6.29,0.0
2016,10,9,6,30,186.0,16.0,1.3,15.0,24.0,176.98,0.0
2016,10,9,6,45,319.0,27.5,1.4,15.5,64.0,322.14,240.44
2016,10,9,7,0,452.0,39.0,1.5,16.0,104.0,454.06,363.63
2016,10,9,7,15,529.5,47.0,1.5,16.5,152.5,546.16,439.4
2016,10,9,7,30,607.0,55.0,1.5,17.0,201.0,642.51,513.77
2016,10,9,7,45,656.5,60.5,1.5,17.5,250.5,713.26,565.33
2016,10,9,8,0,706.0,66.0,1.5,18.0,300.0,777.99,610.05
2016,10,9,8,15,739.5,70.0,1.45,18.5,348.0,832.36,644.92
2016,10,9,8,30,773.0,74.0,1.4,19.0,396.0,884.98,677.17
2016,10,9,8,45,796.5,77.0,1.35,20.0,440.5,924.17,697.92
2016,10,9,9,0,820.0,80.0,1.3,21.0,485.0,960.5,716.17
2016,10,9,9,15,837.0,82.5,1.3,21.5,524.0,986.36,729.37
2016,10,9,9,30,854.0,85.0,1.3,22.0,563.0,1008.67,740.28
2016,10,9,9,45,870.0,85.5,1.3,23.0,597.5,1010.72,736.89
2016,10,9,10,0,886.0,86.0,1.3,24.0,632.0,1021.77,739.63
2016,10,9,10,15,894.5,87.5,1.35,24.0,658.0,1022.44,739.55
2016,10,9,10,30,903.0,89.0,1.4,24.0,684.0,1019.07,737.22
2016,10,9,10,45,907.0,90.5,1.45,24.5,703.0,1007.16,728.27
2016,10,9,11,0,911.0,92.0,1.5,25.0,722.0,991.29,717.04
2016,10,9,11,15,914.0,92.5,1.6,25.0,733.0,969.43,704.23
2016,10,9,11,30,917.0,93.0,1.7,25.0,744.0,943.79,688.96
2016,10,9,11,45,915.5,94.0,1.85,25.5,746.5,911.05,668.2
2016,10,9,12,0,914.0,95.0,2.0,26.0,749.0,875.02,645.05
2016,10,9,12,15,912.5,95.0,2.1,26.0,744.0,834.82,619.6
2016,10,9,12,30,911.0,95.0,2.2,26.0,739.0,791.7,591.82
2016,10,9,12,45,903.0,96.0,2.3,26.0,724.5,742.21,558.34
2016,10,9,13,0,895.0,97.0,2.4,26.0,710.0,690.76,521.26
2016,10,9,13,15,888.0,96.0,2.45,25.5,689.0,636.34,481.63
2016,10,9,13,30,881.0,95.0,2.5,25.0,668.0,580.44,439.43
2016,10,9,13,45,869.5,94.0,2.6,25.0,639.5,521.07,392.43
2016,10,9,14,0,858.0,93.0,2.7,25.0,611.0,461.77,343.8
2016,10,9,14,15,844.0,91.0,2.7,24.5,576.0,398.9,291.37
2016,10,9,14,30,830.0,89.0,2.7,24.0,541.0,336.49,237.91
2016,10,9,14,45,810.5,86.5,2.75,24.0,500.5,273.07,183.05
2016,10,9,15,0,791.0,84.0,2.8,24.0,460.0,211.38,131.23
2016,10,9,15,15,764.5,80.0,2.75,23.5,415.0,149.72,85.33
2016,10,9,15,30,738.0,76.0,2.7,23.0,370.0,91.3,54.11
2016,10,9,15,45,700.5,71.5,2.7,22.5,321.5,58.14,44.78
2016,10,9,16,0,663.0,67.0,2.7,22.0,273.0,54.69,41.96
2016,10,9,16,15,607.5,60.5,2.6,21.5,224.0,49.55,37.52
2016,10,9,16,30,552.0,54.0,2.5,21.0,175.0,44.41,32.93
2016,10,9,16,45,464.5,45.0,2.45,20.5,128.5,37.06,26.23
2016,10,9,17,0,377.0,36.0,2.4,20.0,82.0,29.76,19.18
2016,10,9,17,15,188.5,23.5,2.3,19.0,46.5,17.97,3.93
2016,10,9,17,30,0.0,11.0,2.2,18.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,2.1,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.8,13.0,6.0,4.72,0.0
2016,10,10,6,30,0.0,12.0,1.9,13.0,12.0,9.44,0.0
2016,10,10,6,45,27.5,31.0,2.0,13.5,35.0,59.28,39.97
2016,10,10,7,0,55.0,50.0,2.1,14.0,58.0,118.11,94.03
2016,10,10,7,15,73.0,71.5,2.05,14.0,86.0,160.63,131.86
2016,10,10,7,30,91.0,93.0,2.0,14.0,114.0,202.84,168.64
2016,10,10,7,45,108.5,112.5,2.0,14.5,143.5,241.57,201.3
2016,10,10,8,0,126.0,132.0,2.0,15.0,173.0,280.83,233.41
2016,10,10,8,15,174.0,150.0,1.9,15.0,216.5,347.46,287.98
2016,10,10,8,30,222.0,168.0,1.8,15.0,260.0,438.11,359.21
2016,10,10,8,45,237.0,186.5,1.7,15.5,294.0,475.71,385.9
2016,10,10,9,0,252.0,205.0,1.6,16.0,328.0,512.42,411.52
2016,10,10,9,15,284.0,218.0,1.6,16.5,367.0,558.34,444.46
2016,10,10,9,30,316.0,231.0,1.6,17.0,406.0,603.3,475.9
2016,10,10,9,45,185.5,246.0,1.6,17.5,350.0,457.95,362.4
2016,10,10,10,0,55.0,261.0,1.6,18.0,294.0,312.69,246.6
2016,10,10,10,15,178.0,275.5,1.6,18.0,390.5,472.55,372.6
2016,10,10,10,30,301.0,290.0,1.6,18.0,487.0,628.61,487.98
2016,10,10,10,45,300.5,299.5,1.65,18.5,501.0,627.83,484.54
2016,10,10,11,0,300.0,309.0,1.7,19.0,515.0,625.39,481.39
2016,10,10,11,15,300.5,314.0,1.75,19.0,523.5,617.41,475.37
2016,10,10,11,30,301.0,319.0,1.8,19.0,532.0,607.9,468.32
2016,10,10,11,45,301.0,320.5,1.85,19.5,534.0,592.88,456.49
2016,10,10,12,0,301.0,322.0,1.9,20.0,536.0,576.56,443.74
2016,10,10,12,15,389.5,291.0,1.95,20.0,566.0,597.91,461.2
2016,10,10,12,30,478.0,260.0,2.0,20.0,596.0,627.31,483.32
2016,10,10,12,45,466.0,261.0,2.15,20.0,583.5,590.07,455.82
2016,10,10,13,0,454.0,262.0,2.3,20.0,571.0,552.36,427.85
2016,10,10,13,15,455.0,252.5,2.35,20.0,554.0,513.54,398.31
2016,10,10,13,30,456.0,243.0,2.4,20.0,537.0,473.71,367.25
2016,10,10,13,45,441.0,238.5,2.45,20.0,513.0,429.12,331.76
2016,10,10,14,0,426.0,234.0,2.5,20.0,489.0,385.44,296.22
2016,10,10,14,15,608.5,168.5,2.55,19.5,510.0,373.5,281.63
2016,10,10,14,30,791.0,103.0,2.6,19.0,531.0,335.86,243.09
2016,10,10,14,45,763.5,102.0,2.65,19.0,489.5,270.63,186.36
2016,10,10,15,0,736.0,101.0,2.7,19.0,448.0,210.77,135.68
2016,10,10,15,15,706.5,96.5,2.75,18.5,403.0,151.08,90.62
2016,10,10,15,30,677.0,92.0,2.8,18.0,358.0,95.07,59.84
2016,10,10,15,45,630.0,87.0,2.85,17.5,309.5,68.36,54.7
2016,10,10,16,0,583.0,82.0,2.9,17.0,261.0,64.93,51.85
2016,10,10,16,15,522.0,74.0,2.8,16.5,212.5,59.08,46.71
2016,10,10,16,30,461.0,66.0,2.7,16.0,164.0,53.25,41.37
2016,10,10,16,45,367.0,53.5,2.65,15.5,118.5,40.68,29.9
2016,10,10,17,0,273.0,41.0,2.6,15.0,73.0,31.08,20.57
2016,10,10,17,15,136.5,20.5,2.5,14.5,36.5,15.62,0.86
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,87.75,0.0
2016,10,11,6,45,236.0,29.5,1.6,13.5,56.5,262.53,190.08
2016,10,11,7,0,364.0,44.0,1.7,14.0,94.0,389.93,316.09
2016,10,11,7,15,447.0,53.5,1.7,14.0,140.5,486.23,398.01
2016,10,11,7,30,530.0,63.0,1.7,14.0,187.0,586.79,478.86
2016,10,11,7,45,270.5,90.0,1.75,14.5,154.0,373.68,311.07
2016,10,11,8,0,11.0,117.0,1.8,15.0,121.0,117.53,94.11
2016,10,11,8,15,16.0,134.5,1.8,15.0,141.0,137.57,111.42
2016,10,11,8,30,21.0,152.0,1.8,15.0,161.0,157.79,128.1
2016,10,11,8,45,46.5,178.5,1.8,15.5,200.5,230.38,187.79
2016,10,11,9,0,72.0,205.0,1.8,16.0,240.0,284.53,231.0
2016,10,11,9,15,58.0,215.0,1.75,16.0,245.0,277.03,223.53
2016,10,11,9,30,44.0,225.0,1.7,16.0,250.0,269.57,216.39
2016,10,11,9,45,110.5,252.0,1.7,16.5,318.0,365.03,292.71
2016,10,11,10,0,177.0,279.0,1.7,17.0,386.0,483.49,382.84
2016,10,11,10,15,176.0,292.0,1.65,17.0,402.5,490.55,386.18
2016,10,11,10,30,175.0,305.0,1.6,17.0,419.0,496.62,389.6
2016,10,11,10,45,175.5,314.0,1.55,17.5,431.0,498.6,389.41
2016,10,11,11,0,176.0,323.0,1.5,18.0,443.0,499.63,388.61
2016,10,11,11,15,370.5,274.0,1.5,18.0,531.5,640.5,495.86
2016,10,11,11,30,565.0,225.0,1.5,18.0,620.0,771.24,590.02
2016,10,11,11,45,562.5,228.0,1.5,18.0,623.0,747.7,571.49
2016,10,11,12,0,560.0,231.0,1.5,18.0,626.0,721.91,552.94
2016,10,11,12,15,565.0,227.0,1.55,18.0,623.5,693.28,532.89
2016,10,11,12,30,570.0,223.0,1.6,18.0,621.0,662.32,510.82
2016,10,11,12,45,567.5,218.5,1.65,18.5,608.5,623.38,481.57
2016,10,11,13,0,565.0,214.0,1.7,19.0,596.0,583.07,450.82
2016,10,11,13,15,557.5,209.0,1.85,18.5,576.0,538.09,418.0
2016,10,11,13,30,550.0,204.0,2.0,18.0,556.0,492.63,383.61
2016,10,11,13,45,541.0,197.0,2.15,18.0,531.0,444.48,345.27
2016,10,11,14,0,532.0,190.0,2.3,18.0,506.0,396.5,305.85
2016,10,11,14,15,536.0,176.5,2.45,18.0,479.0,348.58,265.14
2016,10,11,14,30,540.0,163.0,2.6,18.0,452.0,299.84,222.67
2016,10,11,14,45,643.5,129.0,2.8,18.0,447.5,262.55,185.22
2016,10,11,15,0,747.0,95.0,3.0,18.0,443.0,207.82,133.51
2016,10,11,15,15,717.5,90.5,3.1,17.5,398.0,147.59,87.79
2016,10,11,15,30,688.0,86.0,3.2,17.0,353.0,91.02,56.65
2016,10,11,15,45,647.0,80.5,3.35,16.5,305.5,63.95,51.05
2016,10,11,16,0,606.0,75.0,3.5,16.0,258.0,60.03,47.74
2016,10,11,16,15,545.0,67.5,3.5,15.5,209.5,54.36,42.71
2016,10,11,16,30,484.0,60.0,3.5,15.0,161.0,48.71,37.5
2016,10,11,16,45,388.5,49.0,3.5,15.0,115.5,39.97,29.27
2016,10,11,17,0,293.0,38.0,3.5,15.0,70.0,31.24,20.45
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.0,14.53,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,11.5,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,75.09,0.0
2016,10,12,6,45,223.0,29.0,1.95,12.5,54.0,250.21,176.99
2016,10,12,7,0,355.0,44.0,1.9,13.0,91.0,382.81,311.39
2016,10,12,7,15,439.0,54.0,1.75,13.0,137.5,480.34,394.72
2016,10,12,7,30,523.0,64.0,1.6,13.0,184.0,582.18,476.36
2016,10,12,7,45,582.0,70.0,1.45,13.5,233.0,660.25,534.49
2016,10,12,8,0,641.0,76.0,1.3,14.0,282.0,739.15,589.69
2016,10,12,8,15,320.5,99.0,1.4,14.0,202.0,465.27,382.12
2016,10,12,8,30,0.0,122.0,1.5,14.0,122.0,103.97,82.05
2016,10,12,8,45,2.0,140.5,1.6,14.5,141.5,122.58,97.98
2016,10,12,9,0,4.0,159.0,1.7,15.0,161.0,141.15,112.93
2016,10,12,9,15,10.5,179.0,1.9,15.0,184.5,165.82,133.19
2016,10,12,9,30,17.0,199.0,2.1,15.0,208.0,190.43,153.2
2016,10,12,9,45,56.5,235.5,2.3,15.5,269.0,290.52,234.46
2016,10,12,10,0,96.0,272.0,2.5,16.0,330.0,369.09,296.38
2016,10,12,10,15,155.0,285.5,2.7,16.0,384.0,462.33,369.54
2016,10,12,10,30,214.0,299.0,2.9,16.0,438.0,529.19,421.41
2016,10,12,10,45,221.0,307.5,3.1,16.0,454.5,536.43,426.48
2016,10,12,11,0,228.0,316.0,3.3,16.0,471.0,542.3,430.88
2016,10,12,11,15,361.0,283.5,3.3,16.0,533.0,642.04,508.59
2016,10,12,11,30,494.0,251.0,3.3,16.0,595.0,733.22,577.3
2016,10,12,11,45,374.0,288.5,3.35,16.5,550.0,624.46,492.65
2016,10,12,12,0,254.0,326.0,3.4,17.0,505.0,541.99,427.24
2016,10,12,12,15,290.5,316.0,3.3,17.0,518.5,543.97,429.42
2016,10,12,12,30,327.0,306.0,3.2,17.0,532.0,542.27,428.17
2016,10,12,12,45,382.0,284.5,3.15,17.0,544.0,538.99,426.0
2016,10,12,13,0,437.0,263.0,3.1,17.0,556.0,542.04,427.87
2016,10,12,13,15,307.0,279.5,3.2,17.0,482.0,437.51,346.2
2016,10,12,13,30,177.0,296.0,3.3,17.0,408.0,347.88,275.48
2016,10,12,13,45,163.0,282.5,3.4,17.5,382.5,314.06,248.15
2016,10,12,14,0,149.0,269.0,3.5,18.0,357.0,281.95,221.83
2016,10,12,14,15,372.5,206.0,3.7,17.5,408.0,305.81,236.57
2016,10,12,14,30,596.0,143.0,3.9,17.0,459.0,305.36,227.47
2016,10,12,14,45,317.5,162.5,4.1,17.0,329.5,202.58,150.15
2016,10,12,15,0,39.0,182.0,4.3,17.0,200.0,140.11,109.67
2016,10,12,15,15,378.5,128.0,4.15,16.5,274.5,134.3,91.42
2016,10,12,15,30,718.0,74.0,4.0,16.0,349.0,88.09,53.97
2016,10,12,15,45,682.0,68.5,3.85,16.0,301.5,55.83,44.0
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,51.64,40.31
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,46.41,35.66
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,41.21,30.85
2016,10,12,16,45,434.0,41.0,3.0,15.0,113.0,33.78,23.82
2016,10,12,17,0,339.0,32.0,2.8,15.0,68.0,26.43,16.2
2016,10,12,17,15,169.5,16.0,2.8,14.5,34.0,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,12.59,0.0
2016,10,13,6,45,170.0,27.5,2.45,12.5,50.0,206.48,140.52
2016,10,13,7,0,340.0,39.0,2.5,13.0,84.0,366.94,299.2
2016,10,13,7,15,403.5,51.0,2.6,13.0,126.5,447.91,371.18
2016,10,13,7,30,467.0,63.0,2.7,13.0,169.0,532.59,442.38
2016,10,13,7,45,514.5,71.0,2.8,13.5,213.5,600.8,496.79
2016,10,13,8,0,562.0,79.0,2.9,14.0,258.0,669.58,549.28
2016,10,13,8,15,594.0,85.5,2.8,14.5,300.5,721.67,586.17
2016,10,13,8,30,626.0,92.0,2.7,15.0,343.0,772.52,620.75
2016,10,13,8,45,541.0,126.5,2.6,15.5,361.0,728.22,584.42
2016,10,13,9,0,456.0,161.0,2.5,16.0,379.0,689.52,552.37
2016,10,13,9,15,457.5,176.5,2.4,16.0,410.0,710.49,565.8
2016,10,13,9,30,459.0,192.0,2.3,16.0,441.0,728.89,576.71
2016,10,13,9,45,493.0,193.0,2.2,16.5,475.5,761.42,597.63
2016,10,13,10,0,527.0,194.0,2.1,17.0,510.0,791.37,616.17
2016,10,13,10,15,398.5,241.5,2.05,17.0,486.0,681.67,532.92
2016,10,13,10,30,270.0,289.0,2.0,17.0,462.0,598.01,467.69
2016,10,13,10,45,390.5,261.5,2.0,17.5,520.0,674.75,526.0
2016,10,13,11,0,511.0,234.0,2.0,18.0,578.0,770.4,594.03
2016,10,13,11,15,428.5,267.5,2.0,18.0,559.0,708.97,546.75
2016,10,13,11,30,346.0,301.0,2.0,18.0,540.0,630.79,488.74
2016,10,13,11,45,352.0,298.0,2.05,18.5,542.0,615.26,477.17
2016,10,13,12,0,358.0,295.0,2.1,19.0,544.0,598.06,463.83
2016,10,13,12,15,370.0,292.0,2.15,19.0,548.0,583.92,453.59
2016,10,13,12,30,382.0,289.0,2.2,19.0,552.0,567.57,441.53
2016,10,13,12,45,395.0,279.0,2.25,19.5,546.5,543.16,422.62
2016,10,13,13,0,408.0,269.0,2.3,20.0,541.0,516.69,401.86
2016,10,13,13,15,416.0,257.5,2.3,19.5,527.0,494.19,384.75
2016,10,13,13,30,424.0,246.0,2.3,19.0,513.0,458.59,357.34
2016,10,13,13,45,472.5,218.0,2.35,19.0,504.0,428.01,332.38
2016,10,13,14,0,521.0,190.0,2.4,19.0,495.0,391.56,301.42
2016,10,13,14,15,480.5,189.0,2.45,19.0,457.0,337.69,256.8
2016,10,13,14,30,440.0,188.0,2.5,19.0,419.0,287.94,215.22
2016,10,13,14,45,392.0,180.5,2.55,19.0,374.5,236.13,172.63
2016,10,13,15,0,344.0,173.0,2.6,19.0,330.0,188.89,134.98
2016,10,13,15,15,382.5,148.0,2.6,18.5,306.0,148.31,101.86
2016,10,13,15,30,421.0,123.0,2.6,18.0,282.0,102.06,71.32
2016,10,13,15,45,396.0,109.5,2.6,18.0,243.0,78.16,63.16
2016,10,13,16,0,371.0,96.0,2.6,18.0,204.0,69.42,55.54
2016,10,13,16,15,336.0,80.5,2.6,17.5,164.5,58.96,46.33
2016,10,13,16,30,301.0,65.0,2.6,17.0,125.0,48.21,36.65
2016,10,13,16,45,240.0,49.5,2.6,17.0,88.5,37.0,26.31
2016,10,13,17,0,179.0,34.0,2.6,17.0,52.0,25.62,15.05
2016,10,13,17,15,89.5,17.0,2.55,16.5,26.0,12.9,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,7.59,0.0
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,12.92,4.92
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,20.19,11.3
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,27.47,17.67
2016,10,14,7,45,0.0,46.0,7.25,16.0,46.0,35.17,24.33
2016,10,14,8,0,0.0,56.0,7.2,16.0,56.0,42.88,30.93
2016,10,14,8,15,0.0,66.0,7.1,16.0,66.0,50.61,37.46
2016,10,14,8,30,0.0,76.0,7.0,16.0,76.0,58.56,44.11
2016,10,14,8,45,0.0,78.0,6.9,16.5,78.0,59.91,45.04
2016,10,14,9,0,0.0,80.0,6.8,17.0,80.0,61.47,46.13
2016,10,14,9,15,0.0,75.5,6.7,17.0,75.5,58.0,43.1
2016,10,14,9,30,0.0,71.0,6.6,17.0,71.0,54.54,40.1
2016,10,14,9,45,0.0,86.0,6.5,17.5,86.0,66.19,49.61
2016,10,14,10,0,0.0,101.0,6.4,18.0,101.0,78.48,59.56
2016,10,14,10,15,0.0,114.0,6.25,18.0,114.0,89.41,68.45
2016,10,14,10,30,0.0,127.0,6.1,18.0,127.0,100.35,77.31
2016,10,14,10,45,0.0,145.5,5.95,18.0,146.0,116.06,90.05
2016,10,14,11,0,0.0,164.0,5.8,18.0,165.0,131.8,102.75
2016,10,14,11,15,11.5,211.5,5.6,18.0,220.0,184.2,145.53
2016,10,14,11,30,23.0,259.0,5.4,18.0,275.0,236.58,187.7
2016,10,14,11,45,16.0,237.0,5.2,18.0,248.5,208.22,164.57
2016,10,14,12,0,9.0,215.0,5.0,18.0,222.0,181.28,142.68
2016,10,14,12,15,7.0,206.0,4.8,18.0,211.5,170.74,134.13
2016,10,14,12,30,5.0,197.0,4.6,18.0,201.0,160.58,125.9
2016,10,14,12,45,4.0,191.5,4.4,18.0,194.5,154.4,120.93
2016,10,14,13,0,3.0,186.0,4.2,18.0,188.0,148.4,116.13
2016,10,14,13,15,1.5,174.5,3.95,18.0,175.5,137.43,107.31
2016,10,14,13,30,0.0,163.0,3.7,18.0,163.0,126.81,98.81
2016,10,14,13,45,0.0,121.5,3.5,18.0,121.5,93.83,72.04
2016,10,14,14,0,0.0,80.0,3.3,18.0,80.0,61.54,45.6
2016,10,14,14,15,12.5,139.0,3.1,18.0,146.0,111.26,86.5
2016,10,14,14,30,25.0,198.0,2.9,18.0,212.0,157.39,123.8
2016,10,14,14,45,12.5,157.5,2.7,18.0,164.5,121.72,95.1
2016,10,14,15,0,0.0,117.0,2.5,18.0,117.0,88.52,68.46
2016,10,14,15,15,0.0,66.5,2.3,17.5,66.5,51.0,37.44
2016,10,14,15,30,0.0,16.0,2.1,17.0,16.0,12.17,4.72
2016,10,14,15,45,0.0,13.5,1.95,17.0,13.5,10.26,3.49
2016,10,14,16,0,0.0,11.0,1.8,17.0,11.0,8.35,1.79
2016,10,14,16,15,0.0,8.5,1.65,16.5,8.5,6.44,0.08
2016,10,14,16,30,0.0,6.0,1.5,16.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,1.3,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.15,15.5,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,10.23,0.0
2016,10,15,6,45,182.0,25.0,3.6,14.5,47.5,208.68,126.41
2016,10,15,7,0,364.0,37.0,3.9,15.0,82.0,384.58,310.39
2016,10,15,7,15,451.0,45.5,4.15,15.0,127.0,481.89,397.08
2016,10,15,7,30,538.0,54.0,4.4,15.0,172.0,584.23,483.32
2016,10,15,7,45,590.5,60.0,4.7,15.5,219.0,655.97,541.68
2016,10,15,8,0,643.0,66.0,5.0,16.0,266.0,728.55,598.43
2016,10,15,8,15,321.5,78.5,5.35,16.5,178.5,438.35,367.7
2016,10,15,8,30,0.0,91.0,5.7,17.0,91.0,72.86,55.81
2016,10,15,8,45,61.5,147.0,6.1,17.5,176.5,207.27,170.22
2016,10,15,9,0,123.0,203.0,6.5,18.0,262.0,359.7,295.16
2016,10,15,9,15,143.5,221.0,6.8,18.0,294.5,398.48,326.02
2016,10,15,9,30,164.0,239.0,7.1,18.0,327.0,436.68,356.37
2016,10,15,9,45,111.0,246.0,7.45,18.5,307.5,361.17,293.27
2016,10,15,10,0,58.0,253.0,7.8,19.0,288.0,309.74,249.11
2016,10,15,10,15,34.0,232.0,7.95,19.0,253.0,256.18,204.93
2016,10,15,10,30,10.0,211.0,8.1,19.0,218.0,187.04,147.94
2016,10,15,10,45,83.5,263.0,8.3,19.0,318.5,330.67,266.02
2016,10,15,11,0,157.0,315.0,8.5,19.0,419.0,474.94,381.45
2016,10,15,11,15,81.5,258.0,8.6,19.0,312.0,312.79,250.89
2016,10,15,11,30,6.0,201.0,8.7,19.0,205.0,168.7,132.43
2016,10,15,11,45,19.0,238.5,8.8,19.0,251.5,212.38,168.17
2016,10,15,12,0,32.0,276.0,8.9,19.0,298.0,272.61,216.74
2016,10,15,12,15,115.0,298.5,8.95,19.0,377.0,372.23,298.2
2016,10,15,12,30,198.0,321.0,9.0,19.0,456.0,445.67,357.6
2016,10,15,12,45,199.5,313.5,9.05,19.0,447.0,424.75,340.71
2016,10,15,13,0,201.0,306.0,9.1,19.0,438.0,403.36,323.42
2016,10,15,13,15,119.0,279.5,9.05,19.0,357.0,314.94,251.68
2016,10,15,13,30,37.0,253.0,9.0,19.0,276.0,227.35,180.49
2016,10,15,13,45,111.5,256.5,8.95,19.0,321.5,268.5,213.76
2016,10,15,14,0,186.0,260.0,8.9,19.0,367.0,291.27,230.8
2016,10,15,14,15,129.0,240.0,8.85,18.5,312.5,238.22,188.07
2016,10,15,14,30,72.0,220.0,8.8,18.0,258.0,189.57,149.46
2016,10,15,14,45,36.0,176.0,8.8,18.0,195.0,141.28,110.79
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,99.2,77.52
2016,10,15,15,15,0.0,99.5,8.7,17.5,99.5,75.24,57.81
2016,10,15,15,30,0.0,67.0,8.6,17.0,67.0,51.38,37.93
2016,10,15,15,45,0.0,57.0,8.5,17.0,57.0,43.65,33.07
2016,10,15,16,0,0.0,47.0,8.4,17.0,47.0,35.94,26.22
2016,10,15,16,15,0.0,37.5,8.25,17.0,37.5,28.63,19.66
2016,10,15,16,30,0.0,28.0,8.1,17.0,28.0,21.34,13.04
2016,10,15,16,45,0.0,19.0,8.0,17.0,19.0,14.45,6.75
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,7.58,0.18
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,3.93,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,9.44,0.0
2016,10,16,6,45,180.0,24.0,4.35,15.5,45.5,204.3,112.97
2016,10,16,7,0,360.0,36.0,4.5,16.0,79.0,380.65,305.6
2016,10,16,7,15,447.0,44.0,4.45,16.0,123.5,477.04,391.93
2016,10,16,7,30,534.0,52.0,4.4,16.0,168.0,578.44,476.69
2016,10,16,7,45,582.5,59.0,4.35,16.0,213.5,647.71,532.74
2016,10,16,8,0,631.0,66.0,4.3,16.0,259.0,717.67,586.81
2016,10,16,8,15,344.5,111.5,4.3,16.0,219.5,507.02,420.89
2016,10,16,8,30,58.0,157.0,4.3,16.0,180.0,223.65,183.57
2016,10,16,8,45,29.0,87.5,4.35,16.5,99.0,106.49,85.5
2016,10,16,9,0,0.0,18.0,4.4,17.0,18.0,13.73,5.96
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,44.08,31.49
2016,10,16,9,30,0.0,97.0,4.5,17.0,97.0,75.51,57.63
2016,10,16,9,45,0.0,76.0,4.55,17.5,76.0,58.43,43.18
2016,10,16,10,0,0.0,55.0,4.6,18.0,55.0,42.22,29.56
2016,10,16,10,15,0.0,62.5,4.6,18.0,62.5,48.03,34.32
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,53.85,39.08
2016,10,16,10,45,0.0,113.0,4.7,18.0,113.0,88.3,67.37
2016,10,16,11,0,0.0,156.0,4.8,18.0,156.0,124.95,97.2
2016,10,16,11,15,3.5,181.5,4.85,18.0,184.5,150.11,117.66
2016,10,16,11,30,7.0,207.0,4.9,18.0,213.0,175.11,137.87
2016,10,16,11,45,6.5,203.5,4.95,18.0,209.0,170.48,134.05
2016,10,16,12,0,6.0,200.0,5.0,18.0,205.0,166.0,130.41
2016,10,16,12,15,29.0,245.5,5.15,18.0,266.0,237.03,188.15
2016,10,16,12,30,52.0,291.0,5.3,18.0,327.0,293.31,233.31
2016,10,16,12,45,26.0,160.0,5.5,18.0,178.0,151.28,119.14
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,22.24,12.82
2016,10,16,13,15,0.0,96.5,5.95,18.0,96.5,74.44,56.06
2016,10,16,13,30,0.0,164.0,6.2,18.0,164.0,127.7,99.85
2016,10,16,13,45,1.0,168.0,6.45,18.5,168.5,130.8,102.33
2016,10,16,14,0,2.0,172.0,6.7,19.0,173.0,133.58,104.59
2016,10,16,14,15,4.5,172.5,6.8,18.5,175.0,133.85,105.18
2016,10,16,14,30,7.0,173.0,6.9,18.0,177.0,133.53,105.25
2016,10,16,14,45,197.5,166.0,7.0,18.0,253.5,176.41,133.64
2016,10,16,15,0,388.0,159.0,7.1,18.0,330.0,188.27,134.2
2016,10,16,15,15,194.0,105.5,7.0,17.5,191.0,98.81,69.47
2016,10,16,15,30,0.0,52.0,6.9,17.0,52.0,39.79,28.13
2016,10,16,15,45,0.0,44.0,6.85,17.0,44.0,33.62,24.2
2016,10,16,16,0,0.0,36.0,6.8,17.0,36.0,27.46,18.73
2016,10,16,16,15,0.0,28.5,6.7,16.5,28.5,21.71,13.58
2016,10,16,16,30,0.0,21.0,6.6,16.0,21.0,15.97,8.38
2016,10,16,16,45,0.0,14.5,6.5,16.0,14.5,11.01,3.81
2016,10,16,17,0,0.0,8.0,6.4,16.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,6.4,16.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,21.0,1.9,13.5,37.5,166.91,81.16
2016,10,17,7,0,280.0,42.0,1.9,14.0,75.0,324.87,259.79
2016,10,17,7,15,374.0,53.0,1.9,14.0,119.0,425.4,348.87
2016,10,17,7,30,468.0,64.0,1.9,14.0,163.0,535.0,438.97
2016,10,17,7,45,535.5,70.0,1.95,14.5,211.0,619.49,505.05
2016,10,17,8,0,603.0,76.0,2.0,15.0,259.0,705.03,568.88
2016,10,17,8,15,643.5,81.0,1.95,15.5,305.0,764.18,609.84
2016,10,17,8,30,684.0,86.0,1.9,16.0,351.0,822.19,648.42
2016,10,17,8,45,718.5,88.0,1.9,16.5,394.5,868.64,677.97
2016,10,17,9,0,753.0,90.0,1.9,17.0,438.0,905.74,700.34
2016,10,17,9,15,772.5,93.0,1.9,17.0,476.0,933.84,717.56
2016,10,17,9,30,792.0,96.0,1.9,17.0,514.0,958.57,732.44
2016,10,17,9,45,809.0,97.0,1.9,17.5,546.5,974.73,740.14
2016,10,17,10,0,826.0,98.0,1.9,18.0,579.0,987.09,745.45
2016,10,17,10,15,835.5,99.5,1.95,18.0,604.5,988.56,745.7
2016,10,17,10,30,845.0,101.0,2.0,18.0,630.0,986.09,743.62
2016,10,17,10,45,855.0,100.5,2.05,18.0,648.5,977.74,737.81
2016,10,17,11,0,865.0,100.0,2.1,18.0,667.0,965.39,729.53
2016,10,17,11,15,868.0,100.5,2.15,18.0,677.5,932.22,707.33
2016,10,17,11,30,871.0,101.0,2.2,18.0,688.0,907.5,691.03
2016,10,17,11,45,873.5,100.5,2.3,18.5,690.5,877.79,670.39
2016,10,17,12,0,876.0,100.0,2.4,19.0,693.0,844.76,647.4
2016,10,17,12,15,874.0,99.5,2.45,19.0,687.5,804.97,620.39
2016,10,17,12,30,872.0,99.0,2.5,19.0,682.0,762.47,591.27
2016,10,17,12,45,871.5,96.5,2.65,19.0,669.5,716.54,558.65
2016,10,17,13,0,871.0,94.0,2.8,19.0,657.0,668.2,522.46
2016,10,17,13,15,864.0,93.0,2.85,19.0,636.0,615.16,481.14
2016,10,17,13,30,857.0,92.0,2.9,19.0,615.0,563.51,439.51
2016,10,17,13,45,847.5,89.5,3.0,19.0,587.5,504.24,390.94
2016,10,17,14,0,838.0,87.0,3.1,19.0,560.0,444.44,340.32
2016,10,17,14,15,823.0,85.0,3.15,18.5,526.0,382.81,287.26
2016,10,17,14,30,808.0,83.0,3.2,18.0,492.0,321.83,233.39
2016,10,17,14,45,787.5,80.5,3.3,18.0,452.0,260.01,178.36
2016,10,17,15,0,767.0,78.0,3.4,18.0,412.0,200.09,126.74
2016,10,17,15,15,737.5,74.0,3.4,17.5,368.0,140.15,81.27
2016,10,17,15,30,708.0,70.0,3.4,17.0,324.0,83.84,50.92
2016,10,17,15,45,665.0,65.5,3.45,17.0,277.0,53.59,41.86
2016,10,17,16,0,622.0,61.0,3.5,17.0,230.0,50.04,38.69
2016,10,17,16,15,556.5,54.5,3.4,16.5,183.0,44.77,33.94
2016,10,17,16,30,491.0,48.0,3.3,16.0,136.0,39.56,29.04
2016,10,17,16,45,381.5,38.0,3.25,15.5,93.0,31.3,21.2
2016,10,17,17,0,272.0,28.0,3.2,15.0,50.0,23.14,10.8
2016,10,17,17,15,136.0,14.0,3.15,14.5,25.0,11.02,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,12.5,38.0,193.09,79.23
2016,10,18,7,0,352.0,36.0,3.1,13.0,76.0,374.53,299.87
2016,10,18,7,15,445.5,45.0,3.3,13.5,121.0,477.58,392.95
2016,10,18,7,30,539.0,54.0,3.5,14.0,166.0,586.02,483.21
2016,10,18,7,45,606.0,58.0,3.7,14.5,215.0,668.17,549.11
2016,10,18,8,0,673.0,62.0,3.9,15.0,264.0,751.63,613.13
2016,10,18,8,15,710.0,66.5,4.0,15.0,310.5,801.42,650.27
2016,10,18,8,30,747.0,71.0,4.1,15.0,357.0,857.0,690.69
2016,10,18,8,45,777.0,73.0,4.2,15.5,400.5,900.4,719.83
2016,10,18,9,0,807.0,75.0,4.3,16.0,444.0,941.13,746.47
2016,10,18,9,15,825.5,77.0,4.3,16.5,482.5,967.19,761.66
2016,10,18,9,30,844.0,79.0,4.3,17.0,521.0,989.79,774.32
2016,10,18,9,45,860.0,80.0,4.3,17.5,554.0,992.25,772.82
2016,10,18,10,0,876.0,81.0,4.3,18.0,587.0,1003.48,777.76
2016,10,18,10,15,885.5,82.0,4.2,18.0,612.5,1004.22,776.31
2016,10,18,10,30,895.0,83.0,4.1,18.0,638.0,1001.0,772.35
2016,10,18,10,45,901.0,84.0,4.05,18.0,656.5,990.33,763.74
2016,10,18,11,0,907.0,85.0,4.0,18.0,675.0,975.71,752.63
2016,10,18,11,15,910.5,85.0,3.9,18.0,685.5,953.68,736.24
2016,10,18,11,30,914.0,85.0,3.8,18.0,696.0,927.93,717.43
2016,10,18,11,45,917.0,84.5,3.75,18.5,699.5,897.54,694.46
2016,10,18,12,0,920.0,84.0,3.7,19.0,703.0,863.65,669.17
2016,10,18,12,15,918.5,83.5,3.75,19.0,697.0,822.82,640.73
2016,10,18,12,30,917.0,83.0,3.8,19.0,691.0,779.11,610.05
2016,10,18,12,45,913.0,82.5,3.85,19.0,678.0,730.96,575.12
2016,10,18,13,0,909.0,82.0,3.9,19.0,665.0,680.55,536.14
2016,10,18,13,15,902.0,81.0,3.95,19.0,643.5,625.82,492.86
2016,10,18,13,30,895.0,80.0,4.0,19.0,622.0,569.6,447.15
2016,10,18,13,45,884.5,78.5,4.1,19.5,594.0,510.0,396.74
2016,10,18,14,0,874.0,77.0,4.2,20.0,566.0,449.83,344.47
2016,10,18,14,15,859.0,75.5,4.3,19.5,531.0,387.72,290.6
2016,10,18,14,30,844.0,74.0,4.4,19.0,496.0,324.55,234.57
2016,10,18,14,45,820.0,72.5,4.5,19.0,455.0,260.74,177.64
2016,10,18,15,0,796.0,71.0,4.6,19.0,414.0,199.18,124.58
2016,10,18,15,15,767.5,67.5,4.65,18.5,369.5,138.05,78.16
2016,10,18,15,30,739.0,64.0,4.7,18.0,325.0,80.36,47.27
2016,10,18,15,45,693.0,60.5,4.8,18.0,277.0,54.46,42.45
2016,10,18,16,0,647.0,57.0,4.9,18.0,229.0,47.34,36.14
2016,10,18,16,15,582.0,50.5,4.9,17.5,181.5,41.94,31.27
2016,10,18,16,30,517.0,44.0,4.9,17.0,134.0,36.59,26.26
2016,10,18,16,45,405.0,34.5,4.9,16.5,91.0,28.59,18.66
2016,10,18,17,0,293.0,25.0,4.9,16.0,48.0,20.71,7.97
2016,10,18,17,15,146.5,12.5,5.0,15.5,24.0,9.83,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
