Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,12.5,38.5,215.92,66.09
2016,10,19,7,0,430.0,30.0,2.8,13.0,77.0,430.6,340.71
2016,10,19,7,15,517.0,37.0,2.9,13.5,122.5,518.32,423.12
2016,10,19,7,30,604.0,44.0,3.0,14.0,168.0,621.53,508.56
2016,10,19,7,45,657.5,49.0,3.1,14.5,216.0,695.38,567.24
2016,10,19,8,0,711.0,54.0,3.2,15.0,264.0,769.65,623.33
2016,10,19,8,15,745.5,57.5,3.2,15.5,310.0,823.54,661.37
2016,10,19,8,30,780.0,61.0,3.2,16.0,356.0,875.81,696.78
2016,10,19,8,45,804.5,63.5,3.2,16.5,399.0,914.67,721.44
2016,10,19,9,0,829.0,66.0,3.2,17.0,442.0,938.84,735.19
2016,10,19,9,15,846.0,68.0,3.15,17.5,480.0,963.3,748.64
2016,10,19,9,30,863.0,70.0,3.1,18.0,518.0,984.4,759.54
2016,10,19,9,45,875.5,71.5,3.05,18.5,550.0,996.6,764.3
2016,10,19,10,0,888.0,73.0,3.0,19.0,582.0,1005.0,766.61
2016,10,19,10,15,896.0,74.0,2.95,19.0,607.0,1004.27,764.33
2016,10,19,10,30,904.0,75.0,2.9,19.0,632.0,999.57,759.64
2016,10,19,10,45,907.5,77.0,2.9,19.5,650.0,987.69,749.31
2016,10,19,11,0,911.0,79.0,2.9,20.0,668.0,971.9,736.6
2016,10,19,11,15,913.5,79.5,2.85,20.0,678.0,949.53,720.61
2016,10,19,11,30,916.0,80.0,2.8,20.0,688.0,923.48,702.28
2016,10,19,11,45,914.0,81.0,2.75,20.5,690.0,890.48,677.98
2016,10,19,12,0,912.0,82.0,2.7,21.0,692.0,854.28,651.63
2016,10,19,12,15,910.5,82.0,2.75,21.0,686.5,814.36,624.6
2016,10,19,12,30,909.0,82.0,2.8,21.0,681.0,771.57,595.34
2016,10,19,12,45,903.0,82.0,2.9,21.0,667.0,722.96,561.09
2016,10,19,13,0,897.0,82.0,3.0,21.0,653.0,672.28,522.94
2016,10,19,13,15,890.5,81.0,3.05,21.0,632.5,618.5,481.17
2016,10,19,13,30,884.0,80.0,3.1,21.0,612.0,563.21,436.96
2016,10,19,13,45,875.5,78.0,3.2,21.5,584.5,504.77,388.28
2016,10,19,14,0,867.0,76.0,3.3,22.0,557.0,445.57,337.55
2016,10,19,14,15,853.0,74.0,3.4,21.5,522.5,383.87,284.7
2016,10,19,14,30,839.0,72.0,3.5,21.0,488.0,322.59,230.8
2016,10,19,14,45,818.5,70.0,3.6,21.0,448.0,258.05,173.84
2016,10,19,15,0,798.0,68.0,3.7,21.0,408.0,196.89,121.52
2016,10,19,15,15,770.0,64.5,3.7,20.5,364.0,135.8,75.55
2016,10,19,15,30,742.0,61.0,3.7,20.0,320.0,78.08,44.95
2016,10,19,15,45,700.5,57.0,3.7,20.0,273.0,51.78,39.76
2016,10,19,16,0,659.0,53.0,3.7,20.0,226.0,48.16,36.54
2016,10,19,16,15,594.5,47.0,3.55,19.0,178.5,42.69,31.7
2016,10,19,16,30,530.0,41.0,3.4,18.0,131.0,34.31,24.14
2016,10,19,16,45,421.5,32.0,3.3,17.5,88.0,26.65,16.84
2016,10,19,17,0,313.0,23.0,3.2,17.0,45.0,19.12,5.59
2016,10,19,17,15,156.5,11.5,3.2,16.5,22.5,9.05,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,2.4,13.5,37.5,210.35,34.84
2016,10,20,7,0,418.0,30.0,2.5,14.0,75.0,421.49,329.59
2016,10,20,7,15,509.0,38.0,2.6,14.5,121.0,522.24,423.16
2016,10,20,7,30,600.0,46.0,2.7,15.0,167.0,620.25,504.18
2016,10,20,7,45,657.0,51.0,2.85,15.5,216.0,697.49,565.41
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,775.12,623.94
2016,10,20,8,15,750.0,60.0,2.85,16.5,312.0,831.26,662.37
2016,10,20,8,30,786.0,64.0,2.7,17.0,359.0,885.77,697.8
2016,10,20,8,45,812.5,66.5,2.55,17.5,402.5,926.7,722.13
2016,10,20,9,0,839.0,69.0,2.4,18.0,446.0,964.85,743.66
2016,10,20,9,15,856.0,71.0,2.4,18.5,484.5,977.34,748.67
2016,10,20,9,30,873.0,73.0,2.4,19.0,523.0,998.33,759.66
2016,10,20,9,45,889.0,73.5,2.4,19.5,556.0,1012.64,766.03
2016,10,20,10,0,905.0,74.0,2.4,20.0,589.0,1023.11,769.98
2016,10,20,10,15,913.0,75.0,2.4,20.5,614.5,1022.16,766.51
2016,10,20,10,30,921.0,76.0,2.4,21.0,640.0,1017.18,760.69
2016,10,20,10,45,926.0,77.0,2.4,21.5,658.0,1005.19,750.47
2016,10,20,11,0,931.0,78.0,2.4,22.0,676.0,989.2,737.88
2016,10,20,11,15,934.0,78.5,2.45,22.0,686.0,966.8,723.15
2016,10,20,11,30,937.0,79.0,2.5,22.0,696.0,940.6,705.97
2016,10,20,11,45,937.0,79.0,2.6,22.5,698.5,907.54,683.26
2016,10,20,12,0,937.0,79.0,2.7,23.0,701.0,871.1,658.21
2016,10,20,12,15,935.0,79.0,2.75,23.0,695.0,829.85,630.62
2016,10,20,12,30,933.0,79.0,2.8,23.0,689.0,785.71,600.77
2016,10,20,12,45,926.5,79.5,2.85,23.5,675.0,736.23,565.1
2016,10,20,13,0,920.0,80.0,2.9,24.0,661.0,684.66,525.54
2016,10,20,13,15,913.5,79.0,2.95,24.0,640.0,629.75,483.55
2016,10,20,13,30,907.0,78.0,3.0,24.0,619.0,573.28,439.06
2016,10,20,13,45,897.0,76.5,3.05,24.0,590.5,513.35,390.5
2016,10,20,14,0,887.0,75.0,3.1,24.0,562.0,452.78,339.83
2016,10,20,14,15,872.5,73.0,3.1,24.0,527.0,389.75,285.74
2016,10,20,14,30,858.0,71.0,3.1,24.0,492.0,327.17,230.86
2016,10,20,14,45,838.0,68.5,3.15,24.0,451.5,261.21,173.42
2016,10,20,15,0,818.0,66.0,3.2,24.0,411.0,198.56,120.49
2016,10,20,15,15,789.5,63.0,3.2,23.5,366.0,136.62,74.52
2016,10,20,15,30,761.0,60.0,3.2,23.0,321.0,78.08,44.02
2016,10,20,15,45,719.0,56.0,3.2,22.5,273.5,51.23,38.86
2016,10,20,16,0,677.0,52.0,3.2,22.0,226.0,47.55,35.69
2016,10,20,16,15,611.0,46.0,3.1,21.0,178.0,42.01,30.81
2016,10,20,16,30,545.0,40.0,3.0,20.0,130.0,33.64,23.29
2016,10,20,16,45,430.0,31.0,2.9,19.5,86.5,25.9,15.92
2016,10,20,17,0,315.0,22.0,2.8,19.0,43.0,18.31,3.37
2016,10,20,17,15,157.5,11.0,2.8,18.5,21.5,8.65,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.5,2.7,14.5,35.0,197.75,0.0
2016,10,21,7,0,390.0,29.0,2.7,15.0,70.0,398.36,308.46
2016,10,21,7,15,481.5,37.0,2.65,15.0,114.5,498.2,403.4
2016,10,21,7,30,573.0,45.0,2.6,15.0,159.0,604.13,491.25
2016,10,21,7,45,629.5,50.5,2.6,15.5,206.5,672.03,544.95
2016,10,21,8,0,686.0,56.0,2.6,16.0,254.0,748.99,602.47
2016,10,21,8,15,722.5,59.5,2.5,16.5,299.5,804.22,640.61
2016,10,21,8,30,759.0,63.0,2.4,17.0,345.0,857.91,675.91
2016,10,21,8,45,784.5,66.0,2.35,17.5,387.5,898.03,700.67
2016,10,21,9,0,810.0,69.0,2.3,18.0,430.0,935.45,722.89
2016,10,21,9,15,828.0,71.5,2.3,18.5,468.0,961.55,737.36
2016,10,21,9,30,846.0,74.0,2.3,19.0,506.0,971.87,741.07
2016,10,21,9,45,689.0,127.0,2.3,19.5,493.5,895.56,685.98
2016,10,21,10,0,532.0,180.0,2.3,20.0,481.0,780.51,603.85
2016,10,21,10,15,537.5,186.5,2.35,20.5,502.5,784.89,606.0
2016,10,21,10,30,543.0,193.0,2.4,21.0,524.0,786.5,605.2
2016,10,21,10,45,545.5,198.5,2.45,21.5,539.0,781.24,599.69
2016,10,21,11,0,548.0,204.0,2.5,22.0,554.0,773.25,592.4
2016,10,21,11,15,549.5,207.0,2.55,22.0,562.5,758.95,581.96
2016,10,21,11,30,551.0,210.0,2.6,22.0,571.0,742.11,569.77
2016,10,21,11,45,574.0,203.0,2.7,22.0,580.0,731.07,562.48
2016,10,21,12,0,597.0,196.0,2.8,22.0,589.0,723.91,557.57
2016,10,21,12,15,596.5,194.0,2.9,22.0,584.0,691.78,534.37
2016,10,21,12,30,596.0,192.0,3.0,22.0,579.0,657.57,509.42
2016,10,21,12,45,591.5,189.5,3.2,22.0,567.0,618.23,480.52
2016,10,21,13,0,587.0,187.0,3.4,22.0,555.0,571.49,445.53
2016,10,21,13,15,584.0,181.0,3.55,22.0,537.0,527.86,411.77
2016,10,21,13,30,581.0,175.0,3.7,22.0,519.0,483.28,376.31
2016,10,21,13,45,582.0,165.0,3.85,22.0,496.0,441.7,342.05
2016,10,21,14,0,583.0,155.0,4.0,22.0,473.0,393.63,301.74
2016,10,21,14,15,699.0,116.5,4.1,21.5,473.5,362.68,271.99
2016,10,21,14,30,815.0,78.0,4.2,21.0,474.0,318.76,229.06
2016,10,21,14,45,792.5,75.5,4.35,21.0,434.0,256.34,173.83
2016,10,21,15,0,770.0,73.0,4.5,21.0,394.0,196.07,122.31
2016,10,21,15,15,739.5,69.5,4.55,20.5,350.0,136.53,77.53
2016,10,21,15,30,709.0,66.0,4.6,20.0,306.0,80.72,47.84
2016,10,21,15,45,663.5,61.0,4.65,20.0,259.5,50.38,38.53
2016,10,21,16,0,618.0,56.0,4.7,20.0,213.0,46.34,34.92
2016,10,21,16,15,548.5,49.5,4.7,19.0,166.5,40.95,30.11
2016,10,21,16,30,479.0,43.0,4.7,18.0,120.0,35.64,25.16
2016,10,21,16,45,360.5,32.5,4.7,17.5,79.0,26.86,16.69
2016,10,21,17,0,242.0,22.0,4.7,17.0,38.0,18.17,1.13
2016,10,21,17,15,121.0,11.0,4.7,16.5,19.0,8.65,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,139.0,16.5,3.0,12.5,30.5,157.35,0.0
2016,10,22,7,0,278.0,33.0,3.0,13.0,61.0,313.12,243.21
2016,10,22,7,15,354.0,46.0,3.05,13.0,101.5,402.21,331.2
2016,10,22,7,30,430.0,59.0,3.1,13.0,142.0,496.66,412.52
2016,10,22,7,45,486.0,67.0,3.15,13.5,186.0,571.51,473.97
2016,10,22,8,0,542.0,75.0,3.2,14.0,230.0,647.2,533.23
2016,10,22,8,15,590.0,77.5,3.15,14.0,272.0,708.75,579.85
2016,10,22,8,30,638.0,80.0,3.1,14.0,314.0,769.34,624.13
2016,10,22,8,45,609.5,99.0,3.05,14.5,344.0,774.33,624.76
2016,10,22,9,0,581.0,118.0,3.0,15.0,374.0,774.29,621.87
2016,10,22,9,15,716.0,98.5,2.95,15.5,442.5,889.85,702.82
2016,10,22,9,30,851.0,79.0,2.9,16.0,511.0,995.67,772.79
2016,10,22,9,45,708.5,123.0,2.9,16.5,498.0,910.32,709.29
2016,10,22,10,0,566.0,167.0,2.9,17.0,485.0,799.51,628.65
2016,10,22,10,15,610.0,161.5,2.9,17.0,517.5,839.41,657.13
2016,10,22,10,30,654.0,156.0,2.9,17.0,550.0,865.68,674.52
2016,10,22,10,45,667.5,157.5,2.95,17.0,570.0,865.29,673.57
2016,10,22,11,0,681.0,159.0,3.0,17.0,590.0,861.29,670.45
2016,10,22,11,15,644.0,175.0,3.0,17.0,588.0,821.86,641.98
2016,10,22,11,30,607.0,191.0,3.0,17.0,586.0,780.57,611.44
2016,10,22,11,45,626.5,185.5,3.05,17.5,594.0,766.78,600.65
2016,10,22,12,0,646.0,180.0,3.1,18.0,602.0,749.14,586.77
2016,10,22,12,15,597.0,194.5,3.15,18.0,582.5,692.36,544.06
2016,10,22,12,30,548.0,209.0,3.2,18.0,563.0,631.37,498.03
2016,10,22,12,45,571.0,196.5,3.3,18.0,558.0,604.0,477.72
2016,10,22,13,0,594.0,184.0,3.4,18.0,553.0,579.32,458.44
2016,10,22,13,15,575.0,183.0,3.45,18.0,530.5,524.25,415.14
2016,10,22,13,30,556.0,182.0,3.5,18.0,508.0,475.93,376.12
2016,10,22,13,45,550.0,174.0,3.6,18.0,484.0,428.69,337.14
2016,10,22,14,0,544.0,166.0,3.7,18.0,460.0,381.32,296.98
2016,10,22,14,15,436.0,178.5,3.7,17.5,404.5,313.41,241.83
2016,10,22,14,30,328.0,191.0,3.7,17.0,349.0,252.74,193.22
2016,10,22,14,45,317.0,175.0,3.75,17.0,317.0,211.95,158.19
2016,10,22,15,0,306.0,159.0,3.8,17.0,285.0,172.77,125.2
2016,10,22,15,15,287.5,145.0,3.8,16.5,253.0,135.79,96.73
2016,10,22,15,30,269.0,131.0,3.8,16.0,221.0,101.35,74.79
2016,10,22,15,45,254.5,112.0,3.85,16.0,187.0,78.99,64.41
2016,10,22,16,0,240.0,93.0,3.9,16.0,153.0,66.61,53.37
2016,10,22,16,15,210.0,75.0,3.8,15.5,119.0,54.36,42.32
2016,10,22,16,30,180.0,57.0,3.7,15.0,85.0,41.83,30.82
2016,10,22,16,45,124.0,39.5,3.65,14.5,55.5,29.24,18.73
2016,10,22,17,0,68.0,22.0,3.6,14.0,26.0,16.53,0.0
2016,10,22,17,15,34.0,11.0,3.55,13.5,13.0,8.65,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.75,11.5,32.5,185.95,0.0
2016,10,23,7,0,363.0,30.0,1.8,12.0,65.0,378.47,288.33
2016,10,23,7,15,461.0,38.5,1.85,12.5,109.5,483.7,392.14
2016,10,23,7,30,559.0,47.0,1.9,13.0,154.0,595.24,484.22
2016,10,23,7,45,617.5,53.0,1.95,13.5,201.5,672.4,545.27
2016,10,23,8,0,676.0,59.0,2.0,14.0,249.0,743.11,598.41
2016,10,23,8,15,714.5,63.0,2.05,14.5,295.0,800.85,639.55
2016,10,23,8,30,753.0,67.0,2.1,15.0,341.0,857.03,677.94
2016,10,23,8,45,778.0,71.0,2.2,15.5,383.5,897.87,704.73
2016,10,23,9,0,803.0,75.0,2.3,16.0,426.0,935.97,729.09
2016,10,23,9,15,586.5,134.5,2.3,16.0,403.0,801.28,631.87
2016,10,23,9,30,370.0,194.0,2.3,16.0,380.0,618.03,494.6
2016,10,23,9,45,301.0,220.5,2.35,16.5,378.0,576.07,460.51
2016,10,23,10,0,232.0,247.0,2.4,17.0,376.0,507.98,405.94
2016,10,23,10,15,231.0,259.5,2.45,17.0,393.0,514.46,410.42
2016,10,23,10,30,230.0,272.0,2.5,17.0,410.0,519.8,413.63
2016,10,23,10,45,230.5,280.5,2.6,17.5,422.0,520.73,413.09
2016,10,23,11,0,231.0,289.0,2.7,18.0,434.0,520.58,411.79
2016,10,23,11,15,231.0,294.0,2.8,18.0,441.0,514.93,407.25
2016,10,23,11,30,231.0,299.0,2.9,18.0,448.0,508.3,402.02
2016,10,23,11,45,176.0,301.5,3.0,18.5,415.0,450.67,356.07
2016,10,23,12,0,121.0,304.0,3.1,19.0,382.0,396.19,312.44
2016,10,23,12,15,120.5,301.5,3.2,19.0,379.0,383.11,302.55
2016,10,23,12,30,120.0,299.0,3.3,19.0,376.0,369.78,292.25
2016,10,23,12,45,119.0,292.5,3.4,19.0,367.5,352.04,278.48
2016,10,23,13,0,118.0,286.0,3.5,19.0,359.0,334.28,264.6
2016,10,23,13,15,268.0,255.0,3.55,19.0,413.5,394.99,313.28
2016,10,23,13,30,418.0,224.0,3.6,19.0,468.0,437.59,345.47
2016,10,23,13,45,450.5,204.0,3.7,19.0,455.0,406.03,318.86
2016,10,23,14,0,483.0,184.0,3.8,19.0,442.0,370.41,288.15
2016,10,23,14,15,655.0,130.0,3.9,18.5,456.0,358.09,272.35
2016,10,23,14,30,827.0,76.0,4.0,18.0,470.0,320.36,232.65
2016,10,23,14,45,701.0,91.5,4.1,18.0,406.0,245.3,170.33
2016,10,23,15,0,575.0,107.0,4.2,18.0,342.0,186.5,124.38
2016,10,23,15,15,645.5,85.5,4.2,17.5,321.0,135.35,81.36
2016,10,23,15,30,716.0,64.0,4.2,17.0,300.0,79.62,47.31
2016,10,23,15,45,664.0,60.0,4.25,17.0,252.5,49.69,38.4
2016,10,23,16,0,612.0,56.0,4.3,17.0,205.0,46.33,35.33
2016,10,23,16,15,539.5,49.0,4.2,16.5,158.5,40.55,30.02
2016,10,23,16,30,467.0,42.0,4.1,16.0,112.0,34.84,24.58
2016,10,23,16,45,336.5,31.0,4.1,15.5,72.0,25.6,15.38
2016,10,23,17,0,206.0,20.0,4.1,15.0,32.0,16.47,0.0
2016,10,23,17,15,103.0,10.0,4.0,14.5,16.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.4,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,6.82,0.0
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,11.77,4.15
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,16.73,8.56
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,22.09,13.24
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,27.46,17.87
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,32.85,22.49
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,38.24,27.07
2016,10,24,8,45,9.0,105.0,7.65,15.5,109.0,95.75,76.14
2016,10,24,9,0,18.0,160.0,7.8,16.0,168.0,161.75,131.44
2016,10,24,9,15,108.5,189.0,7.75,16.0,242.5,327.48,271.54
2016,10,24,9,30,199.0,218.0,7.7,16.0,317.0,451.72,374.35
2016,10,24,9,45,107.0,208.5,7.7,16.0,262.0,340.19,280.04
2016,10,24,10,0,15.0,199.0,7.7,16.0,207.0,187.36,150.99
2016,10,24,10,15,52.5,233.0,7.75,16.0,264.0,281.01,228.98
2016,10,24,10,30,90.0,267.0,7.8,16.0,321.0,353.03,288.08
2016,10,24,10,45,121.0,279.5,7.85,16.5,354.0,413.91,336.65
2016,10,24,11,0,152.0,292.0,7.9,17.0,387.0,449.62,364.81
2016,10,24,11,15,181.5,295.5,7.85,17.0,411.0,471.41,382.43
2016,10,24,11,30,211.0,299.0,7.8,17.0,435.0,490.9,398.13
2016,10,24,11,45,194.0,301.5,7.8,17.5,426.5,466.65,377.33
2016,10,24,12,0,177.0,304.0,7.8,18.0,418.0,442.82,357.04
2016,10,24,12,15,162.0,301.0,7.8,18.0,405.0,415.61,334.92
2016,10,24,12,30,147.0,298.0,7.8,18.0,392.0,389.25,313.45
2016,10,24,12,45,107.0,284.0,7.85,18.0,351.5,322.44,259.33
2016,10,24,13,0,67.0,270.0,7.9,18.0,311.0,274.9,220.39
2016,10,24,13,15,35.5,225.5,7.9,18.0,247.0,209.74,167.34
2016,10,24,13,30,4.0,181.0,7.9,18.0,183.0,144.09,113.61
2016,10,24,13,45,84.0,209.5,7.95,18.0,254.0,210.61,168.22
2016,10,24,14,0,164.0,238.0,8.0,18.0,325.0,266.28,212.21
2016,10,24,14,15,82.0,184.5,7.95,17.5,228.0,174.88,138.3
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,100.17,78.46
2016,10,24,14,45,20.0,144.5,7.9,17.0,153.0,113.99,89.45
2016,10,24,15,0,40.0,158.0,7.9,17.0,175.0,124.08,97.07
2016,10,24,15,15,34.5,140.5,7.7,16.5,154.0,105.63,82.29
2016,10,24,15,30,29.0,123.0,7.5,16.0,133.0,88.27,68.75
2016,10,24,15,45,21.0,104.5,7.3,16.0,111.0,75.25,61.15
2016,10,24,16,0,13.0,86.0,7.1,16.0,89.0,62.25,49.49
2016,10,24,16,15,6.5,66.5,6.9,15.5,68.0,48.56,37.13
2016,10,24,16,30,0.0,47.0,6.7,15.0,47.0,34.74,24.51
2016,10,24,16,45,0.0,29.5,6.55,15.0,29.5,22.15,12.31
2016,10,24,17,0,0.0,12.0,6.4,15.0,12.0,9.14,0.0
2016,10,24,17,15,0.0,6.0,6.4,15.0,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,1.0,14.5,6.5,15.0,15.0,12.16,0.0
2016,10,25,7,0,2.0,29.0,6.6,15.0,30.0,30.16,16.8
2016,10,25,7,15,24.0,48.0,6.6,15.0,52.5,78.83,60.41
2016,10,25,7,30,46.0,67.0,6.6,15.0,75.0,119.45,96.7
2016,10,25,7,45,57.0,86.5,6.65,15.5,100.0,151.28,124.65
2016,10,25,8,0,68.0,106.0,6.7,16.0,125.0,182.96,151.91
2016,10,25,8,15,74.5,125.0,6.7,16.0,149.5,209.52,174.46
2016,10,25,8,30,81.0,144.0,6.7,16.0,174.0,235.93,196.46
2016,10,25,8,45,137.5,162.5,6.7,16.5,219.5,332.41,277.09
2016,10,25,9,0,194.0,181.0,6.7,17.0,265.0,409.12,339.87
2016,10,25,9,15,97.0,121.5,6.75,17.0,163.5,230.53,190.86
2016,10,25,9,30,0.0,62.0,6.8,17.0,62.0,47.55,34.35
2016,10,25,9,45,0.0,88.0,6.85,17.5,88.0,67.79,51.13
2016,10,25,10,0,0.0,114.0,6.9,18.0,114.0,90.28,69.56
2016,10,25,10,15,1.5,148.0,6.9,18.0,149.0,122.16,95.76
2016,10,25,10,30,3.0,182.0,6.9,18.0,184.0,154.69,122.28
2016,10,25,10,45,1.5,118.0,6.95,18.0,119.0,94.29,72.57
2016,10,25,11,0,0.0,54.0,7.0,18.0,54.0,41.47,28.84
2016,10,25,11,15,0.0,104.5,6.9,18.0,104.5,81.17,61.62
2016,10,25,11,30,0.0,155.0,6.8,18.0,155.0,123.94,96.65
2016,10,25,11,45,0.0,124.5,6.75,18.5,124.5,97.62,74.91
2016,10,25,12,0,0.0,94.0,6.7,19.0,94.0,72.5,54.19
2016,10,25,12,15,16.0,173.0,6.6,19.0,183.5,150.65,118.53
2016,10,25,12,30,32.0,252.0,6.5,19.0,273.0,244.69,194.57
2016,10,25,12,45,16.0,211.0,6.4,19.0,221.5,180.56,142.55
2016,10,25,13,0,0.0,170.0,6.3,19.0,170.0,134.16,104.71
2016,10,25,13,15,5.0,183.0,6.2,19.0,186.0,147.31,115.64
2016,10,25,13,30,10.0,196.0,6.1,19.0,202.0,159.65,125.82
2016,10,25,13,45,5.0,168.5,6.1,19.0,171.5,133.67,104.77
2016,10,25,14,0,0.0,141.0,6.1,19.0,141.0,108.97,84.73
2016,10,25,14,15,32.0,168.0,6.0,19.0,183.0,144.03,113.15
2016,10,25,14,30,64.0,195.0,5.9,19.0,225.0,169.77,133.19
2016,10,25,14,45,170.5,175.5,5.85,19.0,246.0,175.62,133.67
2016,10,25,15,0,277.0,156.0,5.8,19.0,267.0,166.04,120.47
2016,10,25,15,15,268.5,138.5,5.7,18.5,235.5,129.71,91.96
2016,10,25,15,30,260.0,121.0,5.6,18.0,204.0,94.91,69.03
2016,10,25,15,45,243.5,103.0,5.5,18.0,171.5,73.23,58.86
2016,10,25,16,0,227.0,85.0,5.4,18.0,139.0,61.31,48.23
2016,10,25,16,15,197.0,67.5,5.15,17.5,106.0,49.28,37.4
2016,10,25,16,30,167.0,50.0,4.9,17.0,73.0,36.98,26.15
2016,10,25,16,45,83.5,34.5,4.7,17.0,46.0,25.54,14.56
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,14.09,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,7.47,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,141.54,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,362.41,259.08
2016,10,26,7,15,450.5,34.5,3.85,14.5,99.0,470.23,380.53
2016,10,26,7,30,552.0,43.0,3.9,15.0,142.0,583.91,477.31
2016,10,26,7,45,613.5,48.0,4.0,15.5,188.5,653.96,535.22
2016,10,26,8,0,675.0,53.0,4.1,16.0,235.0,734.2,597.85
2016,10,26,8,15,713.5,57.0,4.05,16.0,280.0,791.44,640.97
2016,10,26,8,30,752.0,61.0,4.0,16.0,325.0,847.27,681.4
2016,10,26,8,45,779.0,63.5,3.95,16.5,367.0,887.8,708.02
2016,10,26,9,0,806.0,66.0,3.9,17.0,409.0,925.7,732.0
2016,10,26,9,15,825.0,68.5,3.95,17.5,446.5,952.55,748.17
2016,10,26,9,30,844.0,71.0,4.0,18.0,484.0,963.84,753.24
2016,10,26,9,45,859.0,71.5,4.1,18.5,515.5,976.88,759.98
2016,10,26,10,0,874.0,72.0,4.2,19.0,547.0,986.25,764.21
2016,10,26,10,15,883.5,73.5,4.25,19.0,572.5,987.58,764.12
2016,10,26,10,30,893.0,75.0,4.3,19.0,598.0,984.98,761.52
2016,10,26,10,45,896.5,77.0,4.4,19.5,615.0,973.19,751.55
2016,10,26,11,0,900.0,79.0,4.5,20.0,632.0,957.57,739.42
2016,10,26,11,15,904.0,79.5,4.6,20.0,642.5,936.83,725.27
2016,10,26,11,30,908.0,80.0,4.7,20.0,653.0,912.4,708.56
2016,10,26,11,45,907.0,81.0,4.8,20.5,655.5,880.61,685.24
2016,10,26,12,0,906.0,82.0,4.9,21.0,658.0,845.61,659.63
2016,10,26,12,15,905.5,82.0,4.85,21.0,653.0,806.84,631.67
2016,10,26,12,30,905.0,82.0,4.8,21.0,648.0,765.18,601.53
2016,10,26,12,45,898.5,82.5,4.8,21.0,634.5,717.15,565.82
2016,10,26,13,0,892.0,83.0,4.8,21.0,621.0,667.12,526.55
2016,10,26,13,15,885.0,82.0,4.7,20.5,600.5,613.54,484.27
2016,10,26,13,30,878.0,81.0,4.6,20.0,580.0,558.55,439.65
2016,10,26,13,45,866.5,80.0,4.55,20.0,552.0,500.22,390.42
2016,10,26,14,0,855.0,79.0,4.5,20.0,524.0,442.15,340.0
2016,10,26,14,15,839.0,76.5,4.35,19.5,489.5,379.33,285.1
2016,10,26,14,30,823.0,74.0,4.2,19.0,455.0,317.28,229.73
2016,10,26,14,45,801.0,71.5,4.05,19.0,415.5,254.86,173.82
2016,10,26,15,0,779.0,69.0,3.9,19.0,376.0,194.51,121.67
2016,10,26,15,15,746.5,65.5,3.7,18.5,331.5,134.52,76.2
2016,10,26,15,30,714.0,62.0,3.5,18.0,287.0,78.5,45.97
2016,10,26,15,45,666.5,57.0,3.3,18.0,241.0,51.48,39.79
2016,10,26,16,0,619.0,52.0,3.1,18.0,195.0,43.4,32.55
2016,10,26,16,15,541.5,45.0,2.75,17.5,149.0,37.49,27.13
2016,10,26,16,30,464.0,38.0,2.4,17.0,103.0,31.67,21.55
2016,10,26,16,45,232.0,31.5,2.1,16.5,64.0,24.0,12.98
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,19.67,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,4.6,14.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,4.9,15.0,15.0,11.41,2.31
2016,10,27,7,15,0.0,27.5,4.95,15.0,27.5,20.99,11.64
2016,10,27,7,30,0.0,40.0,5.0,15.0,40.0,30.71,20.24
2016,10,27,7,45,0.0,53.0,5.05,15.5,53.0,42.32,30.31
2016,10,27,8,0,0.0,66.0,5.1,16.0,66.0,53.74,40.11
2016,10,27,8,15,0.0,79.5,5.0,16.0,79.5,65.61,50.24
2016,10,27,8,30,0.0,93.0,4.9,16.0,93.0,77.42,60.18
2016,10,27,8,45,0.0,81.5,4.8,16.5,81.5,64.01,48.65
2016,10,27,9,0,0.0,70.0,4.7,17.0,70.0,53.71,39.78
2016,10,27,9,15,0.0,83.0,4.6,17.0,83.0,64.03,48.35
2016,10,27,9,30,0.0,96.0,4.5,17.0,96.0,75.22,57.58
2016,10,27,9,45,0.0,99.5,4.45,17.5,99.5,77.91,59.57
2016,10,27,10,0,0.0,103.0,4.4,18.0,103.0,80.66,61.6
2016,10,27,10,15,0.0,105.0,4.3,18.0,105.0,82.14,62.7
2016,10,27,10,30,0.0,107.0,4.2,18.0,107.0,83.65,63.85
2016,10,27,10,45,3.0,150.0,4.1,18.0,152.0,124.15,97.1
2016,10,27,11,0,6.0,193.0,4.0,18.0,197.0,165.81,130.88
2016,10,27,11,15,3.0,145.0,4.25,18.0,147.0,118.55,92.28
2016,10,27,11,30,0.0,97.0,4.5,18.0,97.0,74.96,56.46
2016,10,27,11,45,0.0,97.0,4.8,18.0,97.0,74.94,56.46
2016,10,27,12,0,0.0,97.0,5.1,18.0,97.0,74.93,56.45
2016,10,27,12,15,1.5,139.0,5.1,17.5,140.0,110.62,85.98
2016,10,27,12,30,3.0,181.0,5.1,17.0,183.0,146.9,115.88
2016,10,27,12,45,1.5,149.5,5.1,17.0,150.5,118.71,92.82
2016,10,27,13,0,0.0,118.0,5.1,17.0,118.0,91.69,70.65
2016,10,27,13,15,1.5,147.0,5.05,17.0,147.5,115.88,90.72
2016,10,27,13,30,3.0,176.0,5.0,17.0,177.0,139.76,110.45
2016,10,27,13,45,16.0,188.5,4.95,17.0,196.5,155.17,123.23
2016,10,27,14,0,29.0,201.0,4.9,17.0,216.0,173.68,138.34
2016,10,27,14,15,14.5,161.5,4.75,17.0,169.0,129.55,102.29
2016,10,27,14,30,0.0,122.0,4.6,17.0,122.0,93.42,72.83
2016,10,27,14,45,11.0,134.0,4.45,17.0,138.5,104.2,81.59
2016,10,27,15,0,22.0,146.0,4.3,17.0,155.0,112.49,88.11
2016,10,27,15,15,17.5,129.5,4.1,17.0,136.0,97.11,75.63
2016,10,27,15,30,13.0,113.0,3.9,17.0,117.0,82.5,63.91
2016,10,27,15,45,6.5,95.5,3.7,17.0,97.5,69.11,55.44
2016,10,27,16,0,0.0,78.0,3.5,17.0,78.0,56.73,44.36
2016,10,27,16,15,0.0,58.5,3.35,16.5,58.5,43.06,32.05
2016,10,27,16,30,0.0,39.0,3.2,16.0,39.0,29.2,19.45
2016,10,27,16,45,0.0,24.0,3.1,16.0,24.0,18.21,8.1
2016,10,27,17,0,0.0,9.0,3.0,16.0,9.0,7.08,0.0
2016,10,27,17,15,0.0,4.5,2.95,16.0,4.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.6,15.0,8.5,6.69,0.0
2016,10,28,7,0,0.0,17.0,0.6,15.0,17.0,12.95,3.03
2016,10,28,7,15,0.0,32.0,0.65,15.0,32.0,25.61,15.45
2016,10,28,7,30,0.0,47.0,0.7,15.0,47.0,39.92,28.04
2016,10,28,7,45,0.0,63.5,0.8,15.5,63.5,55.55,41.53
2016,10,28,8,0,0.0,80.0,0.9,16.0,80.0,70.73,54.46
2016,10,28,8,15,0.0,96.5,1.0,16.0,96.5,85.66,67.07
2016,10,28,8,30,0.0,113.0,1.1,16.0,113.0,100.44,79.38
2016,10,28,8,45,80.0,145.0,1.2,16.0,178.5,231.68,190.7
2016,10,28,9,0,160.0,177.0,1.3,16.0,244.0,371.82,303.73
2016,10,28,9,15,294.0,174.5,1.4,16.0,311.0,521.59,421.36
2016,10,28,9,30,428.0,172.0,1.5,16.0,378.0,675.22,536.23
2016,10,28,9,45,228.0,190.0,1.65,16.5,300.5,465.73,373.32
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,211.73,168.69
2016,10,28,10,15,14.0,188.0,1.9,17.0,196.0,174.08,138.39
2016,10,28,10,30,0.0,168.0,2.0,17.0,169.0,138.99,109.24
2016,10,28,10,45,0.0,121.5,2.15,17.5,122.0,96.01,73.95
2016,10,28,11,0,0.0,75.0,2.3,18.0,75.0,57.7,42.31
2016,10,28,11,15,7.0,147.0,2.5,18.0,151.5,124.06,96.99
2016,10,28,11,30,14.0,219.0,2.7,18.0,228.0,194.86,154.15
2016,10,28,11,45,13.0,216.5,2.9,18.0,225.0,189.99,150.05
2016,10,28,12,0,12.0,214.0,3.1,18.0,222.0,185.33,146.31
2016,10,28,12,15,6.0,179.0,3.2,18.0,183.0,148.33,116.37
2016,10,28,12,30,0.0,144.0,3.3,18.0,144.0,113.43,87.95
2016,10,28,12,45,0.0,144.5,3.45,18.0,144.5,113.58,88.18
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,113.71,88.39
2016,10,28,13,15,24.0,189.0,3.6,18.0,202.5,171.68,136.01
2016,10,28,13,30,48.0,233.0,3.6,18.0,260.0,219.74,174.79
2016,10,28,13,45,35.0,213.0,3.6,18.0,232.5,190.96,151.46
2016,10,28,14,0,22.0,193.0,3.6,18.0,205.0,159.4,126.01
2016,10,28,14,15,107.0,194.0,3.5,18.0,243.5,197.1,155.21
2016,10,28,14,30,192.0,195.0,3.4,18.0,282.0,212.21,164.19
2016,10,28,14,45,475.5,131.5,3.35,18.0,321.5,220.99,159.31
2016,10,28,15,0,759.0,68.0,3.3,18.0,361.0,190.58,119.82
2016,10,28,15,15,726.5,64.5,3.15,17.5,318.0,132.01,75.18
2016,10,28,15,30,694.0,61.0,3.0,17.0,275.0,77.42,45.41
2016,10,28,15,45,648.0,55.5,2.85,17.0,229.5,50.08,38.7
2016,10,28,16,0,602.0,50.0,2.7,17.0,184.0,41.73,31.18
2016,10,28,16,15,522.5,43.0,2.4,16.5,139.0,35.81,25.7
2016,10,28,16,30,443.0,36.0,2.1,16.0,94.0,29.98,20.05
2016,10,28,16,45,221.5,28.0,1.85,15.5,57.0,21.4,9.95
2016,10,28,17,0,0.0,20.0,1.6,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.5,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,14.5,5.5,4.33,0.0
