Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,0.0,11.0,3.5,15.0,11.0,8.35,0.0
2016,10,29,7,15,0.0,22.0,3.75,15.0,22.0,16.76,8.07
2016,10,29,7,30,0.0,33.0,4.0,15.0,33.0,25.2,15.56
2016,10,29,7,45,0.0,45.0,4.25,15.5,45.0,34.43,23.6
2016,10,29,8,0,0.0,57.0,4.5,16.0,57.0,44.46,32.22
2016,10,29,8,15,0.0,69.0,4.65,16.0,69.0,54.9,41.15
2016,10,29,8,30,0.0,81.0,4.8,16.0,81.0,65.29,49.94
2016,10,29,8,45,0.0,88.5,4.95,16.5,88.5,71.13,54.68
2016,10,29,9,0,0.0,96.0,5.1,17.0,96.0,77.09,59.46
2016,10,29,9,15,15.0,141.0,5.15,17.0,148.0,136.28,109.39
2016,10,29,9,30,30.0,186.0,5.2,17.0,200.0,219.22,177.88
2016,10,29,9,45,15.0,133.0,5.3,17.5,140.0,124.35,98.76
2016,10,29,10,0,0.0,80.0,5.4,18.0,80.0,61.51,45.74
2016,10,29,10,15,26.5,161.5,5.35,18.0,176.5,176.08,141.19
2016,10,29,10,30,53.0,243.0,5.3,18.0,273.0,291.41,234.63
2016,10,29,10,45,26.5,182.0,5.25,18.5,197.0,193.08,153.91
2016,10,29,11,0,0.0,121.0,5.2,19.0,121.0,95.37,73.04
2016,10,29,11,15,0.0,136.5,5.1,19.0,136.5,108.51,83.79
2016,10,29,11,30,0.0,152.0,5.0,19.0,152.0,121.67,94.45
2016,10,29,11,45,0.0,152.5,4.9,19.0,152.5,121.7,94.42
2016,10,29,12,0,0.0,153.0,4.8,19.0,153.0,121.75,94.46
2016,10,29,12,15,89.0,219.0,4.7,19.0,274.0,262.31,210.25
2016,10,29,12,30,178.0,285.0,4.6,19.0,395.0,401.54,320.68
2016,10,29,12,45,277.5,262.0,4.5,19.0,428.5,448.84,358.19
2016,10,29,13,0,377.0,239.0,4.4,19.0,462.0,471.41,375.94
2016,10,29,13,15,376.5,230.0,4.3,19.0,446.0,437.87,348.56
2016,10,29,13,30,376.0,221.0,4.2,19.0,430.0,403.78,320.49
2016,10,29,13,45,188.0,120.5,4.15,19.0,225.0,199.38,157.74
2016,10,29,14,0,0.0,20.0,4.1,19.0,20.0,15.27,7.12
2016,10,29,14,15,410.0,44.5,4.05,19.0,229.0,194.38,147.59
2016,10,29,14,30,820.0,69.0,4.0,19.0,438.0,312.09,226.3
2016,10,29,14,45,795.5,67.0,3.95,19.0,398.5,250.03,170.32
2016,10,29,15,0,771.0,65.0,3.9,19.0,359.0,190.31,118.73
2016,10,29,15,15,737.5,61.5,3.85,18.5,315.0,130.98,73.61
2016,10,29,15,30,704.0,58.0,3.8,18.0,271.0,75.73,43.46
2016,10,29,15,45,651.5,53.5,3.8,18.0,225.5,48.49,37.13
2016,10,29,16,0,599.0,49.0,3.8,18.0,180.0,40.95,30.33
2016,10,29,16,15,518.5,42.0,3.65,17.5,135.0,35.01,24.84
2016,10,29,16,30,438.0,35.0,3.5,17.0,90.0,29.16,19.15
2016,10,29,16,45,292.5,24.0,3.35,16.5,54.0,19.82,8.02
2016,10,29,17,0,147.0,13.0,3.2,16.0,18.0,10.23,0.0
2016,10,29,17,15,73.5,6.5,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.5,2.0,1.57,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.02,0.0
2016,10,30,7,15,0.0,9.0,8.05,15.0,9.0,6.82,0.0
2016,10,30,7,30,0.0,14.0,8.1,15.0,14.0,10.62,3.27
2016,10,30,7,45,0.0,19.5,8.15,15.0,19.5,14.82,6.95
2016,10,30,8,0,0.0,25.0,8.2,15.0,25.0,19.03,10.62
2016,10,30,8,15,0.0,30.5,8.2,15.0,30.5,23.24,14.27
2016,10,30,8,30,0.0,36.0,8.2,15.0,36.0,27.47,17.88
2016,10,30,8,45,0.0,24.0,8.2,15.5,24.0,18.29,9.97
2016,10,30,9,0,0.0,12.0,8.2,16.0,12.0,9.13,2.12
2016,10,30,9,15,0.0,10.5,8.2,16.0,10.5,8.0,1.14
2016,10,30,9,30,0.0,9.0,8.2,16.0,9.0,6.86,0.16
2016,10,30,9,45,0.0,10.5,8.2,16.5,10.5,8.01,1.11
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,9.16,2.05
2016,10,30,10,15,180.5,121.5,8.1,17.0,224.5,324.32,270.19
2016,10,30,10,30,361.0,231.0,8.0,17.0,437.0,626.43,513.5
2016,10,30,10,45,411.0,226.5,7.95,17.5,467.0,680.44,553.74
2016,10,30,11,0,461.0,222.0,7.9,18.0,497.0,709.12,574.98
2016,10,30,11,15,443.5,231.0,7.75,18.0,499.5,685.49,555.08
2016,10,30,11,30,426.0,240.0,7.6,18.0,502.0,660.47,534.33
2016,10,30,11,45,438.5,237.5,7.45,18.0,508.0,648.72,524.71
2016,10,30,12,0,451.0,235.0,7.3,18.0,514.0,634.38,512.99
2016,10,30,12,15,444.5,236.5,7.15,18.0,509.5,606.4,490.24
2016,10,30,12,30,438.0,238.0,7.0,18.0,505.0,577.25,466.48
2016,10,30,12,45,325.0,252.5,6.9,18.0,448.0,472.74,382.16
2016,10,30,13,0,212.0,267.0,6.8,18.0,391.0,379.69,306.27
2016,10,30,13,15,206.5,259.5,6.7,18.0,377.0,353.84,285.07
2016,10,30,13,30,201.0,252.0,6.6,18.0,363.0,328.28,263.79
2016,10,30,13,45,484.0,176.0,6.55,18.0,424.5,399.45,319.21
2016,10,30,14,0,767.0,100.0,6.5,18.0,486.0,423.62,332.18
2016,10,30,14,15,747.5,97.5,6.4,17.5,452.5,364.02,279.18
2016,10,30,14,30,728.0,95.0,6.3,17.0,419.0,305.73,226.59
2016,10,30,14,45,700.5,91.0,6.25,17.0,380.0,245.89,172.74
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,188.97,123.29
2016,10,30,15,15,634.0,82.0,6.05,16.5,298.0,133.18,80.47
2016,10,30,15,30,595.0,77.0,5.9,16.0,255.0,82.31,51.57
2016,10,30,15,45,543.5,69.5,5.8,16.0,211.0,55.85,43.93
2016,10,30,16,0,492.0,62.0,5.7,16.0,167.0,50.25,38.74
2016,10,30,16,15,401.5,52.5,5.5,15.5,124.0,42.74,31.74
2016,10,30,16,30,311.0,43.0,5.3,15.0,81.0,32.74,22.25
2016,10,30,16,45,155.5,29.0,5.15,15.0,48.0,21.87,8.52
2016,10,30,17,0,0.0,15.0,5.0,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,85.79,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,234.2,117.06
2016,10,31,7,15,319.0,37.5,2.65,13.0,79.5,363.57,291.45
2016,10,31,7,30,437.0,49.0,2.8,13.0,119.0,490.68,402.99
2016,10,31,7,45,516.0,55.0,2.95,13.5,164.5,583.23,480.01
2016,10,31,8,0,595.0,61.0,3.1,14.0,210.0,677.56,554.92
2016,10,31,8,15,640.5,66.0,3.2,14.0,254.5,740.15,603.55
2016,10,31,8,30,686.0,71.0,3.3,14.0,299.0,801.98,649.96
2016,10,31,8,45,633.0,88.5,3.45,14.5,320.0,782.19,633.57
2016,10,31,9,0,580.0,106.0,3.6,15.0,341.0,756.71,613.09
2016,10,31,9,15,316.0,149.5,3.65,15.0,279.5,511.42,421.6
2016,10,31,9,30,52.0,193.0,3.7,15.0,218.0,252.11,205.79
2016,10,31,9,45,75.0,212.0,3.75,15.5,250.0,293.88,240.28
2016,10,31,10,0,98.0,231.0,3.8,16.0,282.0,335.0,272.93
2016,10,31,10,15,60.0,222.0,3.8,16.0,254.0,279.74,226.72
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,206.12,165.59
2016,10,31,10,45,105.0,243.0,3.85,16.0,305.5,337.49,274.09
2016,10,31,11,0,188.0,273.0,3.9,16.0,385.0,465.76,376.1
2016,10,31,11,15,267.0,265.5,3.95,16.0,427.0,541.1,435.24
2016,10,31,11,30,346.0,258.0,4.0,16.0,469.0,589.5,473.4
2016,10,31,11,45,346.5,259.0,4.1,16.5,471.0,574.11,460.27
2016,10,31,12,0,347.0,260.0,4.2,17.0,473.0,557.38,446.4
2016,10,31,12,15,346.5,257.5,4.3,17.0,468.5,534.98,429.14
2016,10,31,12,30,346.0,255.0,4.4,17.0,464.0,511.55,410.89
2016,10,31,12,45,184.5,238.5,4.55,17.0,349.5,348.64,281.1
2016,10,31,13,0,23.0,222.0,4.7,17.0,235.0,193.9,154.47
2016,10,31,13,15,22.0,214.0,4.8,17.0,226.5,184.18,146.87
2016,10,31,13,30,21.0,206.0,4.9,17.0,218.0,174.66,139.2
2016,10,31,13,45,20.5,196.0,5.0,17.0,207.0,163.92,130.52
2016,10,31,14,0,20.0,186.0,5.1,17.0,196.0,153.34,121.94
2016,10,31,14,15,112.0,186.5,5.2,17.0,236.5,193.6,153.43
2016,10,31,14,30,204.0,187.0,5.3,17.0,277.0,210.34,163.68
2016,10,31,14,45,124.0,167.0,5.4,17.0,220.0,159.39,123.21
2016,10,31,15,0,44.0,147.0,5.5,17.0,163.0,117.49,91.42
2016,10,31,15,15,38.0,129.5,5.6,16.5,142.5,98.75,76.39
2016,10,31,15,30,32.0,112.0,5.7,16.0,122.0,81.18,62.64
2016,10,31,15,45,23.5,93.5,5.8,16.0,100.5,66.4,53.22
2016,10,31,16,0,15.0,75.0,5.9,16.0,79.0,54.48,42.42
2016,10,31,16,15,7.5,56.5,5.85,15.5,58.5,41.39,30.51
2016,10,31,16,30,0.0,38.0,5.8,15.0,38.0,28.2,18.28
2016,10,31,16,45,0.0,22.0,5.75,15.0,22.0,16.59,4.15
2016,10,31,17,0,0.0,6.0,5.7,15.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,5.85,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,12.0,3.3,12.5,19.0,87.24,0.0
2016,11,1,7,0,207.0,24.0,3.2,13.0,38.0,232.81,96.57
2016,11,1,7,15,328.0,35.0,3.25,13.0,77.5,368.79,294.43
2016,11,1,7,30,449.0,46.0,3.3,13.0,117.0,497.78,408.96
2016,11,1,7,45,524.5,52.5,3.4,13.5,162.0,587.53,484.26
2016,11,1,8,0,600.0,59.0,3.5,14.0,207.0,679.26,557.51
2016,11,1,8,15,646.5,64.0,3.5,14.0,252.0,742.77,606.81
2016,11,1,8,30,693.0,69.0,3.5,14.0,297.0,805.59,653.72
2016,11,1,8,45,726.0,72.5,3.55,14.5,339.0,844.59,680.48
2016,11,1,9,0,759.0,76.0,3.6,15.0,381.0,889.15,710.61
2016,11,1,9,15,781.5,79.0,3.5,15.0,418.0,919.72,730.31
2016,11,1,9,30,804.0,82.0,3.4,15.0,455.0,947.02,747.41
2016,11,1,9,45,822.0,83.0,3.35,15.5,487.0,963.69,755.75
2016,11,1,10,0,840.0,84.0,3.3,16.0,519.0,976.62,761.53
2016,11,1,10,15,851.0,85.5,3.2,16.0,544.0,979.32,761.28
2016,11,1,10,30,862.0,87.0,3.1,16.0,569.0,978.1,758.54
2016,11,1,10,45,616.5,163.5,3.05,16.5,514.0,818.35,643.09
2016,11,1,11,0,371.0,240.0,3.0,17.0,459.0,622.58,494.18
2016,11,1,11,15,368.0,246.5,2.95,17.0,466.5,612.62,487.0
2016,11,1,11,30,365.0,253.0,2.9,17.0,474.0,601.12,477.52
2016,11,1,11,45,364.0,254.0,2.9,17.0,475.5,583.95,464.18
2016,11,1,12,0,363.0,255.0,2.9,17.0,477.0,565.49,449.84
2016,11,1,12,15,363.0,253.0,2.9,17.0,472.5,543.48,432.82
2016,11,1,12,30,363.0,251.0,2.9,17.0,468.0,520.33,414.79
2016,11,1,12,45,615.0,170.5,2.9,17.0,529.0,615.98,490.06
2016,11,1,13,0,867.0,90.0,2.9,17.0,590.0,661.59,524.84
2016,11,1,13,15,858.0,88.5,2.8,17.0,569.0,606.79,480.4
2016,11,1,13,30,849.0,87.0,2.7,17.0,548.0,550.9,434.67
2016,11,1,13,45,835.5,85.5,2.65,17.0,519.5,492.01,385.5
2016,11,1,14,0,822.0,84.0,2.6,17.0,491.0,433.04,334.84
2016,11,1,14,15,803.5,82.0,2.55,17.0,457.0,372.02,281.3
2016,11,1,14,30,785.0,80.0,2.5,17.0,423.0,312.1,227.66
2016,11,1,14,45,756.0,77.5,2.5,17.0,383.0,250.64,173.14
2016,11,1,15,0,727.0,75.0,2.5,17.0,343.0,189.17,120.42
2016,11,1,15,15,689.5,70.5,2.6,16.5,299.5,130.87,75.9
2016,11,1,15,30,652.0,66.0,2.7,16.0,256.0,77.18,45.6
2016,11,1,15,45,594.5,60.5,2.8,16.0,210.5,49.55,38.34
2016,11,1,16,0,537.0,55.0,2.9,16.0,165.0,45.19,34.25
2016,11,1,16,15,446.5,46.0,2.95,15.5,121.5,37.84,27.4
2016,11,1,16,30,356.0,37.0,3.0,15.0,78.0,30.56,20.17
2016,11,1,16,45,210.0,24.0,3.05,14.5,45.0,19.72,4.62
2016,11,1,17,0,64.0,11.0,3.1,14.0,12.0,8.65,0.0
2016,11,1,17,15,32.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,10.5,18.0,97.7,0.0
2016,11,2,7,0,237.0,22.0,2.5,11.0,36.0,252.97,77.68
2016,11,2,7,15,357.0,32.5,2.65,11.0,76.5,390.36,310.45
2016,11,2,7,30,477.0,43.0,2.8,11.0,117.0,518.44,426.3
2016,11,2,7,45,547.0,50.0,2.95,11.5,162.0,604.24,498.95
2016,11,2,8,0,617.0,57.0,3.1,12.0,207.0,691.96,569.49
2016,11,2,8,15,662.5,62.0,3.1,12.5,252.0,754.79,617.23
2016,11,2,8,30,708.0,67.0,3.1,13.0,297.0,809.17,656.56
2016,11,2,8,45,740.0,70.5,3.1,14.0,339.0,855.35,687.04
2016,11,2,9,0,772.0,74.0,3.1,15.0,381.0,899.0,714.56
2016,11,2,9,15,793.5,76.5,2.95,15.0,418.0,927.98,732.37
2016,11,2,9,30,815.0,79.0,2.8,15.0,455.0,953.65,747.5
2016,11,2,9,45,840.5,78.0,2.7,15.5,488.5,975.2,758.54
2016,11,2,10,0,866.0,77.0,2.6,16.0,522.0,980.81,758.45
2016,11,2,10,15,876.0,78.5,2.35,16.5,546.5,982.48,754.33
2016,11,2,10,30,886.0,80.0,2.1,17.0,571.0,980.3,747.54
2016,11,2,10,45,892.0,80.5,1.9,17.5,588.5,969.1,735.29
2016,11,2,11,0,898.0,81.0,1.7,18.0,606.0,954.1,720.71
2016,11,2,11,15,901.5,81.5,1.6,18.0,616.0,933.04,704.93
2016,11,2,11,30,905.0,82.0,1.5,18.0,626.0,908.35,686.93
2016,11,2,11,45,905.0,82.5,1.4,18.5,628.0,877.13,663.41
2016,11,2,12,0,905.0,83.0,1.3,19.0,630.0,842.69,637.93
2016,11,2,12,15,903.0,82.5,1.3,19.0,624.0,802.52,611.08
2016,11,2,12,30,901.0,82.0,1.3,19.0,618.0,759.64,582.2
2016,11,2,12,45,898.0,80.5,1.3,19.0,605.0,712.47,549.03
2016,11,2,13,0,895.0,79.0,1.3,19.0,592.0,663.09,512.29
2016,11,2,13,15,887.0,78.0,1.35,19.0,571.0,609.26,471.58
2016,11,2,13,30,879.0,77.0,1.4,19.0,550.0,554.14,428.48
2016,11,2,13,45,866.5,75.5,1.5,19.0,522.0,495.33,381.28
2016,11,2,14,0,854.0,74.0,1.6,19.0,494.0,437.06,332.63
2016,11,2,14,15,837.0,72.0,1.7,19.0,459.5,375.0,279.43
2016,11,2,14,30,820.0,70.0,1.8,19.0,425.0,313.79,225.56
2016,11,2,14,45,795.0,67.5,1.9,19.0,385.5,251.4,170.66
2016,11,2,15,0,770.0,65.0,2.0,19.0,346.0,191.42,119.35
2016,11,2,15,15,735.0,61.0,2.1,18.5,302.5,131.79,74.08
2016,11,2,15,30,700.0,57.0,2.2,18.0,259.0,76.42,43.32
2016,11,2,15,45,645.0,52.0,2.3,18.0,213.0,47.24,35.99
2016,11,2,16,0,590.0,47.0,2.4,18.0,167.0,39.37,28.86
2016,11,2,16,15,504.0,39.5,2.4,17.0,123.0,32.99,22.99
2016,11,2,16,30,418.0,32.0,2.4,16.0,79.0,26.71,16.71
2016,11,2,16,45,209.0,16.0,2.45,15.5,39.5,13.01,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.0,98.77,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,34.0,252.99,40.94
2016,11,3,7,15,363.0,31.0,3.45,11.5,74.0,393.68,310.72
2016,11,3,7,30,485.0,41.0,3.6,12.0,114.0,522.75,429.12
2016,11,3,7,45,557.0,48.0,3.8,12.5,159.5,610.27,503.88
2016,11,3,8,0,629.0,55.0,4.0,13.0,205.0,699.95,576.6
2016,11,3,8,15,674.5,59.5,3.95,13.5,250.0,754.18,618.15
2016,11,3,8,30,720.0,64.0,3.9,14.0,295.0,816.57,663.83
2016,11,3,8,45,752.0,67.5,3.85,14.5,337.0,862.78,695.62
2016,11,3,9,0,784.0,71.0,3.8,15.0,379.0,906.49,724.55
2016,11,3,9,15,805.5,73.5,3.65,15.5,416.5,935.5,741.47
2016,11,3,9,30,827.0,76.0,3.5,16.0,454.0,961.18,755.64
2016,11,3,9,45,848.0,76.0,3.4,16.5,486.5,979.46,764.69
2016,11,3,10,0,869.0,76.0,3.3,17.0,519.0,981.88,762.65
2016,11,3,10,15,879.0,77.5,3.05,17.5,544.0,983.56,759.12
2016,11,3,10,30,889.0,79.0,2.8,18.0,569.0,981.37,752.93
2016,11,3,10,45,895.0,80.0,2.6,18.5,586.5,970.77,741.55
2016,11,3,11,0,901.0,81.0,2.4,19.0,604.0,956.36,727.81
2016,11,3,11,15,904.0,81.5,2.25,19.0,614.0,934.79,711.28
2016,11,3,11,30,907.0,82.0,2.1,19.0,624.0,909.63,692.49
2016,11,3,11,45,906.5,82.5,1.95,19.5,625.5,877.96,668.14
2016,11,3,12,0,906.0,83.0,1.8,20.0,627.0,843.11,641.81
2016,11,3,12,15,664.0,156.5,1.65,20.0,553.0,706.4,543.97
2016,11,3,12,30,422.0,230.0,1.5,20.0,479.0,558.42,432.86
2016,11,3,12,45,423.0,223.0,1.4,20.5,468.5,526.74,408.87
2016,11,3,13,0,424.0,216.0,1.3,21.0,458.0,493.87,382.78
2016,11,3,13,15,420.0,209.5,1.3,21.0,441.5,457.43,354.8
2016,11,3,13,30,416.0,203.0,1.3,21.0,425.0,420.52,325.86
2016,11,3,13,45,630.5,140.0,1.3,21.0,456.5,444.39,341.33
2016,11,3,14,0,845.0,77.0,1.3,21.0,488.0,436.33,329.02
2016,11,3,14,15,827.0,75.0,1.3,21.0,454.0,374.43,276.14
2016,11,3,14,30,809.0,73.0,1.3,21.0,420.0,313.53,223.2
2016,11,3,14,45,782.5,70.5,1.35,21.0,380.0,251.45,169.39
2016,11,3,15,0,756.0,68.0,1.4,21.0,340.0,191.99,119.23
2016,11,3,15,15,719.5,64.0,1.4,20.5,296.5,133.09,75.02
2016,11,3,15,30,683.0,60.0,1.4,20.0,253.0,78.66,44.92
2016,11,3,15,45,626.5,54.5,1.4,19.5,207.5,45.34,34.08
2016,11,3,16,0,570.0,49.0,1.4,19.0,162.0,40.79,29.95
2016,11,3,16,15,480.5,41.0,1.4,18.5,118.5,34.08,23.73
2016,11,3,16,30,391.0,33.0,1.4,18.0,75.0,27.46,17.03
2016,11,3,16,45,195.5,16.5,1.45,17.5,37.5,13.41,0.0
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,15.5,83.71,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,31.0,218.74,0.0
2016,11,4,7,15,326.5,32.0,2.45,12.5,70.0,364.17,282.95
2016,11,4,7,30,452.0,43.0,2.4,13.0,109.0,496.19,403.46
2016,11,4,7,45,526.5,50.5,2.4,13.5,154.0,585.98,478.47
2016,11,4,8,0,601.0,58.0,2.4,14.0,199.0,677.91,550.98
2016,11,4,8,15,648.5,63.0,2.25,14.5,243.5,742.27,598.31
2016,11,4,8,30,696.0,68.0,2.1,15.0,288.0,805.93,642.51
2016,11,4,8,45,727.5,72.0,1.95,15.5,330.0,843.66,665.9
2016,11,4,9,0,759.0,76.0,1.8,16.0,372.0,887.31,692.4
2016,11,4,9,15,781.5,79.0,1.6,16.5,409.0,917.87,707.96
2016,11,4,9,30,804.0,82.0,1.4,17.0,446.0,945.14,720.52
2016,11,4,9,45,820.5,84.0,1.2,17.5,477.5,961.58,725.14
2016,11,4,10,0,837.0,86.0,1.0,18.0,509.0,974.3,726.95
2016,11,4,10,15,848.0,88.0,0.8,18.5,534.0,977.66,722.36
2016,11,4,10,30,859.0,90.0,0.6,19.0,559.0,977.11,715.19
2016,11,4,10,45,867.0,90.5,0.45,19.5,577.0,967.85,703.73
2016,11,4,11,0,875.0,91.0,0.3,20.0,595.0,954.71,690.26
2016,11,4,11,15,878.5,91.5,0.35,20.0,605.0,933.56,677.72
2016,11,4,11,30,882.0,92.0,0.4,20.0,615.0,908.79,663.04
2016,11,4,11,45,675.5,157.0,0.5,20.5,558.5,776.9,577.88
2016,11,4,12,0,469.0,222.0,0.6,21.0,502.0,636.42,480.14
2016,11,4,12,15,473.0,217.0,0.75,21.0,497.0,610.08,464.63
2016,11,4,12,30,477.0,212.0,0.9,21.0,492.0,581.89,445.8
2016,11,4,12,45,473.5,209.0,1.05,21.0,481.5,548.65,422.51
2016,11,4,13,0,470.0,206.0,1.2,21.0,471.0,514.37,397.72
2016,11,4,13,15,664.5,145.0,1.2,21.0,505.0,549.02,423.3
2016,11,4,13,30,859.0,84.0,1.2,21.0,539.0,553.31,424.04
2016,11,4,13,45,847.5,82.0,1.3,21.0,511.0,494.61,377.15
2016,11,4,14,0,836.0,80.0,1.4,21.0,483.0,435.62,328.72
2016,11,4,14,15,817.5,78.0,1.4,21.0,449.0,374.07,276.42
2016,11,4,14,30,799.0,76.0,1.4,21.0,415.0,313.59,223.8
2016,11,4,14,45,774.5,72.5,1.4,21.0,375.5,251.72,170.03
2016,11,4,15,0,750.0,69.0,1.4,21.0,336.0,192.27,119.74
2016,11,4,15,15,713.0,65.0,1.4,20.5,293.0,133.72,75.75
2016,11,4,15,30,676.0,61.0,1.4,20.0,250.0,75.96,42.58
2016,11,4,15,45,620.5,55.0,1.4,20.0,204.5,45.68,34.29
2016,11,4,16,0,565.0,49.0,1.4,20.0,159.0,40.78,29.77
2016,11,4,16,15,473.5,40.5,1.35,19.0,115.5,33.66,23.27
2016,11,4,16,30,382.0,32.0,1.3,18.0,72.0,26.62,16.16
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,12.5,14.5,84.77,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,29.0,219.15,0.0
2016,11,5,7,15,328.0,30.0,1.55,13.0,67.0,363.43,276.8
2016,11,5,7,30,450.0,41.0,1.6,13.0,105.0,491.99,396.75
2016,11,5,7,45,518.5,49.0,1.65,13.5,148.5,576.63,467.4
2016,11,5,8,0,587.0,57.0,1.7,14.0,192.0,663.33,535.58
2016,11,5,8,15,633.5,62.0,1.65,14.5,236.0,726.32,582.01
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,788.64,625.57
2016,11,5,8,45,711.0,71.0,1.55,15.5,320.5,833.13,654.44
2016,11,5,9,0,742.0,75.0,1.5,16.0,361.0,868.56,675.97
2016,11,5,9,15,650.5,101.5,1.45,16.0,369.5,822.65,641.63
2016,11,5,9,30,559.0,128.0,1.4,16.0,378.0,761.75,597.34
2016,11,5,9,45,324.0,173.5,1.35,16.5,320.5,543.7,433.54
2016,11,5,10,0,89.0,219.0,1.3,17.0,263.0,314.44,251.47
2016,11,5,10,15,278.0,206.0,1.3,17.0,354.5,525.16,419.03
2016,11,5,10,30,467.0,193.0,1.3,17.0,446.0,709.91,554.89
2016,11,5,10,45,476.0,198.0,1.35,17.5,463.0,711.67,552.77
2016,11,5,11,0,485.0,203.0,1.4,18.0,480.0,710.82,550.85
2016,11,5,11,15,465.0,212.5,1.5,18.0,482.0,685.55,532.52
2016,11,5,11,30,445.0,222.0,1.6,18.0,484.0,658.95,513.3
2016,11,5,11,45,436.0,225.5,1.7,18.5,482.5,634.67,494.95
2016,11,5,12,0,427.0,229.0,1.8,19.0,481.0,609.09,475.48
2016,11,5,12,15,326.5,246.5,1.85,19.0,438.5,509.63,400.44
2016,11,5,12,30,226.0,264.0,1.9,19.0,396.0,418.76,330.55
2016,11,5,12,45,361.5,228.5,2.0,19.0,434.0,476.18,376.65
2016,11,5,13,0,497.0,193.0,2.1,19.0,472.0,519.84,409.99
2016,11,5,13,15,530.5,174.5,2.1,19.0,462.0,491.2,386.96
2016,11,5,13,30,564.0,156.0,2.1,19.0,452.0,458.26,360.19
2016,11,5,13,45,508.5,161.0,2.1,19.0,417.0,399.51,312.62
2016,11,5,14,0,453.0,166.0,2.1,19.0,382.0,345.55,268.35
2016,11,5,14,15,462.5,150.5,2.05,18.5,358.0,303.48,232.42
2016,11,5,14,30,472.0,135.0,2.0,18.0,334.0,260.12,194.38
2016,11,5,14,45,407.0,131.0,2.0,18.0,290.5,206.96,150.32
2016,11,5,15,0,342.0,127.0,2.0,18.0,247.0,158.93,111.94
2016,11,5,15,15,320.5,113.5,2.0,17.5,214.5,120.55,82.19
2016,11,5,15,30,299.0,100.0,2.0,17.0,182.0,85.07,59.26
2016,11,5,15,45,271.5,84.0,2.05,17.0,148.5,61.14,48.27
2016,11,5,16,0,244.0,68.0,2.1,17.0,115.0,49.81,38.0
2016,11,5,16,15,198.5,51.5,2.0,16.5,83.0,38.15,27.33
2016,11,5,16,30,153.0,35.0,1.9,16.0,51.0,26.23,15.78
2016,11,5,16,45,76.5,17.5,1.8,15.5,25.5,13.39,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,14.5,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.14,0.0
2016,11,6,7,15,0.0,29.0,0.9,15.0,29.0,27.35,15.27
2016,11,6,7,30,0.0,46.0,0.9,15.0,46.0,45.13,31.82
2016,11,6,7,45,9.0,64.0,0.95,15.0,66.5,70.96,54.57
2016,11,6,8,0,18.0,82.0,1.0,15.0,87.0,96.44,76.87
2016,11,6,8,15,24.5,99.5,1.05,15.0,107.0,134.17,108.96
2016,11,6,8,30,31.0,117.0,1.1,15.0,127.0,158.35,129.31
2016,11,6,8,45,35.5,133.5,1.15,15.5,146.0,179.03,146.12
2016,11,6,9,0,40.0,150.0,1.2,16.0,165.0,199.68,162.58
2016,11,6,9,15,30.5,158.5,1.15,16.0,171.0,195.21,158.06
2016,11,6,9,30,21.0,167.0,1.1,16.0,177.0,171.22,137.8
2016,11,6,9,45,92.5,193.5,1.1,16.5,239.5,291.79,236.78
2016,11,6,10,0,164.0,220.0,1.1,17.0,302.0,414.06,331.84
2016,11,6,10,15,185.5,230.5,1.1,17.0,327.5,441.33,351.52
2016,11,6,10,30,207.0,241.0,1.1,17.0,353.0,467.34,370.76
2016,11,6,10,45,173.0,250.5,1.1,17.5,346.0,437.4,345.7
2016,11,6,11,0,139.0,260.0,1.1,18.0,339.0,407.96,321.5
2016,11,6,11,15,98.5,256.0,1.1,18.0,312.5,337.12,266.46
2016,11,6,11,30,58.0,252.0,1.1,18.0,286.0,290.23,229.16
2016,11,6,11,45,120.5,261.5,1.1,18.0,332.5,367.25,290.19
2016,11,6,12,0,183.0,271.0,1.1,18.0,379.0,419.36,330.37
2016,11,6,12,15,139.5,266.0,1.1,18.0,348.0,368.51,290.25
2016,11,6,12,30,96.0,261.0,1.1,18.0,317.0,305.94,241.54
2016,11,6,12,45,195.0,250.0,1.1,18.5,359.5,369.23,291.67
2016,11,6,13,0,294.0,239.0,1.1,19.0,402.0,420.88,330.43
2016,11,6,13,15,287.5,230.5,1.05,19.0,385.0,388.6,304.58
2016,11,6,13,30,281.0,222.0,1.0,19.0,368.0,356.59,279.18
2016,11,6,13,45,389.5,188.0,1.0,19.0,379.0,357.23,278.36
2016,11,6,14,0,498.0,154.0,1.0,19.0,390.0,354.58,272.76
2016,11,6,14,15,428.5,154.0,1.05,18.5,347.0,294.5,224.42
2016,11,6,14,30,359.0,154.0,1.1,18.0,304.0,236.76,178.05
2016,11,6,14,45,348.0,141.0,1.15,18.0,274.5,197.25,144.22
2016,11,6,15,0,337.0,128.0,1.2,18.0,245.0,159.14,112.08
2016,11,6,15,15,321.0,112.5,1.2,17.5,212.5,120.22,81.73
2016,11,6,15,30,305.0,97.0,1.2,17.0,180.0,83.78,57.87
2016,11,6,15,45,279.0,81.5,1.2,17.0,146.5,59.12,46.47
2016,11,6,16,0,253.0,66.0,1.2,17.0,113.0,48.52,36.85
2016,11,6,16,15,205.0,50.0,1.0,16.5,81.0,37.14,26.43
2016,11,6,16,30,157.0,34.0,0.8,16.0,49.0,25.53,15.0
2016,11,6,16,45,78.5,17.0,0.65,16.0,24.5,12.88,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,2.05,13.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,2.0,14.0,17.0,15.97,0.0
2016,11,7,7,15,79.5,32.5,2.05,14.0,43.0,141.99,102.66
2016,11,7,7,30,159.0,48.0,2.1,14.0,69.0,229.57,187.28
2016,11,7,7,45,188.5,65.0,2.15,14.5,100.0,280.31,232.61
2016,11,7,8,0,218.0,82.0,2.2,15.0,131.0,331.67,276.59
2016,11,7,8,15,236.5,98.5,2.1,15.5,162.0,372.23,309.81
2016,11,7,8,30,255.0,115.0,2.0,16.0,193.0,412.48,341.45
2016,11,7,8,45,266.0,131.0,1.95,16.5,222.0,444.06,365.1
2016,11,7,9,0,277.0,147.0,1.9,17.0,251.0,474.63,387.27
2016,11,7,9,15,259.5,165.0,1.85,17.5,270.5,478.3,387.45
2016,11,7,9,30,242.0,183.0,1.8,18.0,290.0,480.21,386.36
2016,11,7,9,45,365.5,173.5,1.75,18.5,347.5,585.68,467.29
2016,11,7,10,0,489.0,164.0,1.7,19.0,405.0,716.28,561.45
2016,11,7,10,15,535.0,159.0,1.55,19.0,435.0,747.57,580.58
2016,11,7,10,30,581.0,154.0,1.4,19.0,465.0,785.33,604.4
2016,11,7,10,45,589.5,157.0,1.3,19.5,481.0,783.3,599.58
2016,11,7,11,0,598.0,160.0,1.2,20.0,497.0,778.15,593.18
2016,11,7,11,15,527.0,187.5,1.1,20.0,488.0,715.13,546.69
2016,11,7,11,30,456.0,215.0,1.0,20.0,479.0,661.45,506.32
2016,11,7,11,45,383.5,233.0,0.9,20.5,456.0,579.31,445.15
2016,11,7,12,0,311.0,251.0,0.8,21.0,433.0,520.68,400.12
2016,11,7,12,15,291.5,252.0,0.7,21.0,421.0,488.91,376.14
2016,11,7,12,30,272.0,253.0,0.6,21.0,409.0,457.7,352.21
2016,11,7,12,45,274.5,246.0,0.55,21.5,401.0,434.45,334.13
2016,11,7,13,0,277.0,239.0,0.5,22.0,393.0,410.45,315.25
2016,11,7,13,15,275.0,230.0,0.4,22.0,377.5,381.2,292.54
2016,11,7,13,30,273.0,221.0,0.3,22.0,362.0,351.82,269.44
2016,11,7,13,45,285.5,206.5,0.25,22.0,347.0,324.41,247.7
2016,11,7,14,0,298.0,192.0,0.2,22.0,332.0,295.58,224.22
2016,11,7,14,15,165.5,176.5,0.15,21.5,253.5,206.54,156.75
2016,11,7,14,30,33.0,161.0,0.1,21.0,175.0,136.58,104.74
2016,11,7,14,45,29.5,146.0,0.1,21.0,158.0,119.76,91.64
2016,11,7,15,0,26.0,131.0,0.1,21.0,141.0,103.67,78.83
2016,11,7,15,15,21.0,114.5,0.15,20.5,122.0,87.03,65.82
2016,11,7,15,30,16.0,98.0,0.2,20.0,103.0,72.19,54.26
2016,11,7,15,45,8.5,81.0,0.25,20.0,83.5,58.76,45.55
2016,11,7,16,0,1.0,64.0,0.3,20.0,64.0,46.69,34.79
2016,11,7,16,15,0.5,45.5,0.3,19.5,45.5,33.63,23.07
2016,11,7,16,30,0.0,27.0,0.3,19.0,27.0,20.39,10.49
2016,11,7,16,45,0.0,13.5,0.3,19.0,13.5,10.29,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,14.0,10.0,7.87,0.0
2016,11,8,7,0,0.0,20.0,0.9,14.0,20.0,15.74,0.0
2016,11,8,7,15,164.0,31.0,0.9,14.5,52.5,229.02,163.13
2016,11,8,7,30,328.0,42.0,0.9,15.0,85.0,386.57,309.03
2016,11,8,7,45,390.0,53.0,0.9,15.5,124.0,465.26,374.88
2016,11,8,8,0,452.0,64.0,0.9,16.0,163.0,546.13,438.69
2016,11,8,8,15,493.5,72.5,0.75,16.0,202.5,606.23,483.28
2016,11,8,8,30,535.0,81.0,0.6,16.0,242.0,665.76,524.87
2016,11,8,8,45,571.0,85.5,0.5,16.5,279.0,714.09,555.91
2016,11,8,9,0,607.0,90.0,0.4,17.0,316.0,760.58,584.23
2016,11,8,9,15,688.0,84.0,0.3,17.5,364.5,835.85,630.64
2016,11,8,9,30,769.0,78.0,0.2,18.0,413.0,902.39,668.92
2016,11,8,9,45,797.0,76.5,0.15,18.5,445.5,925.82,679.47
2016,11,8,10,0,825.0,75.0,0.1,19.0,478.0,945.53,688.31
2016,11,8,10,15,836.0,76.5,0.1,19.5,502.5,948.56,687.48
2016,11,8,10,30,847.0,78.0,0.1,20.0,527.0,947.8,684.7
