Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,853.5,79.0,0.15,20.5,544.0,927.0,670.35
2016,11,8,11,0,860.0,80.0,0.2,21.0,561.0,914.13,661.56
2016,11,8,11,15,864.0,80.5,0.25,21.0,571.0,894.72,649.93
2016,11,8,11,30,868.0,81.0,0.3,21.0,581.0,871.85,636.26
2016,11,8,11,45,868.0,81.5,0.35,21.5,583.0,842.18,617.07
2016,11,8,12,0,868.0,82.0,0.4,22.0,585.0,809.44,595.94
2016,11,8,12,15,866.5,81.5,0.4,22.0,579.5,771.5,571.53
2016,11,8,12,30,865.0,81.0,0.4,22.0,574.0,730.95,545.23
2016,11,8,12,45,859.5,80.5,0.45,22.5,561.0,685.19,513.79
2016,11,8,13,0,854.0,80.0,0.5,23.0,548.0,637.54,479.29
2016,11,8,13,15,846.0,79.0,0.45,23.0,528.0,590.07,443.52
2016,11,8,13,30,838.0,78.0,0.4,23.0,508.0,536.61,402.55
2016,11,8,13,45,825.5,76.5,0.4,23.0,481.5,479.56,358.22
2016,11,8,14,0,813.0,75.0,0.4,23.0,455.0,422.33,312.21
2016,11,8,14,15,795.0,73.0,0.45,22.5,422.0,362.74,263.77
2016,11,8,14,30,777.0,71.0,0.5,22.0,389.0,304.18,214.53
2016,11,8,14,45,751.0,68.0,0.6,22.0,351.0,244.11,163.46
2016,11,8,15,0,725.0,65.0,0.7,22.0,313.0,186.63,115.5
2016,11,8,15,15,687.5,61.0,0.95,21.5,271.0,129.86,73.01
2016,11,8,15,30,650.0,57.0,1.2,21.0,229.0,74.19,40.46
2016,11,8,15,45,591.0,51.0,1.5,21.0,185.5,42.39,31.22
2016,11,8,16,0,532.0,45.0,1.8,21.0,142.0,37.43,26.64
2016,11,8,16,15,438.0,36.5,2.0,20.0,101.0,30.29,20.08
2016,11,8,16,30,344.0,28.0,2.2,19.0,60.0,23.24,12.39
2016,11,8,16,45,172.0,14.0,2.45,18.5,30.0,11.38,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.95,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.9,13.0,18.0,98.12,0.0
2016,11,9,7,15,228.5,28.0,1.95,13.5,52.0,275.15,191.64
2016,11,9,7,30,346.0,42.0,2.0,14.0,86.0,401.36,323.39
2016,11,9,7,45,423.5,51.5,2.05,14.5,128.0,493.05,402.07
2016,11,9,8,0,501.0,61.0,2.1,15.0,170.0,587.33,478.13
2016,11,9,8,15,552.5,68.0,2.0,15.0,212.0,656.01,531.47
2016,11,9,8,30,604.0,75.0,1.9,15.0,254.0,724.32,582.04
2016,11,9,8,45,567.0,89.0,1.85,15.5,276.5,713.83,572.15
2016,11,9,9,0,530.0,103.0,1.8,16.0,299.0,699.26,559.47
2016,11,9,9,15,497.0,122.5,1.8,16.5,321.0,683.53,546.11
2016,11,9,9,30,464.0,142.0,1.8,17.0,343.0,673.83,537.11
2016,11,9,9,45,500.5,145.5,1.8,18.0,376.0,710.89,561.22
2016,11,9,10,0,537.0,149.0,1.8,19.0,409.0,745.52,582.63
2016,11,9,10,15,536.0,159.5,1.8,19.0,430.0,748.76,583.67
2016,11,9,10,30,535.0,170.0,1.8,19.0,451.0,749.29,583.16
2016,11,9,10,45,688.0,130.5,1.8,19.5,504.5,848.09,650.54
2016,11,9,11,0,841.0,91.0,1.8,20.0,558.0,920.36,696.84
2016,11,9,11,15,844.5,92.0,1.75,20.0,568.0,900.91,681.81
2016,11,9,11,30,848.0,93.0,1.7,20.0,578.0,877.96,665.58
2016,11,9,11,45,848.5,93.0,1.65,20.5,580.0,847.91,643.41
2016,11,9,12,0,849.0,93.0,1.6,21.0,582.0,814.77,619.31
2016,11,9,12,15,846.5,92.5,1.55,21.0,576.0,775.81,592.42
2016,11,9,12,30,844.0,92.0,1.5,21.0,570.0,734.32,563.7
2016,11,9,12,45,848.0,88.0,1.5,21.5,558.5,691.19,531.47
2016,11,9,13,0,852.0,84.0,1.5,22.0,547.0,645.4,496.4
2016,11,9,13,15,843.0,83.0,1.45,22.0,526.5,592.63,455.87
2016,11,9,13,30,834.0,82.0,1.4,22.0,506.0,538.76,413.45
2016,11,9,13,45,818.5,80.5,1.4,22.5,478.5,480.47,366.02
2016,11,9,14,0,803.0,79.0,1.4,23.0,451.0,422.36,317.43
2016,11,9,14,15,784.0,76.5,1.4,22.5,418.0,362.5,267.38
2016,11,9,14,30,765.0,74.0,1.4,22.0,385.0,303.82,216.95
2016,11,9,14,45,737.0,71.0,1.4,22.0,346.5,244.01,165.16
2016,11,9,15,0,709.0,68.0,1.4,22.0,308.0,187.04,117.07
2016,11,9,15,15,670.0,63.5,1.3,21.5,266.0,127.61,71.92
2016,11,9,15,30,631.0,59.0,1.2,21.0,224.0,75.54,41.75
2016,11,9,15,45,572.5,52.5,1.2,21.0,181.0,43.39,32.07
2016,11,9,16,0,514.0,46.0,1.2,21.0,138.0,38.12,27.21
2016,11,9,16,15,418.5,37.0,1.2,20.5,97.5,30.62,20.27
2016,11,9,16,30,323.0,28.0,1.2,20.0,57.0,23.19,11.98
2016,11,9,16,45,161.5,14.0,1.25,19.5,28.5,11.02,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,13.5,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,5.51,0.0
2016,11,10,7,15,0.0,22.0,3.05,14.5,22.0,17.73,6.36
2016,11,10,7,30,0.0,37.0,3.2,15.0,37.0,33.59,21.9
2016,11,10,7,45,0.5,55.5,3.35,15.5,55.5,53.64,39.36
2016,11,10,8,0,1.0,74.0,3.5,16.0,74.0,72.47,55.63
2016,11,10,8,15,7.5,90.5,3.3,16.0,93.0,93.44,73.9
2016,11,10,8,30,14.0,107.0,3.1,16.0,112.0,114.53,92.06
2016,11,10,8,45,19.0,122.5,2.9,16.5,129.5,132.99,107.47
2016,11,10,9,0,24.0,138.0,2.7,17.0,147.0,151.58,122.7
2016,11,10,9,15,101.5,160.5,2.45,17.0,203.5,293.49,241.03
2016,11,10,9,30,179.0,183.0,2.2,17.0,260.0,395.87,323.35
2016,11,10,9,45,251.5,188.0,1.95,17.5,304.5,491.68,396.66
2016,11,10,10,0,324.0,193.0,1.7,18.0,349.0,563.55,449.34
2016,11,10,10,15,323.5,204.5,1.5,18.5,366.5,569.61,450.21
2016,11,10,10,30,323.0,216.0,1.3,19.0,384.0,574.04,450.29
2016,11,10,10,45,298.0,228.0,1.1,19.5,387.5,554.05,431.95
2016,11,10,11,0,273.0,240.0,0.9,20.0,391.0,533.38,413.45
2016,11,10,11,15,337.5,231.5,0.9,20.0,421.0,570.06,441.24
2016,11,10,11,30,402.0,223.0,0.9,20.0,451.0,602.55,465.02
2016,11,10,11,45,399.0,225.0,0.9,20.5,452.5,584.44,450.24
2016,11,10,12,0,396.0,227.0,0.9,21.0,454.0,565.04,435.05
2016,11,10,12,15,428.5,216.0,1.0,21.0,459.0,575.29,443.16
2016,11,10,12,30,461.0,205.0,1.1,21.0,464.0,564.31,435.84
2016,11,10,12,45,511.5,184.5,1.2,21.5,465.5,552.5,427.24
2016,11,10,13,0,562.0,164.0,1.3,22.0,467.0,534.86,413.77
2016,11,10,13,15,551.0,161.0,1.25,22.0,449.0,491.88,380.36
2016,11,10,13,30,540.0,158.0,1.2,22.0,431.0,448.76,346.32
2016,11,10,13,45,657.5,119.5,1.15,22.0,434.0,441.04,337.59
2016,11,10,14,0,775.0,81.0,1.1,22.0,437.0,412.93,311.19
2016,11,10,14,15,755.5,78.5,1.05,22.0,404.5,354.56,261.6
2016,11,10,14,30,736.0,76.0,1.0,22.0,372.0,297.47,212.21
2016,11,10,14,45,708.5,72.5,0.95,22.0,334.5,239.13,161.92
2016,11,10,15,0,681.0,69.0,0.9,22.0,297.0,181.03,113.17
2016,11,10,15,15,641.0,64.5,0.9,21.5,256.0,125.87,71.54
2016,11,10,15,30,601.0,60.0,0.9,21.0,215.0,75.58,42.22
2016,11,10,15,45,541.5,53.5,0.9,21.0,173.0,43.91,32.5
2016,11,10,16,0,482.0,47.0,0.9,21.0,131.0,38.71,27.7
2016,11,10,16,15,386.5,37.5,0.95,20.5,92.0,30.89,20.44
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,23.11,11.54
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,174.0,26.5,1.4,14.5,47.5,223.27,139.34
2016,11,11,7,30,348.0,38.0,1.5,15.0,80.0,398.81,317.01
2016,11,11,7,45,428.5,46.5,1.6,15.5,121.0,491.24,396.52
2016,11,11,8,0,509.0,55.0,1.7,16.0,162.0,586.66,473.21
2016,11,11,8,15,561.0,61.5,1.65,16.0,203.5,654.84,526.01
2016,11,11,8,30,613.0,68.0,1.6,16.0,245.0,722.84,576.28
2016,11,11,8,45,650.0,72.0,1.6,16.5,285.0,772.04,610.19
2016,11,11,9,0,687.0,76.0,1.6,17.0,325.0,819.42,641.63
2016,11,11,9,15,489.5,122.5,1.65,17.5,309.0,675.71,536.28
2016,11,11,9,30,292.0,169.0,1.7,18.0,293.0,512.81,411.31
2016,11,11,9,45,230.5,189.5,1.8,18.5,291.5,473.14,379.22
2016,11,11,10,0,169.0,210.0,1.9,19.0,290.0,409.1,327.61
2016,11,11,10,15,183.5,220.5,1.95,19.0,312.0,429.53,343.5
2016,11,11,10,30,198.0,231.0,2.0,19.0,334.0,448.9,357.99
2016,11,11,10,45,220.5,237.0,2.05,19.5,355.0,469.03,372.61
2016,11,11,11,0,243.0,243.0,2.1,20.0,376.0,487.55,385.86
2016,11,11,11,15,274.0,242.5,2.1,20.0,395.0,525.38,413.95
2016,11,11,11,30,305.0,242.0,2.1,20.0,414.0,538.89,423.98
2016,11,11,11,45,303.0,244.0,2.15,20.0,415.5,524.29,412.66
2016,11,11,12,0,301.0,246.0,2.2,20.0,417.0,508.67,400.73
2016,11,11,12,15,216.5,251.0,2.2,20.0,373.5,414.65,327.89
2016,11,11,12,30,132.0,256.0,2.2,20.0,330.0,344.76,272.54
2016,11,11,12,45,130.5,249.5,2.2,20.0,321.0,326.83,258.74
2016,11,11,13,0,129.0,243.0,2.2,20.0,312.0,308.97,244.66
2016,11,11,13,15,126.0,234.5,2.2,20.0,300.0,288.4,228.31
2016,11,11,13,30,123.0,226.0,2.2,20.0,288.0,268.13,212.05
2016,11,11,13,45,122.0,213.5,2.2,20.0,272.5,245.56,193.8
2016,11,11,14,0,121.0,201.0,2.2,20.0,257.0,223.28,175.55
2016,11,11,14,15,118.5,186.5,2.15,19.5,237.5,199.09,155.81
2016,11,11,14,30,116.0,172.0,2.1,19.0,218.0,175.46,136.26
2016,11,11,14,45,112.5,155.0,2.1,19.0,196.0,150.24,115.07
2016,11,11,15,0,109.0,138.0,2.1,19.0,174.0,125.86,94.68
2016,11,11,15,15,100.5,120.0,2.0,18.5,149.5,101.06,74.87
2016,11,11,15,30,92.0,102.0,1.9,18.0,125.0,77.82,57.46
2016,11,11,15,45,80.0,83.0,1.8,18.0,100.5,58.9,45.97
2016,11,11,16,0,68.0,64.0,1.7,18.0,76.0,46.15,34.44
2016,11,11,16,15,42.0,46.0,1.55,17.5,53.0,33.74,23.07
2016,11,11,16,30,16.0,28.0,1.4,17.0,30.0,20.97,9.73
2016,11,11,16,45,8.0,14.0,1.25,16.5,15.0,11.02,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,112.0,12.0,1.7,14.0,15.0,97.06,0.0
2016,11,12,7,15,249.5,23.0,1.65,14.5,47.5,280.05,161.91
2016,11,12,7,30,387.0,34.0,1.6,15.0,80.0,427.85,337.53
2016,11,12,7,45,470.5,41.5,1.6,15.5,121.5,521.89,419.05
2016,11,12,8,0,554.0,49.0,1.6,16.0,163.0,619.4,496.51
2016,11,12,8,15,533.5,63.5,1.5,16.0,193.5,631.13,506.81
2016,11,12,8,30,513.0,78.0,1.4,16.0,224.0,639.02,513.11
2016,11,12,8,45,544.5,84.5,1.3,16.5,260.5,684.97,545.23
2016,11,12,9,0,576.0,91.0,1.2,17.0,297.0,729.17,574.17
2016,11,12,9,15,676.0,81.0,1.15,17.0,347.0,817.77,634.72
2016,11,12,9,30,776.0,71.0,1.1,17.0,397.0,897.62,686.51
2016,11,12,9,45,798.0,71.5,1.1,17.5,428.5,917.62,696.36
2016,11,12,10,0,820.0,72.0,1.1,18.0,460.0,934.06,704.55
2016,11,12,10,15,831.5,73.5,1.15,18.0,484.0,937.78,706.55
2016,11,12,10,30,843.0,75.0,1.2,18.0,508.0,926.35,698.77
2016,11,12,10,45,579.0,151.5,1.25,18.5,453.5,765.73,588.27
2016,11,12,11,0,315.0,228.0,1.3,19.0,399.0,559.08,436.14
2016,11,12,11,15,314.0,233.0,1.4,19.0,406.5,551.07,432.04
2016,11,12,11,30,313.0,238.0,1.5,19.0,414.0,541.76,425.18
2016,11,12,11,45,458.5,198.5,1.65,19.5,457.0,626.64,489.97
2016,11,12,12,0,604.0,159.0,1.8,20.0,500.0,690.3,537.22
2016,11,12,12,15,605.5,156.5,2.0,20.0,495.0,660.47,515.74
2016,11,12,12,30,607.0,154.0,2.2,20.0,490.0,628.47,492.89
2016,11,12,12,45,723.5,117.0,2.45,20.0,509.0,639.08,502.6
2016,11,12,13,0,840.0,80.0,2.7,20.0,528.0,633.89,499.37
2016,11,12,13,15,831.5,79.0,2.8,20.0,508.0,582.36,458.74
2016,11,12,13,30,823.0,78.0,2.9,20.0,488.0,529.73,416.28
2016,11,12,13,45,810.0,76.0,3.0,20.0,461.5,473.08,369.39
2016,11,12,14,0,797.0,74.0,3.1,20.0,435.0,416.36,320.96
2016,11,12,14,15,778.0,71.5,3.15,19.5,402.5,357.19,269.77
2016,11,12,14,30,759.0,69.0,3.2,19.0,370.0,299.19,218.35
2016,11,12,14,45,733.0,66.0,3.3,19.0,332.5,240.51,165.97
2016,11,12,15,0,707.0,63.0,3.4,19.0,295.0,184.4,117.19
2016,11,12,15,15,667.5,59.0,3.6,18.5,254.5,128.71,73.9
2016,11,12,15,30,628.0,55.0,3.8,18.0,214.0,74.53,40.66
2016,11,12,15,45,567.0,49.0,4.0,18.0,171.5,40.68,30.05
2016,11,12,16,0,506.0,43.0,4.2,18.0,129.0,35.73,25.38
2016,11,12,16,15,404.0,34.5,4.3,17.5,89.5,28.57,18.6
2016,11,12,16,30,302.0,26.0,4.4,17.0,50.0,21.52,9.63
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.0,10.23,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,13.0,13.0,88.36,0.0
2016,11,13,7,15,239.0,23.0,0.7,13.0,45.5,268.86,139.25
2016,11,13,7,30,376.0,35.0,0.5,13.0,78.0,419.08,327.25
2016,11,13,7,45,457.0,43.5,0.35,13.5,119.0,512.12,405.75
2016,11,13,8,0,538.0,52.0,0.2,14.0,160.0,608.4,478.44
2016,11,13,8,15,590.5,57.5,0.3,14.0,202.0,676.12,530.22
2016,11,13,8,30,643.0,63.0,0.4,14.0,244.0,743.6,579.99
2016,11,13,8,45,680.0,67.0,0.55,14.5,284.0,793.08,615.24
2016,11,13,9,0,717.0,71.0,0.7,15.0,324.0,833.41,643.37
2016,11,13,9,15,742.0,74.0,0.8,15.5,360.0,866.13,664.83
2016,11,13,9,30,767.0,77.0,0.9,16.0,396.0,895.78,683.87
2016,11,13,9,45,785.0,79.0,1.0,16.5,426.5,913.89,694.93
2016,11,13,10,0,803.0,81.0,1.1,17.0,457.0,928.45,703.69
2016,11,13,10,15,815.0,82.5,1.15,17.5,481.5,932.78,704.82
2016,11,13,10,30,827.0,84.0,1.2,18.0,506.0,933.38,703.72
2016,11,13,10,45,653.0,138.0,1.25,18.5,478.5,821.58,626.93
2016,11,13,11,0,479.0,192.0,1.3,19.0,451.0,692.62,535.23
2016,11,13,11,15,484.0,194.0,1.4,19.0,459.0,682.82,529.89
2016,11,13,11,30,489.0,196.0,1.5,19.0,467.0,670.69,521.55
2016,11,13,11,45,486.5,198.5,1.6,19.0,469.5,650.4,507.12
2016,11,13,12,0,484.0,201.0,1.7,19.0,472.0,628.29,491.25
2016,11,13,12,15,667.5,144.0,1.75,19.0,513.5,696.08,543.37
2016,11,13,12,30,851.0,87.0,1.8,19.0,555.0,733.91,571.72
2016,11,13,12,45,853.0,84.0,1.85,19.5,544.0,690.56,538.52
2016,11,13,13,0,855.0,81.0,1.9,20.0,533.0,644.7,503.05
2016,11,13,13,15,846.0,79.5,1.85,20.0,513.0,591.66,461.65
2016,11,13,13,30,837.0,78.0,1.8,20.0,493.0,537.54,418.35
2016,11,13,13,45,825.0,76.0,1.8,20.0,466.0,480.68,371.88
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,423.6,323.76
2016,11,13,14,15,793.5,71.5,1.75,20.0,406.0,363.38,271.81
2016,11,13,14,30,774.0,69.0,1.7,20.0,373.0,304.36,219.8
2016,11,13,14,45,747.0,66.0,1.7,20.0,335.0,244.57,167.24
2016,11,13,15,0,720.0,63.0,1.7,20.0,297.0,187.46,118.21
2016,11,13,15,15,680.0,59.0,1.7,19.5,256.0,130.93,74.61
2016,11,13,15,30,640.0,55.0,1.7,19.0,215.0,75.97,41.0
2016,11,13,15,45,578.0,49.0,1.7,19.0,172.0,40.79,30.01
2016,11,13,16,0,516.0,43.0,1.7,19.0,129.0,35.82,25.34
2016,11,13,16,15,415.0,34.0,1.65,18.5,89.0,28.24,18.2
2016,11,13,16,30,314.0,25.0,1.6,18.0,49.0,20.74,8.54
2016,11,13,16,45,157.0,12.5,1.55,17.5,24.5,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,12.0,12.0,93.73,0.0
2016,11,14,7,15,254.5,21.5,2.15,12.5,44.5,277.66,123.62
2016,11,14,7,30,399.0,33.0,2.1,13.0,77.0,436.31,343.9
2016,11,14,7,45,483.0,40.5,2.1,13.5,118.5,530.93,429.73
2016,11,14,8,0,567.0,48.0,2.1,14.0,160.0,628.99,509.42
2016,11,14,8,15,619.0,53.5,2.0,14.5,203.0,696.57,561.42
2016,11,14,8,30,671.0,59.0,1.9,15.0,246.0,755.88,604.45
2016,11,14,8,45,340.0,92.5,1.8,15.5,187.5,486.96,399.63
2016,11,14,9,0,9.0,126.0,1.7,16.0,129.0,124.33,98.98
2016,11,14,9,15,18.0,142.5,1.55,16.0,149.5,148.3,119.82
2016,11,14,9,30,27.0,159.0,1.4,16.0,170.0,192.16,155.78
2016,11,14,9,45,88.5,181.5,1.3,16.5,222.0,277.57,226.13
2016,11,14,10,0,150.0,204.0,1.2,17.0,274.0,384.21,309.81
2016,11,14,10,15,106.0,209.5,1.05,17.0,260.5,318.85,256.11
2016,11,14,10,30,62.0,215.0,0.9,17.0,247.0,276.76,221.13
2016,11,14,10,45,227.0,212.0,0.8,17.5,333.0,468.51,371.85
2016,11,14,11,0,392.0,209.0,0.7,18.0,419.0,608.82,474.1
2016,11,14,11,15,429.5,204.0,0.6,18.0,438.0,644.14,496.03
2016,11,14,11,30,467.0,199.0,0.5,18.0,457.0,654.59,501.78
2016,11,14,11,45,461.0,203.0,0.4,18.5,459.0,633.57,483.92
2016,11,14,12,0,455.0,207.0,0.3,19.0,461.0,610.98,465.45
2016,11,14,12,15,653.5,147.5,0.4,19.0,507.5,688.8,524.03
2016,11,14,12,30,852.0,88.0,0.5,19.0,554.0,735.8,558.45
2016,11,14,12,45,848.5,86.5,0.6,19.5,541.5,690.34,525.77
2016,11,14,13,0,845.0,85.0,0.7,20.0,529.0,642.85,491.47
2016,11,14,13,15,836.0,84.0,0.9,20.0,509.0,590.81,454.45
2016,11,14,13,30,827.0,83.0,1.1,20.0,489.0,537.7,414.65
2016,11,14,13,45,813.0,81.0,1.35,20.0,462.0,480.38,369.94
2016,11,14,14,0,799.0,79.0,1.6,20.0,435.0,423.09,323.04
2016,11,14,14,15,779.5,76.5,1.75,19.5,402.0,363.63,272.9
2016,11,14,14,30,760.0,74.0,1.9,19.0,369.0,305.4,222.22
2016,11,14,14,45,730.5,70.5,2.1,19.0,331.5,245.35,169.52
2016,11,14,15,0,701.0,67.0,2.3,19.0,294.0,185.9,118.49
2016,11,14,15,15,660.0,62.5,2.5,18.5,252.5,129.53,74.63
2016,11,14,15,30,619.0,58.0,2.7,18.0,211.0,78.1,43.22
2016,11,14,15,45,554.0,51.5,2.9,17.5,168.5,42.56,31.72
2016,11,14,16,0,489.0,45.0,3.1,17.0,126.0,37.27,26.78
2016,11,14,16,15,385.5,35.5,3.15,16.5,86.5,29.36,19.23
2016,11,14,16,30,282.0,26.0,3.2,16.0,47.0,21.53,8.57
2016,11,14,16,45,141.0,13.0,3.3,15.5,23.5,10.23,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.0,230.94,79.11
2016,11,15,7,30,427.0,29.0,2.4,14.0,74.0,455.04,355.1
2016,11,15,7,45,505.5,35.5,2.55,14.5,114.5,533.8,430.97
2016,11,15,8,0,584.0,42.0,2.7,15.0,155.0,626.9,508.21
2016,11,15,8,15,634.0,46.5,2.7,15.0,196.5,692.47,561.1
2016,11,15,8,30,684.0,51.0,2.7,15.0,238.0,757.44,611.08
2016,11,15,8,45,714.5,54.5,2.75,15.5,277.0,801.03,642.39
2016,11,15,9,0,745.0,58.0,2.8,16.0,316.0,842.46,670.99
2016,11,15,9,15,767.5,60.5,2.9,16.0,351.0,872.01,691.83
2016,11,15,9,30,790.0,63.0,3.0,16.0,386.0,898.57,710.23
2016,11,15,9,45,778.0,73.5,3.15,16.5,411.5,898.54,708.53
2016,11,15,10,0,766.0,84.0,3.3,17.0,437.0,894.43,704.12
2016,11,15,10,15,451.5,154.5,3.4,17.0,365.0,658.9,530.1
2016,11,15,10,30,137.0,225.0,3.5,17.0,293.0,384.61,311.05
2016,11,15,10,45,128.0,232.5,3.6,17.5,298.0,377.72,305.35
2016,11,15,11,0,119.0,240.0,3.7,18.0,303.0,370.71,298.61
2016,11,15,11,15,97.5,241.0,3.85,18.0,293.5,324.22,261.23
2016,11,15,11,30,76.0,242.0,4.0,18.0,284.0,299.95,241.21
2016,11,15,11,45,58.0,234.5,4.2,18.0,266.5,270.47,217.16
2016,11,15,12,0,40.0,227.0,4.4,18.0,249.0,242.77,194.48
2016,11,15,12,15,35.0,221.0,4.65,17.5,240.0,228.47,183.29
2016,11,15,12,30,30.0,215.0,4.9,17.0,231.0,214.89,172.6
2016,11,15,12,45,30.5,211.0,5.15,17.0,227.0,207.76,166.91
2016,11,15,13,0,31.0,207.0,5.4,17.0,223.0,200.68,161.25
2016,11,15,13,15,110.5,211.0,5.45,17.0,265.5,258.7,209.56
2016,11,15,13,30,190.0,215.0,5.5,17.0,308.0,295.4,239.24
2016,11,15,13,45,100.0,186.5,5.6,17.0,235.5,203.96,164.0
2016,11,15,14,0,10.0,158.0,5.7,17.0,163.0,128.37,101.9
2016,11,15,14,15,5.0,130.0,5.65,16.5,132.5,102.72,80.93
2016,11,15,14,30,0.0,102.0,5.6,16.0,102.0,78.49,60.95
2016,11,15,14,45,0.0,92.0,5.6,16.0,92.0,70.47,54.28
2016,11,15,15,0,0.0,82.0,5.6,16.0,82.0,62.55,47.62
2016,11,15,15,15,0.0,70.5,5.5,15.5,70.5,53.62,40.11
2016,11,15,15,30,0.0,59.0,5.4,15.0,59.0,44.81,32.6
2016,11,15,15,45,0.0,47.0,5.3,15.0,47.0,35.83,26.1
2016,11,15,16,0,0.0,35.0,5.2,15.0,35.0,26.75,17.77
2016,11,15,16,15,0.0,24.0,4.95,14.5,24.0,18.3,9.93
2016,11,15,16,30,0.0,13.0,4.7,14.0,13.0,9.88,0.61
2016,11,15,16,45,0.0,6.5,4.5,14.0,6.5,5.11,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,16.0,5.0,10.5,37.5,228.43,50.2
2016,11,16,7,30,417.0,32.0,5.2,11.0,75.0,449.73,356.29
2016,11,16,7,45,507.0,39.0,5.45,11.5,117.5,549.31,454.32
2016,11,16,8,0,597.0,46.0,5.7,12.0,160.0,652.49,543.43
2016,11,16,8,15,650.0,51.0,5.85,12.5,203.5,712.11,594.01
2016,11,16,8,30,703.0,56.0,6.0,13.0,247.0,781.23,649.58
2016,11,16,8,45,738.5,59.5,6.2,13.5,287.5,830.28,687.63
2016,11,16,9,0,774.0,63.0,6.4,14.0,328.0,877.01,722.68
2016,11,16,9,15,797.5,65.5,6.45,14.0,364.5,907.89,745.44
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,935.58,765.41
2016,11,16,9,45,836.5,70.5,6.55,14.5,432.0,951.9,775.11
2016,11,16,10,0,852.0,73.0,6.6,15.0,463.0,964.58,782.05
2016,11,16,10,15,863.0,74.5,6.6,15.0,487.5,967.69,783.13
2016,11,16,10,30,874.0,76.0,6.6,15.0,512.0,966.97,781.51
2016,11,16,10,45,877.0,78.0,6.65,15.0,528.5,944.29,763.94
2016,11,16,11,0,880.0,80.0,6.7,15.0,545.0,929.36,752.38
2016,11,16,11,15,883.5,80.5,6.75,15.0,555.0,909.48,737.2
2016,11,16,11,30,887.0,81.0,6.8,15.0,565.0,886.13,719.52
2016,11,16,11,45,881.0,83.5,6.85,15.0,566.0,853.68,695.01
2016,11,16,12,0,875.0,86.0,6.9,15.0,567.0,826.91,674.87
2016,11,16,12,15,873.0,86.0,6.9,15.0,561.5,788.62,645.69
2016,11,16,12,30,871.0,86.0,6.9,15.0,556.0,747.66,614.4
2016,11,16,12,45,865.5,85.0,6.9,15.0,543.0,700.74,576.79
2016,11,16,13,0,860.0,84.0,6.9,15.0,530.0,651.9,536.34
2016,11,16,13,15,850.5,82.5,6.85,15.0,509.5,598.5,491.3
2016,11,16,13,30,841.0,81.0,6.8,15.0,489.0,544.06,444.4
2016,11,16,13,45,824.0,80.0,6.8,15.0,461.5,485.74,393.33
2016,11,16,14,0,807.0,79.0,6.8,15.0,434.0,427.7,341.26
2016,11,16,14,15,786.5,76.5,6.75,14.5,401.0,367.54,286.94
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,308.71,232.75
2016,11,16,14,45,732.0,71.5,6.65,14.0,329.0,248.19,177.18
2016,11,16,15,0,698.0,69.0,6.6,14.0,290.0,188.81,124.33
2016,11,16,15,15,655.0,64.0,6.5,13.5,248.5,131.95,78.53
2016,11,16,15,30,612.0,59.0,6.4,13.0,207.0,80.31,45.57
2016,11,16,15,45,537.5,53.0,6.35,13.0,164.0,43.65,33.25
2016,11,16,16,0,463.0,47.0,6.3,13.0,121.0,38.79,28.49
2016,11,16,16,15,354.5,36.5,6.1,12.5,82.0,30.11,20.05
2016,11,16,16,30,246.0,26.0,5.9,12.0,43.0,21.49,7.3
2016,11,16,16,45,123.0,13.0,5.7,11.5,21.5,10.23,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.0,8.0,35.5,224.16,12.45
2016,11,17,7,30,415.0,30.0,2.0,8.0,71.0,445.62,348.32
2016,11,17,7,45,504.5,37.0,2.05,8.5,113.0,544.0,445.12
2016,11,17,8,0,594.0,44.0,2.1,9.0,155.0,636.56,523.08
2016,11,17,8,15,647.5,48.5,2.1,9.5,198.0,706.11,578.81
2016,11,17,8,30,701.0,53.0,2.1,10.0,241.0,774.82,630.92
2016,11,17,8,45,739.0,56.0,2.1,10.5,282.0,825.4,667.17
2016,11,17,9,0,777.0,59.0,2.1,11.0,323.0,873.8,700.39
2016,11,17,9,15,801.0,61.5,2.05,11.5,359.5,905.13,719.72
2016,11,17,9,30,825.0,64.0,2.0,12.0,396.0,933.34,736.35
2016,11,17,9,45,844.0,65.5,1.95,12.5,427.0,951.79,745.76
2016,11,17,10,0,863.0,67.0,1.9,13.0,458.0,955.07,744.62
2016,11,17,10,15,874.5,68.0,1.85,13.0,483.0,958.14,744.93
2016,11,17,10,30,886.0,69.0,1.8,13.0,508.0,957.48,742.78
2016,11,17,10,45,894.5,69.5,1.75,13.5,526.0,949.48,734.41
2016,11,17,11,0,903.0,70.0,1.7,14.0,544.0,937.69,723.72
2016,11,17,11,15,907.0,70.5,1.6,14.0,554.0,918.02,708.51
2016,11,17,11,30,911.0,71.0,1.5,14.0,564.0,894.77,691.07
2016,11,17,11,45,913.0,70.5,1.45,14.5,566.5,865.09,668.78
2016,11,17,12,0,915.0,70.0,1.4,15.0,569.0,832.15,644.41
2016,11,17,12,15,912.5,70.0,1.35,15.0,564.0,793.18,617.07
2016,11,17,12,30,910.0,70.0,1.3,15.0,559.0,751.52,587.77
2016,11,17,12,45,905.0,69.5,1.3,15.5,546.0,705.09,553.76
2016,11,17,13,0,900.0,69.0,1.3,16.0,533.0,656.6,515.97
2016,11,17,13,15,891.5,68.0,1.35,16.0,512.5,603.67,475.26
2016,11,17,13,30,883.0,67.0,1.4,16.0,492.0,549.49,432.2
2016,11,17,13,45,869.5,65.5,1.45,16.0,465.0,491.4,384.63
2016,11,17,14,0,856.0,64.0,1.5,16.0,438.0,433.12,335.22
2016,11,17,14,15,837.5,62.0,1.5,15.5,405.0,372.6,282.9
2016,11,17,14,30,819.0,60.0,1.5,15.0,372.0,312.63,229.6
2016,11,17,14,45,792.5,57.5,1.55,15.0,333.5,251.12,174.45
2016,11,17,15,0,766.0,55.0,1.6,15.0,295.0,192.13,122.57
2016,11,17,15,15,726.0,51.5,1.5,14.5,253.5,133.43,75.85
2016,11,17,15,30,686.0,48.0,1.4,14.0,212.0,79.46,42.08
2016,11,17,15,45,625.0,42.5,1.35,14.0,169.0,39.18,29.17
2016,11,17,16,0,564.0,37.0,1.3,14.0,126.0,34.05,24.26
2016,11,17,16,15,458.5,29.0,1.3,13.5,86.0,26.53,16.9
2016,11,17,16,30,353.0,21.0,1.3,13.0,46.0,19.12,5.11
2016,11,17,16,45,176.5,10.5,1.3,13.0,23.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,188.5,15.0,3.65,8.5,33.0,207.08,0.0
2016,11,18,7,30,377.0,30.0,3.7,9.0,66.0,413.01,321.05
2016,11,18,7,45,469.0,38.5,3.8,9.5,108.0,514.38,424.39
2016,11,18,8,0,561.0,47.0,3.9,10.0,150.0,620.18,514.98
2016,11,18,8,15,617.5,52.5,3.8,10.5,193.0,691.66,573.62
2016,11,18,8,30,674.0,58.0,3.7,11.0,236.0,763.14,629.17
2016,11,18,8,45,712.5,62.0,3.65,11.5,277.0,806.69,661.21
2016,11,18,9,0,751.0,66.0,3.6,12.0,318.0,856.82,696.8
2016,11,18,9,15,776.0,69.0,3.85,12.5,354.5,889.81,720.22
2016,11,18,9,30,801.0,72.0,4.1,13.0,391.0,919.67,740.92
2016,11,18,9,45,823.5,73.0,4.35,14.0,423.0,941.05,754.04
2016,11,18,10,0,846.0,74.0,4.6,15.0,455.0,958.77,764.77
2016,11,18,10,15,856.5,75.5,4.7,15.5,479.0,961.55,764.88
2016,11,18,10,30,867.0,77.0,4.8,16.0,503.0,960.54,762.44
2016,11,18,10,45,873.5,78.0,4.95,16.5,520.5,951.21,754.53
2016,11,18,11,0,880.0,79.0,5.1,17.0,538.0,927.44,736.29
2016,11,18,11,15,882.5,80.0,5.25,17.0,547.0,907.45,722.32
2016,11,18,11,30,885.0,81.0,5.4,17.0,556.0,884.02,705.79
2016,11,18,11,45,884.0,81.0,5.55,17.0,558.0,853.09,683.68
2016,11,18,12,0,883.0,81.0,5.7,17.0,560.0,819.18,659.25
2016,11,18,12,15,880.0,81.0,5.85,17.0,554.0,780.87,631.33
