Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,877.0,81.0,6.0,17.0,548.0,740.03,601.24
2016,11,18,12,45,873.0,79.5,6.15,17.5,535.5,700.37,569.44
2016,11,18,13,0,869.0,78.0,6.3,18.0,523.0,651.9,529.31
2016,11,18,13,15,860.5,77.0,6.35,17.5,503.0,599.49,486.87
2016,11,18,13,30,852.0,76.0,6.4,17.0,483.0,545.9,442.22
2016,11,18,13,45,839.5,74.0,6.5,17.0,456.5,488.43,392.42
2016,11,18,14,0,827.0,72.0,6.6,17.0,430.0,430.76,341.11
2016,11,18,14,15,808.0,69.5,6.55,17.0,397.5,370.3,286.29
2016,11,18,14,30,789.0,67.0,6.5,17.0,365.0,310.94,231.57
2016,11,18,14,45,762.5,64.0,6.5,17.0,327.5,250.67,176.34
2016,11,18,15,0,736.0,61.0,6.5,17.0,290.0,192.96,124.84
2016,11,18,15,15,694.5,56.5,6.35,16.5,248.5,134.97,78.28
2016,11,18,15,30,653.0,52.0,6.2,16.0,207.0,81.98,44.54
2016,11,18,15,45,588.5,46.5,6.05,15.5,164.5,38.99,28.76
2016,11,18,16,0,524.0,41.0,5.9,15.0,122.0,34.35,24.32
2016,11,18,16,15,413.0,32.0,5.7,14.5,82.5,26.68,16.81
2016,11,18,16,30,302.0,23.0,5.5,14.0,43.0,19.13,4.22
2016,11,18,16,45,151.0,11.5,5.3,13.5,21.5,9.05,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.5,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,8.9,14.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,8.85,14.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,8.8,14.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,8.75,14.0,9.5,7.21,0.54
2016,11,19,9,0,0.0,11.0,8.7,14.0,11.0,8.36,1.53
2016,11,19,9,15,0.0,8.0,8.65,14.0,8.0,6.08,0.0
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,3.8,0.0
2016,11,19,9,45,0.0,12.0,8.55,14.5,12.0,9.14,2.16
2016,11,19,10,0,0.0,19.0,8.5,15.0,19.0,14.49,6.69
2016,11,19,10,15,0.0,34.0,8.45,15.0,34.0,25.98,16.45
2016,11,19,10,30,0.0,49.0,8.4,15.0,49.0,37.52,26.21
2016,11,19,10,45,0.0,41.5,8.4,15.0,41.5,31.76,21.29
2016,11,19,11,0,0.0,34.0,8.4,15.0,34.0,26.01,16.4
2016,11,19,11,15,0.0,85.0,8.3,15.0,85.0,65.38,49.61
2016,11,19,11,30,0.0,136.0,8.2,15.0,136.0,109.49,86.54
2016,11,19,11,45,0.0,120.0,8.1,15.5,120.0,94.93,74.18
2016,11,19,12,0,0.0,104.0,8.0,16.0,104.0,81.05,62.45
2016,11,19,12,15,0.0,94.5,7.9,16.0,94.5,73.07,55.79
2016,11,19,12,30,0.0,85.0,7.8,16.0,85.0,65.38,49.38
2016,11,19,12,45,0.0,94.5,7.75,16.0,94.5,73.05,55.84
2016,11,19,13,0,0.0,104.0,7.7,16.0,104.0,80.83,62.41
2016,11,19,13,15,0.0,98.0,7.65,16.0,98.0,75.89,58.34
2016,11,19,13,30,0.0,92.0,7.6,16.0,92.0,71.02,54.34
2016,11,19,13,45,0.0,60.0,7.55,16.0,60.0,45.99,33.32
2016,11,19,14,0,0.0,28.0,7.5,16.0,28.0,21.37,12.51
2016,11,19,14,15,0.0,22.0,7.4,16.0,22.0,16.77,8.63
2016,11,19,14,30,0.0,16.0,7.3,16.0,16.0,12.18,4.73
2016,11,19,14,45,0.0,14.0,7.2,16.0,14.0,10.64,3.44
2016,11,19,15,0,0.0,12.0,7.1,16.0,12.0,9.11,2.13
2016,11,19,15,15,0.0,10.5,6.95,15.5,10.5,7.97,1.16
2016,11,19,15,30,0.0,9.0,6.8,15.0,9.0,6.82,0.17
2016,11,19,15,45,0.0,7.0,6.65,15.0,7.0,5.3,0.0
2016,11,19,16,0,0.0,5.0,6.5,15.0,5.0,3.78,0.0
2016,11,19,16,15,0.0,3.0,6.4,14.5,3.0,2.27,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.0,2.8,12.5,3.0,2.27,0.0
2016,11,20,7,30,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,11,20,7,45,0.0,10.5,2.8,13.5,10.5,7.96,0.97
2016,11,20,8,0,0.0,15.0,2.8,14.0,15.0,11.39,4.01
2016,11,20,8,15,0.0,20.0,2.8,14.0,20.0,15.2,7.37
2016,11,20,8,30,0.0,25.0,2.8,14.0,25.0,19.03,10.72
2016,11,20,8,45,0.0,29.5,2.85,14.0,29.5,22.48,13.72
2016,11,20,9,0,0.0,34.0,2.9,14.0,34.0,25.93,16.69
2016,11,20,9,15,0.0,38.0,2.9,14.0,38.0,29.01,19.32
2016,11,20,9,30,0.0,42.0,2.9,14.0,42.0,32.09,21.92
2016,11,20,9,45,0.0,58.0,2.95,14.5,58.0,44.43,32.34
2016,11,20,10,0,0.0,74.0,3.0,15.0,74.0,56.81,42.69
2016,11,20,10,15,0.0,49.5,3.0,15.0,49.5,37.89,26.61
2016,11,20,10,30,0.0,25.0,3.0,15.0,25.0,19.09,10.61
2016,11,20,10,45,1.0,96.0,3.0,15.0,96.5,75.81,58.54
2016,11,20,11,0,2.0,167.0,3.0,15.0,168.0,142.57,113.99
2016,11,20,11,15,14.0,187.0,2.75,14.5,194.5,171.91,138.64
2016,11,20,11,30,26.0,207.0,2.5,14.0,221.0,200.62,162.62
2016,11,20,11,45,13.0,181.0,2.3,14.0,188.0,161.87,130.21
2016,11,20,12,0,0.0,155.0,2.1,14.0,155.0,125.88,100.06
2016,11,20,12,15,0.0,92.5,1.9,14.0,92.5,71.43,54.78
2016,11,20,12,30,0.0,30.0,1.7,14.0,30.0,22.94,13.9
2016,11,20,12,45,0.0,90.0,1.5,14.5,90.0,69.38,53.13
2016,11,20,13,0,0.0,150.0,1.3,15.0,150.0,119.78,94.93
2016,11,20,13,15,0.0,86.0,1.2,15.0,86.0,66.18,50.32
2016,11,20,13,30,0.0,22.0,1.1,15.0,22.0,16.79,8.68
2016,11,20,13,45,0.0,73.5,1.05,15.0,73.5,56.43,42.4
2016,11,20,14,0,0.0,125.0,1.0,15.0,125.0,97.59,76.99
2016,11,20,14,15,0.0,115.5,0.9,15.0,115.5,89.62,70.36
2016,11,20,14,30,0.0,106.0,0.8,15.0,106.0,81.77,63.89
2016,11,20,14,45,0.0,95.0,0.75,15.0,95.0,72.86,56.47
2016,11,20,15,0,0.0,84.0,0.7,15.0,84.0,64.08,49.09
2016,11,20,15,15,0.0,71.5,0.55,14.5,71.5,54.31,40.88
2016,11,20,15,30,0.0,59.0,0.4,14.0,59.0,44.72,32.68
2016,11,20,15,45,0.0,46.5,0.3,14.0,46.5,35.32,25.8
2016,11,20,16,0,0.0,34.0,0.2,14.0,34.0,25.99,17.2
2016,11,20,16,15,0.0,22.5,0.25,14.0,22.5,17.16,8.82
2016,11,20,16,30,0.0,11.0,0.3,14.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.35,14.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.5,4.05,10.5,29.0,156.33,0.0
2016,11,21,7,30,361.0,27.0,4.2,11.0,58.0,394.92,288.54
2016,11,21,7,45,459.5,34.5,4.35,11.5,98.5,499.64,407.92
2016,11,21,8,0,558.0,42.0,4.5,12.0,139.0,608.99,502.9
2016,11,21,8,15,615.0,47.0,4.55,12.0,180.5,671.03,556.56
2016,11,21,8,30,672.0,52.0,4.6,12.0,222.0,742.98,615.36
2016,11,21,8,45,711.5,55.5,4.7,12.5,262.5,795.26,655.78
2016,11,21,9,0,751.0,59.0,4.8,13.0,303.0,845.51,693.17
2016,11,21,9,15,776.5,61.5,4.8,13.0,339.0,878.23,716.96
2016,11,21,9,30,802.0,64.0,4.8,13.0,375.0,907.95,738.02
2016,11,21,9,45,806.5,69.5,4.85,13.5,403.5,917.74,742.93
2016,11,21,10,0,811.0,75.0,4.9,14.0,432.0,923.95,745.25
2016,11,21,10,15,824.0,76.5,4.9,14.0,456.5,929.65,748.31
2016,11,21,10,30,837.0,78.0,4.9,14.0,481.0,931.63,748.73
2016,11,21,10,45,845.5,79.0,4.95,14.5,498.5,924.9,741.86
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,914.46,732.47
2016,11,21,11,15,859.0,81.0,4.95,15.0,526.5,897.12,718.91
2016,11,21,11,30,864.0,82.0,4.9,15.0,537.0,876.23,702.93
2016,11,21,11,45,866.5,81.5,4.9,15.5,540.5,847.93,680.6
2016,11,21,12,0,869.0,81.0,4.9,16.0,544.0,816.43,656.05
2016,11,21,12,15,867.5,81.0,4.9,16.0,539.0,779.34,628.61
2016,11,21,12,30,866.0,81.0,4.9,16.0,534.0,739.58,599.08
2016,11,21,12,45,866.5,78.5,4.9,16.0,523.0,695.9,565.22
2016,11,21,13,0,867.0,76.0,4.9,16.0,512.0,649.82,527.96
2016,11,21,13,15,858.0,74.5,4.9,16.0,492.0,597.01,484.51
2016,11,21,13,30,849.0,73.0,4.9,16.0,472.0,543.09,439.09
2016,11,21,13,45,834.0,72.0,4.95,16.0,445.5,485.93,389.97
2016,11,21,14,0,819.0,71.0,5.0,16.0,419.0,428.79,339.51
2016,11,21,14,15,799.0,68.5,5.0,15.5,386.5,368.65,285.95
2016,11,21,14,30,779.0,66.0,5.0,15.0,354.0,309.74,232.26
2016,11,21,14,45,748.5,63.5,5.0,15.0,316.5,249.69,177.31
2016,11,21,15,0,718.0,61.0,5.0,15.0,279.0,192.67,126.3
2016,11,21,15,15,675.0,56.5,4.9,14.5,238.5,135.65,80.0
2016,11,21,15,30,632.0,52.0,4.8,14.0,198.0,80.86,43.47
2016,11,21,15,45,561.5,46.0,4.7,14.0,155.5,38.4,28.38
2016,11,21,16,0,491.0,40.0,4.6,14.0,113.0,33.36,23.5
2016,11,21,16,15,374.5,31.0,4.45,13.5,75.5,25.72,15.85
2016,11,21,16,30,258.0,22.0,4.3,13.0,38.0,18.21,1.07
2016,11,21,16,45,129.0,11.0,4.15,12.5,19.0,8.65,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,15.0,1.15,10.0,22.0,78.3,0.0
2016,11,22,7,30,165.0,30.0,1.2,10.0,44.0,230.94,163.03
2016,11,22,7,45,224.0,44.5,1.25,10.5,75.5,305.59,249.29
2016,11,22,8,0,283.0,59.0,1.3,11.0,107.0,380.79,315.92
2016,11,22,8,15,318.0,72.5,1.4,11.5,140.5,434.58,361.94
2016,11,22,8,30,353.0,86.0,1.5,12.0,174.0,488.78,406.33
2016,11,22,8,45,373.5,99.0,1.6,12.5,206.0,528.13,437.41
2016,11,22,9,0,394.0,112.0,1.7,13.0,238.0,566.35,466.52
2016,11,22,9,15,419.0,119.0,1.75,13.0,267.0,599.75,491.92
2016,11,22,9,30,444.0,126.0,1.8,13.0,296.0,631.68,515.63
2016,11,22,9,45,454.5,135.5,1.9,13.5,322.0,650.63,528.56
2016,11,22,10,0,465.0,145.0,2.0,14.0,348.0,667.36,539.66
2016,11,22,10,15,477.5,152.0,2.05,14.0,370.5,680.62,548.82
2016,11,22,10,30,490.0,159.0,2.1,14.0,393.0,691.39,556.15
2016,11,22,10,45,451.0,174.5,2.15,14.0,396.5,660.57,531.5
2016,11,22,11,0,412.0,190.0,2.2,14.0,400.0,628.39,506.09
2016,11,22,11,15,414.5,194.0,2.2,14.0,408.5,620.54,499.75
2016,11,22,11,30,417.0,198.0,2.2,14.0,417.0,610.68,491.74
2016,11,22,11,45,453.5,190.5,2.25,14.5,429.5,615.56,495.04
2016,11,22,12,0,490.0,183.0,2.3,15.0,442.0,616.47,495.1
2016,11,22,12,15,478.0,184.0,2.3,15.0,435.0,584.53,470.14
2016,11,22,12,30,466.0,185.0,2.3,15.0,428.0,551.83,444.59
2016,11,22,12,45,473.5,178.0,2.3,15.0,420.0,524.15,422.95
2016,11,22,13,0,481.0,171.0,2.3,15.0,412.0,494.61,399.39
2016,11,22,13,15,478.5,164.0,2.35,15.0,396.0,457.39,369.4
2016,11,22,13,30,476.0,157.0,2.4,15.0,380.0,419.46,338.18
2016,11,22,13,45,467.5,148.5,2.45,15.0,357.5,376.72,302.38
2016,11,22,14,0,459.0,140.0,2.5,15.0,335.0,334.26,265.97
2016,11,22,14,15,468.5,126.5,2.55,14.5,312.0,294.56,231.07
2016,11,22,14,30,478.0,113.0,2.6,14.0,289.0,253.52,193.99
2016,11,22,14,45,447.5,107.0,2.65,14.0,258.0,207.48,153.17
2016,11,22,15,0,417.0,101.0,2.7,14.0,227.0,164.78,116.03
2016,11,22,15,15,387.5,89.5,2.7,13.5,193.5,121.52,80.79
2016,11,22,15,30,358.0,78.0,2.7,13.0,160.0,82.04,52.99
2016,11,22,15,45,320.5,64.0,2.7,13.0,125.5,47.68,36.72
2016,11,22,16,0,283.0,50.0,2.7,13.0,91.0,37.62,27.31
2016,11,22,16,15,206.5,36.0,2.75,12.5,60.5,27.18,17.08
2016,11,22,16,30,130.0,22.0,2.8,12.0,30.0,16.68,0.0
2016,11,22,16,45,65.0,11.0,2.9,12.0,15.0,8.65,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,97.0,16.5,3.1,10.5,24.0,91.05,0.0
2016,11,23,7,30,194.0,33.0,3.1,11.0,48.0,259.8,177.16
2016,11,23,7,45,295.5,45.0,3.1,11.5,85.5,369.32,301.39
2016,11,23,8,0,397.0,57.0,3.1,12.0,123.0,480.23,397.59
2016,11,23,8,15,465.5,65.0,3.15,12.0,164.0,562.0,466.73
2016,11,23,8,30,534.0,73.0,3.2,12.0,205.0,645.98,534.94
2016,11,23,8,45,578.5,79.0,3.3,12.5,244.0,704.49,580.23
2016,11,23,9,0,623.0,85.0,3.4,13.0,283.0,761.29,622.67
2016,11,23,9,15,654.5,89.5,3.35,13.0,319.0,801.51,651.82
2016,11,23,9,30,686.0,94.0,3.3,13.0,355.0,839.04,678.32
2016,11,23,9,45,720.0,93.5,3.25,13.5,387.5,869.76,698.0
2016,11,23,10,0,754.0,93.0,3.2,14.0,420.0,896.98,714.8
2016,11,23,10,15,768.5,95.0,3.2,14.0,444.5,904.8,719.16
2016,11,23,10,30,783.0,97.0,3.2,14.0,469.0,909.06,721.2
2016,11,23,10,45,637.0,133.5,3.2,14.0,443.5,798.56,640.02
2016,11,23,11,0,491.0,170.0,3.2,14.0,418.0,679.28,550.11
2016,11,23,11,15,477.0,181.5,3.2,14.0,426.5,663.44,537.67
2016,11,23,11,30,463.0,193.0,3.2,14.0,435.0,645.77,523.17
2016,11,23,11,45,466.0,193.5,3.2,14.0,437.5,629.45,510.3
2016,11,23,12,0,469.0,194.0,3.2,14.0,440.0,611.12,495.82
2016,11,23,12,15,646.5,145.5,3.25,14.0,481.5,682.89,553.13
2016,11,23,12,30,824.0,97.0,3.3,14.0,523.0,727.16,587.95
2016,11,23,12,45,817.0,96.5,3.4,14.0,510.5,682.24,552.61
2016,11,23,13,0,810.0,96.0,3.5,14.0,498.0,635.62,515.7
2016,11,23,13,15,799.5,94.0,3.65,14.0,478.5,583.97,474.08
2016,11,23,13,30,789.0,92.0,3.8,14.0,459.0,531.49,430.58
2016,11,23,13,45,776.5,89.0,4.0,14.0,433.5,476.51,383.87
2016,11,23,14,0,764.0,86.0,4.2,14.0,408.0,421.38,335.66
2016,11,23,14,15,742.0,83.5,4.25,14.0,376.0,362.96,283.41
2016,11,23,14,30,720.0,81.0,4.3,14.0,344.0,306.06,231.48
2016,11,23,14,45,690.0,76.5,4.4,14.0,307.0,247.16,177.98
2016,11,23,15,0,660.0,72.0,4.5,14.0,270.0,191.35,128.19
2016,11,23,15,15,613.0,66.5,4.35,13.5,229.5,135.88,83.03
2016,11,23,15,30,566.0,61.0,4.2,13.0,189.0,86.11,49.51
2016,11,23,15,45,494.5,53.5,4.05,12.5,148.0,43.89,33.4
2016,11,23,16,0,423.0,46.0,3.9,12.0,107.0,37.93,27.66
2016,11,23,16,15,303.0,34.5,3.75,11.5,70.5,28.4,18.08
2016,11,23,16,30,183.0,23.0,3.6,11.0,34.0,17.54,0.0
2016,11,23,16,45,91.5,11.5,3.5,11.0,17.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,2.05,7.0,24.0,101.81,0.0
2016,11,24,7,30,224.0,30.0,2.1,7.0,48.0,277.4,183.02
2016,11,24,7,45,335.5,41.5,2.15,7.5,87.0,396.17,324.68
2016,11,24,8,0,447.0,53.0,2.2,8.0,126.0,519.23,431.45
2016,11,24,8,15,514.0,60.5,2.25,8.0,167.5,601.72,501.09
2016,11,24,8,30,581.0,68.0,2.3,8.0,209.0,684.23,567.88
2016,11,24,8,45,632.0,72.5,2.4,8.5,250.0,747.51,616.61
2016,11,24,9,0,683.0,77.0,2.5,9.0,291.0,809.13,662.33
2016,11,24,9,15,713.0,80.5,2.45,9.5,327.5,846.84,687.72
2016,11,24,9,30,743.0,84.0,2.4,10.0,364.0,881.76,710.39
2016,11,24,9,45,767.5,86.0,2.35,10.5,396.0,906.15,724.86
2016,11,24,10,0,792.0,88.0,2.3,11.0,428.0,919.61,731.33
2016,11,24,10,15,806.0,90.0,2.05,11.5,453.0,927.34,731.58
2016,11,24,10,30,820.0,92.0,1.8,12.0,478.0,931.29,728.95
2016,11,24,10,45,831.0,93.0,1.6,12.5,496.5,927.38,721.38
2016,11,24,11,0,842.0,94.0,1.4,13.0,515.0,919.65,711.24
2016,11,24,11,15,691.5,128.5,1.1,13.0,479.5,807.42,628.67
2016,11,24,11,30,541.0,163.0,0.8,13.0,444.0,681.44,535.55
2016,11,24,11,45,528.5,171.0,0.55,13.5,446.5,658.45,515.39
2016,11,24,12,0,516.0,179.0,0.3,14.0,449.0,633.88,492.82
2016,11,24,12,15,684.5,136.5,0.4,14.0,491.0,703.53,545.76
2016,11,24,12,30,853.0,94.0,0.5,14.0,533.0,745.53,576.79
2016,11,24,12,45,847.5,93.0,0.65,14.0,521.0,700.0,545.19
2016,11,24,13,0,842.0,92.0,0.8,14.0,509.0,652.58,511.8
2016,11,24,13,15,832.0,90.5,0.85,14.0,489.0,600.31,472.31
2016,11,24,13,30,822.0,89.0,0.9,14.0,469.0,547.07,430.71
2016,11,24,13,45,807.0,87.0,0.95,14.0,442.5,490.19,384.86
2016,11,24,14,0,792.0,85.0,1.0,14.0,416.0,433.41,337.42
2016,11,24,14,15,770.0,82.0,0.95,14.0,383.5,373.48,285.67
2016,11,24,14,30,748.0,79.0,0.9,14.0,351.0,314.0,233.19
2016,11,24,14,45,717.0,75.0,0.9,14.0,313.0,253.69,179.93
2016,11,24,15,0,686.0,71.0,0.9,14.0,275.0,196.53,130.05
2016,11,24,15,15,639.0,65.5,0.95,13.5,234.0,139.47,84.29
2016,11,24,15,30,592.0,60.0,1.0,13.0,193.0,88.08,49.86
2016,11,24,15,45,521.0,52.5,1.05,13.0,151.0,43.31,32.83
2016,11,24,16,0,450.0,45.0,1.1,13.0,109.0,37.28,27.0
2016,11,24,16,15,329.0,33.5,1.2,12.5,71.5,27.69,17.34
2016,11,24,16,30,208.0,22.0,1.3,12.0,34.0,18.15,0.0
2016,11,24,16,45,104.0,11.0,1.45,11.5,17.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,3.35,9.0,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,3.4,9.0,21.0,17.04,5.05
2016,11,25,7,45,4.0,38.5,3.45,9.5,39.0,41.85,29.22
2016,11,25,8,0,8.0,56.0,3.5,10.0,57.0,63.98,49.21
2016,11,25,8,15,16.5,73.0,3.6,10.0,76.5,88.39,71.17
2016,11,25,8,30,25.0,90.0,3.7,10.0,96.0,127.6,105.59
2016,11,25,8,45,31.5,106.0,3.8,10.5,115.0,150.03,125.06
2016,11,25,9,0,38.0,122.0,3.9,11.0,134.0,172.47,144.19
2016,11,25,9,15,43.5,136.0,3.9,11.0,151.0,190.85,159.8
2016,11,25,9,30,49.0,150.0,3.9,11.0,168.0,209.29,175.27
2016,11,25,9,45,82.0,167.0,3.9,11.5,200.5,258.93,217.34
2016,11,25,10,0,115.0,184.0,3.9,12.0,233.0,329.52,275.47
2016,11,25,10,15,180.0,192.0,3.9,12.5,273.5,396.46,330.78
2016,11,25,10,30,245.0,200.0,3.9,13.0,314.0,483.88,400.64
2016,11,25,10,45,179.5,211.0,3.95,13.5,296.0,404.93,334.49
2016,11,25,11,0,114.0,222.0,4.0,14.0,278.0,349.68,287.2
2016,11,25,11,15,72.0,213.0,4.05,14.0,249.0,273.44,224.24
2016,11,25,11,30,30.0,204.0,4.1,14.0,220.0,221.09,179.99
2016,11,25,11,45,75.5,219.5,4.15,14.0,259.0,273.26,224.13
2016,11,25,12,0,121.0,235.0,4.2,14.0,298.0,339.49,278.54
2016,11,25,12,15,178.5,230.0,4.2,14.0,322.5,369.59,303.81
2016,11,25,12,30,236.0,225.0,4.2,14.0,347.0,395.01,324.95
2016,11,25,12,45,286.0,212.0,4.2,14.0,355.5,416.35,342.16
2016,11,25,13,0,336.0,199.0,4.2,14.0,364.0,417.18,342.75
2016,11,25,13,15,294.5,196.5,4.2,14.0,337.5,369.27,302.89
2016,11,25,13,30,253.0,194.0,4.2,14.0,311.0,324.85,265.76
2016,11,25,13,45,172.5,185.5,4.2,14.0,263.5,250.45,204.06
2016,11,25,14,0,92.0,177.0,4.2,14.0,216.0,187.87,152.11
2016,11,25,14,15,169.0,160.5,4.2,14.0,224.5,201.07,161.34
2016,11,25,14,30,246.0,144.0,4.2,14.0,233.0,203.49,159.93
2016,11,25,14,45,230.0,131.5,4.25,14.0,208.0,170.18,130.58
2016,11,25,15,0,214.0,119.0,4.3,14.0,183.0,138.9,103.41
2016,11,25,15,15,197.5,103.0,4.2,13.5,155.5,107.03,76.97
2016,11,25,15,30,181.0,87.0,4.1,13.0,128.0,77.6,54.57
2016,11,25,15,45,301.5,65.0,4.0,13.0,115.5,48.22,37.13
2016,11,25,16,0,422.0,43.0,3.9,13.0,103.0,35.47,25.34
2016,11,25,16,15,306.5,32.0,3.85,12.5,67.0,26.34,16.1
2016,11,25,16,30,191.0,21.0,3.8,12.0,31.0,17.26,0.0
2016,11,25,16,45,95.5,10.5,3.8,12.0,15.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,10.65,0.46
2016,11,26,7,45,0.0,27.0,5.45,11.0,27.0,20.63,11.28
2016,11,26,8,0,0.0,40.0,5.3,11.0,40.0,32.71,22.12
2016,11,26,8,15,0.0,54.5,5.05,11.0,54.5,46.76,34.54
2016,11,26,8,30,0.0,69.0,4.8,11.0,69.0,60.41,46.56
2016,11,26,8,45,0.0,83.0,4.6,11.0,83.0,73.19,57.73
2016,11,26,9,0,0.0,97.0,4.4,11.0,97.0,85.87,68.67
2016,11,26,9,15,0.0,110.0,4.5,11.0,110.0,97.31,78.44
2016,11,26,9,30,0.0,123.0,4.6,11.0,123.0,108.76,88.13
2016,11,26,9,45,23.5,147.5,4.75,11.0,157.5,156.68,129.9
2016,11,26,10,0,47.0,172.0,4.9,11.0,192.0,225.55,188.59
2016,11,26,10,15,40.0,178.0,5.15,11.0,196.0,220.98,184.09
2016,11,26,10,30,33.0,184.0,5.4,11.0,200.0,216.86,180.11
2016,11,26,10,45,238.5,181.0,5.7,11.0,299.0,445.39,376.05
2016,11,26,11,0,444.0,178.0,6.0,11.0,398.0,645.12,540.7
2016,11,26,11,15,250.5,198.0,6.15,11.0,323.0,457.63,384.39
2016,11,26,11,30,57.0,218.0,6.3,11.0,248.0,261.35,217.05
2016,11,26,11,45,28.5,150.0,6.45,11.5,165.0,158.63,130.25
2016,11,26,12,0,0.0,82.0,6.6,12.0,82.0,63.05,48.22
2016,11,26,12,15,182.5,142.5,6.6,12.0,236.0,295.14,248.63
2016,11,26,12,30,365.0,203.0,6.6,12.0,390.0,482.13,403.84
2016,11,26,12,45,381.5,194.5,6.6,12.0,385.5,464.29,388.42
2016,11,26,13,0,398.0,186.0,6.6,12.0,381.0,457.92,382.29
2016,11,26,13,15,553.0,148.0,6.5,12.0,407.5,488.44,407.18
2016,11,26,13,30,708.0,110.0,6.4,12.0,434.0,509.28,422.0
2016,11,26,13,45,354.0,63.0,6.3,12.0,225.0,247.41,204.48
2016,11,26,14,0,0.0,16.0,6.2,12.0,16.0,12.19,4.86
2016,11,26,14,15,196.5,70.0,6.15,12.0,140.5,144.53,115.28
2016,11,26,14,30,393.0,124.0,6.1,12.0,265.0,239.39,188.1
2016,11,26,14,45,345.5,120.5,6.1,12.0,234.5,195.8,149.46
2016,11,26,15,0,298.0,117.0,6.1,12.0,204.0,154.07,113.66
2016,11,26,15,15,268.5,102.5,6.25,12.0,172.5,116.48,82.35
2016,11,26,15,30,239.0,88.0,6.4,12.0,141.0,82.75,57.11
2016,11,26,15,45,188.5,72.5,6.55,12.0,108.5,52.27,40.84
2016,11,26,16,0,138.0,57.0,6.7,12.0,76.0,41.31,30.5
2016,11,26,16,15,78.5,39.0,6.75,11.5,49.0,28.58,17.91
2016,11,26,16,30,19.0,21.0,6.8,11.0,22.0,15.76,0.0
2016,11,26,16,45,9.5,10.5,6.9,11.0,11.0,8.26,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,14.0,6.4,10.0,20.0,87.01,0.0
2016,11,27,7,30,190.0,28.0,6.4,10.0,40.0,240.2,121.7
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.0,377.88,307.2
2016,11,27,8,0,450.0,47.0,6.5,11.0,116.0,514.41,430.46
2016,11,27,8,15,519.5,54.0,6.55,11.0,157.0,597.67,504.19
2016,11,27,8,30,589.0,61.0,6.6,11.0,198.0,681.45,575.51
2016,11,27,8,45,641.5,64.5,6.7,11.5,238.5,744.42,626.74
2016,11,27,9,0,694.0,68.0,6.8,12.0,279.0,805.93,674.99
2016,11,27,9,15,724.0,71.0,6.7,12.0,315.0,842.91,703.16
2016,11,27,9,30,754.0,74.0,6.6,12.0,351.0,869.93,722.91
2016,11,27,9,45,675.0,92.0,6.5,12.5,356.0,821.88,682.81
2016,11,27,10,0,596.0,110.0,6.4,13.0,361.0,761.76,633.51
2016,11,27,10,15,715.0,94.5,6.25,13.0,413.0,851.0,701.48
2016,11,27,10,30,834.0,79.0,6.1,13.0,465.0,927.98,757.98
2016,11,27,10,45,844.0,80.0,5.95,13.5,483.0,923.23,750.87
2016,11,27,11,0,854.0,81.0,5.8,14.0,501.0,914.72,741.53
2016,11,27,11,15,858.5,81.5,5.65,14.0,511.5,896.87,726.8
2016,11,27,11,30,863.0,82.0,5.5,14.0,522.0,875.53,709.67
2016,11,27,11,45,652.0,135.0,5.4,14.0,469.0,733.41,601.11
2016,11,27,12,0,441.0,188.0,5.3,14.0,416.0,583.65,480.59
2016,11,27,12,15,451.5,184.0,5.2,14.0,415.0,566.0,466.6
2016,11,27,12,30,462.0,180.0,5.1,14.0,414.0,546.11,450.16
2016,11,27,12,45,505.0,164.5,5.0,14.0,415.0,534.9,440.96
2016,11,27,13,0,548.0,149.0,4.9,14.0,416.0,518.69,427.26
2016,11,27,13,15,458.5,161.5,4.7,14.0,379.0,446.22,366.7
2016,11,27,13,30,369.0,174.0,4.5,14.0,342.0,369.39,302.72
2016,11,27,13,45,411.5,155.5,4.35,14.0,333.0,359.24,292.56
2016,11,27,14,0,454.0,137.0,4.2,14.0,324.0,333.08,268.29
2016,11,27,14,15,353.5,139.0,4.1,14.0,278.0,258.71,205.74
2016,11,27,14,30,253.0,141.0,4.0,14.0,232.0,204.3,160.39
2016,11,27,14,45,232.5,129.5,3.95,14.0,206.0,170.3,130.64
2016,11,27,15,0,212.0,118.0,3.9,14.0,180.0,138.8,103.42
2016,11,27,15,15,195.0,102.0,3.75,13.5,152.5,106.95,76.95
2016,11,27,15,30,178.0,86.0,3.6,13.0,125.0,77.6,54.45
2016,11,27,15,45,151.5,69.0,3.45,12.5,97.0,50.05,38.79
2016,11,27,16,0,125.0,52.0,3.3,12.0,69.0,38.01,27.63
2016,11,27,16,15,62.5,36.5,3.2,11.5,45.0,26.94,16.5
2016,11,27,16,30,0.0,21.0,3.1,11.0,21.0,15.59,0.0
2016,11,27,16,45,0.0,10.5,3.05,11.0,10.5,8.26,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,12.5,7.25,11.0,14.0,30.2,0.0
2016,11,28,7,30,51.0,25.0,7.5,11.0,28.0,87.9,34.31
2016,11,28,7,45,105.0,41.0,7.75,11.5,54.5,181.09,143.98
2016,11,28,8,0,159.0,57.0,8.0,12.0,81.0,249.8,209.01
2016,11,28,8,15,190.0,73.5,8.05,12.0,111.0,300.51,255.53
2016,11,28,8,30,221.0,90.0,8.1,12.0,141.0,351.64,301.21
2016,11,28,8,45,244.0,105.0,8.15,12.0,171.0,392.73,337.24
2016,11,28,9,0,267.0,120.0,8.2,12.0,201.0,433.52,372.14
2016,11,28,9,15,295.0,128.0,8.15,12.0,227.5,468.04,401.4
2016,11,28,9,30,323.0,136.0,8.1,12.0,254.0,502.3,429.9
2016,11,28,9,45,390.5,137.5,8.1,12.5,292.0,589.73,501.19
2016,11,28,10,0,458.0,139.0,8.1,13.0,330.0,652.61,551.6
2016,11,28,10,15,506.0,137.5,8.0,13.0,360.0,690.19,580.85
2016,11,28,10,30,554.0,136.0,7.9,13.0,390.0,724.79,607.46
2016,11,28,10,45,627.0,133.0,7.8,13.0,431.5,787.71,656.27
2016,11,28,11,0,700.0,130.0,7.7,13.0,473.0,836.53,693.39
2016,11,28,11,15,646.5,136.5,7.55,13.0,458.5,775.56,644.52
2016,11,28,11,30,593.0,143.0,7.4,13.0,444.0,714.33,595.63
2016,11,28,11,45,507.0,167.5,7.3,13.5,426.0,637.69,531.42
2016,11,28,12,0,421.0,192.0,7.2,14.0,408.0,571.95,475.31
2016,11,28,12,15,478.0,176.5,7.05,14.0,419.5,579.18,481.59
2016,11,28,12,30,535.0,161.0,6.9,14.0,431.0,580.61,482.67
2016,11,28,12,45,614.0,146.0,6.75,14.0,449.0,598.59,496.5
2016,11,28,13,0,693.0,131.0,6.6,14.0,467.0,601.79,497.89
2016,11,28,13,15,680.5,128.5,6.5,14.0,448.0,553.26,456.75
2016,11,28,13,30,668.0,126.0,6.4,14.0,429.0,504.33,414.69
2016,11,28,13,45,659.5,120.0,6.3,14.0,404.5,454.08,370.77
2016,11,28,14,0,651.0,114.0,6.2,14.0,380.0,403.62,325.69
2016,11,28,14,15,624.5,109.5,6.1,14.0,349.0,347.68,275.48
2016,11,28,14,30,598.0,105.0,6.0,14.0,318.0,294.0,226.6
2016,11,28,14,45,576.5,96.5,5.9,14.0,284.0,240.83,177.97
2016,11,28,15,0,555.0,88.0,5.8,14.0,250.0,189.94,132.12
2016,11,28,15,15,502.5,80.5,5.55,13.5,211.0,138.19,89.73
2016,11,28,15,30,450.0,73.0,5.3,13.0,172.0,89.64,55.01
2016,11,28,15,45,394.0,61.5,5.05,13.0,134.0,47.97,36.86
