Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,12.0,7.0,5.51,0.0
2016,12,9,7,30,0.0,14.0,2.6,12.0,14.0,11.02,0.0
2016,12,9,7,45,67.5,28.0,2.75,12.5,36.0,124.42,79.91
2016,12,9,8,0,135.0,42.0,2.9,13.0,58.0,205.61,166.11
2016,12,9,8,15,157.0,58.5,2.95,13.0,84.5,248.96,206.78
2016,12,9,8,30,179.0,75.0,3.0,13.0,111.0,291.88,245.01
2016,12,9,8,45,195.0,90.0,3.15,13.5,137.0,326.23,274.56
2016,12,9,9,0,211.0,105.0,3.3,14.0,163.0,360.2,302.84
2016,12,9,9,15,219.0,119.0,3.3,14.0,186.5,384.27,322.53
2016,12,9,9,30,227.0,133.0,3.3,14.0,210.0,407.48,341.03
2016,12,9,9,45,170.5,149.0,3.35,14.5,210.0,348.06,290.42
2016,12,9,10,0,114.0,165.0,3.4,15.0,210.0,309.23,256.07
2016,12,9,10,15,57.0,152.0,3.4,15.0,174.5,209.12,172.09
2016,12,9,10,30,0.0,139.0,3.4,15.0,139.0,119.16,94.95
2016,12,9,10,45,76.5,172.0,3.4,15.5,207.5,243.48,200.49
2016,12,9,11,0,153.0,205.0,3.4,16.0,276.0,370.91,304.21
2016,12,9,11,15,188.0,208.0,3.35,16.0,297.5,398.05,325.84
2016,12,9,11,30,223.0,211.0,3.3,16.0,319.0,423.09,345.93
2016,12,9,11,45,239.0,211.5,3.25,16.0,328.0,445.72,363.17
2016,12,9,12,0,255.0,212.0,3.2,16.0,337.0,446.71,363.7
2016,12,9,12,15,266.5,209.0,3.15,16.0,339.0,438.42,356.96
2016,12,9,12,30,278.0,206.0,3.1,16.0,341.0,428.61,348.98
2016,12,9,12,45,286.0,200.0,3.1,16.0,336.0,411.56,335.25
2016,12,9,13,0,294.0,194.0,3.1,16.0,331.0,393.29,320.36
2016,12,9,13,15,250.0,191.0,3.0,15.5,305.0,345.42,281.48
2016,12,9,13,30,206.0,188.0,2.9,15.0,279.0,290.14,236.49
2016,12,9,13,45,133.0,175.5,2.85,15.0,233.0,227.76,184.85
2016,12,9,14,0,60.0,163.0,2.8,15.0,187.0,165.31,133.19
2016,12,9,14,15,57.0,151.0,2.75,15.0,172.5,148.41,118.96
2016,12,9,14,30,54.0,139.0,2.7,15.0,158.0,132.11,105.05
2016,12,9,14,45,50.5,124.5,2.7,15.0,140.5,114.15,89.69
2016,12,9,15,0,47.0,110.0,2.7,15.0,123.0,96.95,74.93
2016,12,9,15,15,306.0,79.5,2.55,14.5,146.0,115.77,79.04
2016,12,9,15,30,565.0,49.0,2.4,14.0,169.0,95.05,52.42
2016,12,9,15,45,498.5,42.5,2.3,14.0,131.5,49.19,27.17
2016,12,9,16,0,432.0,36.0,2.2,14.0,94.0,29.86,20.25
2016,12,9,16,15,316.5,27.0,2.2,14.0,60.5,22.26,12.19
2016,12,9,16,30,201.0,18.0,2.2,14.0,27.0,14.78,0.0
2016,12,9,16,45,100.5,9.0,2.2,14.0,13.5,7.08,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,3.93,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,9.88,0.72
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,15.99,7.41
2016,12,10,8,15,0.0,31.0,6.35,14.0,31.0,23.66,14.24
2016,12,10,8,30,0.0,41.0,6.3,14.0,41.0,31.35,21.03
2016,12,10,8,45,0.0,51.0,6.25,14.0,51.0,39.24,27.94
2016,12,10,9,0,0.0,61.0,6.2,14.0,61.0,48.02,35.56
2016,12,10,9,15,0.0,70.5,6.0,14.0,70.5,56.26,42.65
2016,12,10,9,30,0.0,80.0,5.8,14.0,80.0,64.5,49.68
2016,12,10,9,45,0.0,84.5,5.65,14.0,84.5,67.7,52.35
2016,12,10,10,0,0.0,89.0,5.5,14.0,89.0,71.07,55.15
2016,12,10,10,15,0.0,60.5,5.35,14.0,60.5,46.36,34.03
2016,12,10,10,30,0.0,32.0,5.2,14.0,32.0,24.43,15.28
2016,12,10,10,45,0.0,25.0,5.05,14.5,25.0,19.08,10.65
2016,12,10,11,0,0.0,18.0,4.9,15.0,18.0,13.73,6.05
2016,12,10,11,15,2.0,91.0,4.65,15.0,92.0,72.53,55.95
2016,12,10,11,30,4.0,164.0,4.4,15.0,166.0,142.4,114.33
2016,12,10,11,45,2.0,91.0,4.15,15.0,92.0,72.21,55.52
2016,12,10,12,0,0.0,18.0,3.9,15.0,18.0,13.73,6.03
2016,12,10,12,15,0.0,75.5,3.7,15.0,75.5,57.99,43.55
2016,12,10,12,30,0.0,133.0,3.5,15.0,133.0,106.88,84.54
2016,12,10,12,45,0.0,113.5,3.35,15.0,113.5,89.52,70.01
2016,12,10,13,0,0.0,94.0,3.2,15.0,94.0,72.92,56.15
2016,12,10,13,15,0.5,120.5,3.1,14.5,121.0,95.63,75.44
2016,12,10,13,30,1.0,147.0,3.0,14.0,148.0,118.77,95.06
2016,12,10,13,45,0.5,77.0,2.95,14.0,77.5,59.38,45.08
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,5.32,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,4.94,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,4.56,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,3.79,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,2.65,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.76,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,7.0,7.5,0.0,0.0
2016,12,11,7,30,0.0,15.0,2.5,7.0,15.0,11.8,0.0
2016,12,11,7,45,111.0,27.5,2.5,7.5,40.5,159.7,97.92
2016,12,11,8,0,222.0,40.0,2.5,8.0,66.0,299.79,245.76
2016,12,11,8,15,259.5,54.0,2.55,8.0,96.0,354.49,298.76
2016,12,11,8,30,297.0,68.0,2.6,8.0,126.0,410.26,348.83
2016,12,11,8,45,320.0,80.5,2.65,8.5,155.5,450.52,383.49
2016,12,11,9,0,343.0,93.0,2.7,9.0,185.0,490.23,416.28
2016,12,11,9,15,362.5,103.0,2.7,9.0,212.5,522.21,442.37
2016,12,11,9,30,382.0,113.0,2.7,9.0,240.0,552.94,466.75
2016,12,11,9,45,305.0,135.5,2.7,9.5,243.5,481.73,406.69
2016,12,11,10,0,228.0,158.0,2.7,10.0,247.0,432.47,363.63
2016,12,11,10,15,114.0,136.5,2.7,10.0,181.0,264.91,223.53
2016,12,11,10,30,0.0,115.0,2.7,10.0,115.0,94.69,75.85
2016,12,11,10,45,39.0,156.5,2.75,10.5,175.0,189.62,157.72
2016,12,11,11,0,78.0,198.0,2.8,11.0,235.0,273.1,227.41
2016,12,11,11,15,252.0,187.0,2.75,11.0,307.5,451.31,376.12
2016,12,11,11,30,426.0,176.0,2.7,11.0,380.0,600.77,495.28
2016,12,11,11,45,415.5,180.0,2.7,11.5,381.0,579.25,475.83
2016,12,11,12,0,405.0,184.0,2.7,12.0,382.0,556.61,456.72
2016,12,11,12,15,241.5,197.0,2.7,12.0,315.0,406.58,335.41
2016,12,11,12,30,78.0,210.0,2.7,12.0,248.0,254.33,209.11
2016,12,11,12,45,156.5,205.5,2.75,12.0,279.0,313.16,259.11
2016,12,11,13,0,235.0,201.0,2.8,12.0,310.0,363.22,300.16
2016,12,11,13,15,220.5,194.5,2.9,12.0,294.0,319.71,264.19
2016,12,11,13,30,206.0,188.0,3.0,12.0,278.0,291.13,240.2
2016,12,11,13,45,142.5,177.0,3.1,12.0,238.0,234.77,192.93
2016,12,11,14,0,79.0,166.0,3.2,12.0,198.0,177.12,144.62
2016,12,11,14,15,74.5,154.0,3.1,11.5,182.5,158.44,128.86
2016,12,11,14,30,70.0,142.0,3.0,11.0,167.0,140.51,113.49
2016,12,11,14,45,66.0,127.5,2.9,11.0,148.5,121.34,96.74
2016,12,11,15,0,62.0,113.0,2.8,11.0,130.0,102.97,80.66
2016,12,11,15,15,54.5,97.0,2.6,10.5,110.5,83.68,64.2
2016,12,11,15,30,47.0,81.0,2.4,10.0,91.0,65.7,49.13
2016,12,11,15,45,37.0,64.0,2.25,10.0,71.0,48.33,35.03
2016,12,11,16,0,27.0,47.0,2.1,10.0,51.0,34.55,24.75
2016,12,11,16,15,13.5,31.0,2.05,9.5,33.0,23.2,13.32
2016,12,11,16,30,0.0,15.0,2.0,9.0,15.0,11.45,0.0
2016,12,11,16,45,0.0,7.5,2.0,9.0,7.5,5.9,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,7.0,13.0,10.23,0.0
2016,12,12,7,45,120.0,25.5,2.75,7.5,39.0,180.13,104.98
2016,12,12,8,0,240.0,38.0,2.8,8.0,65.0,311.98,255.32
2016,12,12,8,15,281.5,51.5,2.85,8.5,96.0,370.18,311.5
2016,12,12,8,30,323.0,65.0,2.9,9.0,127.0,429.59,363.89
2016,12,12,8,45,349.0,77.0,2.95,9.5,158.0,472.6,400.76
2016,12,12,9,0,375.0,89.0,3.0,10.0,189.0,515.09,435.71
2016,12,12,9,15,390.0,100.5,2.85,10.0,217.5,545.28,459.83
2016,12,12,9,30,405.0,112.0,2.7,10.0,246.0,573.92,481.91
2016,12,12,9,45,418.5,120.5,2.6,10.0,270.5,595.42,497.91
2016,12,12,10,0,432.0,129.0,2.5,10.0,295.0,615.04,512.02
2016,12,12,10,15,508.5,123.0,2.4,10.0,331.0,675.0,557.2
2016,12,12,10,30,585.0,117.0,2.3,10.0,367.0,742.22,606.33
2016,12,12,10,45,463.0,149.0,2.2,10.5,352.5,645.02,529.18
2016,12,12,11,0,341.0,181.0,2.1,11.0,338.0,536.32,441.56
2016,12,12,11,15,383.0,178.0,2.15,11.0,358.5,558.74,460.32
2016,12,12,11,30,425.0,175.0,2.2,11.0,379.0,599.23,491.3
2016,12,12,11,45,396.5,183.0,2.25,11.0,374.5,566.82,464.97
2016,12,12,12,0,368.0,191.0,2.3,11.0,370.0,516.26,425.32
2016,12,12,12,15,384.0,186.5,2.3,11.0,372.5,506.43,417.76
2016,12,12,12,30,400.0,182.0,2.3,11.0,375.0,511.1,420.77
2016,12,12,12,45,354.5,186.0,2.35,11.0,354.5,446.25,368.67
2016,12,12,13,0,309.0,190.0,2.4,11.0,334.0,400.76,331.4
2016,12,12,13,15,265.0,188.0,2.4,11.0,308.0,353.2,292.02
2016,12,12,13,30,221.0,186.0,2.4,11.0,282.0,298.0,246.21
2016,12,12,13,45,164.5,177.5,2.45,11.0,247.0,246.77,203.27
2016,12,12,14,0,108.0,169.0,2.5,11.0,212.0,201.49,165.18
2016,12,12,14,15,102.5,157.0,2.5,11.0,195.0,179.45,146.24
2016,12,12,14,30,97.0,145.0,2.5,11.0,178.0,158.25,127.78
2016,12,12,14,45,92.5,130.0,2.5,11.0,158.5,135.64,108.0
2016,12,12,15,0,88.0,115.0,2.5,11.0,139.0,113.93,88.94
2016,12,12,15,15,79.0,98.5,2.4,10.5,118.0,91.26,69.57
2016,12,12,15,30,70.0,82.0,2.3,10.0,97.0,70.15,51.97
2016,12,12,15,45,57.5,65.0,2.25,10.0,75.5,50.2,36.15
2016,12,12,16,0,45.0,48.0,2.2,10.0,54.0,35.16,25.3
2016,12,12,16,15,22.5,32.0,2.2,10.0,35.0,23.89,13.9
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,12.21,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,9.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,15.0,1.3,9.5,15.0,11.42,0.79
2016,12,13,8,0,0.0,25.0,1.4,10.0,25.0,19.08,10.06
2016,12,13,8,15,0.0,38.5,1.4,10.0,38.5,31.15,20.91
2016,12,13,8,30,0.0,52.0,1.4,10.0,52.0,44.16,32.45
2016,12,13,8,45,0.0,65.0,1.4,10.5,65.0,56.17,43.0
2016,12,13,9,0,0.0,78.0,1.4,11.0,78.0,68.02,53.26
2016,12,13,9,15,0.0,90.5,1.3,11.0,90.5,79.19,62.89
2016,12,13,9,30,0.0,103.0,1.2,11.0,103.0,90.35,72.4
2016,12,13,9,45,0.0,113.5,1.1,11.5,113.5,99.2,79.69
2016,12,13,10,0,0.0,124.0,1.0,12.0,124.0,108.15,86.96
2016,12,13,10,15,51.0,154.0,1.0,12.0,175.5,207.22,171.59
2016,12,13,10,30,102.0,184.0,1.0,12.0,227.0,290.71,240.47
2016,12,13,10,45,427.5,135.5,1.05,12.5,329.0,595.57,484.81
2016,12,13,11,0,753.0,87.0,1.1,13.0,431.0,831.19,652.0
2016,12,13,11,15,394.5,140.0,1.15,13.0,320.5,547.09,440.77
2016,12,13,11,30,36.0,193.0,1.2,13.0,210.0,219.68,177.47
2016,12,13,11,45,47.0,199.5,1.25,13.0,222.0,232.7,189.71
2016,12,13,12,0,58.0,206.0,1.3,13.0,234.0,244.92,199.8
2016,12,13,12,15,90.5,210.5,1.35,13.0,254.0,270.72,221.41
2016,12,13,12,30,123.0,215.0,1.4,13.0,274.0,309.47,252.87
2016,12,13,12,45,61.5,129.5,1.45,13.0,159.0,155.2,126.46
2016,12,13,13,0,0.0,44.0,1.5,13.0,44.0,33.66,23.18
2016,12,13,13,15,0.0,36.5,1.5,13.0,36.5,27.89,18.34
2016,12,13,13,30,0.0,29.0,1.5,13.0,29.0,22.13,13.42
2016,12,13,13,45,0.0,70.5,1.55,13.0,70.5,54.09,40.84
2016,12,13,14,0,0.0,112.0,1.6,13.0,112.0,87.88,69.58
2016,12,13,14,15,0.0,103.0,1.65,13.0,103.0,80.32,63.22
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,72.9,56.98
2016,12,13,14,45,0.0,84.0,1.8,13.0,84.0,64.79,50.11
2016,12,13,15,0,0.0,74.0,1.9,13.0,74.0,56.8,43.27
2016,12,13,15,15,248.0,66.0,1.8,12.5,118.5,98.48,67.7
2016,12,13,15,30,496.0,58.0,1.7,12.0,163.0,100.75,59.75
2016,12,13,15,45,429.0,50.0,1.65,12.0,126.5,57.23,33.51
2016,12,13,16,0,362.0,42.0,1.6,12.0,90.0,34.38,24.42
2016,12,13,16,15,253.5,30.5,1.75,11.5,58.0,24.92,14.7
2016,12,13,16,30,145.0,19.0,1.9,11.0,26.0,14.51,0.0
2016,12,13,16,45,72.5,9.5,2.1,11.0,13.0,7.47,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,12.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,12.0,11.0,8.65,0.0
2016,12,14,7,45,87.0,24.5,5.35,12.5,34.0,130.91,63.89
2016,12,14,8,0,174.0,38.0,5.5,13.0,57.0,255.17,204.25
2016,12,14,8,15,212.0,52.5,5.55,13.0,86.0,309.8,258.04
2016,12,14,8,30,250.0,67.0,5.6,13.0,115.0,365.65,308.6
2016,12,14,8,45,274.0,81.0,5.65,13.5,144.0,408.12,345.62
2016,12,14,9,0,298.0,95.0,5.7,14.0,173.0,428.23,363.54
2016,12,14,9,15,312.5,108.0,5.7,14.0,200.0,458.54,388.89
2016,12,14,9,30,327.0,121.0,5.7,14.0,227.0,487.78,412.65
2016,12,14,9,45,330.0,132.0,5.75,14.0,248.5,501.64,423.36
2016,12,14,10,0,333.0,143.0,5.8,14.0,270.0,514.12,432.78
2016,12,14,10,15,219.5,163.0,5.8,14.0,249.5,425.07,356.45
2016,12,14,10,30,106.0,183.0,5.8,14.0,229.0,293.51,244.81
2016,12,14,10,45,72.5,184.0,5.8,14.0,216.0,256.68,212.99
2016,12,14,11,0,39.0,185.0,5.8,14.0,203.0,221.48,182.26
2016,12,14,11,15,25.5,179.0,5.75,14.0,191.0,179.63,146.84
2016,12,14,11,30,12.0,173.0,5.7,14.0,179.0,159.08,129.08
2016,12,14,11,45,39.0,190.5,5.7,14.5,209.5,215.64,176.66
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,254.03,208.53
2016,12,14,12,15,33.0,146.5,5.65,15.0,162.5,156.83,127.27
2016,12,14,12,30,0.0,85.0,5.6,15.0,85.0,65.43,49.77
2016,12,14,12,45,1.0,120.5,5.55,15.0,121.0,96.4,75.91
2016,12,14,13,0,2.0,156.0,5.5,15.0,157.0,128.53,102.86
2016,12,14,13,15,18.5,165.0,5.5,14.5,173.0,146.3,118.27
2016,12,14,13,30,35.0,174.0,5.5,14.0,189.0,172.05,140.22
2016,12,14,13,45,50.5,169.0,5.55,14.0,189.5,171.88,140.08
2016,12,14,14,0,66.0,164.0,5.6,14.0,190.0,170.08,138.34
2016,12,14,14,15,61.5,152.5,5.55,14.0,175.0,152.61,123.35
2016,12,14,14,30,57.0,141.0,5.5,14.0,160.0,135.88,108.92
2016,12,14,14,45,53.0,126.5,5.45,14.0,143.0,117.47,93.01
2016,12,14,15,0,49.0,112.0,5.4,14.0,126.0,99.88,77.79
2016,12,14,15,15,41.5,96.0,5.3,14.0,106.5,81.36,62.01
2016,12,14,15,30,34.0,80.0,5.2,14.0,87.0,64.18,47.59
2016,12,14,15,45,25.0,63.5,5.15,14.0,68.0,47.98,34.32
2016,12,14,16,0,16.0,47.0,5.1,14.0,49.0,34.54,24.32
2016,12,14,16,15,8.0,31.0,5.2,13.5,32.0,23.15,13.14
2016,12,14,16,30,0.0,15.0,5.3,13.0,15.0,11.44,0.0
2016,12,14,16,45,0.0,7.5,5.4,13.0,7.5,5.9,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.5,7.95,13.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,15.0,7.9,13.0,15.0,11.4,3.53
2016,12,15,8,15,0.0,23.0,7.75,13.0,23.0,17.51,9.05
2016,12,15,8,30,0.0,31.0,7.6,13.0,31.0,23.64,14.49
2016,12,15,8,45,0.0,39.5,7.45,13.5,39.5,30.17,20.2
2016,12,15,9,0,0.0,48.0,7.3,14.0,48.0,36.71,25.86
2016,12,15,9,15,0.0,55.5,7.15,14.0,55.5,42.5,30.86
2016,12,15,9,30,0.0,63.0,7.0,14.0,63.0,48.29,35.82
2016,12,15,9,45,0.0,69.5,6.85,14.0,69.5,53.43,40.19
2016,12,15,10,0,0.0,76.0,6.7,14.0,76.0,58.91,44.82
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,68.62,53.02
2016,12,15,10,30,0.0,98.0,6.5,14.0,98.0,78.37,61.22
2016,12,15,10,45,0.0,100.0,6.45,14.0,100.0,79.62,62.2
2016,12,15,11,0,0.0,102.0,6.4,14.0,102.0,80.99,63.28
2016,12,15,11,15,0.0,73.5,6.45,14.0,73.5,56.43,42.43
2016,12,15,11,30,0.0,45.0,6.5,14.0,45.0,34.44,23.72
2016,12,15,11,45,0.0,45.5,6.55,14.0,45.5,34.83,24.05
2016,12,15,12,0,0.0,46.0,6.6,14.0,46.0,35.21,24.37
2016,12,15,12,15,0.0,30.0,6.8,14.0,30.0,22.92,13.9
2016,12,15,12,30,0.0,14.0,7.0,14.0,14.0,10.68,3.46
2016,12,15,12,45,0.0,24.5,7.2,14.0,24.5,18.7,10.32
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,26.75,17.19
2016,12,15,13,15,0.0,54.0,7.45,14.0,54.0,41.36,29.67
2016,12,15,13,30,0.0,73.0,7.5,14.0,73.0,56.04,42.2
2016,12,15,13,45,0.0,55.0,7.6,14.0,55.0,42.11,30.39
2016,12,15,14,0,0.0,37.0,7.7,14.0,37.0,28.25,18.58
2016,12,15,14,15,0.0,34.0,7.6,14.0,34.0,25.94,16.63
2016,12,15,14,30,0.0,31.0,7.5,14.0,31.0,23.64,14.67
2016,12,15,14,45,0.0,27.5,7.45,14.0,27.5,20.95,12.37
2016,12,15,15,0,0.0,24.0,7.4,14.0,24.0,18.27,10.06
2016,12,15,15,15,0.0,20.5,7.2,14.0,20.5,15.59,7.73
2016,12,15,15,30,0.0,17.0,7.0,14.0,17.0,12.91,5.38
2016,12,15,15,45,0.0,13.0,6.85,14.0,13.0,9.86,2.7
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,6.82,0.26
2016,12,15,16,15,0.0,6.0,6.35,13.5,6.0,4.54,0.0
2016,12,15,16,30,0.0,3.0,6.0,13.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,5.7,13.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,49.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,99.0,12.0,7.1,8.0,14.0,89.45,0.0
2016,12,16,7,45,254.5,23.0,7.15,8.5,45.5,285.2,121.69
2016,12,16,8,0,410.0,34.0,7.2,9.0,77.0,455.2,367.85
2016,12,16,8,15,496.5,41.0,7.3,9.0,116.5,551.01,463.05
2016,12,16,8,30,583.0,48.0,7.4,9.0,156.0,648.99,550.27
2016,12,16,8,45,637.0,53.0,7.55,9.0,196.0,715.09,608.5
2016,12,16,9,0,691.0,58.0,7.7,9.0,236.0,771.31,656.61
2016,12,16,9,15,725.5,61.5,7.7,9.0,273.0,815.44,692.95
2016,12,16,9,30,760.0,65.0,7.7,9.0,310.0,856.84,725.96
2016,12,16,9,45,790.5,66.0,7.75,9.5,343.5,888.18,748.99
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,916.09,768.82
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,926.53,775.95
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,933.29,780.25
2016,12,16,10,45,860.0,72.0,7.8,10.5,449.5,929.85,775.2
2016,12,16,11,0,868.0,74.0,7.8,11.0,469.0,922.71,767.45
2016,12,16,11,15,874.5,75.0,7.75,11.0,481.5,909.21,756.18
2016,12,16,11,30,881.0,76.0,7.7,11.0,494.0,892.09,742.24
2016,12,16,11,45,882.0,76.5,7.7,11.0,499.0,866.06,721.69
2016,12,16,12,0,883.0,77.0,7.7,11.0,504.0,836.83,698.72
2016,12,16,12,15,883.0,77.0,7.7,11.0,502.0,803.13,672.28
2016,12,16,12,30,883.0,77.0,7.7,11.0,500.0,766.56,643.54
2016,12,16,12,45,880.0,76.0,7.75,11.0,490.5,724.0,610.08
2016,12,16,13,0,877.0,75.0,7.8,11.0,481.0,679.18,572.36
2016,12,16,13,15,869.0,74.0,7.9,11.0,464.5,629.23,529.69
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,577.88,484.91
2016,12,16,13,45,847.0,71.5,8.15,11.0,423.5,521.78,435.2
2016,12,16,14,0,833.0,70.0,8.3,11.0,399.0,465.43,384.03
2016,12,16,14,15,813.0,68.0,8.4,10.5,369.0,406.18,329.86
2016,12,16,14,30,793.0,66.0,8.5,10.0,339.0,347.89,275.28
2016,12,16,14,45,765.5,62.5,8.6,10.0,303.5,287.29,217.8
2016,12,16,15,0,738.0,59.0,8.7,10.0,268.0,229.16,162.85
2016,12,16,15,15,694.0,54.5,8.65,9.5,229.0,170.09,110.22
2016,12,16,15,30,650.0,50.0,8.6,9.0,190.0,116.05,66.77
2016,12,16,15,45,584.0,44.0,8.6,9.0,149.0,62.42,33.16
2016,12,16,16,0,518.0,38.0,8.6,9.0,108.0,31.97,22.59
2016,12,16,16,15,259.0,36.0,8.55,8.5,71.0,27.38,17.11
2016,12,16,16,30,0.0,34.0,8.5,8.0,34.0,23.44,0.0
2016,12,16,16,45,0.0,17.0,8.5,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,3.15,4.5,40.5,262.29,99.41
2016,12,17,8,0,497.0,30.0,3.1,5.0,81.0,512.27,410.18
2016,12,17,8,15,578.0,36.5,3.1,5.5,122.5,606.47,502.52
2016,12,17,8,30,659.0,43.0,3.1,6.0,164.0,701.54,583.21
2016,12,17,8,45,708.0,47.0,3.15,6.5,205.0,764.25,634.83
2016,12,17,9,0,757.0,51.0,3.2,7.0,246.0,825.28,682.58
2016,12,17,9,15,789.0,54.5,3.15,7.0,283.5,867.32,714.55
2016,12,17,9,30,821.0,58.0,3.1,7.0,321.0,906.62,743.25
2016,12,17,9,45,842.0,60.0,3.05,7.5,354.0,930.07,757.99
2016,12,17,10,0,863.0,62.0,3.0,8.0,387.0,950.06,769.81
2016,12,17,10,15,877.5,64.0,3.0,8.0,414.0,949.23,768.08
2016,12,17,10,30,892.0,66.0,3.0,8.0,441.0,955.53,771.74
2016,12,17,10,45,900.5,67.0,3.05,8.5,461.0,951.02,766.56
2016,12,17,11,0,909.0,68.0,3.1,9.0,481.0,942.82,758.92
2016,12,17,11,15,914.5,69.0,3.15,9.0,493.5,928.17,748.12
2016,12,17,11,30,920.0,70.0,3.2,9.0,506.0,909.89,734.82
2016,12,17,11,45,921.0,70.5,3.25,9.5,511.0,883.54,714.39
2016,12,17,12,0,922.0,71.0,3.3,10.0,516.0,853.93,691.69
2016,12,17,12,15,920.5,71.0,3.3,10.0,514.0,818.6,665.71
2016,12,17,12,30,919.0,71.0,3.3,10.0,512.0,780.44,637.56
2016,12,17,12,45,909.5,72.0,3.3,10.0,501.0,735.13,603.81
2016,12,17,13,0,900.0,73.0,3.3,10.0,490.0,687.94,566.55
2016,12,17,13,15,891.5,72.0,3.3,10.0,472.5,642.27,528.91
2016,12,17,13,30,883.0,71.0,3.3,10.0,455.0,589.65,484.97
2016,12,17,13,45,869.0,69.5,3.3,10.0,430.5,532.52,436.27
2016,12,17,14,0,855.0,68.0,3.3,10.0,406.0,475.09,385.93
2016,12,17,14,15,835.0,66.0,3.25,10.0,375.5,414.69,331.76
2016,12,17,14,30,815.0,64.0,3.2,10.0,345.0,355.22,277.08
2016,12,17,14,45,785.0,61.0,3.2,10.0,309.0,293.12,219.72
2016,12,17,15,0,755.0,58.0,3.2,10.0,273.0,233.72,164.75
2016,12,17,15,15,711.5,54.0,3.1,9.5,233.0,174.12,112.24
2016,12,17,15,30,668.0,50.0,3.0,9.0,193.0,119.44,68.5
2016,12,17,15,45,598.0,44.0,2.9,8.5,152.0,66.97,36.2
2016,12,17,16,0,528.0,38.0,2.8,8.0,111.0,32.02,22.8
2016,12,17,16,15,407.5,29.0,2.8,7.5,73.0,24.25,14.71
2016,12,17,16,30,287.0,20.0,2.8,7.0,35.0,16.62,0.0
2016,12,17,16,45,143.5,10.0,2.85,7.0,17.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,3.5,40.0,263.53,85.86
2016,12,18,8,0,504.0,29.0,4.7,4.0,80.0,517.32,417.12
2016,12,18,8,15,586.5,35.0,4.75,4.0,121.5,612.2,514.74
2016,12,18,8,30,669.0,41.0,4.8,4.0,163.0,708.05,599.83
2016,12,18,8,45,719.5,45.0,4.9,4.5,204.0,772.08,654.66
2016,12,18,9,0,770.0,49.0,5.0,5.0,245.0,834.63,705.7
2016,12,18,9,15,802.5,52.0,4.9,5.5,283.5,876.61,737.29
2016,12,18,9,30,835.0,55.0,4.8,6.0,322.0,915.85,765.3
2016,12,18,9,45,854.0,58.0,4.75,6.5,355.0,938.88,780.3
2016,12,18,10,0,873.0,61.0,4.7,7.0,388.0,947.62,784.09
2016,12,18,10,15,888.5,62.5,4.55,7.0,415.5,957.9,789.53
2016,12,18,10,30,904.0,64.0,4.4,7.0,443.0,964.52,792.07
2016,12,18,10,45,914.0,65.5,4.25,7.5,464.0,962.13,786.45
2016,12,18,11,0,924.0,67.0,4.1,8.0,485.0,955.93,778.16
2016,12,18,11,15,930.0,67.5,4.05,8.0,498.0,940.9,766.24
2016,12,18,11,30,936.0,68.0,4.0,8.0,511.0,922.19,751.73
2016,12,18,11,45,938.5,68.0,3.95,8.5,517.0,896.2,730.63
2016,12,18,12,0,941.0,68.0,3.9,9.0,523.0,866.83,707.2
2016,12,18,12,15,940.0,68.0,3.95,9.0,520.5,831.4,681.12
2016,12,18,12,30,939.0,68.0,4.0,9.0,518.0,793.05,652.73
2016,12,18,12,45,934.5,67.5,4.05,9.5,508.0,748.87,618.56
2016,12,18,13,0,930.0,67.0,4.1,10.0,498.0,702.4,581.02
2016,12,18,13,15,922.0,66.0,4.2,10.0,480.5,651.14,539.3
2016,12,18,13,30,914.0,65.0,4.3,10.0,463.0,598.36,495.14
2016,12,18,13,45,900.5,64.0,4.4,10.0,438.5,541.47,446.31
2016,12,18,14,0,887.0,63.0,4.5,10.0,414.0,484.11,395.59
2016,12,18,14,15,868.5,61.0,4.45,10.0,383.0,424.9,341.62
2016,12,18,14,30,850.0,59.0,4.4,10.0,352.0,364.21,285.22
2016,12,18,14,45,822.0,56.5,4.4,10.0,316.0,301.25,226.41
2016,12,18,15,0,794.0,54.0,4.4,10.0,280.0,240.68,169.75
2016,12,18,15,15,753.5,50.0,4.25,9.0,240.0,179.27,115.26
2016,12,18,15,30,713.0,46.0,4.1,8.0,200.0,122.38,69.25
2016,12,18,15,45,648.0,41.0,4.0,7.5,158.0,68.16,35.47
2016,12,18,16,0,583.0,36.0,3.9,7.0,116.0,33.34,24.08
2016,12,18,16,15,466.5,28.0,3.85,6.5,77.5,25.73,16.1
2016,12,18,16,30,350.0,20.0,3.8,6.0,39.0,18.27,0.0
2016,12,18,16,45,175.0,10.0,3.8,6.0,19.5,7.87,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,37.0,245.11,64.82
2016,12,19,8,0,447.0,30.0,3.9,4.0,74.0,482.23,386.58
2016,12,19,8,15,530.5,36.5,3.95,4.5,114.0,562.82,471.48
2016,12,19,8,30,614.0,43.0,4.0,5.0,154.0,659.29,555.39
