Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,666.5,47.5,4.05,5.5,194.0,725.24,610.92
2016,12,19,9,0,719.0,52.0,4.1,6.0,234.0,789.84,662.76
2016,12,19,9,15,752.0,55.0,4.1,6.0,271.5,832.02,696.08
2016,12,19,9,30,785.0,58.0,4.1,6.0,309.0,871.56,726.23
2016,12,19,9,45,801.5,62.0,4.15,6.5,340.5,893.5,741.23
2016,12,19,10,0,818.0,66.0,4.2,7.0,372.0,912.1,753.4
2016,12,19,10,15,833.5,68.0,4.2,7.5,398.5,923.56,759.55
2016,12,19,10,30,849.0,70.0,4.2,8.0,425.0,931.37,762.94
2016,12,19,10,45,858.5,71.5,4.25,8.5,445.0,929.08,759.33
2016,12,19,11,0,868.0,73.0,4.3,9.0,465.0,923.07,753.15
2016,12,19,11,15,874.5,73.5,4.3,9.0,478.0,909.3,742.33
2016,12,19,11,30,881.0,74.0,4.3,9.0,491.0,891.92,728.99
2016,12,19,11,45,882.5,75.0,4.3,9.5,496.5,867.31,709.04
2016,12,19,12,0,884.0,76.0,4.3,10.0,502.0,839.44,686.82
2016,12,19,12,15,882.5,75.5,4.3,10.0,500.0,804.25,660.42
2016,12,19,12,30,881.0,75.0,4.3,10.0,498.0,766.31,631.87
2016,12,19,12,45,877.5,74.5,4.3,10.5,488.5,724.37,598.99
2016,12,19,13,0,874.0,74.0,4.3,11.0,479.0,680.17,562.33
2016,12,19,13,15,718.0,100.0,4.25,11.0,425.0,569.9,472.3
2016,12,19,13,30,562.0,126.0,4.2,11.0,371.0,466.84,387.05
2016,12,19,13,45,694.0,97.5,4.2,11.0,384.0,474.62,391.29
2016,12,19,14,0,826.0,69.0,4.2,11.0,397.0,465.91,379.64
2016,12,19,14,15,806.0,67.0,4.1,10.5,367.0,407.12,327.02
2016,12,19,14,30,786.0,65.0,4.0,10.0,337.0,349.29,274.09
2016,12,19,14,45,755.5,62.0,3.9,10.0,301.5,288.66,217.82
2016,12,19,15,0,725.0,59.0,3.8,10.0,266.0,230.82,164.09
2016,12,19,15,15,681.0,54.5,3.65,9.5,227.5,172.34,112.36
2016,12,19,15,30,637.0,50.0,3.5,9.0,189.0,118.87,69.12
2016,12,19,15,45,566.5,44.5,3.35,9.0,148.5,65.9,35.05
2016,12,19,16,0,496.0,39.0,3.2,9.0,108.0,32.63,23.28
2016,12,19,16,15,380.0,30.0,3.15,8.5,71.5,24.95,15.38
2016,12,19,16,30,264.0,21.0,3.1,8.0,35.0,17.39,0.0
2016,12,19,16,45,132.0,10.5,3.1,8.0,17.5,8.26,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,15.0,4.5,5.5,34.0,216.28,42.41
2016,12,20,8,0,380.0,30.0,4.6,6.0,68.0,423.88,338.43
2016,12,20,8,15,465.5,37.0,4.55,6.0,105.5,516.8,433.76
2016,12,20,8,30,551.0,44.0,4.5,6.0,143.0,612.8,518.49
2016,12,20,8,45,604.0,49.0,4.45,6.5,181.5,677.24,573.03
2016,12,20,9,0,657.0,54.0,4.4,7.0,220.0,733.19,618.22
2016,12,20,9,15,691.5,57.5,4.3,7.5,256.0,777.03,651.57
2016,12,20,9,30,726.0,61.0,4.2,8.0,292.0,818.43,681.56
2016,12,20,9,45,756.5,62.0,4.1,9.0,324.0,849.88,701.52
2016,12,20,10,0,787.0,63.0,4.0,10.0,356.0,878.15,718.78
2016,12,20,10,15,803.0,64.5,3.95,10.0,382.0,889.67,726.04
2016,12,20,10,30,819.0,66.0,3.9,10.0,408.0,897.7,730.74
2016,12,20,10,45,829.5,67.5,3.9,10.5,428.0,896.89,727.91
2016,12,20,11,0,840.0,69.0,3.9,11.0,448.0,892.47,722.59
2016,12,20,11,15,846.5,69.5,3.8,11.0,460.5,879.44,711.83
2016,12,20,11,30,853.0,70.0,3.7,11.0,473.0,853.28,691.55
2016,12,20,11,45,855.0,70.5,3.65,11.5,478.5,829.97,672.62
2016,12,20,12,0,857.0,71.0,3.6,12.0,484.0,803.57,651.5
2016,12,20,12,15,856.5,71.0,3.6,12.0,482.5,771.58,627.72
2016,12,20,12,30,856.0,71.0,3.6,12.0,481.0,736.88,601.88
2016,12,20,12,45,845.0,72.5,3.6,12.5,471.0,700.31,573.45
2016,12,20,13,0,834.0,74.0,3.6,13.0,461.0,654.95,536.29
2016,12,20,13,15,826.0,73.0,3.55,13.0,445.0,607.28,497.32
2016,12,20,13,30,818.0,72.0,3.5,13.0,429.0,558.32,456.41
2016,12,20,13,45,804.5,70.5,3.5,13.0,406.5,504.89,411.06
2016,12,20,14,0,791.0,69.0,3.5,13.0,384.0,451.21,364.28
2016,12,20,14,15,772.0,67.0,3.45,13.0,355.0,394.77,314.01
2016,12,20,14,30,753.0,65.0,3.4,13.0,326.0,339.23,263.35
2016,12,20,14,45,726.5,61.5,3.35,13.0,292.5,281.21,210.11
2016,12,20,15,0,700.0,58.0,3.3,13.0,259.0,225.55,158.89
2016,12,20,15,15,658.0,54.0,3.1,12.5,221.5,169.33,109.59
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,115.76,66.45
2016,12,20,15,45,554.5,44.0,2.75,11.5,145.5,66.11,34.75
2016,12,20,16,0,493.0,38.0,2.6,11.0,107.0,31.79,22.36
2016,12,20,16,15,381.0,29.0,2.6,10.5,71.5,24.11,14.61
2016,12,20,16,30,269.0,20.0,2.6,10.0,36.0,16.53,0.24
2016,12,20,16,45,134.5,10.0,2.65,9.5,18.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,8.5,32.5,211.15,26.55
2016,12,21,8,0,372.0,29.0,4.2,9.0,65.0,415.55,326.3
2016,12,21,8,15,457.5,36.5,4.35,9.0,103.0,508.69,421.77
2016,12,21,8,30,543.0,44.0,4.5,9.0,141.0,605.2,506.63
2016,12,21,8,45,597.5,49.0,4.7,9.5,179.5,670.95,562.76
2016,12,21,9,0,652.0,54.0,4.9,10.0,218.0,728.2,609.94
2016,12,21,9,15,688.0,57.5,4.9,10.0,254.0,773.52,646.24
2016,12,21,9,30,724.0,61.0,4.9,10.0,290.0,816.44,679.48
2016,12,21,9,45,753.5,62.5,4.9,10.5,322.5,847.7,701.57
2016,12,21,10,0,783.0,64.0,4.9,11.0,355.0,875.8,720.72
2016,12,21,10,15,800.0,65.5,4.75,11.5,381.5,888.43,726.8
2016,12,21,10,30,817.0,67.0,4.6,12.0,408.0,897.54,730.17
2016,12,21,10,45,829.5,68.0,4.45,12.5,428.5,898.07,727.12
2016,12,21,11,0,842.0,69.0,4.3,13.0,449.0,894.95,721.49
2016,12,21,11,15,849.5,70.0,4.1,13.0,462.5,883.55,711.23
2016,12,21,11,30,857.0,71.0,3.9,13.0,476.0,858.92,691.67
2016,12,21,11,45,862.0,70.5,3.7,13.5,482.0,836.88,673.0
2016,12,21,12,0,867.0,70.0,3.5,14.0,488.0,811.6,652.08
2016,12,21,12,15,867.0,70.0,3.45,14.0,487.0,779.77,628.43
2016,12,21,12,30,867.0,70.0,3.4,14.0,486.0,745.17,602.72
2016,12,21,12,45,862.0,70.0,3.35,14.0,477.0,704.36,572.28
2016,12,21,13,0,857.0,70.0,3.3,14.0,468.0,661.48,538.66
2016,12,21,13,15,849.5,69.5,3.3,14.0,452.0,619.39,504.23
2016,12,21,13,30,842.0,69.0,3.3,14.0,436.0,570.25,463.59
2016,12,21,13,45,830.5,67.0,3.3,14.5,413.5,516.21,417.29
2016,12,21,14,0,819.0,65.0,3.3,15.0,391.0,461.69,369.49
2016,12,21,14,15,801.0,63.0,3.25,14.5,362.5,404.24,319.4
2016,12,21,14,30,783.0,61.0,3.2,14.0,334.0,347.53,268.5
2016,12,21,14,45,756.0,58.5,3.15,14.0,300.0,288.65,214.65
2016,12,21,15,0,729.0,56.0,3.1,14.0,266.0,232.09,162.72
2016,12,21,15,15,688.5,52.0,2.95,13.5,228.0,174.37,112.12
2016,12,21,15,30,648.0,48.0,2.8,13.0,190.0,121.17,69.26
2016,12,21,15,45,584.0,42.5,2.7,12.5,150.5,70.13,36.7
2016,12,21,16,0,520.0,37.0,2.6,12.0,111.0,31.13,21.71
2016,12,21,16,15,409.5,28.5,2.7,11.5,74.5,23.81,14.37
2016,12,21,16,30,299.0,20.0,2.8,11.0,38.0,16.6,1.1
2016,12,21,16,45,149.5,10.0,2.9,10.5,19.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,3.05,7.5,34.5,227.16,13.89
2016,12,22,8,0,412.0,29.0,3.0,8.0,69.0,449.84,350.34
2016,12,22,8,15,499.5,36.5,2.95,8.0,108.5,545.8,448.86
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,645.1,534.03
2016,12,22,8,45,640.5,49.0,2.85,8.5,187.5,701.6,580.68
2016,12,22,9,0,694.0,54.0,2.8,9.0,227.0,767.76,632.11
2016,12,22,9,15,729.0,57.5,2.55,9.5,264.5,812.69,663.7
2016,12,22,9,30,764.0,61.0,2.3,10.0,302.0,855.06,691.53
2016,12,22,9,45,787.5,63.5,2.1,10.5,334.5,882.08,707.16
2016,12,22,10,0,811.0,66.0,1.9,11.0,367.0,905.82,719.65
2016,12,22,10,15,827.5,67.5,1.8,11.5,394.0,917.96,724.57
2016,12,22,10,30,844.0,69.0,1.7,12.0,421.0,926.47,726.89
2016,12,22,10,45,855.0,70.5,1.6,12.5,441.5,926.02,722.95
2016,12,22,11,0,866.0,72.0,1.5,13.0,462.0,921.83,716.59
2016,12,22,11,15,873.0,72.5,1.55,13.0,475.5,908.91,707.79
2016,12,22,11,30,880.0,73.0,1.6,13.0,489.0,882.65,689.88
2016,12,22,11,45,883.0,73.5,1.7,13.5,495.0,859.58,673.66
2016,12,22,12,0,886.0,74.0,1.8,14.0,501.0,833.25,655.03
2016,12,22,12,15,885.5,74.0,1.8,14.0,500.0,800.37,631.86
2016,12,22,12,30,885.0,74.0,1.8,14.0,499.0,764.68,606.65
2016,12,22,12,45,883.5,73.0,1.8,14.0,490.0,724.46,578.0
2016,12,22,13,0,882.0,72.0,1.8,14.0,481.0,681.84,546.0
2016,12,22,13,15,874.0,71.0,1.65,14.0,464.5,637.78,510.17
2016,12,22,13,30,866.0,70.0,1.5,14.0,448.0,586.62,468.38
2016,12,22,13,45,853.5,68.0,1.4,14.0,425.0,530.85,422.46
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,474.63,374.96
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.0,415.33,324.0
2016,12,22,14,30,802.0,62.0,1.2,14.0,342.0,356.89,272.37
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.0,295.96,217.99
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,237.67,165.58
2016,12,22,15,15,699.5,53.0,1.1,13.5,233.0,178.72,114.68
2016,12,22,15,30,657.0,49.0,1.1,13.0,194.0,124.52,71.34
2016,12,22,15,45,591.5,43.5,1.1,12.5,153.5,72.71,38.17
2016,12,22,16,0,526.0,38.0,1.1,12.0,113.0,31.97,22.49
2016,12,22,16,15,414.5,29.5,1.15,11.5,76.0,24.65,15.18
2016,12,22,16,30,303.0,21.0,1.2,11.0,39.0,17.45,2.31
2016,12,22,16,45,151.5,10.5,1.25,11.0,19.5,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,9.0,10.5,7.98,0.0
2016,12,23,8,0,0.0,21.0,7.3,9.0,21.0,16.02,6.99
2016,12,23,8,15,0.0,33.5,6.85,9.0,33.5,26.2,16.52
2016,12,23,8,30,0.0,46.0,6.4,9.0,46.0,38.09,27.15
2016,12,23,8,45,0.0,59.0,6.0,9.5,59.0,50.26,37.92
2016,12,23,9,0,0.0,72.0,5.6,10.0,72.0,62.22,48.39
2016,12,23,9,15,0.0,84.0,5.5,10.0,84.0,72.85,57.69
2016,12,23,9,30,0.0,96.0,5.4,10.0,96.0,83.48,66.89
2016,12,23,9,45,0.0,107.5,5.35,10.5,107.5,93.55,75.37
2016,12,23,10,0,0.0,119.0,5.3,11.0,119.0,103.65,83.79
2016,12,23,10,15,0.0,126.5,5.85,11.0,126.5,109.36,88.56
2016,12,23,10,30,0.0,134.0,6.4,11.0,134.0,115.25,93.48
2016,12,23,10,45,163.0,157.5,6.95,11.5,230.5,330.34,280.97
2016,12,23,11,0,326.0,181.0,7.5,12.0,327.0,526.42,445.52
2016,12,23,11,15,205.0,193.5,7.75,12.0,286.5,399.93,337.77
2016,12,23,11,30,84.0,206.0,8.0,12.0,246.0,279.7,233.91
2016,12,23,11,45,42.0,113.5,8.3,12.0,133.5,135.9,111.99
2016,12,23,12,0,0.0,21.0,8.6,12.0,21.0,16.03,8.11
2016,12,23,12,15,14.0,105.0,8.45,11.5,111.5,93.6,75.08
2016,12,23,12,30,28.0,189.0,8.3,11.0,202.0,196.05,162.39
2016,12,23,12,45,14.0,105.0,8.15,11.0,111.5,92.31,74.01
2016,12,23,13,0,0.0,21.0,8.0,11.0,21.0,16.02,8.18
2016,12,23,13,15,0.0,63.0,7.8,11.0,63.0,48.3,36.02
2016,12,23,13,30,0.0,105.0,7.6,11.0,105.0,82.18,65.13
2016,12,23,13,45,146.5,132.0,7.45,11.0,191.0,197.85,164.84
2016,12,23,14,0,293.0,159.0,7.3,11.0,277.0,291.61,242.35
2016,12,23,14,15,276.5,151.5,7.2,10.5,256.0,257.85,212.36
2016,12,23,14,30,260.0,144.0,7.1,10.0,235.0,225.66,183.54
2016,12,23,14,45,250.0,130.5,7.05,10.0,210.5,191.91,152.79
2016,12,23,15,0,240.0,117.0,7.0,10.0,186.0,159.48,123.19
2016,12,23,15,15,221.5,102.0,6.9,10.0,159.0,125.68,93.28
2016,12,23,15,30,203.0,87.0,6.8,10.0,132.0,94.44,66.88
2016,12,23,15,45,176.5,71.0,6.7,10.0,104.5,64.61,44.29
2016,12,23,16,0,150.0,55.0,6.6,10.0,77.0,40.25,29.97
2016,12,23,16,15,99.0,39.0,6.55,9.5,51.5,28.83,18.89
2016,12,23,16,30,48.0,23.0,6.5,9.0,26.0,17.41,3.13
2016,12,23,16,45,24.0,11.5,6.45,9.0,13.0,9.05,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,14.0,6.0,6.5,33.5,227.78,0.0
2016,12,24,8,0,419.0,28.0,6.1,7.0,67.0,454.16,356.09
2016,12,24,8,15,507.5,35.0,6.15,7.0,106.5,538.75,451.73
2016,12,24,8,30,596.0,42.0,6.2,7.0,146.0,639.76,542.53
2016,12,24,8,45,652.5,46.0,6.3,7.5,186.0,708.83,602.48
2016,12,24,9,0,709.0,50.0,6.4,8.0,226.0,776.67,658.79
2016,12,24,9,15,743.5,53.0,6.35,8.0,263.5,820.55,694.6
2016,12,24,9,30,778.0,56.0,6.3,8.0,301.0,861.93,727.16
2016,12,24,9,45,803.5,58.0,6.3,8.5,334.0,890.35,747.48
2016,12,24,10,0,829.0,60.0,6.3,9.0,367.0,915.53,764.77
2016,12,24,10,15,845.0,61.5,6.2,9.0,394.0,927.32,772.3
2016,12,24,10,30,861.0,63.0,6.1,9.0,421.0,924.56,768.62
2016,12,24,10,45,871.5,64.5,6.1,9.5,441.5,923.91,765.8
2016,12,24,11,0,882.0,66.0,6.1,10.0,462.0,919.6,760.29
2016,12,24,11,15,888.5,66.5,6.05,10.0,476.0,906.6,749.43
2016,12,24,11,30,895.0,67.0,6.0,10.0,490.0,890.04,736.04
2016,12,24,11,45,898.0,67.5,5.95,10.0,496.5,866.92,717.76
2016,12,24,12,0,901.0,68.0,5.9,10.0,503.0,840.48,697.06
2016,12,24,12,15,901.0,68.0,5.85,10.0,501.5,807.81,671.61
2016,12,24,12,30,901.0,68.0,5.8,10.0,500.0,772.24,643.93
2016,12,24,12,45,891.5,69.5,5.8,10.0,490.5,728.86,610.26
2016,12,24,13,0,882.0,71.0,5.8,10.0,481.0,683.59,573.69
2016,12,24,13,15,874.5,70.0,5.75,10.0,465.0,635.14,532.65
2016,12,24,13,30,867.0,69.0,5.7,10.0,449.0,589.25,492.69
2016,12,24,13,45,855.5,67.5,5.7,10.0,426.5,534.58,444.84
2016,12,24,14,0,844.0,66.0,5.7,10.0,404.0,479.31,395.3
2016,12,24,14,15,825.5,64.0,5.65,10.0,374.5,420.27,341.38
2016,12,24,14,30,807.0,62.0,5.6,10.0,345.0,361.96,286.92
2016,12,24,14,45,781.0,59.0,5.6,10.0,310.5,301.41,230.01
2016,12,24,15,0,755.0,56.0,5.6,10.0,276.0,243.04,174.94
2016,12,24,15,15,715.0,52.5,5.4,9.5,237.5,184.09,121.69
2016,12,24,15,30,675.0,49.0,5.2,9.0,199.0,129.54,76.2
2016,12,24,15,45,612.5,43.5,5.05,8.5,158.5,76.54,40.65
2016,12,24,16,0,550.0,38.0,4.9,8.0,118.0,34.87,25.48
2016,12,24,16,15,439.0,30.0,4.85,7.5,80.5,25.15,16.01
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,18.34,4.47
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,8.65,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,5.5,33.0,223.06,0.0
2016,12,25,8,0,409.0,28.0,2.1,6.0,66.0,445.28,343.29
2016,12,25,8,15,498.5,35.0,2.3,6.0,105.0,541.99,446.2
2016,12,25,8,30,588.0,42.0,2.5,6.0,144.0,632.13,525.63
2016,12,25,8,45,642.5,46.5,2.7,6.5,184.0,699.86,582.61
2016,12,25,9,0,697.0,51.0,2.9,7.0,224.0,766.43,636.15
2016,12,25,9,15,732.0,54.5,3.05,7.0,261.0,811.48,672.15
2016,12,25,9,30,767.0,58.0,3.2,7.0,298.0,854.09,705.22
2016,12,25,9,45,782.5,62.0,3.35,7.5,329.5,875.64,720.38
2016,12,25,10,0,798.0,66.0,3.5,8.0,361.0,893.95,732.82
2016,12,25,10,15,814.5,68.0,3.55,8.0,388.0,907.17,741.94
2016,12,25,10,30,831.0,70.0,3.6,8.0,415.0,916.8,748.39
2016,12,25,10,45,504.0,133.5,3.7,8.5,346.0,669.34,558.46
2016,12,25,11,0,177.0,197.0,3.8,9.0,277.0,387.68,325.89
2016,12,25,11,15,217.0,199.5,3.85,9.0,300.5,418.91,353.21
2016,12,25,11,30,257.0,202.0,3.9,9.0,324.0,468.26,393.31
2016,12,25,11,45,292.0,199.5,3.95,9.5,339.5,483.63,405.24
2016,12,25,12,0,327.0,197.0,4.0,10.0,355.0,496.23,414.9
2016,12,25,12,15,237.0,206.0,4.0,10.0,320.5,419.32,350.38
2016,12,25,12,30,147.0,215.0,4.0,10.0,286.0,331.1,276.4
2016,12,25,12,45,500.0,145.0,4.0,10.0,379.5,532.49,446.09
2016,12,25,13,0,853.0,75.0,4.0,10.0,473.0,675.8,561.1
2016,12,25,13,15,617.5,120.0,4.0,10.0,403.5,534.87,444.86
2016,12,25,13,30,382.0,165.0,4.0,10.0,334.0,388.07,323.55
2016,12,25,13,45,249.5,169.0,4.0,10.0,277.0,298.88,248.63
2016,12,25,14,0,117.0,173.0,4.0,10.0,220.0,213.37,176.42
2016,12,25,14,15,113.0,161.0,3.95,10.0,204.0,191.25,157.3
2016,12,25,14,30,109.0,149.0,3.9,10.0,188.0,169.81,138.42
2016,12,25,14,45,105.0,134.5,3.9,10.0,169.0,146.87,118.14
2016,12,25,15,0,101.0,120.0,3.9,10.0,150.0,124.74,98.46
2016,12,25,15,15,94.0,104.0,3.8,9.5,129.0,101.67,78.36
2016,12,25,15,30,87.0,88.0,3.7,9.0,108.0,79.88,59.73
2016,12,25,15,45,76.0,71.0,3.6,8.5,86.0,58.45,42.38
2016,12,25,16,0,65.0,54.0,3.5,8.0,64.0,39.45,29.61
2016,12,25,16,15,34.0,38.5,3.55,7.5,43.5,28.53,19.01
2016,12,25,16,30,3.0,23.0,3.6,7.0,23.0,17.25,4.56
2016,12,25,16,45,1.5,11.5,3.7,7.0,11.5,9.05,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,3.5,33.0,228.18,0.0
2016,12,26,8,0,425.0,27.0,4.6,4.0,66.0,443.72,347.25
2016,12,26,8,15,513.0,34.0,4.6,4.0,105.5,542.12,455.61
2016,12,26,8,30,601.0,41.0,4.6,4.0,145.0,642.69,545.63
2016,12,26,8,45,652.0,46.0,4.6,4.5,185.0,707.9,601.71
2016,12,26,9,0,703.0,51.0,4.6,5.0,225.0,771.98,654.08
2016,12,26,9,15,738.0,54.5,4.55,5.5,262.5,817.21,689.05
2016,12,26,9,30,773.0,58.0,4.5,6.0,300.0,859.97,720.59
2016,12,26,9,45,794.0,61.0,4.45,6.5,332.5,885.64,737.91
2016,12,26,10,0,815.0,64.0,4.4,7.0,365.0,908.07,752.26
2016,12,26,10,15,831.0,66.0,4.3,7.5,392.5,920.84,758.56
2016,12,26,10,30,847.0,68.0,4.2,8.0,420.0,930.0,762.05
2016,12,26,10,45,857.5,69.0,4.15,8.5,440.5,928.84,758.34
2016,12,26,11,0,868.0,70.0,4.1,9.0,461.0,923.97,752.17
2016,12,26,11,15,874.5,71.0,3.95,9.0,475.0,901.49,734.03
2016,12,26,11,30,881.0,72.0,3.8,9.0,489.0,886.0,721.34
2016,12,26,11,45,884.0,72.0,3.7,9.5,495.0,862.7,701.93
2016,12,26,12,0,887.0,72.0,3.6,10.0,501.0,836.16,680.34
2016,12,26,12,15,886.5,72.0,3.45,10.0,500.0,803.64,655.38
2016,12,26,12,30,886.0,72.0,3.3,10.0,499.0,768.3,628.37
2016,12,26,12,45,882.0,71.5,3.2,10.0,490.5,727.17,597.19
2016,12,26,13,0,878.0,71.0,3.1,10.0,482.0,683.81,563.17
2016,12,26,13,15,870.0,70.0,2.95,10.0,465.5,635.34,523.17
2016,12,26,13,30,862.0,69.0,2.8,10.0,449.0,589.52,484.31
2016,12,26,13,45,849.0,67.5,2.7,10.5,426.0,534.36,436.65
2016,12,26,14,0,836.0,66.0,2.6,11.0,403.0,478.77,387.63
2016,12,26,14,15,817.5,64.0,2.55,10.5,374.0,420.18,336.47
2016,12,26,14,30,799.0,62.0,2.5,10.0,345.0,362.3,284.4
2016,12,26,14,45,771.5,59.5,2.45,10.0,310.5,302.17,229.09
2016,12,26,15,0,744.0,57.0,2.4,10.0,276.0,244.37,175.49
2016,12,26,15,15,704.0,53.0,2.4,9.5,238.0,185.46,122.93
2016,12,26,15,30,664.0,49.0,2.4,9.0,200.0,130.98,77.56
2016,12,26,15,45,602.5,43.5,2.4,8.5,160.0,78.45,41.8
2016,12,26,16,0,541.0,38.0,2.4,8.0,120.0,34.79,25.49
2016,12,26,16,15,436.5,30.0,2.5,7.5,82.0,25.12,16.15
2016,12,26,16,30,332.0,22.0,2.6,7.0,44.0,18.32,5.85
2016,12,26,16,45,166.0,11.0,2.75,7.0,22.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.0,203.06,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,62.0,404.5,312.59
2016,12,27,8,15,451.0,37.0,2.7,5.5,100.0,502.03,416.62
2016,12,27,8,30,541.0,45.0,2.8,6.0,138.0,603.3,504.39
2016,12,27,8,45,600.0,49.5,2.95,6.5,177.5,672.94,563.02
2016,12,27,9,0,659.0,54.0,3.1,7.0,217.0,733.83,612.33
2016,12,27,9,15,696.0,58.0,3.0,7.5,254.0,781.4,648.04
2016,12,27,9,30,733.0,62.0,2.9,8.0,291.0,826.62,680.35
2016,12,27,9,45,761.0,64.0,2.85,8.5,324.0,857.82,701.33
2016,12,27,10,0,789.0,66.0,2.8,9.0,357.0,885.84,719.38
2016,12,27,10,15,806.0,68.0,2.85,9.0,384.5,899.8,728.89
2016,12,27,10,30,823.0,70.0,2.9,9.0,412.0,910.22,735.85
2016,12,27,10,45,833.5,71.5,2.95,9.5,432.5,910.11,733.87
2016,12,27,11,0,844.0,73.0,3.0,10.0,453.0,906.35,729.41
2016,12,27,11,15,851.0,74.0,3.1,10.0,467.0,895.05,721.3
2016,12,27,11,30,858.0,75.0,3.2,10.0,481.0,880.18,710.71
2016,12,27,11,45,862.0,75.5,3.35,10.5,488.0,858.52,694.24
2016,12,27,12,0,866.0,76.0,3.5,11.0,495.0,833.53,675.35
2016,12,27,12,15,865.5,76.0,3.45,11.0,494.0,801.07,651.05
2016,12,27,12,30,865.0,76.0,3.4,11.0,493.0,765.78,624.66
2016,12,27,12,45,853.5,77.5,3.4,11.5,483.5,721.6,590.59
2016,12,27,13,0,842.0,79.0,3.4,12.0,474.0,675.74,553.62
2016,12,27,13,15,643.0,116.5,3.35,12.0,412.5,549.87,452.2
2016,12,27,13,30,444.0,154.0,3.3,12.0,351.0,427.83,352.59
2016,12,27,13,45,476.0,139.0,3.25,12.0,340.5,403.09,331.49
2016,12,27,14,0,508.0,124.0,3.2,12.0,330.0,374.42,305.82
2016,12,27,14,15,423.0,127.5,3.2,12.0,290.5,309.27,250.36
2016,12,27,14,30,338.0,131.0,3.2,12.0,251.0,244.92,195.75
2016,12,27,14,45,316.5,122.0,3.2,12.0,225.5,207.33,162.22
2016,12,27,15,0,295.0,113.0,3.2,12.0,200.0,172.09,130.66
2016,12,27,15,15,276.0,99.5,3.1,11.5,172.0,136.13,99.16
2016,12,27,15,30,257.0,86.0,3.0,11.0,144.0,102.66,71.07
2016,12,27,15,45,228.5,70.5,2.95,10.5,115.0,69.66,46.34
2016,12,27,16,0,200.0,55.0,2.9,10.0,86.0,40.71,30.54
2016,12,27,16,15,147.5,40.0,2.95,9.5,59.0,29.85,20.14
2016,12,27,16,30,95.0,25.0,3.0,9.0,32.0,18.88,6.72
2016,12,27,16,45,47.5,12.5,3.05,9.0,16.0,9.83,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,4.25,5.5,32.5,222.34,0.0
2016,12,28,8,0,427.0,26.0,4.4,6.0,65.0,444.4,342.55
2016,12,28,8,15,515.0,33.0,4.4,6.0,104.0,542.43,451.6
2016,12,28,8,30,603.0,40.0,4.4,6.0,143.0,642.96,540.91
2016,12,28,8,45,658.5,44.0,4.4,6.5,183.5,711.16,598.83
2016,12,28,9,0,714.0,48.0,4.4,7.0,224.0,778.32,653.01
2016,12,28,9,15,748.0,51.0,4.35,7.5,261.5,822.05,686.34
2016,12,28,9,30,782.0,54.0,4.3,8.0,299.0,863.37,716.34
2016,12,28,9,45,810.0,55.0,4.3,8.5,332.5,893.18,736.92
2016,12,28,10,0,838.0,56.0,4.3,9.0,366.0,908.73,746.27
2016,12,28,10,15,853.0,58.0,4.3,9.5,393.0,920.71,752.8
2016,12,28,10,30,868.0,60.0,4.3,10.0,420.0,929.19,756.64
2016,12,28,10,45,879.0,60.5,4.35,10.5,441.0,928.08,753.87
2016,12,28,11,0,890.0,61.0,4.4,11.0,462.0,923.33,748.57
2016,12,28,11,15,896.0,62.0,4.35,11.5,476.0,910.95,736.97
2016,12,28,11,30,902.0,63.0,4.3,12.0,490.0,894.97,722.96
2016,12,28,11,45,905.0,63.0,4.25,12.5,496.5,871.52,703.65
2016,12,28,12,0,908.0,63.0,4.2,13.0,503.0,844.74,682.09
2016,12,28,12,15,907.5,63.0,4.1,13.0,502.0,811.9,657.34
2016,12,28,12,30,907.0,63.0,4.0,13.0,501.0,776.16,630.45
2016,12,28,12,45,901.0,63.5,3.95,13.0,492.5,734.28,599.07
2016,12,28,13,0,895.0,64.0,3.9,13.0,484.0,690.23,565.34
2016,12,28,13,15,888.0,63.0,3.8,13.0,468.5,641.86,525.77
2016,12,28,13,30,881.0,62.0,3.7,13.0,453.0,591.91,484.1
2016,12,28,13,45,869.5,61.0,3.65,13.0,430.5,538.19,438.54
2016,12,28,14,0,858.0,60.0,3.6,13.0,408.0,483.8,391.2
2016,12,28,14,15,841.0,58.0,3.5,13.0,379.5,425.59,339.47
2016,12,28,14,30,824.0,56.0,3.4,13.0,351.0,367.86,286.87
2016,12,28,14,45,799.0,54.0,3.3,13.0,317.0,308.49,232.16
2016,12,28,15,0,774.0,52.0,3.2,13.0,283.0,250.25,178.16
2016,12,28,15,15,737.5,48.5,3.0,12.5,244.5,190.64,124.86
2016,12,28,15,30,701.0,45.0,2.8,12.0,206.0,134.97,78.35
2016,12,28,15,45,643.5,40.5,2.65,11.5,166.0,81.13,41.47
2016,12,28,16,0,586.0,36.0,2.5,11.0,126.0,34.3,24.78
2016,12,28,16,15,487.5,29.0,2.5,10.5,87.5,26.66,17.38
2016,12,28,16,30,389.0,22.0,2.5,10.0,49.0,20.11,8.06
2016,12,28,16,45,194.5,11.0,2.55,9.5,24.5,8.65,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.0,31.5,211.73,0.0
2016,12,29,8,0,384.0,29.0,5.5,6.0,63.0,423.76,327.47
2016,12,29,8,15,477.5,36.5,5.5,6.0,102.5,524.43,439.61
2016,12,29,8,30,571.0,44.0,5.5,6.0,142.0,628.86,533.34
2016,12,29,8,45,627.0,49.5,5.5,6.5,182.5,687.93,584.98
2016,12,29,9,0,683.0,55.0,5.5,7.0,223.0,757.52,642.35
2016,12,29,9,15,720.0,59.0,5.5,7.5,261.0,805.66,680.35
2016,12,29,9,30,757.0,63.0,5.5,8.0,299.0,851.33,714.93
2016,12,29,9,45,767.5,69.0,5.55,8.5,330.5,870.92,728.5
2016,12,29,10,0,778.0,75.0,5.6,9.0,362.0,887.19,739.16
2016,12,29,10,15,796.0,77.0,5.5,9.5,390.0,902.51,747.95
2016,12,29,10,30,814.0,79.0,5.4,10.0,418.0,914.21,753.79
2016,12,29,10,45,830.5,79.5,5.3,10.5,440.0,918.86,754.27
2016,12,29,11,0,847.0,80.0,5.2,11.0,462.0,919.66,751.94
2016,12,29,11,15,854.0,81.0,4.95,11.5,476.5,908.43,739.7
2016,12,29,11,30,861.0,82.0,4.7,12.0,491.0,893.57,724.99
2016,12,29,11,45,867.0,82.0,4.5,12.5,498.0,873.03,706.64
2016,12,29,12,0,873.0,82.0,4.3,13.0,505.0,849.01,685.94
2016,12,29,12,15,872.0,81.5,4.05,13.0,504.5,815.36,659.62
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,778.9,631.56
2016,12,29,12,45,876.0,78.0,3.6,13.5,497.0,741.26,601.75
2016,12,29,13,0,881.0,75.0,3.4,14.0,490.0,700.68,568.68
2016,12,29,13,15,873.0,74.0,3.3,14.0,474.0,651.28,528.83
2016,12,29,13,30,865.0,73.0,3.2,14.0,458.0,600.38,487.0
2016,12,29,13,45,852.0,71.5,3.1,14.0,435.0,545.03,440.68
2016,12,29,14,0,839.0,70.0,3.0,14.0,412.0,489.2,392.79
2016,12,29,14,15,820.5,68.0,2.9,14.0,383.0,430.31,341.25
2016,12,29,14,30,802.0,66.0,2.8,14.0,354.0,372.11,289.0
2016,12,29,14,45,774.0,63.0,2.7,14.0,319.0,310.95,233.62
2016,12,29,15,0,746.0,60.0,2.6,14.0,284.0,252.18,179.93
2016,12,29,15,15,706.0,56.0,2.45,13.0,245.5,192.85,127.76
2016,12,29,15,30,666.0,52.0,2.3,12.0,207.0,137.94,82.3
2016,12,29,15,45,601.0,47.0,2.15,11.5,166.0,82.62,43.86
2016,12,29,16,0,536.0,42.0,2.0,11.0,125.0,37.22,27.39
2016,12,29,16,15,432.5,33.5,2.05,10.5,87.0,27.94,18.56
2016,12,29,16,30,329.0,25.0,2.1,10.0,49.0,20.79,9.07
2016,12,29,16,45,164.5,12.5,2.15,10.0,24.5,9.83,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,1.7,7.5,29.0,180.72,0.0
2016,12,30,8,0,308.0,30.0,1.6,8.0,58.0,359.08,271.66
2016,12,30,8,15,400.5,39.0,1.5,8.5,95.5,458.93,374.69
2016,12,30,8,30,493.0,48.0,1.4,9.0,133.0,562.83,461.34
2016,12,30,8,45,548.0,55.0,1.35,9.5,171.5,631.76,516.45
2016,12,30,9,0,603.0,62.0,1.3,10.0,210.0,700.43,568.51
2016,12,30,9,15,642.0,66.5,1.2,10.0,247.0,749.5,604.06
2016,12,30,9,30,681.0,71.0,1.1,10.0,284.0,796.62,636.61
2016,12,30,9,45,724.0,71.0,1.05,10.5,319.0,831.34,658.54
2016,12,30,10,0,767.0,71.0,1.0,11.0,354.0,872.01,683.94
2016,12,30,10,15,784.5,73.0,1.15,11.5,381.5,886.92,694.1
2016,12,30,10,30,802.0,75.0,1.3,12.0,409.0,898.31,702.0
2016,12,30,10,45,812.5,77.0,1.45,12.5,430.0,899.38,702.65
2016,12,30,11,0,823.0,79.0,1.6,13.0,451.0,896.83,700.85
2016,12,30,11,15,830.5,80.0,1.7,13.0,465.0,886.63,694.37
2016,12,30,11,30,838.0,81.0,1.8,13.0,479.0,872.87,685.5
2016,12,30,11,45,841.0,81.5,1.9,13.0,486.0,851.07,670.96
2016,12,30,12,0,844.0,82.0,2.0,13.0,493.0,826.01,654.1
2016,12,30,12,15,844.0,82.0,2.05,13.0,492.5,794.81,632.27
2016,12,30,12,30,844.0,82.0,2.1,13.0,492.0,760.77,608.31
2016,12,30,12,45,839.0,82.0,2.2,13.0,484.0,720.42,579.85
2016,12,30,13,0,834.0,82.0,2.3,13.0,476.0,677.95,548.05
2016,12,30,13,15,826.5,80.5,2.4,13.0,460.5,630.35,510.94
2016,12,30,13,30,819.0,79.0,2.5,13.0,445.0,581.33,471.66
2016,12,30,13,45,805.5,77.5,2.65,13.0,423.0,527.91,427.86
2016,12,30,14,0,792.0,76.0,2.8,13.0,401.0,474.14,382.34
2016,12,30,14,15,773.0,74.0,2.9,12.5,372.5,417.44,333.59
2016,12,30,14,30,754.0,72.0,3.0,12.0,344.0,361.55,283.95
2016,12,30,14,45,725.0,69.0,3.2,12.0,310.0,302.67,230.52
2016,12,30,15,0,696.0,66.0,3.4,12.0,276.0,245.1,177.77
2016,12,30,15,15,655.5,61.5,3.5,11.5,239.0,187.63,126.65
2016,12,30,15,30,615.0,57.0,3.6,11.0,202.0,134.66,82.24
2016,12,30,15,45,544.0,51.5,3.7,11.0,161.5,83.37,46.35
2016,12,30,16,0,473.0,46.0,3.8,11.0,121.0,40.77,30.55
2016,12,30,16,15,371.0,36.5,3.85,10.5,84.5,30.09,20.46
2016,12,30,16,30,269.0,27.0,3.9,10.0,48.0,22.26,10.6
2016,12,30,16,45,134.5,13.5,4.0,10.0,24.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
